Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,4.4,5.5,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,4.65,5.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,4.7,5.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,4.7,4.5,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,4.7,4.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,4.75,4.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,4.75,3.5,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,4.7,3.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,4.7,3.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,4.7,3.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,4.75,3.0,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,4.8,3.0,0.0,0.0,0.0
2016,1,1,7,45,0.0,15.0,4.85,3.0,15.0,13.47,0.0
2016,1,1,8,0,0.0,30.0,4.9,3.0,30.0,29.02,17.78
2016,1,1,8,15,16.5,49.5,4.95,3.0,52.5,60.24,46.51
2016,1,1,8,30,33.0,69.0,5.0,3.0,75.0,89.51,73.27
2016,1,1,8,45,43.5,89.0,5.05,3.5,99.5,117.76,98.88
2016,1,1,9,0,54.0,109.0,5.1,4.0,124.0,146.98,124.96
2016,1,1,9,15,63.0,127.5,5.05,4.0,147.5,174.33,149.21
2016,1,1,9,30,72.0,146.0,5.0,4.0,171.0,202.56,173.86
2016,1,1,9,45,40.0,148.0,5.0,4.0,162.5,181.91,154.96
2016,1,1,10,0,8.0,150.0,5.0,4.0,154.0,148.84,125.07
2016,1,1,10,15,54.5,183.0,4.95,4.0,209.5,233.87,199.47
2016,1,1,10,30,101.0,216.0,4.9,4.0,265.0,312.16,266.71
2016,1,1,10,45,148.0,230.0,4.85,4.5,306.5,385.78,328.38
2016,1,1,11,0,195.0,244.0,4.8,5.0,348.0,447.07,378.87
2016,1,1,11,15,225.0,251.5,4.7,5.0,376.0,486.81,411.3
2016,1,1,11,30,255.0,259.0,4.6,5.0,404.0,544.68,457.71
2016,1,1,11,45,136.0,239.5,4.6,5.0,317.0,395.15,332.76
2016,1,1,12,0,17.0,220.0,4.6,5.0,230.0,226.51,188.62
2016,1,1,12,15,48.0,247.5,4.6,5.0,276.5,304.56,255.2
2016,1,1,12,30,79.0,275.0,4.6,5.0,323.0,367.62,308.05
2016,1,1,12,45,39.5,196.0,4.6,5.5,220.0,236.5,197.7
2016,1,1,13,0,0.0,117.0,4.6,6.0,117.0,105.28,85.07
2016,1,1,13,15,4.5,157.5,4.55,6.0,160.5,149.53,123.11
2016,1,1,13,30,9.0,198.0,4.5,6.0,204.0,195.79,162.39
2016,1,1,13,45,6.0,185.5,4.45,6.0,189.5,180.2,149.2
2016,1,1,14,0,3.0,173.0,4.4,6.0,175.0,164.84,136.28
2016,1,1,14,15,1.5,91.5,4.3,6.0,92.5,82.57,66.13
2016,1,1,14,30,0.0,10.0,4.2,6.0,10.0,8.81,2.06
2016,1,1,14,45,3.5,83.5,4.1,6.0,85.5,76.78,61.57
2016,1,1,15,0,7.0,157.0,4.0,6.0,161.0,154.55,128.78
2016,1,1,15,15,4.0,144.5,3.8,5.5,146.5,140.1,116.64
2016,1,1,15,30,1.0,132.0,3.6,5.0,132.0,126.02,104.85
2016,1,1,15,45,0.5,116.0,3.4,5.0,116.0,110.14,91.26
2016,1,1,16,0,0.0,100.0,3.2,5.0,100.0,94.4,77.64
2016,1,1,16,15,0.0,83.0,3.0,4.5,83.0,77.95,63.34
2016,1,1,16,30,0.0,66.0,2.8,4.0,66.0,61.52,48.79
2016,1,1,16,45,0.0,49.5,2.6,4.0,49.5,45.59,34.4
2016,1,1,17,0,0.0,33.0,2.4,4.0,33.0,29.5,19.78
2016,1,1,17,15,0.0,19.5,2.35,4.0,19.5,17.18,7.57
2016,1,1,17,30,0.0,6.0,2.3,4.0,6.0,5.46,0.0
2016,1,1,17,45,0.0,3.0,2.3,4.0,3.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,2.2,3.5,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,7,45,0.0,12.5,1.45,3.5,12.5,11.01,0.0
2016,1,2,8,0,0.0,25.0,1.5,4.0,25.0,22.57,12.51
2016,1,2,8,15,1.0,44.5,1.55,4.0,45.0,43.02,31.62
2016,1,2,8,30,2.0,64.0,1.6,4.0,65.0,62.97,49.73
2016,1,2,8,45,11.0,83.0,1.7,4.0,86.5,86.38,70.8
2016,1,2,9,0,20.0,102.0,1.8,4.0,108.0,110.65,92.43
2016,1,2,9,15,26.0,120.0,1.8,4.0,128.5,141.6,119.52
2016,1,2,9,30,32.0,138.0,1.8,4.0,149.0,165.59,140.2
2016,1,2,9,45,16.0,103.5,1.85,4.0,109.0,106.24,88.33
2016,1,2,10,0,0.0,69.0,1.9,4.0,69.0,61.0,48.25
2016,1,2,10,15,0.0,94.5,1.85,4.0,94.5,84.67,68.83
2016,1,2,10,30,0.0,120.0,1.8,4.0,120.0,109.46,90.09
2016,1,2,10,45,16.0,167.0,1.8,4.0,175.5,170.81,142.95
2016,1,2,11,0,32.0,214.0,1.8,4.0,231.0,250.73,210.09
2016,1,2,11,15,22.0,207.5,1.75,4.0,219.0,218.53,182.28
2016,1,2,11,30,12.0,201.0,1.7,4.0,207.0,202.01,167.91
2016,1,2,11,45,6.0,143.5,1.7,4.0,146.5,136.98,112.86
2016,1,2,12,0,0.0,86.0,1.7,4.0,86.0,76.2,60.66
2016,1,2,12,15,0.0,80.0,1.75,4.0,80.0,70.86,56.11
2016,1,2,12,30,0.0,74.0,1.8,4.0,74.0,65.53,51.49
2016,1,2,12,45,0.0,95.5,1.85,4.5,95.5,84.82,68.02
2016,1,2,13,0,0.0,117.0,1.9,5.0,117.0,105.26,85.37
2016,1,2,13,15,31.5,187.5,1.85,5.0,206.0,219.08,182.7
2016,1,2,13,30,63.0,258.0,1.8,5.0,295.0,331.35,275.42
2016,1,2,13,45,36.0,224.5,1.75,5.5,245.5,266.09,220.49
2016,1,2,14,0,9.0,191.0,1.7,6.0,196.0,189.14,155.95
2016,1,2,14,15,4.5,117.5,1.6,6.0,120.0,110.26,89.75
2016,1,2,14,30,0.0,44.0,1.5,6.0,44.0,38.85,28.32
2016,1,2,14,45,5.5,104.0,1.45,6.0,106.5,98.16,80.05
2016,1,2,15,0,11.0,164.0,1.4,6.0,169.0,165.18,137.42
2016,1,2,15,15,8.0,150.5,1.3,5.5,154.0,149.51,124.3
2016,1,2,15,30,5.0,137.0,1.2,5.0,139.0,134.2,111.62
2016,1,2,15,45,2.5,121.5,1.2,5.0,122.5,117.39,97.34
2016,1,2,16,0,0.0,106.0,1.2,5.0,106.0,100.91,83.16
2016,1,2,16,15,0.0,88.0,1.05,4.5,88.0,83.38,68.03
2016,1,2,16,30,0.0,70.0,0.9,4.0,70.0,65.86,52.62
2016,1,2,16,45,0.0,53.0,0.8,4.0,53.0,49.41,37.81
2016,1,2,17,0,0.0,36.0,0.7,4.0,36.0,32.79,22.71
2016,1,2,17,15,0.0,21.5,0.65,4.0,21.5,18.95,9.21
2016,1,2,17,30,0.0,7.0,0.6,4.0,7.0,6.37,0.0
2016,1,2,17,45,0.0,3.5,0.55,4.0,3.5,0.0,0.0
2016,1,2,18,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,0.55,3.5,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,0.65,3.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,3,7,45,168.0,14.5,2.1,4.5,29.5,64.5,0.0
2016,1,3,8,0,336.0,29.0,2.4,5.0,59.0,175.12,127.65
2016,1,3,8,15,438.5,39.0,2.45,5.5,103.5,248.52,200.92
2016,1,3,8,30,541.0,49.0,2.5,6.0,148.0,333.06,277.31
2016,1,3,8,45,604.0,55.5,2.55,6.5,195.5,403.03,339.93
2016,1,3,9,0,667.0,62.0,2.6,7.0,243.0,478.23,404.65
2016,1,3,9,15,707.5,67.0,2.6,7.5,289.0,542.29,457.87
2016,1,3,9,30,748.0,72.0,2.6,8.0,335.0,604.95,508.11
2016,1,3,9,45,543.0,119.0,2.65,9.0,322.0,544.42,455.86
2016,1,3,10,0,338.0,166.0,2.7,10.0,309.0,453.4,378.63
2016,1,3,10,15,239.0,192.5,2.65,10.5,298.0,419.2,348.16
2016,1,3,10,30,140.0,219.0,2.6,11.0,287.0,362.3,298.88
2016,1,3,10,45,189.5,230.0,2.55,11.5,328.0,420.78,345.95
2016,1,3,11,0,239.0,241.0,2.5,12.0,369.0,481.68,393.38
2016,1,3,11,15,566.0,165.5,2.5,12.0,483.5,727.22,587.39
2016,1,3,11,30,893.0,90.0,2.5,12.0,598.0,954.09,748.2
2016,1,3,11,45,611.5,175.5,2.5,12.5,527.5,809.16,640.81
2016,1,3,12,0,330.0,261.0,2.5,13.0,457.0,624.83,498.5
2016,1,3,12,15,273.0,273.0,2.5,13.0,436.5,587.24,469.73
2016,1,3,12,30,216.0,285.0,2.5,13.0,416.0,529.59,424.74
2016,1,3,12,45,161.0,283.5,2.55,13.5,381.0,474.82,380.96
2016,1,3,13,0,106.0,282.0,2.6,14.0,346.0,401.74,322.64
2016,1,3,13,15,225.0,267.0,2.65,14.0,399.0,513.92,413.71
2016,1,3,13,30,344.0,252.0,2.7,14.0,452.0,623.05,499.13
2016,1,3,13,45,359.5,240.0,2.75,14.0,443.5,617.52,495.42
2016,1,3,14,0,375.0,228.0,2.8,14.0,435.0,610.12,491.14
2016,1,3,14,15,624.0,156.0,2.8,14.0,481.5,759.3,608.27
2016,1,3,14,30,873.0,84.0,2.8,14.0,528.0,865.38,685.34
2016,1,3,14,45,858.5,81.5,2.8,14.0,495.0,823.36,655.34
2016,1,3,15,0,844.0,79.0,2.8,14.0,462.0,779.33,624.88
2016,1,3,15,15,822.0,76.0,2.6,13.5,422.5,727.32,587.99
2016,1,3,15,30,800.0,73.0,2.4,13.0,383.0,674.42,549.82
2016,1,3,15,45,774.0,68.0,2.25,13.0,339.0,615.96,505.06
2016,1,3,16,0,748.0,63.0,2.1,13.0,295.0,557.65,458.18
2016,1,3,16,15,700.0,58.0,1.85,12.0,247.5,487.21,401.25
2016,1,3,16,30,652.0,53.0,1.6,11.0,200.0,419.7,344.44
2016,1,3,16,45,582.0,45.0,1.4,10.0,153.0,346.13,280.66
2016,1,3,17,0,512.0,37.0,1.2,9.0,106.0,275.49,217.0
2016,1,3,17,15,371.0,26.0,1.2,8.5,65.0,183.58,129.3
2016,1,3,17,30,230.0,15.0,1.2,8.0,24.0,83.22,0.0
2016,1,3,17,45,115.0,7.5,1.25,7.5,12.0,6.82,0.0
2016,1,3,18,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,1.7,1.5,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,2.15,1.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,2.25,0.5,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,2.75,0.5,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,3.0,1.0,0.0,0.0,0.0
2016,1,4,7,45,237.0,12.5,3.25,1.5,33.5,83.37,0.0
2016,1,4,8,0,474.0,25.0,3.5,2.0,67.0,215.83,158.58
2016,1,4,8,15,574.0,32.5,3.4,2.5,115.0,293.37,239.52
2016,1,4,8,30,674.0,40.0,3.3,3.0,163.0,381.17,320.62
2016,1,4,8,45,731.0,44.5,3.25,3.5,213.0,452.57,385.77
2016,1,4,9,0,788.0,49.0,3.2,4.0,263.0,528.21,451.74
2016,1,4,9,15,824.0,52.5,3.2,5.0,311.0,593.35,505.71
2016,1,4,9,30,860.0,56.0,3.2,6.0,359.0,654.39,554.04
2016,1,4,9,45,884.0,58.5,3.25,7.0,402.0,711.31,595.33
2016,1,4,10,0,908.0,61.0,3.3,8.0,445.0,767.73,635.04
2016,1,4,10,15,924.5,63.0,3.2,8.5,482.5,816.7,668.45
2016,1,4,10,30,941.0,65.0,3.1,9.0,520.0,863.88,699.79
2016,1,4,10,45,951.5,66.5,3.05,9.5,550.5,903.22,725.11
2016,1,4,11,0,962.0,68.0,3.0,10.0,581.0,939.85,748.17
2016,1,4,11,15,969.5,69.0,2.95,10.0,604.0,970.19,767.89
2016,1,4,11,30,977.0,70.0,2.9,10.0,627.0,997.27,785.29
2016,1,4,11,45,977.0,72.5,2.85,10.5,641.5,1015.77,795.26
2016,1,4,12,0,977.0,75.0,2.8,11.0,656.0,1030.5,802.73
2016,1,4,12,15,978.5,75.5,2.75,11.0,662.0,1040.31,808.43
2016,1,4,12,30,980.0,76.0,2.7,11.0,668.0,1046.28,811.7
2016,1,4,12,45,978.0,76.0,2.65,11.5,665.5,1044.38,808.29
2016,1,4,13,0,976.0,76.0,2.6,12.0,663.0,1038.61,802.53
2016,1,4,13,15,972.0,75.5,2.6,12.0,652.0,1026.48,794.67
2016,1,4,13,30,968.0,75.0,2.6,12.0,641.0,1010.63,784.49
2016,1,4,13,45,960.5,74.5,2.6,12.0,621.5,987.93,769.72
2016,1,4,14,0,953.0,74.0,2.6,12.0,602.0,961.85,752.72
2016,1,4,14,15,942.5,72.5,2.6,12.0,575.0,928.66,730.75
2016,1,4,14,30,932.0,71.0,2.6,12.0,548.0,892.6,706.7
2016,1,4,14,45,915.5,70.0,2.6,12.0,513.0,849.59,677.46
2016,1,4,15,0,899.0,69.0,2.6,12.0,478.0,804.57,646.46
2016,1,4,15,15,878.0,66.5,2.45,11.5,438.0,752.56,609.95
2016,1,4,15,30,857.0,64.0,2.3,11.0,398.0,705.38,576.46
2016,1,4,15,45,826.0,60.5,2.15,11.0,352.0,643.04,529.35
2016,1,4,16,0,795.0,57.0,2.0,11.0,306.0,581.18,479.59
2016,1,4,16,15,748.5,52.5,1.8,9.5,257.5,510.07,422.98
2016,1,4,16,30,702.0,48.0,1.6,8.0,209.0,441.74,365.98
2016,1,4,16,45,626.5,41.5,1.45,7.0,160.0,360.73,295.75
2016,1,4,17,0,551.0,35.0,1.3,6.0,111.0,286.49,228.52
2016,1,4,17,15,410.5,25.0,1.3,5.5,68.5,193.14,139.29
2016,1,4,17,30,270.0,15.0,1.3,5.0,26.0,95.78,0.0
2016,1,4,17,45,135.0,7.5,1.35,4.5,13.0,6.82,0.0
2016,1,4,18,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,1.35,2.5,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,2.25,0.5,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,2.75,1.0,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,5,7,45,150.5,15.5,2.75,1.0,28.5,59.57,0.0
2016,1,5,8,0,301.0,31.0,2.8,1.0,57.0,162.97,119.9
2016,1,5,8,15,404.0,42.0,2.8,1.0,101.0,235.72,193.65
2016,1,5,8,30,507.0,53.0,2.8,1.0,145.0,319.64,271.16
2016,1,5,8,45,573.5,60.0,2.8,1.5,192.5,390.45,335.66
2016,1,5,9,0,640.0,67.0,2.8,2.0,240.0,466.84,402.64
2016,1,5,9,15,681.5,72.0,2.75,2.5,286.0,530.44,456.54
2016,1,5,9,30,723.0,77.0,2.7,3.0,332.0,596.18,510.15
2016,1,5,9,45,753.5,80.0,2.7,3.5,374.0,649.61,551.95
2016,1,5,10,0,784.0,83.0,2.7,4.0,416.0,707.26,594.55
2016,1,5,10,15,803.5,86.0,2.65,4.5,452.0,756.07,628.98
2016,1,5,10,30,823.0,89.0,2.6,5.0,488.0,803.59,661.73
2016,1,5,10,45,839.0,90.5,2.6,5.5,518.5,844.75,689.49
2016,1,5,11,0,855.0,92.0,2.6,6.0,549.0,883.8,715.38
2016,1,5,11,15,863.5,93.5,2.6,6.5,571.0,913.72,734.36
2016,1,5,11,30,872.0,95.0,2.6,7.0,593.0,940.73,751.23
2016,1,5,11,45,890.5,90.5,2.6,7.5,610.0,957.09,760.51
2016,1,5,12,0,909.0,86.0,2.6,8.0,627.0,979.8,774.46
2016,1,5,12,15,910.5,86.5,2.6,8.5,633.0,989.18,779.01
2016,1,5,12,30,912.0,87.0,2.6,9.0,639.0,994.98,781.36
2016,1,5,12,45,646.0,171.5,2.6,10.0,562.0,854.59,678.93
2016,1,5,13,0,380.0,256.0,2.6,11.0,485.0,669.39,536.71
2016,1,5,13,15,310.0,264.5,2.6,11.0,449.5,610.06,491.8
2016,1,5,13,30,240.0,273.0,2.6,11.0,414.0,533.12,432.07
2016,1,5,13,45,120.0,181.0,2.6,11.0,251.5,308.95,254.33
2016,1,5,14,0,0.0,89.0,2.6,11.0,89.0,78.85,61.31
2016,1,5,14,15,164.0,152.5,2.55,11.0,237.0,325.51,271.64
2016,1,5,14,30,328.0,216.0,2.5,11.0,385.0,537.8,441.92
2016,1,5,14,45,331.0,200.5,2.45,11.0,361.5,512.04,421.21
2016,1,5,15,0,334.0,185.0,2.4,11.0,338.0,485.08,400.91
2016,1,5,15,15,167.0,148.5,2.25,10.5,225.0,289.7,242.11
2016,1,5,15,30,0.0,112.0,2.1,10.0,112.0,103.49,83.32
2016,1,5,15,45,0.0,98.5,1.95,10.0,98.5,90.62,72.79
2016,1,5,16,0,0.0,85.0,1.8,10.0,85.0,77.83,61.92
2016,1,5,16,15,0.0,71.0,1.65,9.5,71.0,64.57,50.6
2016,1,5,16,30,0.0,57.0,1.5,9.0,57.0,51.33,39.12
2016,1,5,16,45,0.0,43.0,1.4,8.5,43.0,38.1,27.44
2016,1,5,17,0,0.0,29.0,1.3,8.0,29.0,25.56,16.25
2016,1,5,17,15,0.0,17.5,1.4,8.0,17.5,15.4,6.68
2016,1,5,17,30,0.0,6.0,1.5,8.0,6.0,5.26,0.0
2016,1,5,17,45,0.0,3.0,1.6,8.0,3.0,2.73,0.0
2016,1,5,18,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,2.6,6.5,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,2.45,5.5,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,6,7,45,91.5,17.5,1.9,5.0,25.5,43.41,0.0
2016,1,6,8,0,183.0,35.0,2.1,5.0,51.0,125.4,90.45
2016,1,6,8,15,281.5,49.5,2.1,5.5,92.5,191.91,154.92
2016,1,6,8,30,380.0,64.0,2.1,6.0,134.0,269.81,224.68
2016,1,6,8,45,440.0,75.5,2.15,6.5,178.5,334.37,282.22
2016,1,6,9,0,500.0,87.0,2.2,7.0,223.0,404.56,342.71
2016,1,6,9,15,546.0,94.5,2.2,7.0,267.0,470.31,398.13
2016,1,6,9,30,592.0,102.0,2.2,7.0,311.0,536.35,452.16
2016,1,6,9,45,622.5,108.0,2.25,7.5,351.0,592.13,495.82
2016,1,6,10,0,653.0,114.0,2.3,8.0,391.0,648.5,538.76
2016,1,6,10,15,326.5,74.5,2.3,8.0,213.0,368.61,312.91
2016,1,6,10,30,0.0,35.0,2.3,8.0,35.0,30.88,21.1
2016,1,6,10,45,0.0,67.5,2.3,8.5,67.5,59.7,46.01
2016,1,6,11,0,0.0,100.0,2.3,9.0,100.0,89.31,71.05
2016,1,6,11,15,0.0,102.0,2.3,9.0,102.0,91.11,72.42
2016,1,6,11,30,0.0,104.0,2.3,9.0,104.0,92.94,73.87
2016,1,6,11,45,0.0,91.5,2.35,9.5,91.5,81.09,63.64
2016,1,6,12,0,0.0,79.0,2.4,10.0,79.0,69.97,54.07
2016,1,6,12,15,0.0,90.5,2.35,10.0,90.5,80.21,62.71
2016,1,6,12,30,0.0,102.0,2.3,10.0,102.0,90.92,71.7
2016,1,6,12,45,3.5,148.5,2.3,10.5,150.5,139.3,112.12
2016,1,6,13,0,7.0,195.0,2.3,11.0,199.0,189.98,153.72
2016,1,6,13,15,3.5,151.5,2.25,11.0,153.5,142.38,114.34
2016,1,6,13,30,0.0,108.0,2.2,11.0,108.0,96.68,76.28
2016,1,6,13,45,1.0,140.0,2.2,11.0,140.5,128.85,103.36
2016,1,6,14,0,2.0,172.0,2.2,11.0,173.0,162.52,131.4
2016,1,6,14,15,1.0,124.5,2.15,11.0,125.0,113.95,91.08
2016,1,6,14,30,0.0,77.0,2.1,11.0,77.0,68.14,52.64
2016,1,6,14,45,0.0,85.0,2.05,11.0,85.0,75.27,58.86
2016,1,6,15,0,0.0,93.0,2.0,11.0,93.0,83.14,65.67
2016,1,6,15,15,78.0,132.0,1.75,10.5,162.5,203.04,169.39
2016,1,6,15,30,156.0,171.0,1.5,10.0,232.0,304.7,254.5
2016,1,6,15,45,138.5,155.0,1.3,10.0,204.5,269.03,224.29
2016,1,6,16,0,121.0,139.0,1.1,10.0,177.0,234.86,195.64
2016,1,6,16,15,105.0,118.0,0.95,10.0,147.5,196.69,163.35
2016,1,6,16,30,89.0,97.0,0.8,10.0,118.0,159.99,131.73
2016,1,6,16,45,71.5,75.5,0.65,10.0,90.0,123.37,99.65
2016,1,6,17,0,54.0,54.0,0.5,10.0,62.0,88.26,68.5
2016,1,6,17,15,27.0,34.0,0.5,9.5,38.0,47.17,31.79
2016,1,6,17,30,0.0,14.0,0.5,9.0,14.0,12.33,0.0
2016,1,6,17,45,0.0,7.0,0.5,9.0,7.0,6.37,0.0
2016,1,6,18,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,7,7,45,183.0,14.0,2.05,6.5,30.0,67.42,0.0
2016,1,7,8,0,366.0,28.0,2.1,7.0,60.0,182.27,130.47
2016,1,7,8,15,471.0,37.0,2.1,7.0,105.5,256.67,205.45
2016,1,7,8,30,576.0,46.0,2.1,7.0,151.0,342.52,282.97
2016,1,7,8,45,637.5,52.0,2.15,7.5,199.5,412.69,345.46
2016,1,7,9,0,699.0,58.0,2.2,8.0,248.0,484.84,407.33
2016,1,7,9,15,738.5,62.0,2.2,8.5,294.5,548.94,460.16
2016,1,7,9,30,778.0,66.0,2.2,9.0,341.0,614.78,512.29
2016,1,7,9,45,808.5,68.0,2.2,10.0,384.0,673.2,554.66
2016,1,7,10,0,839.0,70.0,2.2,11.0,427.0,731.73,594.98
2016,1,7,10,15,857.5,72.5,2.1,11.5,464.0,781.19,627.77
2016,1,7,10,30,876.0,75.0,2.0,12.0,501.0,829.18,658.65
2016,1,7,10,45,893.5,75.0,1.95,13.0,532.0,863.47,678.3
2016,1,7,11,0,911.0,75.0,1.9,14.0,563.0,903.13,701.41
2016,1,7,11,15,919.5,76.0,1.9,15.0,586.0,933.52,718.22
2016,1,7,11,30,928.0,77.0,1.9,16.0,609.0,960.89,732.86
2016,1,7,11,45,934.5,77.0,1.95,17.0,624.5,981.91,743.8
2016,1,7,12,0,941.0,77.0,2.0,18.0,640.0,999.5,752.54
2016,1,7,12,15,944.0,77.5,1.95,18.5,647.0,1010.81,757.36
2016,1,7,12,30,947.0,78.0,1.9,19.0,654.0,1018.43,759.93
2016,1,7,12,45,950.0,76.5,1.85,19.5,653.0,1019.8,758.59
2016,1,7,13,0,953.0,75.0,1.8,20.0,652.0,1017.37,755.02
2016,1,7,13,15,950.0,74.5,1.8,20.0,642.0,1006.69,748.42
2016,1,7,13,30,947.0,74.0,1.8,20.0,632.0,992.33,739.67
2016,1,7,13,45,943.0,72.5,1.8,20.0,614.0,972.19,727.28
2016,1,7,14,0,939.0,71.0,1.8,20.0,596.0,948.61,712.73
2016,1,7,14,15,929.0,69.5,1.85,20.0,570.0,916.38,693.03
2016,1,7,14,30,919.0,68.0,1.9,20.0,544.0,881.29,671.3
2016,1,7,14,45,905.0,66.5,1.95,20.0,510.5,840.24,645.2
2016,1,7,15,0,891.0,65.0,2.0,20.0,477.0,797.02,617.24
2016,1,7,15,15,871.5,62.5,1.8,19.5,437.5,746.49,582.65
2016,1,7,15,30,852.0,60.0,1.6,19.0,398.0,694.79,546.71
2016,1,7,15,45,822.5,57.5,1.45,18.5,353.5,640.96,508.87
2016,1,7,16,0,793.0,55.0,1.3,18.0,309.0,581.46,463.69
2016,1,7,16,15,749.5,51.0,1.3,16.5,261.5,512.69,412.22
2016,1,7,16,30,706.0,47.0,1.3,15.0,214.0,446.4,359.84
2016,1,7,16,45,633.5,41.0,1.35,14.0,165.0,366.89,293.78
2016,1,7,17,0,561.0,35.0,1.4,13.0,116.0,293.85,229.98
2016,1,7,17,15,427.5,26.0,1.5,12.5,73.5,202.64,147.11
2016,1,7,17,30,294.0,17.0,1.6,12.0,31.0,118.5,0.0
2016,1,7,17,45,147.0,8.5,1.7,11.5,15.5,45.2,0.0
2016,1,7,18,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,8,7,45,170.5,14.5,2.95,7.5,29.5,63.87,0.0
2016,1,8,8,0,341.0,29.0,3.2,8.0,59.0,173.67,123.87
2016,1,8,8,15,447.0,38.5,3.25,8.5,104.0,247.68,197.77
2016,1,8,8,30,553.0,48.0,3.3,9.0,149.0,333.23,274.68
2016,1,8,8,45,616.0,54.5,3.35,10.0,197.5,403.66,336.95
2016,1,8,9,0,679.0,61.0,3.4,11.0,246.0,479.41,401.16
2016,1,8,9,15,719.0,65.5,3.5,11.5,292.0,540.02,451.8
2016,1,8,9,30,759.0,70.0,3.6,12.0,338.0,606.03,504.86
2016,1,8,9,45,790.5,72.0,3.7,12.5,381.0,664.55,549.57
2016,1,8,10,0,822.0,74.0,3.8,13.0,424.0,723.28,592.35
2016,1,8,10,15,841.0,76.5,3.8,13.5,461.0,772.64,626.76
2016,1,8,10,30,860.0,79.0,3.8,14.0,498.0,820.61,659.54
2016,1,8,10,45,877.0,79.5,3.85,15.0,529.0,862.69,686.44
2016,1,8,11,0,894.0,80.0,3.9,16.0,560.0,894.24,705.39
2016,1,8,11,15,703.0,142.0,3.85,16.0,529.0,831.12,658.18
2016,1,8,11,30,512.0,204.0,3.8,16.0,498.0,733.27,583.81
2016,1,8,11,45,702.0,150.0,3.8,16.5,565.0,866.44,681.87
2016,1,8,12,0,892.0,96.0,3.8,17.0,632.0,986.45,763.9
2016,1,8,12,15,475.0,184.0,3.7,17.0,469.5,694.78,551.02
2016,1,8,12,30,58.0,272.0,3.6,17.0,307.0,342.47,271.72
2016,1,8,12,45,109.0,282.5,3.55,17.5,349.0,404.47,322.35
2016,1,8,13,0,160.0,293.0,3.5,18.0,391.0,484.38,384.13
2016,1,8,13,15,231.0,280.5,3.35,18.0,419.0,535.94,425.05
2016,1,8,13,30,302.0,268.0,3.2,18.0,447.0,603.44,477.03
2016,1,8,13,45,206.0,265.0,3.1,18.5,385.5,488.68,387.44
2016,1,8,14,0,110.0,262.0,3.0,19.0,324.0,377.93,299.93
2016,1,8,14,15,240.0,237.5,2.8,19.0,364.5,478.28,381.48
2016,1,8,14,30,370.0,213.0,2.6,19.0,405.0,571.01,453.98
2016,1,8,14,45,384.5,195.5,2.45,19.0,384.5,551.18,439.18
2016,1,8,15,0,399.0,178.0,2.3,19.0,364.0,543.88,434.06
2016,1,8,15,15,587.5,129.5,2.0,18.5,377.5,620.96,495.45
2016,1,8,15,30,776.0,81.0,1.7,18.0,391.0,672.82,534.65
2016,1,8,15,45,756.0,74.5,1.45,17.5,348.5,617.64,492.94
2016,1,8,16,0,736.0,68.0,1.2,17.0,306.0,562.11,449.89
2016,1,8,16,15,689.0,62.5,1.15,16.0,258.5,495.4,398.7
2016,1,8,16,30,642.0,57.0,1.1,15.0,211.0,428.39,345.05
2016,1,8,16,45,577.5,49.0,1.05,14.5,163.5,353.57,282.28
2016,1,8,17,0,513.0,41.0,1.0,14.0,116.0,284.7,221.94
2016,1,8,17,15,256.5,36.0,1.0,13.5,73.5,154.4,112.52
2016,1,8,17,30,0.0,31.0,1.0,13.0,31.0,35.59,0.0
2016,1,8,17,45,0.0,15.5,1.05,12.5,15.5,14.1,0.0
2016,1,8,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,4.6,9.5,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,4.7,8.5,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,4.5,7.5,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,3.95,7.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,3.6,6.5,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,3.35,5.5,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,4.05,5.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,4.15,5.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,4.25,4.5,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,4.35,4.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,4.4,4.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,4.45,4.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,4.55,4.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,4.85,4.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,5.1,4.0,0.0,0.0,0.0
2016,1,9,7,45,205.5,13.5,5.45,4.5,31.5,73.05,0.0
2016,1,9,8,0,411.0,27.0,5.8,5.0,63.0,195.82,141.59
2016,1,9,8,15,516.0,35.5,6.1,5.0,110.0,267.87,217.59
2016,1,9,8,30,621.0,44.0,6.4,5.0,157.0,355.76,299.86
2016,1,9,8,45,680.5,49.5,6.75,5.5,206.5,427.13,366.46
2016,1,9,9,0,740.0,55.0,7.1,6.0,256.0,503.1,434.99
2016,1,9,9,15,778.5,59.0,7.1,6.0,304.0,568.53,493.02
2016,1,9,9,30,817.0,63.0,7.1,6.0,352.0,635.59,550.68
2016,1,9,9,45,845.5,65.5,7.1,6.5,396.5,694.96,597.95
2016,1,9,10,0,874.0,68.0,7.1,7.0,441.0,754.24,643.42
2016,1,9,10,15,892.0,70.0,7.05,7.5,479.0,797.24,674.83
2016,1,9,10,30,910.0,72.0,7.0,8.0,517.0,845.07,709.6
2016,1,9,10,45,923.5,73.5,6.95,8.5,548.0,886.58,738.89
2016,1,9,11,0,937.0,75.0,6.9,9.0,579.0,925.66,765.99
2016,1,9,11,15,945.0,76.0,6.85,9.0,603.0,956.47,787.98
2016,1,9,11,30,953.0,77.0,6.8,9.0,627.0,984.12,807.58
2016,1,9,11,45,957.0,78.0,6.75,9.0,642.0,1004.69,821.88
2016,1,9,12,0,961.0,79.0,6.7,9.0,657.0,1021.67,833.62
2016,1,9,12,15,963.0,79.5,6.65,9.0,664.0,1032.42,840.84
2016,1,9,12,30,965.0,80.0,6.6,9.0,671.0,1039.39,845.45
2016,1,9,12,45,964.5,79.5,6.55,9.5,669.5,1038.86,843.09
2016,1,9,13,0,964.0,79.0,6.5,10.0,668.0,1034.5,838.13
2016,1,9,13,15,960.5,79.0,6.45,10.0,657.5,1024.08,830.47
2016,1,9,13,30,957.0,79.0,6.4,10.0,647.0,1009.94,820.26
2016,1,9,13,45,950.0,78.0,6.4,10.0,628.5,987.67,804.46
2016,1,9,14,0,943.0,77.0,6.4,10.0,610.0,962.02,786.24
2016,1,9,14,15,933.5,76.0,6.35,9.5,583.5,930.92,765.12
2016,1,9,14,30,924.0,75.0,6.3,9.0,557.0,896.89,741.69
2016,1,9,14,45,907.5,73.5,6.25,9.0,523.0,853.7,709.69
2016,1,9,15,0,891.0,72.0,6.2,9.0,489.0,808.48,675.92
2016,1,9,15,15,870.5,69.5,6.05,8.5,449.0,763.78,643.04
2016,1,9,15,30,850.0,67.0,5.9,8.0,409.0,710.83,603.07
2016,1,9,15,45,816.0,64.5,5.8,8.0,363.5,647.87,553.32
2016,1,9,16,0,782.0,62.0,5.7,8.0,318.0,585.56,500.84
2016,1,9,16,15,736.5,57.5,5.35,7.5,269.0,515.26,440.54
2016,1,9,16,30,691.0,53.0,5.0,7.0,220.0,447.57,380.55
2016,1,9,16,45,613.5,47.0,4.7,6.5,170.5,365.88,307.08
2016,1,9,17,0,536.0,41.0,4.4,6.0,121.0,295.36,241.18
2016,1,9,17,15,404.5,30.5,4.2,5.5,77.5,204.26,155.97
2016,1,9,17,30,273.0,20.0,4.0,5.0,34.0,119.54,22.95
2016,1,9,17,45,136.5,10.0,3.85,4.5,17.0,44.28,0.0
2016,1,9,18,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,3.5,3.5,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,3.15,2.5,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,2.9,1.5,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,2.55,1.0,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,2.35,0.5,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,2.65,0.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,2.75,0.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,2.85,-0.5,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,2.9,-1.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,2.9,-1.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,2.9,-1.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,2.9,-1.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,2.9,-1.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,2.85,-1.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,2.8,-1.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,2.8,-1.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,2.8,-1.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,2.75,-1.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,2.7,-1.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,2.7,-1.5,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,2.7,-2.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,2.5,-2.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,2.4,-2.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,2.25,-2.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,2.15,-2.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,2.1,-2.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,2.35,-1.5,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,2.6,-1.0,0.0,0.0,0.0
2016,1,10,7,45,194.5,14.5,2.85,-0.5,31.5,70.42,0.0
2016,1,10,8,0,389.0,29.0,3.1,0.0,63.0,189.33,138.95
2016,1,10,8,15,494.5,38.5,3.2,0.5,110.5,265.61,217.88
2016,1,10,8,30,600.0,48.0,3.3,1.0,158.0,353.36,299.15
2016,1,10,8,45,663.0,54.0,3.45,1.5,208.0,421.98,362.67
2016,1,10,9,0,726.0,60.0,3.6,2.0,258.0,499.84,431.65
2016,1,10,9,15,765.5,64.5,3.5,2.5,306.5,566.05,487.97
2016,1,10,9,30,805.0,69.0,3.4,3.0,355.0,633.97,543.41
2016,1,10,9,45,833.0,72.0,3.35,3.5,399.0,693.31,589.06
2016,1,10,10,0,861.0,75.0,3.3,4.0,443.0,752.53,632.37
2016,1,10,10,15,879.5,77.5,3.15,4.0,481.5,803.18,668.62
2016,1,10,10,30,898.0,80.0,3.0,4.0,520.0,852.29,702.92
2016,1,10,10,45,911.0,82.0,2.85,4.5,551.5,886.28,723.99
2016,1,10,11,0,924.0,84.0,2.7,5.0,583.0,925.29,748.42
2016,1,10,11,15,932.5,85.5,2.55,5.5,606.5,956.97,766.96
2016,1,10,11,30,941.0,87.0,2.4,6.0,630.0,985.56,783.0
2016,1,10,11,45,942.0,89.0,2.25,6.5,645.0,1004.44,791.97
2016,1,10,12,0,943.0,91.0,2.1,7.0,660.0,1019.7,798.38
2016,1,10,12,15,944.5,91.5,2.0,7.0,667.0,1029.92,803.44
2016,1,10,12,30,946.0,92.0,1.9,7.0,674.0,1036.42,806.08
2016,1,10,12,45,945.0,92.0,1.8,7.5,672.0,1036.13,802.81
2016,1,10,13,0,944.0,92.0,1.7,8.0,670.0,1032.07,797.21
2016,1,10,13,15,940.5,91.5,1.65,8.0,660.0,1021.27,789.49
2016,1,10,13,30,937.0,91.0,1.6,8.0,650.0,1006.82,779.57
2016,1,10,13,45,928.0,90.5,1.55,8.0,630.5,983.7,763.92
2016,1,10,14,0,919.0,90.0,1.5,8.0,611.0,957.33,746.25
2016,1,10,14,15,908.0,88.5,1.5,8.0,584.5,933.52,731.21
2016,1,10,14,30,897.0,87.0,1.5,8.0,558.0,897.83,707.82
2016,1,10,14,45,884.5,84.0,1.55,8.0,524.5,856.45,680.99
2016,1,10,15,0,872.0,81.0,1.6,8.0,491.0,812.8,652.12
2016,1,10,15,15,836.5,72.0,1.55,7.5,439.5,742.31,602.98
2016,1,10,15,30,801.0,63.0,1.5,7.0,388.0,671.8,552.79
2016,1,10,15,45,750.0,67.5,1.45,7.0,345.0,607.97,505.01
2016,1,10,16,0,699.0,72.0,1.4,7.0,302.0,549.29,457.82
2016,1,10,16,15,655.0,66.0,1.25,6.5,256.0,481.96,402.83
2016,1,10,16,30,611.0,60.0,1.1,6.0,210.0,417.44,348.16
2016,1,10,16,45,535.0,53.0,1.0,5.5,163.5,339.53,280.83
2016,1,10,17,0,459.0,46.0,0.9,5.0,117.0,268.6,217.29
2016,1,10,17,15,346.0,33.5,0.95,4.5,75.5,186.18,142.24
2016,1,10,17,30,233.0,21.0,1.0,4.0,34.0,108.97,31.65
2016,1,10,17,45,116.5,10.5,1.1,3.5,17.0,39.73,0.0
2016,1,10,18,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,1.8,2.5,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,1.7,1.5,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,0.8,-0.5,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,0.85,-1.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,1.05,-0.5,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,11,7,45,178.0,14.5,1.4,0.0,30.0,65.3,0.0
2016,1,11,8,0,356.0,29.0,1.6,0.0,60.0,177.1,129.65
2016,1,11,8,15,461.5,38.5,1.55,0.5,106.0,251.42,205.2
2016,1,11,8,30,567.0,48.0,1.5,1.0,152.0,337.28,283.36
2016,1,11,8,45,430.5,76.0,1.45,2.0,168.0,326.8,278.51
2016,1,11,9,0,294.0,104.0,1.4,3.0,184.0,294.12,252.1
2016,1,11,9,15,319.0,118.0,1.4,3.5,219.0,339.33,291.16
2016,1,11,9,30,344.0,132.0,1.4,4.0,254.0,386.42,330.11
2016,1,11,9,45,360.5,147.0,1.4,5.0,289.0,430.27,364.5
2016,1,11,10,0,377.0,162.0,1.4,6.0,324.0,474.64,398.22
2016,1,11,10,15,338.5,185.0,1.3,6.5,340.0,485.77,403.93
2016,1,11,10,30,300.0,208.0,1.2,7.0,356.0,493.09,406.57
2016,1,11,10,45,310.0,220.5,1.15,7.5,381.5,525.6,430.03
2016,1,11,11,0,320.0,233.0,1.1,8.0,407.0,557.72,452.5
2016,1,11,11,15,283.0,250.5,1.1,8.0,409.0,552.83,446.74
2016,1,11,11,30,246.0,268.0,1.1,8.0,411.0,527.91,426.52
2016,1,11,11,45,242.5,276.0,1.1,8.5,420.0,537.81,432.91
2016,1,11,12,0,239.0,284.0,1.1,9.0,429.0,546.84,438.29
2016,1,11,12,15,227.5,289.0,1.2,9.0,428.5,543.64,435.89
2016,1,11,12,30,216.0,294.0,1.3,9.0,428.0,539.54,432.94
2016,1,11,12,45,139.5,285.0,1.45,9.5,372.0,454.68,366.21
2016,1,11,13,0,63.0,276.0,1.6,10.0,316.0,351.4,283.91
2016,1,11,13,15,145.5,279.0,1.55,10.0,367.5,452.04,365.78
2016,1,11,13,30,228.0,282.0,1.5,10.0,419.0,532.55,429.04
2016,1,11,13,45,539.5,195.0,1.5,10.5,506.0,752.41,598.94
2016,1,11,14,0,851.0,108.0,1.5,11.0,593.0,926.95,720.32
