Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,1,7,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,1,7,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,1,7,45,201.5,18.0,1.4,11.0,41.0,85.46,36.29
2016,2,1,8,0,403.0,36.0,1.5,12.0,82.0,189.18,140.19
2016,2,1,8,15,500.5,45.0,1.65,12.5,132.0,262.06,205.88
2016,2,1,8,30,598.0,54.0,1.8,13.0,182.0,345.63,278.78
2016,2,1,8,45,314.5,86.5,2.0,13.5,155.0,270.25,221.98
2016,2,1,9,0,31.0,119.0,2.2,14.0,128.0,138.67,112.32
2016,2,1,9,15,22.0,132.0,2.45,14.5,139.0,138.78,112.32
2016,2,1,9,30,13.0,145.0,2.7,15.0,150.0,145.72,117.5
2016,2,1,9,45,6.5,144.0,2.95,16.0,146.5,138.99,111.07
2016,2,1,10,0,0.0,143.0,3.2,17.0,143.0,132.24,104.62
2016,2,1,10,15,0.5,154.5,3.45,17.0,155.0,143.45,113.56
2016,2,1,10,30,1.0,166.0,3.7,17.0,167.0,154.78,122.54
2016,2,1,10,45,47.5,220.5,3.95,17.5,249.0,264.62,212.12
2016,2,1,11,0,94.0,275.0,4.2,18.0,331.0,369.29,294.95
2016,2,1,11,15,122.5,291.0,4.4,18.5,367.0,431.86,343.08
2016,2,1,11,30,151.0,307.0,4.6,19.0,403.0,479.62,379.51
2016,2,1,11,45,536.5,203.5,4.85,19.5,557.0,767.46,605.46
2016,2,1,12,0,922.0,100.0,5.1,20.0,711.0,1022.68,787.12
2016,2,1,12,15,924.0,100.5,5.3,20.0,720.0,1035.01,795.1
2016,2,1,12,30,926.0,101.0,5.5,20.0,729.0,1043.61,802.27
2016,2,1,12,45,925.0,101.0,5.75,20.0,728.5,1044.85,804.85
2016,2,1,13,0,924.0,101.0,6.0,20.0,728.0,1042.29,804.9
2016,2,1,13,15,921.0,100.5,6.15,20.0,719.5,1033.37,799.91
2016,2,1,13,30,918.0,100.0,6.3,20.0,711.0,1020.74,792.42
2016,2,1,13,45,910.5,100.0,6.5,20.5,693.5,1000.74,778.53
2016,2,1,14,0,903.0,100.0,6.7,21.0,676.0,977.34,762.27
2016,2,1,14,15,893.5,98.5,6.7,21.0,650.0,956.23,748.16
2016,2,1,14,30,884.0,97.0,6.7,21.0,624.0,922.56,725.0
2016,2,1,14,45,868.5,95.5,6.7,21.0,590.5,880.88,695.95
2016,2,1,15,0,853.0,94.0,6.7,21.0,557.0,836.98,665.11
2016,2,1,15,15,833.5,91.5,6.45,21.0,517.5,786.79,628.41
2016,2,1,15,30,814.0,89.0,6.2,21.0,478.0,735.26,590.47
2016,2,1,15,45,782.5,86.5,5.95,21.0,431.5,674.16,544.87
2016,2,1,16,0,751.0,84.0,5.7,21.0,385.0,616.59,499.7
2016,2,1,16,15,712.0,79.0,5.2,20.5,336.0,549.27,446.03
2016,2,1,16,30,673.0,74.0,4.7,20.0,287.0,483.99,392.64
2016,2,1,16,45,610.5,67.5,4.25,19.5,235.0,407.45,328.95
2016,2,1,17,0,548.0,61.0,3.8,19.0,183.0,336.34,268.19
2016,2,1,17,15,455.0,51.0,3.8,18.5,134.5,255.31,198.62
2016,2,1,17,30,362.0,41.0,3.8,18.0,86.0,184.34,136.17
2016,2,1,17,45,213.5,25.5,3.8,17.5,49.0,100.8,56.18
2016,2,1,18,0,65.0,10.0,3.8,17.0,12.0,23.46,0.0
2016,2,1,18,15,32.5,5.0,4.0,16.5,6.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,4.45,16.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,4.65,15.5,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,3.55,10.5,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,3.45,7.5,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,1.85,5.5,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,2,7,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,2,7,45,242.5,16.5,2.6,8.0,45.0,94.79,44.68
2016,2,2,8,0,485.0,33.0,2.9,9.0,90.0,209.34,157.18
2016,2,2,8,15,581.0,40.5,3.2,9.5,142.5,285.28,227.43
2016,2,2,8,30,677.0,48.0,3.5,10.0,195.0,371.27,304.51
2016,2,2,8,45,732.5,53.5,3.8,11.0,249.0,444.34,368.77
2016,2,2,9,0,788.0,59.0,4.1,12.0,303.0,521.9,434.23
2016,2,2,9,15,823.5,62.5,4.45,12.5,355.0,589.0,490.37
2016,2,2,9,30,859.0,66.0,4.8,13.0,407.0,657.54,546.03
2016,2,2,9,45,883.0,69.0,5.2,14.0,454.5,712.89,587.84
2016,2,2,10,0,907.0,72.0,5.6,15.0,502.0,772.74,631.34
2016,2,2,10,15,924.0,74.0,5.55,15.0,543.5,825.09,668.88
2016,2,2,10,30,941.0,76.0,5.5,15.0,585.0,875.74,704.65
2016,2,2,10,45,953.0,77.5,5.45,15.5,619.5,919.49,733.46
2016,2,2,11,0,965.0,79.0,5.4,16.0,654.0,960.61,759.99
2016,2,2,11,15,973.5,80.5,5.3,16.0,681.0,995.64,782.99
2016,2,2,11,30,982.0,82.0,5.2,16.0,708.0,1027.39,803.51
2016,2,2,11,45,984.5,84.0,5.1,16.5,726.0,1050.53,816.3
2016,2,2,12,0,987.0,86.0,5.0,17.0,744.0,1069.83,826.41
2016,2,2,12,15,989.5,86.5,4.9,17.0,753.5,1083.4,834.21
2016,2,2,12,30,992.0,87.0,4.8,17.0,763.0,1092.97,839.4
2016,2,2,12,45,993.0,86.5,4.75,17.5,763.5,1095.79,838.99
2016,2,2,13,0,994.0,86.0,4.7,18.0,764.0,1094.51,836.02
2016,2,2,13,15,991.5,85.5,4.6,18.0,755.0,1085.7,829.24
2016,2,2,13,30,989.0,85.0,4.5,18.0,746.0,1072.87,819.96
2016,2,2,13,45,984.5,84.0,4.45,18.5,728.5,1053.56,805.4
2016,2,2,14,0,980.0,83.0,4.4,19.0,711.0,1030.47,788.49
2016,2,2,14,15,971.5,82.0,4.3,18.5,685.0,1000.05,769.56
2016,2,2,14,30,963.0,81.0,4.2,18.0,659.0,966.31,748.3
2016,2,2,14,45,951.0,79.5,4.1,18.0,625.0,925.84,720.84
2016,2,2,15,0,939.0,78.0,4.0,18.0,591.0,882.7,691.39
2016,2,2,15,15,922.5,75.5,3.65,17.5,550.0,832.37,656.54
2016,2,2,15,30,906.0,73.0,3.3,17.0,509.0,780.27,620.04
2016,2,2,15,45,882.0,70.5,3.0,17.0,462.5,726.99,581.32
2016,2,2,16,0,858.0,68.0,2.7,17.0,416.0,666.99,536.42
2016,2,2,16,15,823.5,64.0,2.35,16.0,364.5,598.58,484.12
2016,2,2,16,30,789.0,60.0,2.0,15.0,313.0,531.48,430.97
2016,2,2,16,45,733.5,55.5,1.7,14.0,259.0,454.72,368.36
2016,2,2,17,0,678.0,51.0,1.4,13.0,205.0,382.29,306.8
2016,2,2,17,15,587.0,43.5,1.4,12.0,152.0,297.32,234.06
2016,2,2,17,30,496.0,36.0,1.4,11.0,99.0,225.26,169.53
2016,2,2,17,45,313.5,24.0,1.45,10.5,57.0,128.27,77.05
2016,2,2,18,0,131.0,12.0,1.5,10.0,15.0,39.9,0.0
2016,2,2,18,15,65.5,6.0,1.55,9.5,7.5,0.0,0.0
2016,2,2,18,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,3.4,6.5,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,3.5,5.5,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,3.9,4.5,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,4.15,4.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,4.35,3.5,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,4.45,3.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,4.5,3.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,4.45,2.5,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,4.25,1.5,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,4.1,1.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,3.95,1.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,3.75,1.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,4.0,1.0,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,4.1,1.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,0.0,4.35,1.5,0.0,0.0,0.0
2016,2,3,7,30,0.0,0.0,4.6,2.0,0.0,0.0,0.0
2016,2,3,7,45,237.5,17.0,4.95,2.5,45.5,94.18,48.77
2016,2,3,8,0,475.0,34.0,5.3,3.0,91.0,210.22,162.54
2016,2,3,8,15,568.5,42.5,5.45,3.5,143.5,284.99,233.79
2016,2,3,8,30,662.0,51.0,5.6,4.0,196.0,367.44,310.38
2016,2,3,8,45,496.0,82.0,5.75,4.5,206.5,358.65,307.88
2016,2,3,9,0,330.0,113.0,5.9,5.0,217.0,325.55,280.93
2016,2,3,9,15,335.0,133.0,5.8,5.5,253.5,357.79,309.05
2016,2,3,9,30,340.0,153.0,5.7,6.0,290.0,400.11,344.4
2016,2,3,9,45,313.0,177.5,5.65,6.5,314.5,424.84,363.53
2016,2,3,10,0,286.0,202.0,5.6,7.0,339.0,446.34,379.37
2016,2,3,10,15,303.0,218.0,5.55,7.5,373.5,489.6,413.66
2016,2,3,10,30,320.0,234.0,5.5,8.0,408.0,533.32,447.65
2016,2,3,10,45,650.5,154.5,5.45,8.5,535.0,761.49,633.63
2016,2,3,11,0,981.0,75.0,5.4,9.0,662.0,970.48,788.63
2016,2,3,11,15,988.5,76.0,5.35,9.5,688.5,1004.49,809.27
2016,2,3,11,30,996.0,77.0,5.3,10.0,715.0,1035.11,828.34
2016,2,3,11,45,997.5,79.0,5.25,10.5,733.0,1057.63,841.49
2016,2,3,12,0,999.0,81.0,5.2,11.0,751.0,1076.22,851.88
2016,2,3,12,15,1001.0,81.5,5.15,11.0,760.0,1089.48,860.2
2016,2,3,12,30,1003.0,82.0,5.1,11.0,769.0,1098.67,865.82
2016,2,3,12,45,999.5,83.5,5.05,11.5,768.5,1099.51,864.09
2016,2,3,13,0,996.0,85.0,5.0,12.0,768.0,1096.21,859.7
2016,2,3,13,15,993.0,84.5,4.95,12.0,759.0,1086.91,852.96
2016,2,3,13,30,990.0,84.0,4.9,12.0,750.0,1073.59,843.61
2016,2,3,13,45,982.5,84.5,4.9,12.0,732.0,1053.21,829.94
2016,2,3,14,0,975.0,85.0,4.9,12.0,714.0,1029.13,813.8
2016,2,3,14,15,967.5,83.5,4.85,12.0,688.0,999.12,793.06
2016,2,3,14,30,960.0,82.0,4.8,12.0,662.0,965.76,769.96
2016,2,3,14,45,946.5,81.0,4.75,12.0,628.0,924.65,741.21
2016,2,3,15,0,933.0,80.0,4.7,12.0,594.0,880.98,710.46
2016,2,3,15,15,916.5,78.0,4.6,11.5,553.0,831.43,676.05
2016,2,3,15,30,900.0,76.0,4.5,11.0,512.0,780.11,639.87
2016,2,3,15,45,878.0,72.5,4.4,11.0,465.5,727.24,600.79
2016,2,3,16,0,856.0,69.0,4.3,11.0,419.0,667.48,555.07
2016,2,3,16,15,822.5,65.0,3.8,10.0,368.0,599.7,500.84
2016,2,3,16,30,789.0,61.0,3.3,9.0,317.0,533.12,446.1
2016,2,3,16,45,739.0,56.0,2.85,8.5,263.0,458.53,382.24
2016,2,3,17,0,689.0,51.0,2.4,8.0,209.0,387.7,319.34
2016,2,3,17,15,603.5,43.5,2.3,7.0,156.0,304.24,245.42
2016,2,3,17,30,518.0,36.0,2.2,6.0,103.0,229.51,176.8
2016,2,3,17,45,351.5,24.0,2.1,5.5,60.0,139.7,88.86
2016,2,3,18,0,185.0,12.0,2.0,5.0,17.0,51.89,0.0
2016,2,3,18,15,92.5,6.0,2.05,4.5,8.5,0.0,0.0
2016,2,3,18,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,2.55,3.5,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,2.7,2.5,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,2.7,1.5,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,2.55,1.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,2.4,0.5,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,2.25,0.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,2.05,0.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.55,-0.5,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.45,-1.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.3,-0.5,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,7,15,0.0,0.0,1.45,0.5,0.0,0.0,0.0
2016,2,4,7,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,2,4,7,45,273.0,16.0,1.95,1.5,49.0,101.38,55.74
2016,2,4,8,0,546.0,32.0,2.2,2.0,98.0,228.15,175.99
2016,2,4,8,15,633.0,39.0,2.15,3.0,152.0,303.42,246.69
2016,2,4,8,30,720.0,46.0,2.1,4.0,206.0,387.78,322.71
2016,2,4,8,45,771.0,51.0,2.1,5.0,261.0,460.41,386.56
2016,2,4,9,0,822.0,56.0,2.1,6.0,316.0,537.03,450.61
2016,2,4,9,15,855.0,59.5,2.15,6.5,368.5,604.42,505.58
2016,2,4,9,30,888.0,63.0,2.2,7.0,421.0,668.07,555.69
2016,2,4,9,45,910.5,65.5,2.3,8.0,469.0,728.17,598.74
2016,2,4,10,0,933.0,68.0,2.4,9.0,517.0,787.68,639.53
2016,2,4,10,15,948.5,70.0,2.45,9.0,558.5,840.07,676.2
2016,2,4,10,30,964.0,72.0,2.5,9.0,600.0,890.58,711.08
2016,2,4,10,45,975.0,73.5,2.55,9.5,635.0,934.41,739.47
2016,2,4,11,0,986.0,75.0,2.6,10.0,670.0,975.47,765.66
2016,2,4,11,15,993.5,76.5,2.6,10.0,697.0,1010.29,788.22
2016,2,4,11,30,1001.0,78.0,2.6,10.0,724.0,1041.7,808.42
2016,2,4,11,45,994.0,84.0,2.65,10.5,740.0,1061.05,819.48
2016,2,4,12,0,987.0,90.0,2.7,11.0,756.0,1076.14,827.87
2016,2,4,12,15,989.5,90.5,2.6,11.0,765.5,1089.8,835.25
2016,2,4,12,30,992.0,91.0,2.5,11.0,775.0,1099.45,840.02
2016,2,4,12,45,994.5,90.0,2.45,11.5,775.5,1103.24,840.14
2016,2,4,13,0,997.0,89.0,2.4,12.0,776.0,1102.91,837.76
2016,2,4,13,15,994.5,88.5,2.3,12.0,767.5,1094.12,830.85
2016,2,4,13,30,992.0,88.0,2.2,12.0,759.0,1081.28,821.52
2016,2,4,13,45,989.0,86.5,2.1,12.0,741.5,1062.79,808.63
2016,2,4,14,0,986.0,85.0,2.0,12.0,724.0,1040.43,793.36
2016,2,4,14,15,978.0,83.5,1.95,12.0,698.0,1009.7,773.3
2016,2,4,14,30,970.0,82.0,1.9,12.0,672.0,975.6,751.06
2016,2,4,14,45,952.0,83.0,1.85,12.0,636.5,932.66,722.73
2016,2,4,15,0,934.0,84.0,1.8,12.0,601.0,887.4,692.67
2016,2,4,15,15,917.0,81.5,1.65,12.0,560.0,836.77,657.43
2016,2,4,15,30,900.0,79.0,1.5,12.0,519.0,790.65,625.15
2016,2,4,15,45,877.0,75.5,1.4,12.0,472.0,730.75,583.02
2016,2,4,16,0,854.0,72.0,1.3,12.0,425.0,670.26,539.1
2016,2,4,16,15,819.5,68.0,1.15,11.0,373.0,601.84,487.83
2016,2,4,16,30,785.0,64.0,1.0,10.0,321.0,534.7,435.56
2016,2,4,16,45,734.0,58.5,0.9,9.5,267.0,459.09,374.08
2016,2,4,17,0,683.0,53.0,0.8,9.0,213.0,387.36,313.21
2016,2,4,17,15,596.5,45.5,0.9,8.0,159.5,306.46,244.02
2016,2,4,17,30,510.0,38.0,1.0,7.0,106.0,232.3,177.77
2016,2,4,17,45,346.5,25.5,1.15,6.0,62.5,140.56,91.59
2016,2,4,18,0,183.0,13.0,1.3,5.0,19.0,52.37,0.0
2016,2,4,18,15,91.5,6.5,1.35,4.5,9.5,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.6,1.5,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.6,0.5,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.3,-0.5,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.25,-1.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,1.15,-0.5,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,5,7,15,67.0,5.0,1.35,0.5,6.5,0.0,0.0
2016,2,5,7,30,134.0,10.0,1.6,1.0,13.0,37.07,0.0
2016,2,5,7,45,302.0,23.0,1.85,2.0,54.0,118.77,69.45
2016,2,5,8,0,470.0,36.0,2.1,3.0,95.0,209.93,162.16
2016,2,5,8,15,559.5,44.5,2.1,3.5,147.0,283.03,230.41
2016,2,5,8,30,649.0,53.0,2.1,4.0,199.0,365.95,305.28
2016,2,5,8,45,697.0,60.0,2.15,5.0,252.0,433.0,364.53
2016,2,5,9,0,745.0,67.0,2.2,6.0,305.0,506.49,426.36
2016,2,5,9,15,780.5,71.5,2.65,7.0,356.0,572.97,481.54
2016,2,5,9,30,816.0,76.0,3.1,8.0,407.0,640.97,536.1
2016,2,5,9,45,838.0,80.0,3.6,9.0,453.5,700.01,581.59
2016,2,5,10,0,860.0,84.0,4.1,10.0,500.0,758.54,624.28
2016,2,5,10,15,877.5,86.5,4.1,10.5,541.0,810.91,660.71
2016,2,5,10,30,895.0,89.0,4.1,11.0,582.0,861.7,695.33
2016,2,5,10,45,907.0,91.5,4.15,11.5,616.5,897.93,719.03
2016,2,5,11,0,919.0,94.0,4.2,12.0,651.0,939.06,746.15
2016,2,5,11,15,927.5,95.5,4.15,12.0,677.5,973.07,768.75
2016,2,5,11,30,936.0,97.0,4.1,12.0,704.0,1003.95,789.06
2016,2,5,11,45,939.0,99.0,4.05,12.5,721.5,1026.82,802.24
2016,2,5,12,0,942.0,101.0,4.0,13.0,739.0,1046.03,812.92
2016,2,5,12,15,945.0,101.5,3.95,13.0,748.5,1059.74,821.4
2016,2,5,12,30,948.0,102.0,3.9,13.0,758.0,1069.61,827.42
2016,2,5,12,45,947.5,102.0,3.85,13.0,758.5,1071.53,828.15
2016,2,5,13,0,947.0,102.0,3.8,13.0,759.0,1069.52,826.43
2016,2,5,13,15,944.5,101.5,3.75,13.0,750.5,1061.04,820.47
2016,2,5,13,30,942.0,101.0,3.7,13.0,742.0,1048.7,812.09
2016,2,5,13,45,936.0,100.5,3.65,13.5,724.5,1029.22,797.47
2016,2,5,14,0,930.0,100.0,3.6,14.0,707.0,1006.16,780.6
2016,2,5,14,15,921.5,98.5,3.5,13.5,681.5,976.2,761.56
2016,2,5,14,30,913.0,97.0,3.4,13.0,656.0,943.09,740.32
2016,2,5,14,45,889.0,99.0,3.35,13.0,620.0,905.85,715.06
2016,2,5,15,0,865.0,101.0,3.3,13.0,584.0,858.03,682.06
2016,2,5,15,15,846.5,98.0,3.15,13.0,543.5,807.38,646.16
2016,2,5,15,30,828.0,95.0,3.0,13.0,503.0,755.25,608.83
2016,2,5,15,45,797.5,92.5,2.9,13.0,456.5,693.91,564.34
2016,2,5,16,0,767.0,90.0,2.8,13.0,410.0,636.19,520.1
2016,2,5,16,15,729.5,85.0,2.4,12.0,359.0,568.64,467.4
2016,2,5,16,30,692.0,80.0,2.0,11.0,308.0,502.91,414.45
2016,2,5,16,45,627.5,74.0,1.6,10.0,254.5,424.39,349.45
2016,2,5,17,0,563.0,68.0,1.2,9.0,201.0,351.38,286.9
2016,2,5,17,15,474.5,57.0,1.2,8.5,150.0,269.74,216.31
2016,2,5,17,30,386.0,46.0,1.2,8.0,99.0,197.63,152.12
2016,2,5,17,45,193.0,31.5,1.25,7.5,58.0,103.49,69.04
2016,2,5,18,0,0.0,17.0,1.3,7.0,17.0,15.46,0.0
2016,2,5,18,15,0.0,8.5,1.3,6.5,8.5,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,3.05,4.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,3.4,3.5,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,3.65,3.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,3.65,2.5,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,3.9,2.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,4.05,2.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,4.2,2.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,4.35,2.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,4.65,2.0,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,4.8,2.0,0.0,0.0,0.0
2016,2,6,7,15,85.5,5.5,4.95,2.5,7.5,0.0,0.0
2016,2,6,7,30,171.0,11.0,5.1,3.0,15.0,45.58,0.0
2016,2,6,7,45,344.5,23.0,5.25,4.0,57.5,130.42,78.87
2016,2,6,8,0,518.0,35.0,5.4,5.0,100.0,221.15,170.56
2016,2,6,8,15,606.5,42.5,5.8,5.5,154.0,296.21,241.73
2016,2,6,8,30,695.0,50.0,6.2,6.0,208.0,380.51,319.7
2016,2,6,8,45,747.5,55.0,6.6,7.0,263.0,452.8,385.43
2016,2,6,9,0,800.0,60.0,7.0,8.0,318.0,529.22,452.37
2016,2,6,9,15,834.0,63.5,7.15,8.5,370.5,596.34,509.94
2016,2,6,9,30,868.0,67.0,7.3,9.0,423.0,664.74,566.77
2016,2,6,9,45,896.0,68.5,7.5,9.5,471.5,721.91,611.71
2016,2,6,10,0,924.0,70.0,7.7,10.0,520.0,783.86,658.69
2016,2,6,10,15,939.5,72.0,7.7,10.5,562.0,836.06,696.66
2016,2,6,10,30,955.0,74.0,7.7,11.0,604.0,886.39,732.64
2016,2,6,10,45,968.5,74.5,7.7,11.5,639.0,931.0,763.78
2016,2,6,11,0,982.0,75.0,7.7,12.0,674.0,973.02,792.64
2016,2,6,11,15,990.0,76.5,7.65,12.0,701.0,1008.33,817.55
2016,2,6,11,30,998.0,78.0,7.6,12.0,728.0,1040.25,839.89
2016,2,6,11,45,1001.0,79.5,7.55,12.0,746.5,1063.79,856.04
2016,2,6,12,0,1004.0,81.0,7.5,12.0,765.0,1083.43,869.42
2016,2,6,12,15,1006.5,81.0,7.4,12.0,774.5,1096.75,878.02
2016,2,6,12,30,1009.0,81.0,7.3,12.0,784.0,1105.99,883.79
2016,2,6,12,45,1010.0,81.0,7.2,12.5,785.0,1109.58,883.95
2016,2,6,13,0,1011.0,81.0,7.1,13.0,786.0,1108.98,881.27
2016,2,6,13,15,1008.5,80.5,6.95,13.0,777.0,1100.12,874.18
2016,2,6,13,30,1006.0,80.0,6.8,13.0,768.0,1087.15,864.34
2016,2,6,13,45,1002.0,79.0,6.65,13.0,751.0,1068.09,850.27
2016,2,6,14,0,998.0,78.0,6.5,13.0,734.0,1045.13,833.56
2016,2,6,14,15,991.0,77.0,6.35,13.0,708.0,1015.61,812.22
2016,2,6,14,30,984.0,76.0,6.2,13.0,682.0,982.62,788.44
2016,2,6,14,45,967.5,77.0,6.05,13.0,647.0,940.5,757.96
2016,2,6,15,0,951.0,78.0,5.9,13.0,612.0,895.91,725.6
2016,2,6,15,15,935.5,76.0,5.65,12.5,571.0,846.35,690.16
2016,2,6,15,30,920.0,74.0,5.4,12.0,530.0,794.87,652.93
2016,2,6,15,45,899.0,71.0,5.2,12.0,483.0,736.63,609.11
2016,2,6,16,0,878.0,68.0,5.0,12.0,436.0,682.61,567.64
2016,2,6,16,15,846.5,64.0,4.4,11.0,384.5,614.81,512.83
2016,2,6,16,30,815.0,60.0,3.8,10.0,333.0,547.95,457.5
2016,2,6,16,45,769.0,55.0,3.25,9.5,278.5,473.83,394.14
2016,2,6,17,0,723.0,50.0,2.7,9.0,224.0,403.05,331.39
2016,2,6,17,15,643.0,43.0,2.45,8.0,169.5,320.22,258.01
2016,2,6,17,30,563.0,36.0,2.2,7.0,115.0,245.56,189.52
2016,2,6,17,45,410.5,25.0,2.0,6.0,69.0,155.68,105.42
2016,2,6,18,0,258.0,14.0,1.8,5.0,23.0,69.89,0.0
2016,2,6,18,15,129.0,7.0,1.75,4.5,11.5,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.55,3.5,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,1.95,0.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,2,7,7,15,56.0,6.5,2.25,1.0,7.5,0.0,0.0
2016,2,7,7,30,112.0,13.0,2.3,1.0,15.0,35.06,0.0
2016,2,7,7,45,279.0,27.5,2.35,1.5,57.0,117.52,74.3
2016,2,7,8,0,446.0,42.0,2.4,2.0,99.0,207.34,161.82
2016,2,7,8,15,536.5,51.0,2.45,2.5,152.0,280.51,230.01
2016,2,7,8,30,627.0,60.0,2.5,3.0,205.0,363.42,305.13
2016,2,7,8,45,691.5,64.5,2.65,4.0,260.5,437.49,370.57
2016,2,7,9,0,756.0,69.0,2.8,5.0,316.0,514.66,436.16
2016,2,7,9,15,791.5,73.5,3.0,6.0,368.0,581.88,491.34
2016,2,7,9,30,827.0,78.0,3.2,7.0,420.0,650.61,545.7
2016,2,7,9,45,856.0,80.0,3.45,8.0,468.0,712.97,592.81
2016,2,7,10,0,885.0,82.0,3.7,9.0,516.0,775.34,637.31
2016,2,7,10,15,901.5,84.5,3.85,9.5,557.5,828.05,674.39
2016,2,7,10,30,918.0,87.0,4.0,10.0,599.0,871.72,704.31
2016,2,7,10,45,931.5,88.0,4.2,11.0,634.0,915.77,733.29
2016,2,7,11,0,945.0,89.0,4.4,12.0,669.0,957.35,760.59
2016,2,7,11,15,953.0,90.5,4.55,12.5,695.5,991.71,783.57
2016,2,7,11,30,961.0,92.0,4.7,13.0,722.0,1022.82,804.24
2016,2,7,11,45,961.0,95.0,4.85,13.5,739.5,1044.56,818.34
2016,2,7,12,0,961.0,98.0,5.0,14.0,757.0,1062.44,829.87
2016,2,7,12,15,963.5,98.5,5.0,14.0,766.5,1075.93,838.71
2016,2,7,12,30,966.0,99.0,5.0,14.0,776.0,1085.49,844.99
2016,2,7,12,45,968.5,98.0,5.05,14.5,777.0,1089.32,846.31
2016,2,7,13,0,971.0,97.0,5.1,15.0,778.0,1089.12,845.06
2016,2,7,13,15,968.0,96.5,5.05,15.0,769.0,1080.01,838.5
2016,2,7,13,30,965.0,96.0,5.0,15.0,760.0,1066.96,829.43
2016,2,7,13,45,962.5,94.0,4.95,15.5,743.0,1048.75,815.37
2016,2,7,14,0,960.0,92.0,4.9,16.0,726.0,1026.73,798.88
2016,2,7,14,15,952.0,91.0,4.75,16.0,700.0,997.12,777.86
2016,2,7,14,30,944.0,90.0,4.6,16.0,674.0,964.2,754.66
2016,2,7,14,45,931.0,88.5,4.5,16.0,640.0,923.25,726.19
2016,2,7,15,0,918.0,87.0,4.4,16.0,606.0,879.72,695.82
2016,2,7,15,15,901.0,84.5,4.1,16.0,565.0,836.4,664.48
2016,2,7,15,30,884.0,82.0,3.8,16.0,524.0,783.88,626.53
2016,2,7,15,45,863.5,78.0,3.55,16.0,477.5,725.67,584.22
2016,2,7,16,0,843.0,74.0,3.3,16.0,431.0,666.68,540.03
2016,2,7,16,15,809.5,70.0,2.9,15.0,379.5,599.18,488.11
2016,2,7,16,30,776.0,66.0,2.5,14.0,328.0,532.88,435.35
2016,2,7,16,45,727.5,60.5,2.15,13.0,274.0,458.78,374.62
2016,2,7,17,0,679.0,55.0,1.8,12.0,220.0,388.33,314.51
2016,2,7,17,15,597.5,47.0,1.8,11.0,166.5,308.67,245.72
2016,2,7,17,30,516.0,39.0,1.8,10.0,113.0,235.36,180.13
2016,2,7,17,45,362.0,27.5,1.85,9.0,68.0,147.34,100.5
2016,2,7,18,0,208.0,16.0,1.9,8.0,23.0,60.61,0.0
2016,2,7,18,15,104.0,8.0,1.9,8.0,11.5,0.0,0.0
2016,2,7,18,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,3.5,5.5,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,3.95,5.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,4.55,5.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,4.7,5.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,4.7,5.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,4.7,5.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,4.7,5.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,4.7,5.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,4.65,4.5,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,4.55,4.0,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,4.45,4.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,4.4,4.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,4.4,3.5,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,4.45,3.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,4.5,3.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,4.6,3.0,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,4.7,3.0,0.0,0.0,0.0
2016,2,8,7,15,0.0,9.0,4.75,3.5,9.0,0.0,0.0
2016,2,8,7,30,0.0,18.0,4.8,4.0,18.0,16.37,0.0
2016,2,8,7,45,278.0,26.0,4.85,4.5,62.5,116.29,74.63
2016,2,8,8,0,556.0,34.0,4.9,5.0,107.0,232.43,179.68
2016,2,8,8,15,638.5,40.5,5.2,6.0,161.5,306.19,249.27
2016,2,8,8,30,721.0,47.0,5.5,7.0,216.0,388.53,324.69
2016,2,8,8,45,770.0,51.5,5.85,8.0,270.5,459.89,389.1
2016,2,8,9,0,819.0,56.0,6.2,9.0,325.0,535.04,454.33
2016,2,8,9,15,850.5,59.5,6.2,9.0,377.5,597.4,508.15
2016,2,8,9,30,882.0,63.0,6.2,9.0,430.0,664.48,564.03
2016,2,8,9,45,904.5,65.0,6.25,9.5,477.5,724.05,609.6
2016,2,8,10,0,927.0,67.0,6.3,10.0,525.0,783.03,653.17
2016,2,8,10,15,724.5,129.0,6.15,10.5,504.5,743.28,618.34
2016,2,8,10,30,522.0,191.0,6.0,11.0,484.0,666.06,552.16
2016,2,8,10,45,567.0,187.5,5.9,11.5,523.0,719.99,593.42
2016,2,8,11,0,612.0,184.0,5.8,12.0,562.0,780.91,638.56
2016,2,8,11,15,802.5,130.0,5.7,12.0,646.5,908.28,733.25
2016,2,8,11,30,993.0,76.0,5.6,12.0,731.0,1034.5,823.55
2016,2,8,11,45,989.5,81.0,5.6,12.5,748.0,1056.01,835.77
2016,2,8,12,0,986.0,86.0,5.6,13.0,765.0,1073.38,845.74
2016,2,8,12,15,988.5,86.0,5.6,13.0,774.5,1086.58,854.5
2016,2,8,12,30,991.0,86.0,5.6,13.0,784.0,1095.75,860.6
2016,2,8,12,45,994.0,84.5,5.65,13.5,785.0,1099.54,861.87
2016,2,8,13,0,997.0,83.0,5.7,14.0,786.0,1099.18,860.43
2016,2,8,13,15,995.0,83.0,5.7,14.0,777.5,1091.51,855.27
2016,2,8,13,30,993.0,83.0,5.7,14.0,769.0,1079.76,847.45
2016,2,8,13,45,991.5,80.5,5.75,14.5,752.5,1061.48,833.95
2016,2,8,14,0,990.0,78.0,5.8,15.0,736.0,1039.24,817.8
2016,2,8,14,15,983.5,77.0,5.75,14.5,710.5,1010.31,799.37
2016,2,8,14,30,977.0,76.0,5.7,14.0,685.0,977.9,778.41
2016,2,8,14,45,969.5,73.5,5.7,14.0,651.5,939.49,751.85
2016,2,8,15,0,962.0,71.0,5.7,14.0,618.0,898.03,722.92
2016,2,8,15,15,947.5,69.0,5.5,14.0,577.5,848.75,686.86
2016,2,8,15,30,933.0,67.0,5.3,14.0,537.0,797.42,649.09
2016,2,8,15,45,915.5,63.5,5.15,14.0,490.5,740.37,606.84
2016,2,8,16,0,898.0,60.0,5.0,14.0,444.0,682.17,563.17
2016,2,8,16,15,868.5,57.0,4.5,13.0,392.0,616.31,510.87
2016,2,8,16,30,839.0,54.0,4.0,12.0,340.0,551.22,457.46
2016,2,8,16,45,797.0,49.5,3.5,11.0,285.5,482.29,399.42
2016,2,8,17,0,755.0,45.0,3.0,10.0,231.0,412.42,338.39
2016,2,8,17,15,680.5,39.5,2.8,9.0,176.5,331.67,266.83
2016,2,8,17,30,606.0,34.0,2.6,8.0,122.0,258.47,199.47
2016,2,8,17,45,461.5,24.5,2.4,7.5,75.0,169.63,117.16
2016,2,8,18,0,317.0,15.0,2.2,7.0,28.0,91.88,0.0
2016,2,8,18,15,158.5,7.5,2.1,6.5,14.0,6.82,0.0
2016,2,8,18,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,1.95,5.5,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,1.85,4.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,2.5,2.5,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,2.5,1.5,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,2.45,1.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,7,15,121.5,6.5,2.75,3.0,10.0,0.0,0.0
2016,2,9,7,30,243.0,13.0,3.0,4.0,20.0,61.95,0.0
2016,2,9,7,45,404.0,23.0,3.3,5.0,64.5,144.73,94.15
2016,2,9,8,0,565.0,33.0,3.6,6.0,109.0,234.25,180.15
2016,2,9,8,15,645.5,39.0,3.45,7.0,163.0,307.1,247.98
2016,2,9,8,30,726.0,45.0,3.3,8.0,217.0,388.36,320.85
2016,2,9,8,45,773.5,49.5,3.15,9.0,271.5,459.22,382.64
2016,2,9,9,0,821.0,54.0,3.0,10.0,326.0,533.75,444.39
2016,2,9,9,15,852.0,57.0,3.2,11.0,378.0,595.32,494.28
2016,2,9,9,30,883.0,60.0,3.4,12.0,430.0,661.63,545.86
2016,2,9,9,45,903.5,62.5,3.6,13.0,477.0,720.52,588.06
2016,2,9,10,0,924.0,65.0,3.8,14.0,524.0,778.65,628.25
2016,2,9,10,15,938.5,66.5,3.9,14.5,565.5,829.68,663.15
2016,2,9,10,30,953.0,68.0,4.0,15.0,607.0,878.76,696.16
2016,2,9,10,45,961.5,70.0,4.1,15.5,641.0,921.04,723.87
2016,2,9,11,0,970.0,72.0,4.2,16.0,675.0,960.4,749.32
2016,2,9,11,15,977.0,73.5,4.2,16.5,701.5,994.64,770.42
2016,2,9,11,30,984.0,75.0,4.2,17.0,728.0,1025.48,789.05
2016,2,9,11,45,977.0,81.5,4.25,17.5,744.0,1045.28,800.39
2016,2,9,12,0,970.0,88.0,4.3,18.0,760.0,1060.85,809.0
2016,2,9,12,15,972.0,88.0,4.3,18.0,769.0,1073.41,816.94
2016,2,9,12,30,974.0,88.0,4.3,18.0,778.0,1081.99,822.36
2016,2,9,12,45,974.0,88.0,4.3,18.0,778.5,1084.55,823.9
2016,2,9,13,0,974.0,88.0,4.3,18.0,779.0,1083.04,822.92
2016,2,9,13,15,971.5,87.5,4.25,18.0,770.0,1074.41,816.99
2016,2,9,13,30,969.0,87.0,4.2,18.0,761.0,1061.8,808.58
2016,2,9,13,45,964.5,86.0,4.2,18.5,744.0,1042.75,794.79
2016,2,9,14,0,960.0,85.0,4.2,19.0,727.0,1019.94,778.64
2016,2,9,14,15,952.5,84.0,4.1,19.0,701.0,990.73,759.06
2016,2,9,14,30,945.0,83.0,4.0,19.0,675.0,958.18,737.27
2016,2,9,14,45,930.5,82.5,3.95,19.0,641.0,916.99,709.71
2016,2,9,15,0,916.0,82.0,3.9,19.0,607.0,873.33,680.29
2016,2,9,15,15,900.0,79.5,3.55,18.5,566.5,823.89,646.23
2016,2,9,15,30,884.0,77.0,3.2,18.0,526.0,772.68,610.53
2016,2,9,15,45,864.5,73.5,2.9,18.0,480.0,721.88,573.85
2016,2,9,16,0,845.0,70.0,2.6,18.0,434.0,664.04,530.99
2016,2,9,16,15,813.0,66.5,2.25,17.0,383.0,597.88,480.86
2016,2,9,16,30,781.0,63.0,1.9,16.0,332.0,532.8,429.82
2016,2,9,16,45,737.0,57.5,1.6,15.0,278.5,460.7,371.61
2016,2,9,17,0,693.0,52.0,1.3,14.0,225.0,391.82,313.66
2016,2,9,17,15,615.5,45.0,1.3,13.0,171.5,311.46,245.42
2016,2,9,17,30,538.0,38.0,1.3,12.0,118.0,239.05,181.43
2016,2,9,17,45,397.5,27.0,1.35,11.5,73.0,156.38,107.55
2016,2,9,18,0,257.0,16.0,1.4,11.0,28.0,80.97,0.0
2016,2,9,18,15,128.5,8.0,1.4,11.0,14.0,7.28,0.0
2016,2,9,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,1.35,1.5,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,2,10,7,15,100.0,7.0,1.45,3.0,10.0,0.0,0.0
2016,2,10,7,30,200.0,14.0,1.6,4.0,20.0,53.89,0.0
2016,2,10,7,45,357.0,25.0,1.8,5.0,63.5,136.92,91.07
2016,2,10,8,0,514.0,36.0,2.0,6.0,107.0,220.23,169.36
2016,2,10,8,15,597.0,43.5,1.9,6.5,160.5,292.92,236.21
2016,2,10,8,30,680.0,51.0,1.8,7.0,214.0,374.37,308.59
2016,2,10,8,45,730.5,56.0,1.75,8.0,268.5,445.02,369.27
2016,2,10,9,0,781.0,61.0,1.7,9.0,323.0,519.68,430.25
2016,2,10,9,15,814.0,64.5,1.95,10.0,375.0,585.49,483.06
2016,2,10,9,30,847.0,68.0,2.2,11.0,427.0,652.56,534.97
2016,2,10,9,45,870.0,71.0,2.45,12.0,474.0,707.39,574.73
2016,2,10,10,0,893.0,74.0,2.7,13.0,521.0,766.58,615.94
2016,2,10,10,15,909.0,76.0,2.7,13.5,563.0,818.2,650.35
2016,2,10,10,30,925.0,78.0,2.7,14.0,605.0,868.09,682.91
2016,2,10,10,45,936.0,80.0,2.7,15.0,639.5,911.6,709.1
2016,2,10,11,0,947.0,82.0,2.7,16.0,674.0,952.44,733.02
2016,2,10,11,15,955.0,83.5,2.7,16.5,700.5,987.02,753.71
2016,2,10,11,30,963.0,85.0,2.7,17.0,727.0,1018.33,772.08
2016,2,10,11,45,967.5,85.5,2.75,17.5,745.5,1041.6,785.54
2016,2,10,12,0,972.0,86.0,2.8,18.0,764.0,1061.14,796.64
2016,2,10,12,15,974.5,86.5,2.85,18.5,773.5,1074.83,804.01
2016,2,10,12,30,977.0,87.0,2.9,19.0,783.0,1084.54,808.95
2016,2,10,12,45,976.5,87.5,2.95,19.5,783.5,1087.21,809.45
2016,2,10,13,0,976.0,88.0,3.0,20.0,784.0,1085.8,807.52
2016,2,10,13,15,974.0,87.5,2.95,20.0,775.5,1077.65,801.94
2016,2,10,13,30,972.0,87.0,2.9,20.0,767.0,1065.49,793.96
2016,2,10,13,45,967.0,86.5,2.9,20.5,749.5,1046.49,780.65
2016,2,10,14,0,962.0,86.0,2.9,21.0,732.0,1023.74,765.07
2016,2,10,14,15,954.5,84.5,2.9,21.0,706.5,993.85,746.32
2016,2,10,14,30,947.0,83.0,2.9,21.0,681.0,960.62,725.36
2016,2,10,14,45,936.0,82.0,2.95,21.0,647.5,921.78,700.9
2016,2,10,15,0,925.0,81.0,3.0,21.0,614.0,880.22,674.35
2016,2,10,15,15,909.5,78.5,2.85,20.5,573.5,830.8,641.92
2016,2,10,15,30,894.0,76.0,2.7,20.0,533.0,779.52,607.79
2016,2,10,15,45,872.0,73.5,2.55,20.0,486.5,727.61,571.58
2016,2,10,16,0,850.0,71.0,2.4,20.0,440.0,668.86,529.36
2016,2,10,16,15,819.0,67.5,2.25,18.5,389.0,603.0,481.85
2016,2,10,16,30,788.0,64.0,2.1,17.0,338.0,538.08,432.99
2016,2,10,16,45,740.5,59.0,1.95,16.0,283.5,464.27,374.19
2016,2,10,17,0,693.0,54.0,1.8,15.0,229.0,394.01,315.72
2016,2,10,17,15,616.5,47.0,1.9,14.0,175.5,313.91,247.67
2016,2,10,17,30,540.0,40.0,2.0,13.0,122.0,244.27,185.81
2016,2,10,17,45,399.5,28.5,2.1,12.5,75.5,158.31,109.68
2016,2,10,18,0,259.0,17.0,2.2,12.0,29.0,82.7,0.0
2016,2,10,18,15,129.5,8.5,2.25,12.0,14.5,28.83,0.0
2016,2,10,18,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,3.75,6.5,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,3.55,6.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,3.25,6.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,2,11,7,15,119.0,7.0,3.45,8.0,11.5,0.0,0.0
2016,2,11,7,30,238.0,14.0,3.6,9.0,23.0,61.59,0.0
2016,2,11,7,45,393.0,25.0,3.8,10.0,68.5,143.59,94.99
2016,2,11,8,0,548.0,36.0,4.0,11.0,114.0,231.26,175.5
2016,2,11,8,15,628.5,43.0,3.95,12.0,168.5,304.48,242.2
2016,2,11,8,30,709.0,50.0,3.9,13.0,223.0,386.14,314.12
2016,2,11,8,45,757.5,55.0,3.9,14.0,278.0,457.43,375.42
2016,2,11,9,0,806.0,60.0,3.9,15.0,333.0,532.49,437.07
2016,2,11,9,15,838.0,63.5,4.05,15.5,385.5,599.04,490.77
2016,2,11,9,30,870.0,67.0,4.2,16.0,438.0,666.7,543.48
2016,2,11,9,45,891.5,69.5,4.35,17.0,485.5,721.04,582.23
2016,2,11,10,0,913.0,72.0,4.5,18.0,533.0,779.53,622.37
2016,2,11,10,15,928.5,74.5,4.6,18.5,575.0,832.25,658.4
2016,2,11,10,30,944.0,77.0,4.7,19.0,617.0,883.11,692.62
2016,2,11,10,45,955.0,78.5,4.8,20.0,652.0,926.74,719.87
2016,2,11,11,0,966.0,80.0,4.9,21.0,687.0,967.63,744.87
2016,2,11,11,15,973.5,81.0,4.9,21.5,713.5,1001.71,765.6
2016,2,11,11,30,981.0,82.0,4.9,22.0,740.0,1032.42,783.92
2016,2,11,11,45,976.0,87.0,4.9,22.5,756.5,1052.26,794.79
2016,2,11,12,0,971.0,92.0,4.9,23.0,773.0,1067.95,803.0
2016,2,11,12,15,973.0,92.5,4.85,23.0,782.5,1081.16,810.82
2016,2,11,12,30,975.0,93.0,4.8,23.0,792.0,1090.37,816.11
2016,2,11,12,45,974.0,93.5,4.75,23.0,792.0,1092.53,816.87
2016,2,11,13,0,973.0,94.0,4.7,23.0,792.0,1090.62,815.14
2016,2,11,13,15,970.0,93.5,4.6,23.0,783.0,1081.49,808.29
2016,2,11,13,30,967.0,93.0,4.5,23.0,774.0,1068.38,799.02
2016,2,11,13,45,960.5,93.0,4.45,23.5,756.0,1048.56,784.65
2016,2,11,14,0,954.0,93.0,4.4,24.0,738.0,1025.05,767.97
2016,2,11,14,15,945.5,91.5,4.25,23.5,712.0,994.39,748.96
2016,2,11,14,30,937.0,90.0,4.1,23.0,686.0,960.46,727.74
