Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,11,14,45,923.5,89.0,4.0,23.0,651.5,919.68,700.62
2016,2,11,15,0,910.0,88.0,3.9,23.0,617.0,876.37,671.66
2016,2,11,15,15,894.0,85.5,3.55,22.5,576.0,827.05,638.27
2016,2,11,15,30,878.0,83.0,3.2,22.0,535.0,782.19,607.74
2016,2,11,15,45,853.5,80.5,2.9,22.0,488.0,722.86,565.5
2016,2,11,16,0,829.0,78.0,2.6,22.0,441.0,663.1,521.7
2016,2,11,16,15,796.5,74.0,2.35,21.0,389.5,596.58,472.66
2016,2,11,16,30,764.0,70.0,2.1,20.0,338.0,531.18,422.71
2016,2,11,16,45,714.0,64.5,1.9,19.0,283.5,456.6,363.91
2016,2,11,17,0,664.0,59.0,1.7,18.0,229.0,388.22,307.59
2016,2,11,17,15,586.5,51.0,1.75,17.0,175.5,308.31,240.69
2016,2,11,17,30,509.0,43.0,1.8,16.0,122.0,236.64,178.31
2016,2,11,17,45,370.0,31.0,1.85,15.0,76.0,152.33,105.4
2016,2,11,18,0,231.0,19.0,1.9,14.0,30.0,78.73,4.16
2016,2,11,18,15,115.5,9.5,1.95,14.0,15.0,27.38,0.0
2016,2,11,18,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,12,7,15,87.5,7.5,1.9,8.0,11.0,0.0,0.0
2016,2,12,7,30,175.0,15.0,2.2,9.0,22.0,49.5,0.0
2016,2,12,7,45,326.0,28.0,2.5,10.0,66.0,131.15,88.39
2016,2,12,8,0,477.0,41.0,2.8,11.0,110.0,215.51,164.06
2016,2,12,8,15,560.5,50.0,2.6,11.5,163.5,287.69,229.09
2016,2,12,8,30,644.0,59.0,2.4,12.0,217.0,369.03,300.09
2016,2,12,8,45,697.0,64.5,2.2,13.0,272.0,439.59,359.47
2016,2,12,9,0,750.0,70.0,2.0,14.0,327.0,512.51,417.81
2016,2,12,9,15,784.5,74.5,1.85,15.0,379.0,579.11,468.43
2016,2,12,9,30,819.0,79.0,1.7,16.0,431.0,647.16,517.52
2016,2,12,9,45,843.0,82.0,1.6,17.0,478.5,707.11,557.94
2016,2,12,10,0,867.0,85.0,1.5,18.0,526.0,766.69,595.14
2016,2,12,10,15,883.5,87.5,1.5,19.0,567.5,819.02,627.02
2016,2,12,10,30,900.0,90.0,1.5,20.0,609.0,862.33,652.03
2016,2,12,10,45,912.0,92.0,1.55,21.0,643.5,905.95,677.45
2016,2,12,11,0,924.0,94.0,1.6,22.0,678.0,947.05,700.77
2016,2,12,11,15,931.5,95.5,1.65,22.5,704.5,980.62,720.3
2016,2,12,11,30,939.0,97.0,1.7,23.0,731.0,1010.97,737.74
2016,2,12,11,45,944.0,98.0,1.75,23.5,749.5,1034.92,751.11
2016,2,12,12,0,949.0,99.0,1.8,24.0,768.0,1055.22,762.28
2016,2,12,12,15,951.0,99.5,1.8,24.0,777.0,1068.2,769.73
2016,2,12,12,30,953.0,100.0,1.8,24.0,786.0,1077.27,774.97
2016,2,12,12,45,952.0,100.0,1.85,24.5,786.0,1078.79,774.93
2016,2,12,13,0,951.0,100.0,1.9,25.0,786.0,1076.32,772.65
2016,2,12,13,15,948.0,100.0,1.95,25.0,777.0,1067.88,768.34
2016,2,12,13,30,945.0,100.0,2.0,25.0,768.0,1055.56,761.77
2016,2,12,13,45,938.5,99.0,2.05,25.0,750.5,1034.85,750.03
2016,2,12,14,0,932.0,98.0,2.1,25.0,733.0,1010.54,736.08
2016,2,12,14,15,923.5,97.0,2.15,24.5,706.5,980.91,720.12
2016,2,12,14,30,915.0,96.0,2.2,24.0,680.0,948.1,701.94
2016,2,12,14,45,891.5,98.0,2.25,24.0,644.0,910.81,679.25
2016,2,12,15,0,868.0,100.0,2.3,24.0,608.0,863.0,649.22
2016,2,12,15,15,850.5,97.0,2.25,23.5,567.0,812.71,617.52
2016,2,12,15,30,833.0,94.0,2.2,23.0,526.0,760.85,584.19
2016,2,12,15,45,807.5,90.5,2.2,23.0,479.5,701.4,544.05
2016,2,12,16,0,782.0,87.0,2.2,23.0,433.0,641.73,501.66
2016,2,12,16,15,747.5,82.5,2.05,21.5,382.0,578.06,456.24
2016,2,12,16,30,713.0,78.0,1.9,20.0,331.0,513.34,408.16
2016,2,12,16,45,661.5,71.5,1.75,19.0,277.5,439.47,350.23
2016,2,12,17,0,610.0,65.0,1.6,18.0,224.0,369.86,293.36
2016,2,12,17,15,531.5,56.0,1.7,17.0,171.5,291.38,227.97
2016,2,12,17,30,453.0,47.0,1.8,16.0,119.0,221.3,167.37
2016,2,12,17,45,321.5,33.5,1.9,15.5,74.5,140.86,98.11
2016,2,12,18,0,190.0,20.0,2.0,15.0,30.0,70.91,11.57
2016,2,12,18,15,95.0,10.0,2.1,14.5,15.0,24.44,0.0
2016,2,12,18,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,13,7,15,47.5,8.0,2.2,7.5,10.0,7.28,0.0
2016,2,13,7,30,95.0,16.0,2.2,8.0,20.0,41.24,0.0
2016,2,13,7,45,221.5,33.5,2.2,9.0,61.5,107.65,74.15
2016,2,13,8,0,348.0,51.0,2.2,10.0,103.0,181.92,139.87
2016,2,13,8,15,431.0,63.5,2.05,10.5,153.5,251.0,201.24
2016,2,13,8,30,514.0,76.0,1.9,11.0,204.0,328.65,268.55
2016,2,13,8,45,571.5,84.0,1.75,12.0,257.0,397.6,326.3
2016,2,13,9,0,629.0,92.0,1.6,13.0,310.0,471.61,385.44
2016,2,13,9,15,667.5,98.5,1.65,14.0,360.5,537.05,436.11
2016,2,13,9,30,706.0,105.0,1.7,15.0,411.0,604.66,486.47
2016,2,13,9,45,739.5,107.5,1.75,16.0,458.5,665.99,530.43
2016,2,13,10,0,773.0,110.0,1.8,17.0,506.0,728.05,572.71
2016,2,13,10,15,792.5,113.5,2.05,17.5,547.0,780.49,608.93
2016,2,13,10,30,812.0,117.0,2.3,18.0,588.0,827.53,640.98
2016,2,13,10,45,829.5,118.5,2.6,18.5,623.0,873.23,672.22
2016,2,13,11,0,847.0,120.0,2.9,19.0,658.0,916.93,701.8
2016,2,13,11,15,857.0,121.5,3.05,19.0,685.0,951.41,725.12
2016,2,13,11,30,867.0,123.0,3.2,19.0,712.0,982.98,746.54
2016,2,13,11,45,896.5,113.0,3.35,19.5,736.0,1017.04,768.25
2016,2,13,12,0,926.0,103.0,3.5,20.0,760.0,1037.89,781.03
2016,2,13,12,15,929.0,103.5,3.6,20.0,769.5,1051.62,790.36
2016,2,13,12,30,932.0,104.0,3.7,20.0,779.0,1061.54,797.36
2016,2,13,12,45,934.5,103.0,3.85,20.5,780.0,1065.36,799.32
2016,2,13,13,0,937.0,102.0,4.0,21.0,781.0,1065.26,798.84
2016,2,13,13,15,935.0,101.5,4.05,21.0,773.0,1057.31,794.12
2016,2,13,13,30,933.0,101.0,4.1,21.0,765.0,1045.5,787.01
2016,2,13,13,45,929.5,99.5,4.2,21.0,748.5,1027.27,776.04
2016,2,13,14,0,926.0,98.0,4.3,21.0,732.0,1005.37,762.67
2016,2,13,14,15,918.5,96.5,4.3,21.0,706.5,976.19,743.76
2016,2,13,14,30,911.0,95.0,4.3,21.0,681.0,943.78,722.67
2016,2,13,14,45,893.5,95.5,4.35,21.0,646.5,901.9,695.13
2016,2,13,15,0,876.0,96.0,4.4,21.0,612.0,865.41,671.24
2016,2,13,15,15,859.5,93.0,4.3,20.5,571.5,815.61,638.15
2016,2,13,15,30,843.0,90.0,4.2,20.0,531.0,764.15,603.44
2016,2,13,15,45,819.5,87.0,4.1,20.0,484.5,706.27,562.31
2016,2,13,16,0,796.0,84.0,4.0,20.0,438.0,647.95,519.11
2016,2,13,16,15,763.0,79.5,3.55,19.0,387.5,581.96,468.93
2016,2,13,16,30,730.0,75.0,3.1,18.0,337.0,519.51,419.83
2016,2,13,16,45,680.0,69.5,2.65,17.5,283.5,446.64,360.18
2016,2,13,17,0,630.0,64.0,2.2,17.0,230.0,377.81,301.95
2016,2,13,17,15,553.5,55.5,2.15,16.0,177.0,299.5,235.75
2016,2,13,17,30,477.0,47.0,2.1,15.0,124.0,229.32,174.37
2016,2,13,17,45,345.5,34.0,2.05,14.5,78.5,147.88,103.89
2016,2,13,18,0,214.0,21.0,2.0,14.0,33.0,77.47,20.35
2016,2,13,18,15,107.0,10.5,2.15,14.0,16.5,26.76,0.0
2016,2,13,18,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,4.15,13.5,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,4.25,11.5,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,3.65,10.5,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,14,7,15,0.0,8.0,3.5,10.5,8.0,7.28,0.0
2016,2,14,7,30,0.0,16.0,3.8,11.0,16.0,14.29,0.0
2016,2,14,7,45,50.5,36.5,4.15,12.0,44.0,55.17,37.21
2016,2,14,8,0,101.0,57.0,4.5,13.0,72.0,96.08,73.04
2016,2,14,8,15,124.0,80.0,4.95,13.5,106.0,135.24,107.79
2016,2,14,8,30,147.0,103.0,5.4,14.0,140.0,176.89,144.32
2016,2,14,8,45,160.5,126.0,5.9,15.0,175.0,216.24,177.99
2016,2,14,9,0,174.0,149.0,6.4,16.0,210.0,256.92,211.91
2016,2,14,9,15,179.5,172.0,6.55,16.5,243.0,293.94,242.22
2016,2,14,9,30,185.0,195.0,6.7,17.0,276.0,331.26,272.12
2016,2,14,9,45,188.5,216.5,6.85,17.5,306.5,365.66,299.07
2016,2,14,10,0,192.0,238.0,7.0,18.0,337.0,400.04,325.54
2016,2,14,10,15,193.5,257.0,6.95,18.5,363.5,429.87,347.82
2016,2,14,10,30,195.0,276.0,6.9,19.0,390.0,459.37,369.52
2016,2,14,10,45,196.0,292.5,6.9,19.5,412.5,485.18,388.14
2016,2,14,11,0,197.0,309.0,6.9,20.0,435.0,510.51,406.21
2016,2,14,11,15,197.0,322.0,6.7,20.0,452.0,530.36,420.46
2016,2,14,11,30,197.0,335.0,6.5,20.0,469.0,549.57,434.15
2016,2,14,11,45,222.5,341.5,6.35,20.5,497.0,585.29,460.36
2016,2,14,12,0,248.0,348.0,6.2,21.0,525.0,621.06,486.23
2016,2,14,12,15,249.0,352.0,6.0,21.0,531.5,629.31,491.53
2016,2,14,12,30,250.0,356.0,5.8,21.0,538.0,636.58,496.2
2016,2,14,12,45,240.0,358.5,5.6,21.5,533.5,630.06,489.46
2016,2,14,13,0,230.0,361.0,5.4,22.0,529.0,622.55,482.13
2016,2,14,13,15,277.0,347.5,5.25,22.0,547.5,670.88,518.61
2016,2,14,13,30,324.0,334.0,5.1,22.0,566.0,698.87,540.02
2016,2,14,13,45,324.0,325.5,4.95,22.0,553.0,684.31,529.23
2016,2,14,14,0,324.0,317.0,4.8,22.0,540.0,668.38,517.68
2016,2,14,14,15,477.5,255.0,4.7,22.0,570.5,750.22,581.75
2016,2,14,14,30,631.0,193.0,4.6,22.0,601.0,813.72,631.17
2016,2,14,14,45,518.0,217.5,4.5,22.0,541.5,715.57,557.79
2016,2,14,15,0,405.0,242.0,4.4,22.0,482.0,613.89,481.5
2016,2,14,15,15,486.0,201.5,4.25,21.5,470.5,632.85,499.19
2016,2,14,15,30,567.0,161.0,4.1,21.0,459.0,629.34,499.7
2016,2,14,15,45,396.5,177.5,3.95,21.0,377.0,498.39,397.9
2016,2,14,16,0,226.0,194.0,3.8,21.0,295.0,359.48,288.11
2016,2,14,16,15,211.0,174.5,3.3,20.0,260.5,318.19,256.57
2016,2,14,16,30,196.0,155.0,2.8,19.0,226.0,278.11,224.93
2016,2,14,16,45,181.5,132.0,2.35,18.5,190.0,235.57,190.19
2016,2,14,17,0,167.0,109.0,1.9,18.0,154.0,194.41,155.78
2016,2,14,17,15,142.0,86.0,1.8,17.0,118.5,150.48,118.73
2016,2,14,17,30,117.0,63.0,1.7,16.0,83.0,109.28,83.22
2016,2,14,17,45,66.0,42.0,1.65,15.5,52.5,65.94,46.12
2016,2,14,18,0,15.0,21.0,1.6,15.0,22.0,23.62,5.06
2016,2,14,18,15,7.5,10.5,1.65,14.5,11.0,10.75,0.0
2016,2,14,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,15,7,15,70.0,9.5,3.3,10.5,12.5,18.84,0.0
2016,2,15,7,30,140.0,19.0,3.6,11.0,25.0,54.24,0.0
2016,2,15,7,45,290.0,32.5,3.9,11.5,69.5,125.32,86.88
2016,2,15,8,0,440.0,46.0,4.2,12.0,114.0,207.96,159.16
2016,2,15,8,15,522.5,55.5,4.4,12.5,167.0,278.41,222.66
2016,2,15,8,30,605.0,65.0,4.6,13.0,220.0,357.91,292.82
2016,2,15,8,45,664.0,70.0,4.8,14.0,275.5,429.09,354.12
2016,2,15,9,0,723.0,75.0,5.0,15.0,331.0,505.38,417.5
2016,2,15,9,15,758.5,80.0,5.1,15.5,383.0,569.72,469.96
2016,2,15,9,30,794.0,85.0,5.2,16.0,435.0,637.96,523.8
2016,2,15,9,45,824.5,86.5,5.3,16.5,484.0,699.92,570.89
2016,2,15,10,0,855.0,88.0,5.4,17.0,533.0,762.09,615.54
2016,2,15,10,15,872.5,91.0,5.4,17.5,575.0,815.47,652.35
2016,2,15,10,30,890.0,94.0,5.4,18.0,617.0,867.3,687.43
2016,2,15,10,45,906.0,94.5,5.4,18.5,653.0,905.07,711.79
2016,2,15,11,0,922.0,95.0,5.4,19.0,689.0,947.96,739.66
2016,2,15,11,15,930.0,96.5,5.45,19.0,715.5,982.05,762.8
2016,2,15,11,30,938.0,98.0,5.5,19.0,742.0,1012.92,783.72
2016,2,15,11,45,939.5,100.0,5.55,19.5,759.5,1034.67,796.75
2016,2,15,12,0,941.0,102.0,5.6,20.0,777.0,1052.66,807.28
2016,2,15,12,15,943.0,102.5,5.6,20.0,786.5,1065.57,815.64
2016,2,15,12,30,945.0,103.0,5.6,20.0,796.0,1074.59,821.49
2016,2,15,12,45,946.5,102.5,5.6,20.5,796.5,1078.01,822.05
2016,2,15,13,0,948.0,102.0,5.6,21.0,797.0,1077.44,820.08
2016,2,15,13,15,945.0,101.5,5.5,21.0,788.0,1068.4,813.31
2016,2,15,13,30,942.0,101.0,5.4,21.0,779.0,1055.45,804.09
2016,2,15,13,45,940.0,98.5,5.35,21.5,762.5,1037.35,790.33
2016,2,15,14,0,938.0,96.0,5.3,22.0,746.0,1015.46,774.18
2016,2,15,14,15,930.5,95.0,5.15,21.5,720.5,986.51,755.57
2016,2,15,14,30,923.0,94.0,5.0,21.0,695.0,954.28,734.71
2016,2,15,14,45,912.5,92.0,4.9,21.0,661.5,915.17,707.92
2016,2,15,15,0,902.0,90.0,4.8,21.0,628.0,873.36,679.19
2016,2,15,15,15,887.0,87.5,4.6,20.5,587.5,831.73,651.12
2016,2,15,15,30,872.0,85.0,4.4,20.0,547.0,780.81,616.06
2016,2,15,15,45,858.5,80.0,4.2,20.0,502.0,726.49,577.25
2016,2,15,16,0,845.0,75.0,4.0,20.0,457.0,670.78,536.44
2016,2,15,16,15,815.5,71.0,3.45,19.0,405.5,605.14,486.42
2016,2,15,16,30,786.0,67.0,2.9,18.0,354.0,540.32,435.41
2016,2,15,16,45,750.5,60.5,2.35,17.5,301.0,470.8,378.24
2016,2,15,17,0,715.0,54.0,1.8,17.0,248.0,403.61,320.97
2016,2,15,17,15,644.5,47.5,1.7,16.0,193.0,325.0,254.54
2016,2,15,17,30,574.0,41.0,1.6,15.0,138.0,253.55,191.82
2016,2,15,17,45,453.0,31.0,1.55,14.0,89.5,174.4,122.79
2016,2,15,18,0,332.0,21.0,1.5,13.0,41.0,104.0,41.86
2016,2,15,18,15,166.0,10.5,1.45,12.5,20.5,35.99,0.0
2016,2,15,18,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,16,7,15,0.0,15.0,2.85,9.0,15.0,13.64,0.0
2016,2,16,7,30,0.0,30.0,3.1,10.0,30.0,30.42,0.0
2016,2,16,7,45,242.5,37.0,3.4,11.0,75.5,116.08,81.61
2016,2,16,8,0,485.0,44.0,3.7,12.0,121.0,220.58,168.69
2016,2,16,8,15,563.5,52.5,3.75,13.0,174.5,291.02,231.81
2016,2,16,8,30,642.0,61.0,3.8,14.0,228.0,370.01,300.56
2016,2,16,8,45,691.0,66.5,3.85,15.0,282.0,438.71,359.02
2016,2,16,9,0,740.0,72.0,3.9,16.0,336.0,509.54,416.91
2016,2,16,9,15,773.0,76.5,4.15,16.5,388.0,574.94,469.57
2016,2,16,9,30,806.0,81.0,4.4,17.0,440.0,641.68,521.92
2016,2,16,9,45,829.0,84.5,4.7,18.0,487.0,701.12,565.95
2016,2,16,10,0,852.0,88.0,5.0,19.0,534.0,760.15,607.39
2016,2,16,10,15,868.5,90.5,4.9,19.5,575.5,812.09,642.06
2016,2,16,10,30,885.0,93.0,4.8,20.0,617.0,862.37,674.82
2016,2,16,10,45,895.0,95.5,4.75,20.5,651.0,897.14,696.24
2016,2,16,11,0,905.0,98.0,4.7,21.0,685.0,936.63,720.81
2016,2,16,11,15,913.0,99.5,4.55,21.0,711.0,970.28,741.61
2016,2,16,11,30,921.0,101.0,4.4,21.0,737.0,1000.78,760.18
2016,2,16,11,45,916.0,106.5,4.25,21.5,753.0,1019.9,769.79
2016,2,16,12,0,911.0,112.0,4.1,22.0,769.0,1035.08,776.81
2016,2,16,12,15,913.0,112.5,3.9,22.5,778.0,1047.66,781.77
2016,2,16,12,30,915.0,113.0,3.7,23.0,787.0,1056.46,784.24
2016,2,16,12,45,912.5,114.5,3.5,23.5,786.5,1058.04,782.01
2016,2,16,13,0,910.0,116.0,3.3,24.0,786.0,1055.76,777.4
2016,2,16,13,15,907.0,115.5,3.05,24.0,777.5,1046.92,769.69
2016,2,16,13,30,904.0,115.0,2.8,24.0,769.0,1034.33,759.65
2016,2,16,13,45,895.5,115.0,2.55,24.0,751.0,1013.26,744.17
2016,2,16,14,0,887.0,115.0,2.3,24.0,733.0,998.85,733.13
2016,2,16,14,15,878.5,113.5,2.1,24.0,707.0,969.01,712.55
2016,2,16,14,30,870.0,112.0,1.9,24.0,681.0,936.06,690.11
2016,2,16,14,45,862.0,108.0,1.7,24.0,648.5,897.79,664.17
2016,2,16,15,0,854.0,104.0,1.5,24.0,616.0,856.8,636.4
2016,2,16,15,15,805.5,105.0,1.4,24.0,563.0,786.3,589.78
2016,2,16,15,30,757.0,106.0,1.3,24.0,510.0,719.96,545.54
2016,2,16,15,45,697.5,109.5,1.25,24.0,457.0,646.86,495.39
2016,2,16,16,0,638.0,113.0,1.2,24.0,404.0,576.52,444.82
2016,2,16,16,15,589.0,113.0,1.2,23.0,358.0,512.31,399.36
2016,2,16,16,30,540.0,113.0,1.2,22.0,312.0,446.99,351.28
2016,2,16,16,45,575.0,91.0,1.25,21.0,274.0,414.77,327.01
2016,2,16,17,0,610.0,69.0,1.3,20.0,236.0,373.21,293.13
2016,2,16,17,15,535.0,60.0,1.4,19.0,183.0,295.92,229.62
2016,2,16,17,30,460.0,51.0,1.5,18.0,130.0,226.62,170.56
2016,2,16,17,45,338.5,37.5,1.65,17.0,84.0,148.42,104.47
2016,2,16,18,0,217.0,24.0,1.8,16.0,38.0,81.75,36.19
2016,2,16,18,15,108.5,12.0,1.95,15.5,19.0,28.1,0.0
2016,2,16,18,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,17,7,15,127.0,10.0,2.1,7.5,16.5,27.47,0.0
2016,2,17,7,30,254.0,20.0,2.3,8.0,33.0,80.11,16.53
2016,2,17,7,45,385.5,31.5,2.5,9.0,80.0,149.45,105.42
2016,2,17,8,0,517.0,43.0,2.7,10.0,127.0,229.92,176.81
2016,2,17,8,15,592.5,51.0,2.85,11.0,181.5,300.55,240.55
2016,2,17,8,30,668.0,59.0,3.0,12.0,236.0,379.36,309.45
2016,2,17,8,45,714.0,65.0,3.2,13.0,290.5,446.84,367.24
2016,2,17,9,0,760.0,71.0,3.4,14.0,345.0,519.81,427.13
2016,2,17,9,15,792.0,75.0,3.45,14.5,397.0,585.12,479.31
2016,2,17,9,30,824.0,79.0,3.5,15.0,449.0,651.61,530.59
2016,2,17,9,45,845.0,82.5,3.55,15.5,496.0,710.5,573.67
2016,2,17,10,0,866.0,86.0,3.6,16.0,543.0,768.76,614.05
2016,2,17,10,15,882.0,88.5,3.45,16.5,584.5,820.89,648.17
2016,2,17,10,30,898.0,91.0,3.3,17.0,626.0,864.01,675.05
2016,2,17,10,45,907.5,93.5,3.2,17.5,660.0,906.18,701.06
2016,2,17,11,0,917.0,96.0,3.1,18.0,694.0,945.64,724.74
2016,2,17,11,15,925.0,97.5,3.05,18.5,721.0,979.63,744.72
2016,2,17,11,30,933.0,99.0,3.0,19.0,748.0,1010.42,762.38
2016,2,17,11,45,934.5,101.5,2.95,19.5,765.5,1032.66,774.23
2016,2,17,12,0,936.0,104.0,2.9,20.0,783.0,1051.14,783.65
2016,2,17,12,15,938.5,104.5,2.85,20.0,792.5,1064.5,791.29
2016,2,17,12,30,941.0,105.0,2.8,20.0,802.0,1073.97,796.56
2016,2,17,12,45,940.0,105.5,2.8,20.5,802.0,1075.99,796.14
2016,2,17,13,0,939.0,106.0,2.8,21.0,802.0,1074.03,793.39
2016,2,17,13,15,936.5,105.5,2.8,21.0,793.5,1065.49,788.08
2016,2,17,13,30,934.0,105.0,2.8,21.0,785.0,1053.06,780.46
2016,2,17,13,45,928.5,104.5,2.85,21.0,767.5,1033.9,769.07
2016,2,17,14,0,923.0,104.0,2.9,21.0,750.0,1011.11,755.39
2016,2,17,14,15,915.0,102.5,2.9,21.0,724.0,981.36,736.68
2016,2,17,14,30,907.0,101.0,2.9,21.0,698.0,948.4,715.83
2016,2,17,14,45,895.0,99.0,2.9,21.5,664.0,908.35,688.76
2016,2,17,15,0,883.0,97.0,2.9,22.0,630.0,873.31,665.11
2016,2,17,15,15,867.0,94.5,2.85,21.5,589.5,824.0,633.5
2016,2,17,15,30,851.0,92.0,2.8,21.0,549.0,772.94,600.25
2016,2,17,15,45,828.5,89.0,2.75,21.0,502.5,715.16,560.46
2016,2,17,16,0,806.0,86.0,2.7,21.0,456.0,656.84,518.5
2016,2,17,16,15,774.5,81.5,2.35,20.0,404.5,591.03,469.47
2016,2,17,16,30,743.0,77.0,2.0,19.0,353.0,526.31,419.66
2016,2,17,16,45,696.5,71.0,1.7,18.5,299.0,455.84,363.08
2016,2,17,17,0,650.0,65.0,1.4,18.0,245.0,386.93,305.93
2016,2,17,17,15,578.0,57.0,1.45,17.0,191.0,309.67,241.89
2016,2,17,17,30,506.0,49.0,1.5,16.0,137.0,240.01,181.79
2016,2,17,17,45,383.0,36.5,1.55,15.0,89.5,159.61,113.2
2016,2,17,18,0,260.0,24.0,1.6,14.0,42.0,91.46,44.39
2016,2,17,18,15,130.0,12.0,1.7,13.5,21.0,31.4,0.0
2016,2,17,18,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,2,18,7,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,18,7,15,68.0,12.5,3.7,12.5,16.5,21.17,0.0
2016,2,18,7,30,136.0,25.0,3.9,13.0,33.0,60.83,17.69
2016,2,18,7,45,283.5,40.0,4.1,13.5,79.5,129.69,91.48
2016,2,18,8,0,431.0,55.0,4.3,14.0,126.0,213.33,163.19
2016,2,18,8,15,511.5,65.0,4.5,14.5,180.0,283.59,225.78
2016,2,18,8,30,592.0,75.0,4.7,15.0,234.0,362.51,294.62
2016,2,18,8,45,296.0,82.5,4.95,15.5,162.0,251.79,207.32
2016,2,18,9,0,0.0,90.0,5.2,16.0,90.0,80.97,62.96
2016,2,18,9,15,94.5,144.0,5.2,16.5,187.0,208.71,170.68
2016,2,18,9,30,189.0,198.0,5.2,17.0,284.0,335.55,274.58
2016,2,18,9,45,116.0,209.5,5.25,17.5,264.0,304.42,246.93
2016,2,18,10,0,43.0,221.0,5.3,18.0,244.0,254.03,203.68
2016,2,18,10,15,100.0,252.5,5.3,18.5,311.0,335.06,269.03
2016,2,18,10,30,157.0,284.0,5.3,19.0,378.0,434.83,347.19
2016,2,18,10,45,547.0,187.5,5.35,19.5,542.0,703.26,560.52
2016,2,18,11,0,937.0,91.0,5.4,20.0,706.0,958.4,744.76
2016,2,18,11,15,944.5,92.0,5.45,20.5,732.5,991.91,764.56
2016,2,18,11,30,952.0,93.0,5.5,21.0,759.0,1022.12,783.29
2016,2,18,11,45,957.0,93.5,5.55,21.5,777.5,1045.83,797.51
2016,2,18,12,0,962.0,94.0,5.6,22.0,796.0,1065.81,809.26
2016,2,18,12,15,964.5,94.5,5.6,22.0,805.0,1079.45,818.0
2016,2,18,12,30,967.0,95.0,5.6,22.0,814.0,1089.09,824.2
2016,2,18,12,45,967.0,94.5,5.65,22.5,814.5,1091.01,824.1
2016,2,18,13,0,967.0,94.0,5.7,23.0,815.0,1088.85,821.43
2016,2,18,13,15,964.5,93.5,5.7,23.0,806.0,1080.11,815.74
2016,2,18,13,30,962.0,93.0,5.7,23.0,797.0,1067.36,807.51
2016,2,18,13,45,957.5,92.0,5.7,23.0,779.5,1048.15,795.02
2016,2,18,14,0,953.0,91.0,5.7,23.0,762.0,1025.17,780.08
2016,2,18,14,15,945.5,90.0,5.65,23.0,736.0,995.74,760.4
2016,2,18,14,30,938.0,89.0,5.6,23.0,710.0,962.96,738.46
2016,2,18,14,45,914.5,92.0,5.6,23.0,673.0,917.61,707.92
2016,2,18,15,0,891.0,95.0,5.6,23.0,636.0,877.81,681.2
2016,2,18,15,15,875.0,92.5,5.45,23.0,595.5,828.16,646.38
2016,2,18,15,30,859.0,90.0,5.3,23.0,555.0,776.73,610.07
2016,2,18,15,45,834.0,87.5,5.2,23.0,507.5,717.33,567.73
2016,2,18,16,0,809.0,85.0,5.1,23.0,460.0,657.6,523.5
2016,2,18,16,15,777.5,81.0,4.7,22.0,408.5,592.15,473.84
2016,2,18,16,30,746.0,77.0,4.3,21.0,357.0,527.78,423.51
2016,2,18,16,45,697.0,71.5,3.95,20.5,302.0,456.28,365.61
2016,2,18,17,0,648.0,66.0,3.6,20.0,247.0,386.69,307.45
2016,2,18,17,15,576.0,58.0,3.55,19.0,193.0,309.5,242.41
2016,2,18,17,30,504.0,50.0,3.5,18.0,139.0,239.92,181.78
2016,2,18,17,45,379.5,37.5,3.45,17.5,91.0,159.22,112.62
2016,2,18,18,0,255.0,25.0,3.4,17.0,43.0,91.49,46.75
2016,2,18,18,15,127.5,12.5,3.65,16.5,21.5,31.33,0.0
2016,2,18,18,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,4.4,15.5,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,4.45,14.5,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,4.35,13.5,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,5.65,14.0,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,2,19,6,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,2,19,7,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,2,19,7,15,86.0,12.0,4.45,14.5,17.5,23.27,0.0
2016,2,19,7,30,172.0,24.0,4.6,15.0,35.0,67.3,24.64
2016,2,19,7,45,310.5,38.0,4.75,15.5,81.5,135.47,95.07
2016,2,19,8,0,449.0,52.0,4.9,16.0,128.0,216.49,164.55
2016,2,19,8,15,527.0,61.0,5.0,16.5,181.5,285.62,225.99
2016,2,19,8,30,605.0,70.0,5.1,17.0,235.0,363.17,293.37
2016,2,19,8,45,302.5,71.5,5.25,17.5,154.0,242.22,198.19
2016,2,19,9,0,0.0,73.0,5.4,18.0,73.0,64.65,48.81
2016,2,19,9,15,0.0,110.5,5.35,18.5,110.5,100.16,78.19
2016,2,19,9,30,0.0,148.0,5.3,19.0,148.0,136.48,107.63
2016,2,19,9,45,413.0,123.0,5.3,19.5,344.5,444.48,363.45
2016,2,19,10,0,826.0,98.0,5.3,20.0,541.0,752.85,601.65
2016,2,19,10,15,842.0,101.0,5.2,20.5,581.5,804.1,634.74
2016,2,19,10,30,858.0,104.0,5.1,21.0,622.0,853.73,667.21
2016,2,19,10,45,868.0,106.5,5.05,21.5,655.5,895.65,693.87
2016,2,19,11,0,878.0,109.0,5.0,22.0,689.0,934.98,718.38
2016,2,19,11,15,886.0,111.0,4.9,22.0,715.5,969.07,740.04
2016,2,19,11,30,894.0,113.0,4.8,22.0,742.0,990.15,752.61
2016,2,19,11,45,892.5,117.0,4.75,22.5,758.0,1020.75,770.66
2016,2,19,12,0,891.0,121.0,4.7,23.0,774.0,1037.7,779.3
2016,2,19,12,15,893.5,121.5,4.6,23.0,783.0,1039.68,779.12
2016,2,19,12,30,896.0,122.0,4.5,23.0,792.0,1048.82,783.99
2016,2,19,12,45,894.0,122.5,4.45,23.5,792.0,1049.66,782.57
2016,2,19,13,0,892.0,123.0,4.4,24.0,792.0,1058.05,786.39
2016,2,19,13,15,888.5,122.5,4.3,24.0,783.0,1048.58,779.63
2016,2,19,13,30,885.0,122.0,4.2,24.0,774.0,1035.35,770.66
2016,2,19,13,45,878.5,121.5,4.15,24.0,756.0,1015.5,757.75
2016,2,19,14,0,872.0,121.0,4.1,24.0,738.0,992.17,742.66
2016,2,19,14,15,863.0,119.5,4.05,24.0,712.0,962.03,723.05
2016,2,19,14,30,854.0,118.0,4.0,24.0,686.0,928.85,701.42
2016,2,19,14,45,840.5,116.0,3.95,24.0,652.5,888.31,674.68
2016,2,19,15,0,827.0,114.0,3.9,24.0,619.0,845.44,646.21
2016,2,19,15,15,809.0,110.5,3.8,24.0,578.5,795.22,612.09
2016,2,19,15,30,791.0,107.0,3.7,24.0,538.0,743.57,576.64
2016,2,19,15,45,766.5,103.5,3.6,24.0,492.0,689.23,538.7
2016,2,19,16,0,742.0,100.0,3.5,24.0,446.0,631.53,496.01
2016,2,19,16,15,708.0,94.5,3.05,23.0,395.5,565.84,447.07
2016,2,19,16,30,674.0,89.0,2.6,22.0,345.0,501.74,397.84
2016,2,19,16,45,624.0,82.5,2.2,21.5,291.5,430.23,340.75
2016,2,19,17,0,574.0,76.0,1.8,21.0,238.0,362.87,285.27
2016,2,19,17,15,500.5,66.0,1.75,20.0,186.0,287.04,222.85
2016,2,19,17,30,427.0,56.0,1.7,19.0,134.0,219.1,165.09
2016,2,19,17,45,309.0,41.5,1.65,18.5,88.0,142.9,101.04
2016,2,19,18,0,191.0,27.0,1.6,18.0,42.0,78.87,42.12
2016,2,19,18,15,95.5,13.5,1.75,17.5,21.0,27.14,0.0
2016,2,19,18,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,2,20,7,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,20,7,15,56.0,12.5,2.7,15.5,16.5,19.4,0.0
2016,2,20,7,30,112.0,25.0,3.0,16.0,33.0,56.4,23.89
2016,2,20,7,45,228.5,42.5,3.3,17.0,76.0,117.12,82.52
2016,2,20,8,0,345.0,60.0,3.6,18.0,119.0,188.86,142.97
2016,2,20,8,15,420.5,71.5,3.8,18.0,169.5,252.24,198.49
2016,2,20,8,30,496.0,83.0,4.0,18.0,220.0,327.51,263.16
2016,2,20,8,45,548.0,91.5,4.25,18.5,272.0,393.53,318.85
2016,2,20,9,0,600.0,100.0,4.5,19.0,324.0,464.12,376.77
2016,2,20,9,15,636.0,106.5,4.6,19.5,373.5,526.93,426.73
2016,2,20,9,30,672.0,113.0,4.7,20.0,423.0,591.73,476.81
2016,2,20,9,45,336.0,109.0,4.85,20.5,264.0,373.47,303.33
2016,2,20,10,0,0.0,105.0,5.0,21.0,105.0,93.75,71.21
2016,2,20,10,15,0.0,113.5,5.05,21.5,113.5,101.59,77.4
2016,2,20,10,30,0.0,122.0,5.1,22.0,122.0,109.47,83.39
2016,2,20,10,45,0.0,138.5,5.15,22.5,138.5,124.96,95.44
2016,2,20,11,0,0.0,155.0,5.2,23.0,155.0,140.56,107.46
2016,2,20,11,15,1.0,160.0,5.2,23.0,161.0,146.16,111.75
2016,2,20,11,30,2.0,165.0,5.2,23.0,167.0,151.84,116.12
2016,2,20,11,45,4.0,177.5,5.2,23.5,181.0,165.75,126.8
2016,2,20,12,0,6.0,190.0,5.2,24.0,195.0,179.8,137.51
2016,2,20,12,15,6.0,192.5,5.15,24.0,197.5,182.23,139.3
2016,2,20,12,30,6.0,195.0,5.1,24.0,200.0,184.67,141.13
2016,2,20,12,45,6.5,195.0,5.1,24.5,200.0,185.17,141.25
2016,2,20,13,0,7.0,195.0,5.1,25.0,200.0,185.67,141.4
2016,2,20,13,15,69.0,281.5,5.05,25.0,332.5,350.61,270.42
2016,2,20,13,30,131.0,368.0,5.0,25.0,465.0,525.84,402.16
2016,2,20,13,45,113.5,355.5,4.95,25.0,438.5,475.21,364.02
2016,2,20,14,0,96.0,343.0,4.9,25.0,412.0,442.71,339.73
2016,2,20,14,15,202.0,326.0,4.75,25.0,463.5,537.57,413.72
2016,2,20,14,30,308.0,309.0,4.6,25.0,515.0,625.57,480.57
2016,2,20,14,45,176.0,285.0,4.5,25.0,402.0,457.54,353.87
2016,2,20,15,0,44.0,261.0,4.4,25.0,289.0,299.27,231.1
2016,2,20,15,15,130.5,255.5,4.15,25.0,329.0,375.96,293.0
2016,2,20,15,30,217.0,250.0,3.9,25.0,369.0,431.35,337.12
2016,2,20,15,45,200.5,229.0,3.7,25.0,332.0,387.13,303.43
2016,2,20,16,0,184.0,208.0,3.5,25.0,295.0,344.02,270.52
2016,2,20,16,15,172.5,186.5,3.05,24.0,261.0,304.75,240.95
2016,2,20,16,30,161.0,165.0,2.6,23.0,227.0,266.41,211.44
2016,2,20,16,45,151.0,141.5,2.2,22.5,192.5,227.64,180.54
2016,2,20,17,0,141.0,118.0,1.8,22.0,158.0,189.83,149.69
2016,2,20,17,15,255.0,89.5,1.9,21.5,143.5,203.41,158.47
2016,2,20,17,30,369.0,61.0,2.0,21.0,129.0,202.16,151.97
2016,2,20,17,45,262.5,45.0,2.1,20.5,85.0,131.9,93.14
2016,2,20,18,0,156.0,29.0,2.2,20.0,41.0,73.63,40.8
2016,2,20,18,15,78.0,14.5,2.55,20.0,20.5,25.24,0.0
2016,2,20,18,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,3.85,19.5,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,4.15,18.5,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,4.15,17.5,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,4.7,16.5,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,21,6,45,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2016,2,21,7,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,2,21,7,15,0.0,2.0,2.6,16.5,2.0,1.82,0.0
2016,2,21,7,30,0.0,4.0,2.8,17.0,4.0,3.5,0.0
2016,2,21,7,45,0.0,10.0,3.05,17.5,10.0,8.78,1.53
2016,2,21,8,0,0.0,16.0,3.3,18.0,16.0,14.06,6.13
2016,2,21,8,15,0.0,23.0,3.3,18.0,23.0,20.23,11.47
2016,2,21,8,30,0.0,30.0,3.3,18.0,30.0,26.41,16.77
2016,2,21,8,45,0.0,37.0,3.3,18.0,37.0,32.61,22.0
2016,2,21,9,0,0.0,44.0,3.3,18.0,44.0,38.81,27.17
2016,2,21,9,15,5.0,104.5,3.25,18.0,107.0,97.23,75.95
2016,2,21,9,30,10.0,165.0,3.2,18.0,170.0,159.91,127.19
2016,2,21,9,45,5.0,126.5,3.2,18.5,129.0,117.98,92.21
2016,2,21,10,0,0.0,88.0,3.2,19.0,88.0,77.95,58.91
2016,2,21,10,15,0.0,124.5,3.1,19.0,124.5,111.94,86.51
2016,2,21,10,30,0.0,161.0,3.0,19.0,161.0,146.67,114.29
2016,2,21,10,45,0.0,137.5,2.95,19.0,137.5,123.97,95.72
2016,2,21,11,0,0.0,114.0,2.9,19.0,114.0,101.86,77.72
2016,2,21,11,15,1.5,143.5,2.7,19.0,145.0,130.88,101.04
2016,2,21,11,30,3.0,173.0,2.5,19.0,176.0,160.41,124.45
2016,2,21,11,45,8.5,211.5,2.4,19.5,218.0,203.09,157.87
2016,2,21,12,0,14.0,250.0,2.3,20.0,260.0,246.65,191.36
2016,2,21,12,15,11.0,228.5,2.05,20.0,237.0,222.33,172.02
2016,2,21,12,30,8.0,207.0,1.8,20.0,214.0,198.26,153.06
2016,2,21,12,45,11.5,234.0,1.6,20.0,243.5,228.29,176.41
2016,2,21,13,0,15.0,261.0,1.4,20.0,273.0,258.7,199.6
2016,2,21,13,15,11.5,235.5,1.2,20.0,244.5,229.75,176.99
2016,2,21,13,30,8.0,210.0,1.0,20.0,216.0,201.15,154.79
2016,2,21,13,45,14.5,239.5,0.85,20.5,250.0,236.62,182.06
2016,2,21,14,0,21.0,269.0,0.7,21.0,284.0,272.52,208.85
2016,2,21,14,15,35.5,282.0,0.55,21.0,306.5,315.87,241.39
2016,2,21,14,30,50.0,295.0,0.4,21.0,329.0,343.07,261.34
2016,2,21,14,45,67.0,290.0,0.3,21.0,333.0,351.77,268.0
2016,2,21,15,0,84.0,285.0,0.2,21.0,337.0,359.36,273.96
2016,2,21,15,15,70.0,261.5,0.2,21.0,303.0,319.87,244.98
2016,2,21,15,30,56.0,238.0,0.2,21.0,269.0,281.49,216.81
2016,2,21,15,45,28.0,172.5,0.2,21.0,188.0,188.61,145.96
2016,2,21,16,0,0.0,107.0,0.2,21.0,107.0,96.02,72.87
2016,2,21,16,15,0.0,94.5,0.2,20.5,94.5,84.49,64.24
2016,2,21,16,30,0.0,82.0,0.2,20.0,82.0,73.01,55.21
2016,2,21,16,45,0.0,69.0,0.25,20.0,69.0,61.1,45.56
2016,2,21,17,0,0.0,56.0,0.3,20.0,56.0,49.46,35.94
2016,2,21,17,15,0.0,43.5,0.3,19.5,43.5,38.37,26.69
