Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,2,22,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,3,3,7,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,3,3,7,15,89.0,23.5,3.1,16.5,33.5,38.37,11.65
2016,3,3,7,30,178.0,47.0,3.3,17.0,67.0,89.57,60.27
2016,3,3,7,45,298.5,61.5,3.55,18.0,118.0,153.1,112.1
2016,3,3,8,0,419.0,76.0,3.8,19.0,169.0,228.39,174.87
2016,3,3,8,15,487.5,87.0,3.95,19.5,224.0,293.97,231.17
2016,3,3,8,30,556.0,98.0,4.1,20.0,279.0,370.78,295.38
2016,3,3,8,45,645.5,94.0,4.35,20.5,340.0,447.32,358.24
2016,3,3,9,0,735.0,90.0,4.6,21.0,401.0,531.6,425.84
2016,3,3,9,15,766.5,94.5,4.9,21.5,454.0,594.87,475.61
2016,3,3,9,30,798.0,99.0,5.2,22.0,507.0,661.03,526.34
2016,3,3,9,45,841.5,94.5,5.55,22.5,560.0,726.75,575.42
2016,3,3,10,0,885.0,90.0,5.9,23.0,613.0,787.69,618.66
2016,3,3,10,15,900.5,92.0,6.15,23.5,655.5,839.29,654.23
2016,3,3,10,30,916.0,94.0,6.4,24.0,698.0,889.01,688.15
2016,3,3,10,45,934.5,92.5,6.65,24.5,735.0,935.28,719.35
2016,3,3,11,0,953.0,91.0,6.9,25.0,772.0,979.23,748.75
2016,3,3,11,15,960.0,92.0,6.95,25.0,799.5,1012.57,771.11
2016,3,3,11,30,967.0,93.0,7.0,25.0,827.0,1042.42,791.11
2016,3,3,11,45,974.0,92.5,7.05,25.0,846.0,1066.94,807.48
2016,3,3,12,0,981.0,92.0,7.1,25.0,865.0,1087.64,821.34
2016,3,3,12,15,983.5,92.5,7.05,25.0,874.5,1100.98,829.7
2016,3,3,12,30,986.0,93.0,7.0,25.0,884.0,1110.19,835.38
2016,3,3,12,45,988.5,91.5,6.95,25.0,884.5,1112.93,836.82
2016,3,3,13,0,991.0,90.0,6.9,25.0,885.0,1111.44,835.56
2016,3,3,13,15,989.5,90.0,6.8,25.0,876.5,1103.36,829.68
2016,3,3,13,30,988.0,90.0,6.7,25.0,868.0,1091.1,821.14
2016,3,3,13,45,987.5,87.5,6.6,25.0,850.5,1072.87,808.69
2016,3,3,14,0,987.0,85.0,6.5,25.0,833.0,1050.55,793.6
2016,3,3,14,15,980.5,84.0,6.35,25.0,806.5,1020.32,772.87
2016,3,3,14,30,974.0,83.0,6.2,25.0,780.0,986.53,749.78
2016,3,3,14,45,961.0,83.5,6.1,25.0,744.0,945.35,721.85
2016,3,3,15,0,948.0,84.0,6.0,25.0,708.0,901.44,691.94
2016,3,3,15,15,935.0,82.0,5.85,24.5,666.0,852.23,659.19
2016,3,3,15,30,922.0,80.0,5.7,24.0,624.0,800.86,624.54
2016,3,3,15,45,906.5,76.5,5.55,24.0,576.0,744.13,584.34
2016,3,3,16,0,891.0,73.0,5.4,24.0,528.0,686.05,542.2
2016,3,3,16,15,865.5,70.0,5.05,23.5,474.5,621.33,492.62
2016,3,3,16,30,840.0,67.0,4.7,23.0,421.0,560.09,444.27
2016,3,3,16,45,805.0,62.5,4.35,22.5,364.0,489.39,387.26
2016,3,3,17,0,770.0,58.0,4.0,22.0,307.0,420.9,330.39
2016,3,3,17,15,712.5,52.5,3.65,20.5,249.0,345.14,267.17
2016,3,3,17,30,655.0,47.0,3.3,19.0,191.0,275.13,206.47
2016,3,3,17,45,555.0,39.0,2.95,18.0,136.0,197.39,139.35
2016,3,3,18,0,455.0,31.0,2.6,17.0,81.0,132.75,83.56
2016,3,3,18,15,227.5,15.5,2.6,16.5,40.5,51.48,10.86
2016,3,3,18,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,4,7,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,4,7,15,229.5,17.0,1.6,8.5,44.0,55.75,21.03
2016,3,4,7,30,459.0,34.0,1.6,9.0,88.0,139.89,93.14
2016,3,4,7,45,559.5,42.5,1.65,10.0,144.0,206.96,152.2
2016,3,4,8,0,660.0,51.0,1.7,11.0,200.0,285.49,221.24
2016,3,4,8,15,717.0,56.5,1.85,12.0,259.0,356.0,283.61
2016,3,4,8,30,774.0,62.0,2.0,13.0,318.0,432.1,348.36
2016,3,4,8,45,810.0,66.5,2.15,14.0,375.0,501.44,405.47
2016,3,4,9,0,846.0,71.0,2.3,15.0,432.0,573.06,462.0
2016,3,4,9,15,870.5,74.5,2.4,15.5,486.0,638.21,512.2
2016,3,4,9,30,895.0,78.0,2.5,16.0,540.0,699.18,557.75
2016,3,4,9,45,910.5,81.0,2.6,17.0,588.0,756.68,596.38
2016,3,4,10,0,926.0,84.0,2.7,18.0,636.0,812.79,632.73
2016,3,4,10,15,938.5,86.0,2.55,18.5,678.0,863.65,664.06
2016,3,4,10,30,951.0,88.0,2.4,19.0,720.0,912.26,693.0
2016,3,4,10,45,957.5,90.5,2.3,19.5,753.5,953.6,716.78
2016,3,4,11,0,964.0,93.0,2.2,20.0,787.0,991.77,738.02
2016,3,4,11,15,970.0,94.5,2.1,20.0,813.5,1024.99,757.08
2016,3,4,11,30,976.0,96.0,2.0,20.0,840.0,1054.62,773.65
2016,3,4,11,45,976.0,98.5,1.95,20.5,856.5,1075.75,783.86
2016,3,4,12,0,976.0,101.0,1.9,21.0,873.0,1092.81,791.58
2016,3,4,12,15,977.5,101.5,1.9,21.0,882.0,1105.04,798.65
2016,3,4,12,30,979.0,102.0,1.9,21.0,891.0,1113.12,803.32
2016,3,4,12,45,976.5,102.5,1.9,21.5,889.5,1112.97,801.51
2016,3,4,13,0,974.0,103.0,1.9,22.0,888.0,1108.63,797.35
2016,3,4,13,15,971.5,103.0,1.9,22.0,878.5,1099.59,792.01
2016,3,4,13,30,969.0,103.0,1.9,22.0,869.0,1086.46,784.31
2016,3,4,13,45,963.0,102.5,1.95,22.0,850.0,1065.32,772.45
2016,3,4,14,0,957.0,102.0,2.0,22.0,831.0,1040.4,758.26
2016,3,4,14,15,950.0,100.5,2.05,22.0,803.5,1009.79,740.42
2016,3,4,14,30,943.0,99.0,2.1,22.0,776.0,975.75,720.27
2016,3,4,14,45,932.0,97.5,2.15,22.0,740.5,934.95,695.51
2016,3,4,15,0,921.0,96.0,2.2,22.0,705.0,891.39,668.64
2016,3,4,15,15,907.0,93.5,2.2,22.0,662.5,841.8,636.87
2016,3,4,15,30,893.0,91.0,2.2,22.0,620.0,790.21,603.32
2016,3,4,15,45,872.5,88.5,2.25,22.0,571.5,737.34,568.67
2016,3,4,16,0,852.0,86.0,2.3,22.0,523.0,677.94,527.33
2016,3,4,16,15,825.0,82.0,2.05,21.0,469.5,612.42,479.66
2016,3,4,16,30,798.0,78.0,1.8,20.0,416.0,547.49,430.79
2016,3,4,16,45,757.5,73.0,1.6,19.5,359.0,475.61,374.33
2016,3,4,17,0,717.0,68.0,1.4,19.0,302.0,406.64,318.16
2016,3,4,17,15,656.5,61.5,1.4,18.0,244.5,332.56,257.29
2016,3,4,17,30,596.0,55.0,1.4,17.0,187.0,263.86,198.54
2016,3,4,17,45,494.0,45.0,1.4,16.0,133.0,187.23,133.42
2016,3,4,18,0,392.0,35.0,1.4,15.0,79.0,123.15,78.97
2016,3,4,18,15,196.0,17.5,1.4,14.5,39.5,48.95,13.22
2016,3,4,18,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2016,3,5,7,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,5,7,15,62.5,22.0,0.85,11.0,30.0,32.99,14.07
2016,3,5,7,30,125.0,44.0,1.0,12.0,60.0,74.38,51.52
2016,3,5,7,45,168.5,66.5,1.15,13.0,99.0,117.75,88.81
2016,3,5,8,0,212.0,89.0,1.3,14.0,138.0,166.54,130.73
2016,3,5,8,15,248.0,107.5,1.4,14.5,179.5,213.35,170.94
2016,3,5,8,30,284.0,126.0,1.5,15.0,221.0,264.31,213.74
2016,3,5,8,45,516.0,107.5,1.65,16.0,316.5,390.05,315.0
2016,3,5,9,0,748.0,89.0,1.8,17.0,412.0,538.3,430.34
2016,3,5,9,15,776.0,93.5,1.85,17.5,464.5,600.3,476.73
2016,3,5,9,30,804.0,98.0,1.9,18.0,517.0,664.56,523.78
2016,3,5,9,45,824.5,101.5,1.95,18.5,564.5,722.69,564.47
2016,3,5,10,0,845.0,105.0,2.0,19.0,612.0,780.1,602.33
2016,3,5,10,15,860.0,107.5,2.05,19.5,653.5,830.9,634.88
2016,3,5,10,30,875.0,110.0,2.1,20.0,695.0,879.87,665.7
2016,3,5,10,45,884.5,112.5,2.2,20.5,729.0,921.85,691.92
2016,3,5,11,0,894.0,115.0,2.3,21.0,763.0,952.24,710.26
2016,3,5,11,15,901.5,116.5,2.4,21.5,789.0,984.94,730.18
2016,3,5,11,30,909.0,118.0,2.5,22.0,815.0,1014.38,747.89
2016,3,5,11,45,912.0,120.0,2.6,22.5,832.5,1036.54,760.87
2016,3,5,12,0,915.0,122.0,2.7,23.0,850.0,1054.98,771.57
2016,3,5,12,15,917.0,122.5,2.75,23.0,858.5,1067.02,779.26
2016,3,5,12,30,919.0,123.0,2.8,23.0,867.0,1075.17,784.67
2016,3,5,12,45,916.5,124.0,2.9,23.5,866.0,1075.36,784.12
2016,3,5,13,0,914.0,125.0,3.0,24.0,865.0,1071.62,781.25
2016,3,5,13,15,911.0,124.5,3.05,24.0,855.5,1061.86,775.72
2016,3,5,13,30,908.0,124.0,3.1,24.0,846.0,1048.28,767.87
2016,3,5,13,45,899.5,125.0,3.15,24.0,826.5,1027.16,755.24
2016,3,5,14,0,891.0,126.0,3.2,24.0,807.0,1002.59,740.42
2016,3,5,14,15,883.0,124.0,3.2,24.0,780.5,981.66,727.68
2016,3,5,14,30,875.0,122.0,3.2,24.0,754.0,947.33,706.0
2016,3,5,14,45,847.5,127.0,3.25,24.0,715.5,900.55,676.22
2016,3,5,15,0,820.0,132.0,3.3,24.0,677.0,852.1,645.01
2016,3,5,15,15,750.5,140.5,3.25,23.5,616.0,776.66,595.05
2016,3,5,15,30,681.0,149.0,3.2,23.0,555.0,699.75,542.03
2016,3,5,15,45,710.0,133.0,3.2,23.0,527.0,670.96,522.52
2016,3,5,16,0,739.0,117.0,3.2,23.0,499.0,637.23,498.4
2016,3,5,16,15,708.0,111.5,2.85,22.0,446.5,572.8,450.71
2016,3,5,16,30,677.0,106.0,2.5,21.0,394.0,509.69,402.71
2016,3,5,16,45,631.5,98.5,2.2,20.5,339.0,438.86,346.69
2016,3,5,17,0,586.0,91.0,1.9,20.0,284.0,371.8,292.03
2016,3,5,17,15,522.0,81.0,1.8,19.0,229.0,299.26,232.51
2016,3,5,17,30,458.0,71.0,1.7,18.0,174.0,233.6,176.93
2016,3,5,17,45,359.5,56.5,1.6,17.5,123.0,160.3,115.26
2016,3,5,18,0,261.0,42.0,1.5,17.0,72.0,101.78,66.56
2016,3,5,18,15,130.5,21.0,1.55,16.5,36.0,42.2,13.38
2016,3,5,18,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,6,6,45,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,3,6,7,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,6,7,15,0.0,10.5,3.3,12.5,10.5,9.22,0.81
2016,3,6,7,30,0.0,21.0,3.4,13.0,21.0,18.48,9.8
2016,3,6,7,45,0.0,34.5,3.5,13.5,34.5,30.41,20.29
2016,3,6,8,0,0.0,48.0,3.6,14.0,48.0,42.37,30.7
2016,3,6,8,15,0.0,62.5,3.85,14.5,62.5,55.33,41.78
2016,3,6,8,30,0.0,77.0,4.1,15.0,77.0,68.49,52.81
2016,3,6,8,45,0.0,91.5,4.35,16.0,91.5,81.71,63.57
2016,3,6,9,0,0.0,106.0,4.6,17.0,106.0,94.99,74.16
2016,3,6,9,15,0.0,120.0,4.7,17.0,120.0,107.85,84.54
2016,3,6,9,30,0.0,134.0,4.8,17.0,134.0,120.78,94.89
2016,3,6,9,45,0.0,96.5,4.95,17.5,96.5,85.68,65.56
2016,3,6,10,0,0.0,59.0,5.1,18.0,59.0,52.2,37.68
2016,3,6,10,15,0.0,63.0,5.2,18.5,63.0,55.78,40.44
2016,3,6,10,30,0.0,67.0,5.3,19.0,67.0,59.36,43.19
2016,3,6,10,45,2.5,126.0,5.45,19.5,128.0,115.0,88.24
2016,3,6,11,0,5.0,185.0,5.6,20.0,189.0,172.69,134.13
2016,3,6,11,15,2.5,160.5,5.7,20.5,162.5,147.3,113.33
2016,3,6,11,30,0.0,136.0,5.8,21.0,136.0,122.11,92.84
2016,3,6,11,45,0.5,142.0,5.95,21.5,142.5,128.2,97.45
2016,3,6,12,0,1.0,148.0,6.1,22.0,149.0,134.31,102.05
2016,3,6,12,15,1.5,149.0,6.15,22.0,150.5,135.77,103.18
2016,3,6,12,30,2.0,150.0,6.2,22.0,152.0,137.23,104.33
2016,3,6,12,45,4.0,169.0,6.3,22.5,172.5,157.03,125.13
2016,3,6,13,0,6.0,188.0,6.4,23.0,193.0,176.96,135.34
2016,3,6,13,15,10.5,229.0,6.35,23.0,238.0,220.6,169.63
2016,3,6,13,30,15.0,270.0,6.3,23.0,283.0,264.85,204.14
2016,3,6,13,45,417.5,211.0,6.25,23.5,533.0,657.68,514.34
2016,3,6,14,0,820.0,152.0,6.2,24.0,783.0,972.26,742.13
2016,3,6,14,15,532.0,252.0,6.1,24.0,656.0,789.15,607.79
2016,3,6,14,30,244.0,352.0,6.0,24.0,529.0,588.34,454.07
2016,3,6,14,45,214.0,337.5,5.95,24.0,487.5,538.39,417.41
2016,3,6,15,0,184.0,323.0,5.9,24.0,446.0,489.75,380.88
2016,3,6,15,15,272.0,288.0,5.75,23.5,457.0,528.36,413.66
2016,3,6,15,30,360.0,253.0,5.6,23.0,468.0,545.52,429.83
2016,3,6,15,45,237.5,243.5,5.5,23.0,381.0,419.38,331.7
2016,3,6,16,0,115.0,234.0,5.4,23.0,294.0,316.26,249.78
2016,3,6,16,15,298.5,186.5,5.25,22.5,320.0,382.54,305.65
2016,3,6,16,30,482.0,139.0,5.1,22.0,346.0,428.44,343.06
2016,3,6,16,45,437.5,129.0,4.95,22.0,297.5,366.81,292.65
2016,3,6,17,0,393.0,119.0,4.8,22.0,249.0,309.36,244.95
2016,3,6,17,15,347.0,101.5,4.7,21.0,201.0,248.34,194.43
2016,3,6,17,30,301.0,84.0,4.6,20.0,153.0,192.54,147.1
2016,3,6,17,45,230.5,64.5,4.6,19.5,108.5,129.47,93.95
2016,3,6,18,0,160.0,45.0,4.6,19.0,64.0,80.62,53.29
2016,3,6,18,15,80.0,22.5,4.6,18.5,32.0,34.61,11.94
2016,3,6,18,30,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,4.7,17.5,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,4.5,16.5,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,4.35,15.5,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,4.15,14.5,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,7,6,45,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2016,3,7,7,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,7,7,15,0.0,1.5,4.25,16.0,1.5,1.31,0.0
2016,3,7,7,30,0.0,3.0,4.5,16.0,3.0,2.63,0.0
2016,3,7,7,45,0.0,5.5,4.8,16.5,5.5,4.82,0.0
2016,3,7,8,0,0.0,8.0,5.1,17.0,8.0,7.02,0.31
2016,3,7,8,15,0.0,10.5,5.55,17.5,10.5,9.22,2.19
2016,3,7,8,30,0.0,13.0,6.0,18.0,13.0,11.43,4.04
2016,3,7,8,45,0.0,46.0,6.45,18.5,46.0,40.58,28.54
2016,3,7,9,0,0.0,79.0,6.9,19.0,79.0,69.9,52.8
2016,3,7,9,15,0.0,88.0,7.0,19.5,88.0,78.01,59.19
2016,3,7,9,30,0.0,97.0,7.1,20.0,97.0,86.2,65.58
2016,3,7,9,45,0.0,54.5,7.25,20.5,54.5,48.19,34.09
2016,3,7,10,0,0.0,12.0,7.4,21.0,12.0,10.59,3.06
2016,3,7,10,15,1.0,89.0,7.3,21.0,90.0,79.73,59.53
2016,3,7,10,30,2.0,166.0,7.2,21.0,168.0,151.91,117.54
2016,3,7,10,45,3.5,173.5,7.1,21.0,176.5,160.31,124.01
2016,3,7,11,0,5.0,181.0,7.0,21.0,185.0,168.83,130.63
2016,3,7,11,15,69.0,280.5,6.9,21.0,334.5,339.69,267.04
2016,3,7,11,30,133.0,380.0,6.8,21.0,484.0,525.43,410.01
2016,3,7,11,45,128.5,393.0,6.75,21.0,495.0,537.95,418.29
2016,3,7,12,0,124.0,406.0,6.7,21.0,506.0,549.78,426.51
2016,3,7,12,15,133.0,412.0,6.65,21.0,520.0,566.88,439.27
2016,3,7,12,30,142.0,418.0,6.6,21.0,534.0,583.48,451.67
2016,3,7,12,45,98.5,397.5,6.6,21.0,478.0,499.6,387.54
2016,3,7,13,0,55.0,377.0,6.6,21.0,422.0,433.02,335.8
2016,3,7,13,15,34.0,316.0,6.6,21.0,344.0,346.23,269.09
2016,3,7,13,30,13.0,255.0,6.6,21.0,266.0,248.05,192.44
2016,3,7,13,45,12.0,243.5,6.6,21.5,253.0,235.75,182.69
2016,3,7,14,0,11.0,232.0,6.6,22.0,240.0,223.5,172.91
2016,3,7,14,15,6.0,191.0,6.65,22.0,195.5,179.31,138.2
2016,3,7,14,30,1.0,150.0,6.7,22.0,151.0,135.99,103.87
2016,3,7,14,45,0.5,115.5,6.75,22.0,116.0,103.53,78.11
2016,3,7,15,0,0.0,81.0,6.8,22.0,81.0,71.82,52.71
2016,3,7,15,15,78.5,182.5,6.65,21.5,230.0,248.24,197.0
2016,3,7,15,30,157.0,284.0,6.5,21.0,379.0,411.46,327.1
2016,3,7,15,45,98.5,248.5,6.4,21.0,306.5,313.86,249.61
2016,3,7,16,0,40.0,213.0,6.3,21.0,234.0,233.55,185.1
2016,3,7,16,15,137.0,197.5,6.05,20.5,258.5,284.78,228.74
2016,3,7,16,30,234.0,182.0,5.8,20.0,283.0,324.16,261.57
2016,3,7,16,45,193.5,167.0,5.6,20.0,243.0,266.86,214.63
2016,3,7,17,0,153.0,152.0,5.4,20.0,203.0,222.44,177.84
2016,3,7,17,15,124.0,126.0,5.35,19.5,162.5,175.48,138.97
2016,3,7,17,30,95.0,100.0,5.3,19.0,122.0,132.05,102.54
2016,3,7,17,45,68.0,73.0,5.25,19.0,86.5,91.7,68.3
2016,3,7,18,0,41.0,46.0,5.2,19.0,51.0,52.08,35.01
2016,3,7,18,15,20.5,23.0,5.25,18.5,25.5,24.01,8.45
2016,3,7,18,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,5.35,18.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,5.45,18.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,5.45,18.0,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,5.35,18.0,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,5.35,18.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,5.45,18.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,5.35,18.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,4.85,18.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,4.55,18.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,3,8,6,45,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,3,8,7,0,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,3,8,7,15,0.0,0.5,4.8,18.0,0.5,0.44,0.0
2016,3,8,7,30,0.0,1.0,4.8,18.0,1.0,0.88,0.0
2016,3,8,7,45,0.0,2.0,4.85,18.5,2.0,1.75,0.0
2016,3,8,8,0,0.0,3.0,4.9,19.0,3.0,2.63,0.0
2016,3,8,8,15,0.0,3.5,5.05,19.5,3.5,3.07,0.0
2016,3,8,8,30,0.0,4.0,5.2,20.0,4.0,3.51,0.0
2016,3,8,8,45,18.0,90.0,5.35,20.5,98.0,92.81,71.8
2016,3,8,9,0,36.0,176.0,5.5,21.0,192.0,190.35,151.12
2016,3,8,9,15,108.0,209.5,5.55,21.5,265.5,280.58,223.7
2016,3,8,9,30,180.0,243.0,5.6,22.0,339.0,370.11,294.38
2016,3,8,9,45,125.0,259.0,5.65,22.5,328.5,355.74,280.78
2016,3,8,10,0,70.0,275.0,5.7,23.0,318.0,324.16,253.83
2016,3,8,10,15,78.5,297.5,5.55,23.0,348.5,357.25,278.97
2016,3,8,10,30,87.0,320.0,5.4,23.0,379.0,390.95,304.2
2016,3,8,10,45,113.0,342.5,5.25,23.5,423.5,440.64,341.14
2016,3,8,11,0,139.0,365.0,5.1,24.0,468.0,506.74,389.43
2016,3,8,11,15,324.5,332.5,4.9,24.0,583.0,666.16,510.43
2016,3,8,11,30,510.0,300.0,4.7,24.0,698.0,833.97,631.9
2016,3,8,11,45,523.0,306.0,4.55,24.0,721.5,863.77,650.32
2016,3,8,12,0,536.0,312.0,4.4,24.0,745.0,891.56,668.15
2016,3,8,12,15,704.0,225.5,4.25,24.0,800.5,981.42,732.13
2016,3,8,12,30,872.0,139.0,4.1,24.0,856.0,1055.73,779.9
2016,3,8,12,45,726.5,222.0,3.95,24.0,819.0,1006.35,745.51
2016,3,8,13,0,581.0,305.0,3.8,24.0,782.0,938.93,696.82
2016,3,8,13,15,722.5,222.0,3.6,24.0,809.0,994.65,736.69
2016,3,8,13,30,864.0,139.0,3.4,24.0,836.0,1030.38,758.78
2016,3,8,13,45,859.0,137.5,3.25,24.0,817.5,1010.08,744.52
2016,3,8,14,0,854.0,136.0,3.1,24.0,799.0,986.29,728.53
2016,3,8,14,15,845.5,134.5,3.0,24.0,772.5,955.86,708.66
2016,3,8,14,30,837.0,133.0,2.9,24.0,746.0,922.42,686.84
2016,3,8,14,45,811.0,137.5,2.8,24.5,708.5,877.21,655.77
2016,3,8,15,0,785.0,142.0,2.7,25.0,671.0,834.75,626.61
2016,3,8,15,15,768.0,138.0,2.65,25.0,630.0,784.94,593.76
2016,3,8,15,30,751.0,134.0,2.6,25.0,589.0,733.82,559.63
2016,3,8,15,45,728.5,129.5,2.6,25.0,542.5,677.22,519.96
2016,3,8,16,0,706.0,125.0,2.6,25.0,496.0,620.44,479.18
2016,3,8,16,15,674.5,119.0,2.4,24.5,444.5,556.73,432.32
2016,3,8,16,30,643.0,113.0,2.2,24.0,393.0,494.49,385.25
2016,3,8,16,45,599.5,105.0,2.05,23.5,339.0,426.02,332.2
2016,3,8,17,0,556.0,97.0,1.9,23.0,285.0,361.19,280.32
2016,3,8,17,15,491.5,87.0,1.8,22.0,230.5,287.29,220.59
2016,3,8,17,30,427.0,77.0,1.7,21.0,176.0,224.44,168.15
2016,3,8,17,45,332.5,62.0,1.65,20.5,126.0,156.33,111.61
2016,3,8,18,0,238.0,47.0,1.6,20.0,76.0,100.14,65.7
2016,3,8,18,15,119.0,23.5,1.8,19.5,38.0,42.6,17.74
2016,3,8,18,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,3.05,18.5,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,2.8,17.5,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,3.05,17.5,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,9,6,45,0.0,0.0,3.65,17.5,0.0,0.0,0.0
2016,3,9,7,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,3,9,7,15,0.0,0.5,3.8,18.0,0.5,0.44,0.0
2016,3,9,7,30,0.0,1.0,3.8,18.0,1.0,0.88,0.0
2016,3,9,7,45,0.0,2.0,3.8,18.0,2.0,1.75,0.0
2016,3,9,8,0,0.0,3.0,3.8,18.0,3.0,2.63,0.0
2016,3,9,8,15,0.0,4.0,3.75,18.0,4.0,3.51,0.0
2016,3,9,8,30,0.0,5.0,3.7,18.0,5.0,4.39,0.0
2016,3,9,8,45,0.0,18.0,3.7,18.5,18.0,15.84,7.73
2016,3,9,9,0,0.0,31.0,3.7,19.0,31.0,27.33,17.29
2016,3,9,9,15,0.0,38.5,3.65,19.0,38.5,33.98,22.75
2016,3,9,9,30,0.0,46.0,3.6,19.0,46.0,40.64,28.18
2016,3,9,9,45,0.0,50.0,3.6,19.5,50.0,44.2,30.95
2016,3,9,10,0,0.0,54.0,3.6,20.0,54.0,47.78,33.71
2016,3,9,10,15,0.0,49.0,3.45,20.0,49.0,43.36,30.0
2016,3,9,10,30,0.0,44.0,3.3,20.0,44.0,38.95,26.32
2016,3,9,10,45,0.0,67.5,3.2,20.5,67.5,59.85,43.18
2016,3,9,11,0,0.0,91.0,3.1,21.0,91.0,80.8,59.88
2016,3,9,11,15,0.0,102.0,3.2,20.5,102.0,90.82,67.94
2016,3,9,11,30,0.0,113.0,3.3,20.0,113.0,100.91,76.07
2016,3,9,11,45,13.5,217.5,3.45,20.0,228.5,212.02,164.47
2016,3,9,12,0,27.0,322.0,3.6,20.0,344.0,344.52,266.64
2016,3,9,12,15,26.5,323.0,3.6,20.0,344.5,345.36,266.71
2016,3,9,12,30,26.0,324.0,3.6,20.0,345.0,346.08,267.15
2016,3,9,12,45,14.0,237.5,3.6,20.5,249.0,232.12,179.04
2016,3,9,13,0,2.0,151.0,3.6,21.0,153.0,138.1,105.0
2016,3,9,13,15,1.0,145.0,3.65,21.0,146.0,131.5,99.89
2016,3,9,13,30,0.0,139.0,3.7,21.0,139.0,124.91,94.69
2016,3,9,13,45,4.5,176.5,3.75,21.0,180.5,164.26,126.09
2016,3,9,14,0,9.0,214.0,3.8,21.0,222.0,204.05,157.56
2016,3,9,14,15,7.0,199.0,3.8,21.0,205.0,187.7,144.8
2016,3,9,14,30,5.0,184.0,3.8,21.0,188.0,171.5,132.21
2016,3,9,14,45,7.0,196.5,3.85,21.0,201.5,185.06,143.24
2016,3,9,15,0,9.0,209.0,3.9,21.0,215.0,198.66,154.3
2016,3,9,15,15,4.5,128.5,3.75,20.5,131.5,118.69,91.05
2016,3,9,15,30,0.0,48.0,3.6,20.0,48.0,42.45,29.33
2016,3,9,15,45,0.0,83.0,3.45,20.0,83.0,73.51,54.97
2016,3,9,16,0,0.0,118.0,3.3,20.0,118.0,105.63,81.39
2016,3,9,16,15,0.0,63.0,3.1,19.5,63.0,55.69,40.71
2016,3,9,16,30,0.0,8.0,2.9,19.0,8.0,7.04,0.26
2016,3,9,16,45,0.0,7.0,2.7,19.0,7.0,6.15,0.0
2016,3,9,17,0,0.0,6.0,2.5,19.0,6.0,5.27,0.0
2016,3,9,17,15,0.0,4.5,2.35,18.5,4.5,3.95,0.0
2016,3,9,17,30,0.0,3.0,2.2,18.0,3.0,2.63,0.0
2016,3,9,17,45,0.0,2.0,2.05,17.5,2.0,1.75,0.0
2016,3,9,18,0,0.0,1.0,1.9,17.0,1.0,0.88,0.0
2016,3,9,18,15,0.0,0.5,2.05,17.0,0.5,0.44,0.0
2016,3,9,18,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,4.15,15.5,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,4.15,14.5,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,5.0,13.5,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,5.95,12.5,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,6.05,12.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,6.15,12.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,10,6,45,0.0,0.0,4.75,12.5,0.0,0.0,0.0
2016,3,10,7,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,10,7,15,0.0,0.5,4.35,13.0,0.5,0.44,0.0
2016,3,10,7,30,0.0,1.0,4.1,13.0,1.0,0.88,0.0
2016,3,10,7,45,0.0,2.0,3.95,13.5,2.0,1.75,0.0
2016,3,10,8,0,0.0,3.0,3.8,14.0,3.0,2.63,0.0
2016,3,10,8,15,0.0,4.0,3.9,14.0,4.0,3.51,0.0
2016,3,10,8,30,0.0,5.0,4.0,14.0,5.0,4.39,0.0
2016,3,10,8,45,0.0,31.5,4.15,14.5,31.5,27.76,18.1
2016,3,10,9,0,0.0,58.0,4.3,15.0,58.0,51.24,37.87
2016,3,10,9,15,4.5,121.0,4.6,15.0,123.5,111.37,88.15
2016,3,10,9,30,9.0,184.0,4.9,15.0,189.0,174.35,139.87
2016,3,10,9,45,9.5,195.0,5.2,15.5,201.0,185.29,148.11
2016,3,10,10,0,10.0,206.0,5.5,16.0,213.0,196.33,156.43
2016,3,10,10,15,5.0,166.0,5.7,16.0,169.5,154.19,121.74
2016,3,10,10,30,0.0,126.0,5.9,16.0,126.0,112.73,87.52
2016,3,10,10,45,0.0,129.5,6.1,16.5,129.5,115.97,89.85
2016,3,10,11,0,0.0,133.0,6.3,17.0,133.0,119.23,92.17
2016,3,10,11,15,0.0,137.0,6.3,17.0,137.5,122.95,95.05
2016,3,10,11,30,0.0,141.0,6.3,17.0,142.0,126.69,97.95
2016,3,10,11,45,0.0,106.5,6.3,17.5,107.0,95.01,72.04
2016,3,10,12,0,0.0,72.0,6.3,18.0,72.0,63.97,46.66
2016,3,10,12,15,0.0,73.0,6.15,18.0,73.0,64.87,47.38
2016,3,10,12,30,0.0,74.0,6.0,18.0,74.0,65.77,48.1
2016,3,10,12,45,6.5,165.5,5.9,18.0,171.5,156.18,121.31
2016,3,10,13,0,13.0,257.0,5.8,18.0,269.0,249.77,195.73
2016,3,10,13,15,11.5,243.0,5.7,17.5,253.5,234.66,184.02
2016,3,10,13,30,10.0,229.0,5.6,17.0,238.0,219.59,172.46
2016,3,10,13,45,83.0,312.0,5.6,17.0,377.5,387.73,307.51
2016,3,10,14,0,156.0,395.0,5.6,17.0,517.0,560.54,441.39
2016,3,10,14,15,82.0,303.5,5.45,17.0,368.0,374.26,296.63
2016,3,10,14,30,8.0,212.0,5.3,17.0,219.0,200.8,157.87
2016,3,10,14,45,11.5,225.0,5.2,17.0,234.0,216.25,170.83
2016,3,10,15,0,15.0,238.0,5.1,17.0,249.0,231.65,183.53
2016,3,10,15,15,7.5,198.0,5.0,17.0,203.5,186.65,147.52
2016,3,10,15,30,0.0,158.0,4.9,17.0,158.0,142.76,112.12
2016,3,10,15,45,0.0,153.0,4.8,17.0,153.0,138.25,108.81
2016,3,10,16,0,0.0,148.0,4.7,17.0,148.0,133.8,105.51
2016,3,10,16,15,0.0,101.0,4.45,16.5,101.0,89.98,69.8
2016,3,10,16,30,0.0,54.0,4.2,16.0,54.0,47.69,34.73
2016,3,10,16,45,0.0,46.5,3.95,16.0,46.5,41.03,29.24
2016,3,10,17,0,0.0,39.0,3.7,16.0,39.0,34.38,23.69
2016,3,10,17,15,0.0,32.0,3.65,15.5,32.0,28.18,18.48
2016,3,10,17,30,0.0,25.0,3.6,15.0,25.0,21.99,13.19
2016,3,10,17,45,0.0,18.0,3.55,15.0,18.0,15.82,7.79
2016,3,10,18,0,0.0,11.0,3.5,15.0,11.0,9.65,2.37
2016,3,10,18,15,0.0,5.5,3.6,15.0,5.5,4.82,0.0
2016,3,10,18,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,4.05,14.5,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,3.5,1.15,13.0,3.5,0.0,0.0
2016,3,11,7,0,0.0,7.0,1.1,13.0,7.0,6.14,0.0
2016,3,11,7,15,0.0,25.5,1.2,13.5,25.5,22.52,12.36
2016,3,11,7,30,0.0,44.0,1.3,14.0,44.0,39.34,27.51
2016,3,11,7,45,2.5,67.0,1.4,14.5,68.0,61.2,46.39
2016,3,11,8,0,5.0,90.0,1.5,15.0,92.0,83.45,65.34
2016,3,11,8,15,13.0,112.5,1.55,15.0,117.0,107.8,85.8
2016,3,11,8,30,21.0,135.0,1.6,15.0,142.0,133.19,106.86
2016,3,11,8,45,87.5,168.0,1.7,15.5,206.5,206.83,167.32
2016,3,11,9,0,154.0,201.0,1.8,16.0,271.0,291.32,235.19
2016,3,11,9,15,77.0,142.0,2.1,16.5,177.0,190.16,152.79
2016,3,11,9,30,0.0,83.0,2.4,17.0,83.0,73.5,55.59
2016,3,11,9,45,3.0,137.5,2.75,17.5,139.5,125.74,98.27
2016,3,11,10,0,6.0,192.0,3.1,18.0,196.0,179.61,141.24
2016,3,11,10,15,3.0,107.0,3.15,18.0,109.0,97.69,74.72
2016,3,11,10,30,0.0,22.0,3.2,18.0,22.0,19.46,10.44
2016,3,11,10,45,0.0,23.0,3.3,18.5,23.0,20.35,11.14
2016,3,11,11,0,0.0,24.0,3.4,19.0,24.0,21.25,11.81
2016,3,11,11,15,139.5,205.5,3.35,19.0,316.0,354.0,281.07
2016,3,11,11,30,279.0,387.0,3.3,19.0,608.0,687.12,528.32
2016,3,11,11,45,267.0,398.5,3.25,19.5,614.0,693.66,528.76
2016,3,11,12,0,255.0,410.0,3.2,20.0,620.0,698.54,530.16
2016,3,11,12,15,581.0,268.0,3.1,20.0,751.0,895.06,676.6
2016,3,11,12,30,907.0,126.0,3.0,20.0,882.0,1064.29,789.33
2016,3,11,12,45,469.0,234.5,2.9,20.0,626.0,749.76,570.78
2016,3,11,13,0,31.0,343.0,2.8,20.0,370.0,370.3,283.05
2016,3,11,13,15,315.0,317.0,2.8,20.0,575.5,660.93,507.43
2016,3,11,13,30,599.0,291.0,2.8,20.0,781.0,927.75,697.01
2016,3,11,13,45,394.0,344.0,2.85,20.0,663.5,757.35,573.46
2016,3,11,14,0,189.0,397.0,2.9,20.0,546.0,593.44,452.8
2016,3,11,14,15,97.0,291.0,2.9,20.0,368.0,389.57,302.14
2016,3,11,14,30,5.0,185.0,2.9,20.0,190.0,172.31,132.75
2016,3,11,14,45,4.0,179.5,2.95,20.0,183.0,166.13,128.48
2016,3,11,15,0,3.0,174.0,3.0,20.0,176.0,160.04,123.88
2016,3,11,15,15,1.5,110.5,2.85,19.5,111.5,99.65,75.87
2016,3,11,15,30,0.0,47.0,2.7,19.0,47.0,41.56,28.73
2016,3,11,15,45,0.0,92.0,2.6,19.0,92.0,81.55,61.76
2016,3,11,16,0,0.0,137.0,2.5,19.0,137.0,123.33,96.04
2016,3,11,16,15,215.0,146.0,2.25,18.5,241.5,285.07,230.16
2016,3,11,16,30,430.0,155.0,2.0,18.0,346.0,410.74,329.05
2016,3,11,16,45,394.5,141.0,1.75,18.0,298.5,352.52,281.1
2016,3,11,17,0,359.0,127.0,1.5,18.0,251.0,297.63,235.9
2016,3,11,17,15,325.0,107.5,1.3,17.5,204.5,241.52,189.29
2016,3,11,17,30,291.0,88.0,1.1,17.0,158.0,189.22,144.79
2016,3,11,17,45,222.5,68.5,0.9,16.5,114.0,128.1,93.64
2016,3,11,18,0,154.0,49.0,0.7,16.0,70.0,80.72,54.53
2016,3,11,18,15,77.0,28.5,0.7,15.5,39.0,39.55,19.87
2016,3,11,18,30,0.0,8.0,0.7,15.0,8.0,7.28,0.0
2016,3,11,18,45,0.0,4.0,0.7,15.0,4.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,12,6,45,36.5,8.5,1.5,11.5,10.0,7.73,0.0
2016,3,12,7,0,73.0,17.0,1.7,12.0,20.0,22.8,0.0
2016,3,12,7,15,200.5,35.5,1.7,12.5,62.0,70.22,42.59
2016,3,12,7,30,328.0,54.0,1.7,13.0,104.0,130.36,91.03
2016,3,12,7,45,429.0,64.0,1.75,13.5,158.0,193.26,144.4
2016,3,12,8,0,530.0,74.0,1.8,14.0,212.0,267.06,207.53
2016,3,12,8,15,586.5,82.0,1.9,14.5,268.5,332.68,264.26
2016,3,12,8,30,643.0,90.0,2.0,15.0,325.0,404.09,324.12
2016,3,12,8,45,452.0,142.0,2.15,15.5,320.0,392.47,316.75
2016,3,12,9,0,261.0,194.0,2.3,16.0,315.0,353.76,285.49
2016,3,12,9,15,259.5,220.5,2.35,16.5,352.5,395.13,317.48
2016,3,12,9,30,258.0,247.0,2.4,17.0,390.0,435.85,347.75
2016,3,12,9,45,138.0,238.5,2.5,17.5,315.5,341.87,272.16
2016,3,12,10,0,18.0,230.0,2.6,18.0,241.0,225.48,177.34
2016,3,12,10,15,83.0,285.5,2.55,18.5,342.5,346.3,272.82
2016,3,12,10,30,148.0,341.0,2.5,19.0,444.0,476.4,370.91
2016,3,12,10,45,138.5,357.0,2.45,19.5,457.5,490.51,378.85
2016,3,12,11,0,129.0,373.0,2.4,20.0,471.0,503.57,386.57
2016,3,12,11,15,273.0,358.5,2.4,20.0,573.5,643.12,491.09
2016,3,12,11,30,417.0,344.0,2.4,20.0,676.0,773.69,585.03
2016,3,12,11,45,673.0,228.0,2.4,20.5,777.0,933.08,697.55
2016,3,12,12,0,929.0,112.0,2.4,21.0,878.0,1056.82,775.35
2016,3,12,12,15,515.0,265.5,2.45,21.0,690.5,825.31,617.73
2016,3,12,12,30,101.0,419.0,2.5,21.0,503.0,522.12,394.09
2016,3,12,12,45,205.5,413.5,2.55,21.0,585.5,639.51,483.31
2016,3,12,13,0,310.0,408.0,2.6,21.0,668.0,755.49,566.6
2016,3,12,13,15,329.5,397.5,2.6,21.0,670.5,761.13,570.44
2016,3,12,13,30,349.0,387.0,2.6,21.0,673.0,764.8,573.85
2016,3,12,13,45,351.0,376.5,2.65,21.0,659.5,749.21,563.9
2016,3,12,14,0,353.0,366.0,2.7,21.0,646.0,731.96,552.93
2016,3,12,14,15,288.5,366.5,2.65,21.0,590.0,662.78,503.04
2016,3,12,14,30,224.0,367.0,2.6,21.0,534.0,581.25,444.04
2016,3,12,14,45,227.0,348.5,2.6,21.0,511.5,556.52,427.49
2016,3,12,15,0,230.0,330.0,2.6,21.0,489.0,530.85,409.75
2016,3,12,15,15,531.5,219.5,2.6,20.5,556.5,671.15,520.81
2016,3,12,15,30,833.0,109.0,2.6,20.0,624.0,761.38,590.67
2016,3,12,15,45,506.5,176.5,2.6,20.0,482.5,558.13,438.66
2016,3,12,16,0,180.0,244.0,2.6,20.0,341.0,365.66,288.68
2016,3,12,16,15,464.0,167.0,2.45,19.5,382.5,467.9,372.44
2016,3,12,16,30,748.0,90.0,2.3,19.0,424.0,523.5,415.59
2016,3,12,16,45,718.5,82.5,2.2,19.0,369.5,457.03,361.53
2016,3,12,17,0,689.0,75.0,2.1,19.0,315.0,392.46,307.96
2016,3,12,17,15,632.5,68.0,1.95,18.0,258.0,320.43,248.0
2016,3,12,17,30,576.0,61.0,1.8,17.0,201.0,254.29,191.08
2016,3,12,17,45,492.5,50.5,1.65,16.5,147.5,184.09,130.62
2016,3,12,18,0,409.0,40.0,1.5,16.0,94.0,124.12,79.6
2016,3,12,18,15,251.0,25.5,1.55,15.5,53.5,61.31,29.63
2016,3,12,18,30,93.0,11.0,1.6,15.0,13.0,15.59,0.0
2016,3,12,18,45,46.5,5.5,1.7,15.0,6.5,0.0,0.0
2016,3,12,19,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,13,6,45,63.5,9.0,2.9,12.5,12.0,9.78,0.0
2016,3,13,7,0,127.0,18.0,3.2,13.0,24.0,29.42,0.0
2016,3,13,7,15,273.5,33.0,3.25,13.5,69.0,79.91,47.54
