Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,23,8,45,2.0,137.0,6.7,19.0,137.5,124.15,97.49
2016,3,23,9,0,0.0,134.0,6.9,20.0,134.0,120.1,93.43
2016,3,23,9,15,0.0,148.0,6.85,20.5,148.5,132.94,103.34
2016,3,23,9,30,0.0,162.0,6.8,21.0,163.0,145.84,113.18
2016,3,23,9,45,28.0,230.0,6.8,21.5,249.5,238.83,187.43
2016,3,23,10,0,56.0,298.0,6.8,22.0,336.0,330.33,258.78
2016,3,23,10,15,446.0,216.0,6.65,22.0,546.0,603.36,477.67
2016,3,23,10,30,836.0,134.0,6.5,22.0,756.0,871.16,678.41
2016,3,23,10,45,849.5,134.0,6.4,22.5,789.5,911.78,703.43
2016,3,23,11,0,863.0,134.0,6.3,23.0,823.0,949.91,727.32
2016,3,23,11,15,870.0,135.5,6.15,23.5,848.0,970.82,738.61
2016,3,23,11,30,877.0,137.0,6.0,24.0,873.0,997.82,754.12
2016,3,23,11,45,885.5,135.5,5.85,24.5,890.0,1019.9,766.05
2016,3,23,12,0,894.0,134.0,5.7,25.0,907.0,1038.5,775.54
2016,3,23,12,15,896.0,134.5,5.55,25.0,914.5,1049.0,781.11
2016,3,23,12,30,898.0,135.0,5.4,25.0,922.0,1055.69,784.23
2016,3,23,12,45,901.0,132.5,5.25,25.5,921.5,1056.49,781.92
2016,3,23,13,0,904.0,130.0,5.1,26.0,921.0,1053.4,777.17
2016,3,23,13,15,901.5,129.5,4.95,26.0,910.0,1042.96,769.27
2016,3,23,13,30,899.0,129.0,4.8,26.0,899.0,1028.74,759.04
2016,3,23,13,45,896.0,127.0,4.7,26.0,880.0,1008.79,745.57
2016,3,23,14,0,893.0,125.0,4.6,26.0,861.0,985.22,729.84
2016,3,23,14,15,885.5,123.5,4.5,26.0,833.0,954.51,709.59
2016,3,23,14,30,878.0,122.0,4.4,26.0,805.0,920.67,687.39
2016,3,23,14,45,862.0,122.5,4.3,26.0,768.5,886.28,664.8
2016,3,23,15,0,846.0,123.0,4.2,26.0,732.0,841.49,634.96
2016,3,23,15,15,831.5,120.0,4.1,26.0,689.5,792.29,601.89
2016,3,23,15,30,817.0,117.0,4.0,26.0,647.0,741.42,567.35
2016,3,23,15,45,799.0,112.5,3.9,26.0,599.0,685.18,527.26
2016,3,23,16,0,781.0,108.0,3.8,26.0,551.0,628.21,485.31
2016,3,23,16,15,754.5,103.5,3.55,25.5,498.0,566.71,439.41
2016,3,23,16,30,728.0,99.0,3.3,25.0,445.0,504.92,391.99
2016,3,23,16,45,694.0,92.5,3.1,24.5,389.5,438.67,339.85
2016,3,23,17,0,660.0,86.0,2.9,24.0,334.0,374.91,287.98
2016,3,23,17,15,606.0,78.5,2.6,23.0,277.0,305.79,231.06
2016,3,23,17,30,552.0,71.0,2.3,22.0,220.0,242.35,177.41
2016,3,23,17,45,467.5,60.5,2.05,21.0,165.5,174.95,121.25
2016,3,23,18,0,383.0,50.0,1.8,20.0,111.0,117.95,74.79
2016,3,23,18,15,191.5,37.0,2.0,19.5,67.5,57.05,31.98
2016,3,23,18,30,0.0,24.0,2.2,19.0,24.0,20.65,0.0
2016,3,23,18,45,0.0,12.0,2.4,19.0,12.0,10.91,0.0
2016,3,23,19,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,2.85,18.5,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,4.45,13.5,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,5.6,10.5,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,5.7,9.5,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,5.5,8.5,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,3,24,6,15,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,3,24,6,30,0.0,0.0,5.8,8.0,0.0,0.0,0.0
2016,3,24,6,45,176.5,14.5,6.0,8.0,31.0,18.09,0.0
2016,3,24,7,0,353.0,29.0,6.2,8.0,62.0,63.49,32.21
2016,3,24,7,15,467.0,39.0,6.45,8.5,115.5,116.39,73.17
2016,3,24,7,30,581.0,49.0,6.7,9.0,169.0,183.88,130.45
2016,3,24,7,45,649.0,55.5,7.0,9.5,228.5,249.2,190.17
2016,3,24,8,0,717.0,62.0,7.3,10.0,288.0,321.82,256.47
2016,3,24,8,15,760.0,66.5,7.3,10.5,348.0,389.37,317.99
2016,3,24,8,30,803.0,71.0,7.3,11.0,408.0,460.66,380.97
2016,3,24,8,45,836.0,74.0,7.3,11.5,466.5,528.4,439.25
2016,3,24,9,0,869.0,77.0,7.3,12.0,525.0,595.31,495.12
2016,3,24,9,15,889.5,80.0,7.25,12.5,578.5,657.57,545.43
2016,3,24,9,30,910.0,83.0,7.2,13.0,632.0,719.43,593.9
2016,3,24,9,45,929.5,83.5,7.15,13.5,681.5,777.11,635.69
2016,3,24,10,0,949.0,84.0,7.1,14.0,731.0,833.57,675.68
2016,3,24,10,15,959.5,86.0,7.05,14.5,772.0,882.73,709.53
2016,3,24,10,30,970.0,88.0,7.0,15.0,813.0,929.29,741.01
2016,3,24,10,45,978.5,89.0,6.95,15.5,847.0,970.16,767.91
2016,3,24,11,0,987.0,90.0,6.9,16.0,881.0,1007.8,792.23
2016,3,24,11,15,992.5,91.0,6.8,16.0,906.5,1039.19,813.12
2016,3,24,11,30,998.0,92.0,6.7,16.0,932.0,1066.82,831.29
2016,3,24,11,45,999.0,94.0,6.6,16.5,948.0,1087.2,842.67
2016,3,24,12,0,1000.0,96.0,6.5,17.0,964.0,1103.41,851.14
2016,3,24,12,15,1002.0,96.0,6.4,17.0,972.0,1114.25,857.6
2016,3,24,12,30,1004.0,96.0,6.3,17.0,980.0,1120.84,861.22
2016,3,24,12,45,1004.0,95.5,6.25,17.5,978.0,1120.58,858.94
2016,3,24,13,0,1004.0,95.0,6.2,18.0,976.0,1116.0,853.87
2016,3,24,13,15,1002.5,94.5,6.1,18.0,965.0,1105.63,846.28
2016,3,24,13,30,1001.0,94.0,6.0,18.0,954.0,1091.04,835.94
2016,3,24,13,45,997.5,93.0,5.9,18.5,934.5,1069.8,819.55
2016,3,24,14,0,994.0,92.0,5.8,19.0,915.0,1044.57,800.6
2016,3,24,14,15,988.0,91.0,5.7,19.0,886.5,1013.16,779.04
2016,3,24,14,30,982.0,90.0,5.6,19.0,858.0,978.16,755.03
2016,3,24,14,45,969.5,90.5,5.5,19.0,820.0,935.79,725.79
2016,3,24,15,0,957.0,91.0,5.4,19.0,782.0,890.67,694.53
2016,3,24,15,15,945.0,89.0,5.25,18.5,738.5,840.8,660.68
2016,3,24,15,30,933.0,87.0,5.1,18.0,695.0,788.71,624.85
2016,3,24,15,45,918.5,84.0,4.95,18.0,645.0,731.89,583.93
2016,3,24,16,0,904.0,81.0,4.8,18.0,595.0,673.66,539.09
2016,3,24,16,15,881.5,77.5,4.45,17.5,539.5,609.1,488.39
2016,3,24,16,30,859.0,74.0,4.1,17.0,484.0,546.67,438.06
2016,3,24,16,45,827.5,70.0,3.8,17.0,425.5,477.28,380.39
2016,3,24,17,0,796.0,66.0,3.5,17.0,367.0,409.76,322.56
2016,3,24,17,15,747.5,61.0,3.0,16.0,306.5,337.4,260.33
2016,3,24,17,30,699.0,56.0,2.5,15.0,246.0,269.77,200.49
2016,3,24,17,45,618.5,48.5,2.05,14.0,187.5,197.37,137.43
2016,3,24,18,0,538.0,41.0,1.6,13.0,129.0,134.18,83.62
2016,3,24,18,15,390.5,29.5,1.55,12.5,79.5,70.86,36.24
2016,3,24,18,30,243.0,18.0,1.5,12.0,30.0,25.57,0.0
2016,3,24,18,45,121.5,9.0,1.5,11.5,15.0,8.19,0.0
2016,3,24,19,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,3,25,6,15,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,3,25,6,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,25,6,45,177.0,16.0,0.6,7.0,33.5,19.59,0.0
2016,3,25,7,0,354.0,32.0,0.6,8.0,67.0,66.51,35.03
2016,3,25,7,15,464.0,42.5,0.7,8.5,120.5,119.45,75.71
2016,3,25,7,30,574.0,53.0,0.8,9.0,174.0,186.46,131.62
2016,3,25,7,45,635.0,60.5,0.9,10.0,232.5,250.01,187.86
2016,3,25,8,0,696.0,68.0,1.0,11.0,291.0,320.46,249.25
2016,3,25,8,15,738.0,73.5,1.35,12.0,350.0,387.71,307.55
2016,3,25,8,30,780.0,79.0,1.7,13.0,409.0,458.33,366.73
2016,3,25,8,45,805.5,84.0,2.1,14.0,465.0,522.97,419.6
2016,3,25,9,0,831.0,89.0,2.5,15.0,521.0,588.58,471.42
2016,3,25,9,15,852.0,92.5,2.45,15.5,573.5,650.33,517.75
2016,3,25,9,30,873.0,96.0,2.4,16.0,626.0,711.82,562.18
2016,3,25,9,45,885.0,100.0,2.35,16.5,672.0,761.87,595.67
2016,3,25,10,0,897.0,104.0,2.3,17.0,718.0,814.22,629.31
2016,3,25,10,15,908.0,106.0,2.25,17.0,758.5,861.62,660.0
2016,3,25,10,30,919.0,108.0,2.2,17.0,799.0,906.63,688.63
2016,3,25,10,45,924.0,111.5,2.15,17.5,831.0,945.23,711.22
2016,3,25,11,0,929.0,115.0,2.1,18.0,863.0,980.57,731.37
2016,3,25,11,15,934.0,116.5,2.05,18.5,887.5,1010.42,747.68
2016,3,25,11,30,939.0,118.0,2.0,19.0,912.0,1036.72,761.57
2016,3,25,11,45,937.5,121.5,2.0,19.5,926.5,1055.0,770.94
2016,3,25,12,0,936.0,125.0,2.0,20.0,941.0,1069.29,777.9
2016,3,25,12,15,936.5,125.5,2.05,20.0,947.5,1078.49,783.96
2016,3,25,12,30,937.0,126.0,2.1,20.0,954.0,1083.69,787.68
2016,3,25,12,45,932.0,128.0,2.2,20.5,950.0,1080.87,785.65
2016,3,25,13,0,927.0,130.0,2.3,21.0,946.0,1074.06,781.25
2016,3,25,13,15,923.5,129.5,2.4,21.0,934.5,1062.3,775.3
2016,3,25,13,30,920.0,129.0,2.5,21.0,923.0,1046.68,766.94
2016,3,25,13,45,911.5,129.5,2.65,21.0,901.5,1023.49,754.19
2016,3,25,14,0,903.0,130.0,2.8,21.0,880.0,996.84,739.07
2016,3,25,14,15,895.0,128.5,2.9,21.0,851.0,965.32,720.13
2016,3,25,14,30,887.0,127.0,3.0,21.0,822.0,930.66,698.92
2016,3,25,14,45,877.5,123.5,3.1,21.0,786.0,897.33,678.41
2016,3,25,15,0,868.0,120.0,3.2,21.0,750.0,853.0,650.04
2016,3,25,15,15,854.0,117.5,3.25,20.5,707.0,803.82,618.83
2016,3,25,15,30,840.0,115.0,3.3,20.0,664.0,752.85,585.76
2016,3,25,15,45,823.0,110.5,3.35,20.0,615.0,696.25,545.53
2016,3,25,16,0,806.0,106.0,3.4,20.0,566.0,638.75,503.03
2016,3,25,16,15,780.0,101.5,3.2,19.5,512.0,575.4,454.96
2016,3,25,16,30,754.0,97.0,3.0,19.0,458.0,513.27,406.38
2016,3,25,16,45,719.5,91.0,2.9,19.0,401.5,445.95,351.8
2016,3,25,17,0,685.0,85.0,2.8,19.0,345.0,381.12,297.58
2016,3,25,17,15,632.0,77.5,2.5,18.0,287.0,311.06,238.74
2016,3,25,17,30,579.0,70.0,2.2,17.0,229.0,246.54,183.1
2016,3,25,17,45,497.5,60.0,1.9,16.0,173.5,178.96,125.58
2016,3,25,18,0,416.0,50.0,1.6,15.0,118.0,121.37,77.68
2016,3,25,18,15,282.5,34.5,1.6,14.5,72.5,63.79,34.8
2016,3,25,18,30,149.0,19.0,1.6,14.0,27.0,21.94,0.06
2016,3,25,18,45,74.5,9.5,1.6,13.5,13.5,8.64,0.0
2016,3,25,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,26,6,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,3,26,6,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,26,6,45,83.5,21.0,1.65,10.0,29.5,20.73,0.0
2016,3,26,7,0,167.0,42.0,1.9,11.0,59.0,55.52,33.32
2016,3,26,7,15,265.0,60.5,2.1,11.5,108.5,102.92,69.98
2016,3,26,7,30,363.0,79.0,2.3,12.0,158.0,161.8,118.29
2016,3,26,7,45,446.5,89.0,2.5,13.0,214.5,220.78,168.49
2016,3,26,8,0,530.0,99.0,2.7,14.0,271.0,292.78,229.62
2016,3,26,8,15,293.0,136.5,2.7,14.5,234.5,257.1,206.47
2016,3,26,8,30,56.0,174.0,2.7,15.0,198.0,189.16,152.44
2016,3,26,8,45,32.0,174.0,2.75,15.5,188.5,179.51,144.09
2016,3,26,9,0,8.0,174.0,2.8,16.0,179.0,161.8,128.72
2016,3,26,9,15,7.0,181.5,2.75,16.5,186.0,168.4,133.41
2016,3,26,9,30,6.0,189.0,2.7,17.0,193.0,174.93,137.96
2016,3,26,9,45,8.0,203.0,2.7,17.5,208.5,189.7,149.14
2016,3,26,10,0,10.0,217.0,2.7,18.0,224.0,204.68,160.39
2016,3,26,10,15,188.5,277.0,2.65,18.5,419.5,429.84,338.75
2016,3,26,10,30,367.0,337.0,2.6,19.0,615.0,663.3,511.17
2016,3,26,10,45,463.5,317.5,2.6,19.5,683.0,754.51,574.65
2016,3,26,11,0,560.0,298.0,2.6,20.0,751.0,839.21,633.11
2016,3,26,11,15,710.5,226.0,2.6,20.0,818.5,928.25,696.02
2016,3,26,11,30,861.0,154.0,2.6,20.0,886.0,1008.52,747.88
2016,3,26,11,45,863.0,156.5,2.6,20.5,901.0,1028.29,757.98
2016,3,26,12,0,865.0,159.0,2.6,21.0,916.0,1044.39,766.34
2016,3,26,12,15,866.5,159.5,2.65,21.0,922.5,1054.15,772.73
2016,3,26,12,30,868.0,160.0,2.7,21.0,929.0,1060.11,776.86
2016,3,26,12,45,866.0,160.5,2.75,21.5,926.5,1058.7,774.9
2016,3,26,13,0,864.0,161.0,2.8,22.0,924.0,1053.46,770.67
2016,3,26,13,15,860.5,160.0,2.85,22.0,912.5,1041.36,763.66
2016,3,26,13,30,857.0,159.0,2.9,22.0,901.0,1025.57,754.39
2016,3,26,13,45,852.0,157.0,2.95,22.0,881.0,1003.69,741.21
2016,3,26,14,0,847.0,155.0,3.0,22.0,861.0,978.37,725.81
2016,3,26,14,15,616.0,253.0,2.95,22.0,757.5,849.39,637.65
2016,3,26,14,30,385.0,351.0,2.9,22.0,654.0,707.72,534.65
2016,3,26,14,45,433.0,313.5,2.9,22.0,640.0,707.47,537.43
2016,3,26,15,0,481.0,276.0,2.9,22.0,626.0,691.69,528.36
2016,3,26,15,15,563.0,230.0,2.8,22.0,616.5,688.17,528.13
2016,3,26,15,30,645.0,184.0,2.7,22.0,607.0,680.6,524.4
2016,3,26,15,45,529.0,203.0,2.65,22.0,533.0,582.76,451.85
2016,3,26,16,0,413.0,222.0,2.6,22.0,459.0,498.64,388.4
2016,3,26,16,15,255.5,215.5,2.45,21.5,358.0,368.1,288.93
2016,3,26,16,30,98.0,209.0,2.3,21.0,257.0,248.93,195.87
2016,3,26,16,45,89.5,185.0,2.15,20.5,224.5,215.85,170.37
2016,3,26,17,0,81.0,161.0,2.0,20.0,192.0,183.76,144.9
2016,3,26,17,15,72.0,135.5,1.75,19.0,159.5,151.1,118.67
2016,3,26,17,30,63.0,110.0,1.5,18.0,127.0,119.66,92.87
2016,3,26,17,45,46.5,85.0,1.25,17.5,96.0,88.28,66.77
2016,3,26,18,0,30.0,60.0,1.0,17.0,65.0,59.24,42.54
2016,3,26,18,15,15.0,37.5,1.0,16.5,40.0,35.09,22.26
2016,3,26,18,30,0.0,15.0,1.0,16.0,15.0,13.21,0.0
2016,3,26,18,45,0.0,7.5,1.05,16.0,7.5,6.82,0.0
2016,3,26,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,27,6,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,3,27,6,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,27,6,45,91.0,21.5,2.45,14.5,31.0,21.48,1.97
2016,3,27,7,0,182.0,43.0,3.0,15.0,62.0,59.03,35.21
2016,3,27,7,15,279.5,60.5,3.35,15.5,111.5,105.21,70.31
2016,3,27,7,30,377.0,78.0,3.7,16.0,161.0,163.99,118.1
2016,3,27,7,45,188.5,70.0,4.05,16.5,111.5,123.6,93.55
2016,3,27,8,0,0.0,62.0,4.4,17.0,62.0,54.78,40.81
2016,3,27,8,15,1.0,102.0,4.65,17.0,102.5,91.31,71.38
2016,3,27,8,30,2.0,142.0,4.9,17.0,143.0,128.55,102.05
2016,3,27,8,45,1.0,110.5,5.2,17.5,111.0,98.95,77.02
2016,3,27,9,0,0.0,79.0,5.5,18.0,79.0,69.93,52.63
2016,3,27,9,15,3.5,136.5,5.65,18.0,138.5,124.32,97.22
2016,3,27,9,30,7.0,194.0,5.8,18.0,198.0,180.2,142.29
2016,3,27,9,45,127.5,260.5,5.95,18.5,348.5,350.78,280.34
2016,3,27,10,0,248.0,327.0,6.1,19.0,499.0,517.76,410.82
2016,3,27,10,15,532.5,240.5,6.05,19.0,636.5,696.95,552.31
2016,3,27,10,30,817.0,154.0,6.0,19.0,774.0,873.65,684.96
2016,3,27,10,45,834.5,152.5,6.0,19.0,809.0,915.53,713.2
2016,3,27,11,0,852.0,151.0,6.0,19.0,844.0,955.15,740.31
2016,3,27,11,15,859.0,152.5,5.85,19.0,868.5,985.43,759.77
2016,3,27,11,30,866.0,154.0,5.7,19.0,893.0,1012.47,776.84
2016,3,27,11,45,881.0,149.0,5.6,19.5,912.0,1037.13,790.98
2016,3,27,12,0,896.0,144.0,5.5,20.0,931.0,1046.79,794.72
2016,3,27,12,15,898.0,144.0,5.4,20.0,938.0,1056.46,800.21
2016,3,27,12,30,900.0,144.0,5.3,20.0,945.0,1062.32,803.19
2016,3,27,12,45,907.0,139.5,5.2,20.5,945.0,1064.87,802.46
2016,3,27,13,0,914.0,135.0,5.1,21.0,945.0,1063.49,799.2
2016,3,27,13,15,911.5,134.0,5.05,21.0,934.0,1052.19,791.42
2016,3,27,13,30,909.0,133.0,5.0,21.0,923.0,1037.07,781.26
2016,3,27,13,45,910.5,128.5,4.95,21.5,904.5,1018.51,767.38
2016,3,27,14,0,912.0,124.0,4.9,22.0,886.0,996.1,751.04
2016,3,27,14,15,905.0,122.0,4.85,22.0,857.5,964.67,730.14
2016,3,27,14,30,898.0,120.0,4.8,22.0,829.0,930.01,707.05
2016,3,27,14,45,893.5,115.5,4.8,22.0,794.0,891.89,681.86
2016,3,27,15,0,889.0,111.0,4.8,22.0,759.0,850.74,654.4
2016,3,27,15,15,876.0,108.0,4.7,21.5,716.0,801.69,621.72
2016,3,27,15,30,863.0,105.0,4.6,21.0,673.0,755.59,590.83
2016,3,27,15,45,849.0,100.5,4.6,21.0,625.0,700.02,550.89
2016,3,27,16,0,835.0,96.0,4.6,21.0,577.0,643.23,508.17
2016,3,27,16,15,811.0,92.0,4.4,20.5,523.0,580.2,459.73
2016,3,27,16,30,787.0,88.0,4.2,20.0,469.0,517.61,410.31
2016,3,27,16,45,756.0,82.0,4.05,20.0,412.0,450.48,355.29
2016,3,27,17,0,725.0,76.0,3.9,20.0,355.0,385.34,300.25
2016,3,27,17,15,675.5,70.0,3.45,19.0,296.5,315.68,241.15
2016,3,27,17,30,626.0,64.0,3.0,18.0,238.0,251.31,185.1
2016,3,27,17,45,550.5,55.0,2.55,17.0,182.0,183.52,126.89
2016,3,27,18,0,475.0,46.0,2.1,16.0,126.0,124.9,77.84
2016,3,27,18,15,338.5,33.0,2.05,15.5,79.0,66.12,34.67
2016,3,27,18,30,202.0,20.0,2.0,15.0,32.0,24.3,3.14
2016,3,27,18,45,101.0,10.0,1.95,14.5,16.0,9.1,0.0
2016,3,27,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,28,6,15,0.0,0.0,2.25,6.5,0.0,0.0,0.0
2016,3,28,6,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,28,6,45,164.0,18.5,2.75,7.5,37.0,21.77,3.66
2016,3,28,7,0,328.0,37.0,3.0,8.0,74.0,68.93,38.71
2016,3,28,7,15,431.5,48.5,3.05,9.0,127.0,120.33,78.34
2016,3,28,7,30,535.0,60.0,3.1,10.0,180.0,184.95,132.53
2016,3,28,7,45,597.0,68.0,3.2,11.0,238.0,246.93,187.66
2016,3,28,8,0,659.0,76.0,3.3,12.0,296.0,315.95,248.37
2016,3,28,8,15,701.0,82.0,3.35,12.5,354.0,381.31,305.64
2016,3,28,8,30,743.0,88.0,3.4,13.0,412.0,450.4,364.21
2016,3,28,8,45,771.5,93.0,3.45,14.0,468.0,514.42,416.19
2016,3,28,9,0,800.0,98.0,3.5,15.0,524.0,579.82,467.25
2016,3,28,9,15,821.0,101.5,3.35,15.5,575.5,639.84,512.7
2016,3,28,9,30,842.0,105.0,3.2,16.0,627.0,699.66,556.32
2016,3,28,9,45,856.0,109.0,3.1,16.5,673.0,754.32,594.12
2016,3,28,10,0,870.0,113.0,3.0,17.0,719.0,807.47,628.76
2016,3,28,10,15,881.5,115.5,2.9,17.5,759.0,848.74,654.27
2016,3,28,10,30,893.0,118.0,2.8,18.0,799.0,893.45,681.76
2016,3,28,10,45,898.5,121.0,2.7,18.5,830.5,930.82,703.66
2016,3,28,11,0,904.0,124.0,2.6,19.0,862.0,965.05,723.13
2016,3,28,11,15,909.5,125.5,2.5,19.5,886.0,994.46,739.11
2016,3,28,11,30,915.0,127.0,2.4,20.0,910.0,1020.42,752.65
2016,3,28,11,45,915.0,129.5,2.35,20.5,924.5,1038.42,761.47
2016,3,28,12,0,915.0,132.0,2.3,21.0,939.0,1052.57,767.9
2016,3,28,12,15,915.5,132.5,2.2,21.0,945.0,1061.32,771.83
2016,3,28,12,30,916.0,133.0,2.1,21.0,951.0,1066.17,773.39
2016,3,28,12,45,911.5,135.0,2.05,21.5,947.5,1063.59,769.55
2016,3,28,13,0,907.0,137.0,2.0,22.0,944.0,1057.12,763.48
2016,3,28,13,15,903.5,136.5,1.95,22.0,932.0,1045.33,755.7
2016,3,28,13,30,900.0,136.0,1.9,22.0,920.0,1029.78,745.73
2016,3,28,13,45,891.0,136.5,1.85,22.5,898.5,1006.27,729.42
2016,3,28,14,0,882.0,137.0,1.8,23.0,877.0,979.4,711.17
2016,3,28,14,15,873.5,135.5,1.8,23.0,848.0,947.82,691.96
2016,3,28,14,30,865.0,134.0,1.8,23.0,819.0,921.76,676.34
2016,3,28,14,45,853.0,132.0,1.8,23.0,782.5,880.13,650.35
2016,3,28,15,0,841.0,130.0,1.8,23.0,746.0,836.11,622.67
2016,3,28,15,15,826.5,127.0,1.9,22.5,703.0,786.99,593.22
2016,3,28,15,30,812.0,124.0,2.0,22.0,660.0,736.23,561.72
2016,3,28,15,45,792.0,120.0,2.1,22.0,611.0,679.33,522.33
2016,3,28,16,0,772.0,116.0,2.2,22.0,562.0,621.92,481.28
2016,3,28,16,15,745.0,111.0,2.2,21.5,508.5,560.18,436.03
2016,3,28,16,30,718.0,106.0,2.2,21.0,455.0,498.2,389.01
2016,3,28,16,45,681.0,100.0,2.25,21.0,399.0,431.82,336.41
2016,3,28,17,0,644.0,94.0,2.3,21.0,343.0,368.29,284.33
2016,3,28,17,15,591.0,86.0,2.1,20.0,286.0,300.42,228.2
2016,3,28,17,30,538.0,78.0,1.9,19.0,229.0,238.15,175.37
2016,3,28,17,45,458.5,66.5,1.7,18.0,174.5,172.62,120.52
2016,3,28,18,0,379.0,55.0,1.5,17.0,120.0,116.89,75.02
2016,3,28,18,15,258.5,38.5,1.5,16.5,75.0,61.46,34.1
2016,3,28,18,30,138.0,22.0,1.5,16.0,30.0,22.96,4.34
2016,3,28,18,45,69.0,11.0,1.55,15.5,15.0,10.01,0.0
2016,3,28,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,29,6,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,3,29,6,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,6,45,106.0,22.5,1.8,13.0,35.0,22.93,6.47
2016,3,29,7,0,212.0,45.0,2.1,14.0,70.0,63.64,38.27
2016,3,29,7,15,306.0,62.0,2.3,14.5,120.0,110.83,74.29
2016,3,29,7,30,400.0,79.0,2.5,15.0,170.0,170.13,122.77
2016,3,29,7,45,473.0,89.0,2.75,16.0,226.5,228.45,172.37
2016,3,29,8,0,546.0,99.0,3.0,17.0,283.0,298.58,231.61
2016,3,29,8,15,273.0,86.5,3.1,17.5,178.5,204.84,162.36
2016,3,29,8,30,0.0,74.0,3.2,18.0,74.0,65.45,49.18
2016,3,29,8,45,0.0,90.0,3.35,18.5,90.0,79.77,60.83
2016,3,29,9,0,0.0,106.0,3.5,19.0,106.0,94.22,72.32
2016,3,29,9,15,8.0,164.0,3.5,19.0,169.0,152.46,119.46
2016,3,29,9,30,16.0,222.0,3.5,19.0,232.0,212.45,167.09
2016,3,29,9,45,8.0,187.0,3.55,19.5,192.5,174.45,135.92
2016,3,29,10,0,0.0,152.0,3.6,20.0,153.0,136.22,104.73
2016,3,29,10,15,0.0,136.0,3.6,20.5,136.5,121.6,92.68
2016,3,29,10,30,0.0,120.0,3.6,21.0,120.0,107.07,80.75
2016,3,29,10,45,0.0,121.0,3.65,21.5,121.0,108.04,81.24
2016,3,29,11,0,0.0,122.0,3.7,22.0,122.0,109.02,81.73
2016,3,29,11,15,0.0,114.0,3.7,22.0,114.0,101.82,75.91
2016,3,29,11,30,0.0,106.0,3.7,22.0,106.0,94.62,70.14
2016,3,29,11,45,0.0,113.0,3.75,22.5,113.0,101.03,75.01
2016,3,29,12,0,0.0,120.0,3.8,23.0,120.0,107.44,79.85
2016,3,29,12,15,2.0,138.5,3.8,23.5,141.0,126.35,94.57
2016,3,29,12,30,4.0,157.0,3.8,24.0,162.0,145.36,109.23
2016,3,29,12,45,5.5,170.0,3.85,24.5,176.0,158.84,119.5
2016,3,29,13,0,7.0,183.0,3.9,25.0,190.0,172.31,129.72
2016,3,29,13,15,8.0,190.5,3.95,25.0,198.0,180.15,135.83
2016,3,29,13,30,9.0,198.0,4.0,25.0,206.0,187.93,141.93
2016,3,29,13,45,7.0,184.5,4.05,25.5,190.5,173.25,130.39
2016,3,29,14,0,5.0,171.0,4.1,26.0,175.0,158.67,118.98
2016,3,29,14,15,2.5,140.5,4.1,26.0,142.5,128.17,95.41
2016,3,29,14,30,0.0,110.0,4.1,26.0,110.0,98.05,71.96
2016,3,29,14,45,0.0,128.5,4.15,26.0,129.0,114.8,85.24
2016,3,29,15,0,0.0,147.0,4.2,26.0,148.0,131.66,98.59
2016,3,29,15,15,0.0,141.5,4.2,25.5,142.0,126.58,95.02
2016,3,29,15,30,0.0,136.0,4.2,25.0,136.0,121.53,91.49
2016,3,29,15,45,0.0,141.5,4.25,25.0,141.5,126.56,95.75
2016,3,29,16,0,0.0,147.0,4.3,25.0,147.0,131.65,100.1
2016,3,29,16,15,0.0,108.0,4.15,24.5,108.0,96.03,72.17
2016,3,29,16,30,0.0,69.0,4.0,24.0,69.0,61.02,44.26
2016,3,29,16,45,0.0,60.5,3.9,24.0,60.5,53.45,38.28
2016,3,29,17,0,0.0,52.0,3.8,24.0,52.0,45.9,32.24
2016,3,29,17,15,0.0,43.5,3.55,23.0,43.5,38.36,26.24
2016,3,29,17,30,0.0,35.0,3.3,22.0,35.0,30.83,20.12
2016,3,29,17,45,0.0,26.5,3.1,21.5,26.5,23.32,13.83
2016,3,29,18,0,0.0,18.0,2.9,21.0,18.0,15.82,7.46
2016,3,29,18,15,0.0,11.0,3.05,20.5,11.0,9.66,2.14
2016,3,29,18,30,0.0,4.0,3.2,20.0,4.0,3.5,0.0
2016,3,29,18,45,0.0,2.0,3.4,20.0,2.0,1.82,0.0
2016,3,29,19,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,3.7,19.5,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,4.1,18.5,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,3,30,6,15,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2016,3,30,6,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,3,30,6,45,0.0,5.0,3.95,18.5,5.0,4.38,0.0
2016,3,30,7,0,0.0,10.0,4.0,19.0,10.0,8.77,1.51
2016,3,30,7,15,0.0,17.5,4.05,19.0,17.5,15.38,7.21
2016,3,30,7,30,0.0,25.0,4.1,19.0,25.0,21.99,12.91
2016,3,30,7,45,0.0,33.5,4.2,19.0,33.5,29.51,19.29
2016,3,30,8,0,0.0,42.0,4.3,19.0,42.0,37.03,25.6
2016,3,30,8,15,0.0,46.5,4.35,19.0,46.5,41.03,28.86
2016,3,30,8,30,0.0,51.0,4.4,19.0,51.0,45.03,32.08
2016,3,30,8,45,0.0,54.0,4.5,19.5,54.0,47.71,34.09
2016,3,30,9,0,0.0,57.0,4.6,20.0,57.0,50.39,36.09
2016,3,30,9,15,0.0,49.5,4.8,20.0,49.5,43.76,30.5
2016,3,30,9,30,0.0,42.0,5.0,20.0,42.0,37.14,24.95
2016,3,30,9,45,0.0,50.0,5.2,20.5,50.0,44.26,30.63
2016,3,30,10,0,0.0,58.0,5.4,21.0,58.0,51.39,36.26
2016,3,30,10,15,0.0,54.0,5.45,21.0,54.0,47.87,33.31
2016,3,30,10,30,0.0,50.0,5.5,21.0,50.0,44.34,30.38
2016,3,30,10,45,4.0,124.5,5.6,21.5,128.0,114.77,86.89
2016,3,30,11,0,8.0,199.0,5.7,22.0,206.0,187.13,143.76
2016,3,30,11,15,7.5,190.0,5.7,22.0,196.5,178.58,136.81
2016,3,30,11,30,7.0,181.0,5.7,22.0,187.0,170.0,129.95
2016,3,30,11,45,8.0,192.0,5.75,22.5,199.5,181.35,138.52
2016,3,30,12,0,9.0,203.0,5.8,23.0,212.0,192.72,147.05
2016,3,30,12,15,10.5,222.5,5.7,23.0,233.0,212.52,162.38
2016,3,30,12,30,12.0,242.0,5.6,23.0,254.0,232.37,177.68
2016,3,30,12,45,14.0,265.0,5.5,23.5,278.5,256.05,195.51
2016,3,30,13,0,16.0,288.0,5.4,24.0,303.0,279.76,213.22
2016,3,30,13,15,16.0,286.5,5.25,24.0,301.0,278.15,211.95
2016,3,30,13,30,16.0,285.0,5.1,24.0,299.0,276.45,210.71
2016,3,30,13,45,75.0,356.5,5.0,24.5,420.0,416.18,317.51
2016,3,30,14,0,134.0,428.0,4.9,25.0,541.0,556.4,420.68
2016,3,30,14,15,99.5,399.5,4.85,25.0,482.0,478.25,362.71
2016,3,30,14,30,65.0,371.0,4.8,25.0,423.0,415.47,315.96
2016,3,30,14,45,145.5,364.5,4.75,25.0,474.0,486.62,371.63
2016,3,30,15,0,226.0,358.0,4.7,25.0,525.0,538.99,412.34
2016,3,30,15,15,184.0,337.5,4.6,25.0,468.5,475.77,365.04
2016,3,30,15,30,142.0,317.0,4.5,25.0,412.0,415.58,319.9
2016,3,30,15,45,106.0,286.5,4.4,25.0,354.5,344.23,266.01
2016,3,30,16,0,70.0,256.0,4.3,25.0,297.0,285.88,221.31
2016,3,30,16,15,320.0,197.0,4.1,24.5,358.0,383.17,300.18
2016,3,30,16,30,570.0,138.0,3.9,24.0,419.0,448.85,350.84
2016,3,30,16,45,539.5,128.5,3.75,24.0,369.0,386.44,300.44
2016,3,30,17,0,509.0,119.0,3.6,24.0,319.0,330.78,254.56
2016,3,30,17,15,479.5,103.0,3.15,23.0,267.0,271.97,205.87
2016,3,30,17,30,450.0,87.0,2.7,22.0,215.0,216.22,158.53
2016,3,30,17,45,451.5,68.0,2.3,21.5,171.5,170.09,117.18
2016,3,30,18,0,453.0,49.0,1.9,21.0,128.0,120.72,73.89
2016,3,30,18,15,327.0,36.0,1.9,20.5,81.5,65.14,34.14
2016,3,30,18,30,201.0,23.0,1.9,20.0,35.0,25.43,6.67
2016,3,30,18,45,100.5,11.5,1.9,19.5,17.5,10.46,0.0
2016,3,30,19,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,3,31,6,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,3,31,6,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,3,31,6,45,116.5,24.0,3.3,15.0,39.0,24.77,9.48
2016,3,31,7,0,233.0,48.0,3.5,15.0,78.0,68.33,41.36
2016,3,31,7,15,329.0,63.5,3.55,15.5,129.5,115.93,77.5
2016,3,31,7,30,425.0,79.0,3.6,16.0,181.0,175.81,126.41
2016,3,31,7,45,521.0,83.5,3.65,17.0,241.0,240.04,180.24
2016,3,31,8,0,617.0,88.0,3.7,18.0,301.0,313.16,241.6
2016,3,31,8,15,661.5,94.0,3.85,19.0,359.0,377.1,295.63
2016,3,31,8,30,706.0,100.0,4.0,20.0,417.0,445.09,351.24
2016,3,31,8,45,761.5,97.0,4.15,21.0,477.5,513.09,405.22
2016,3,31,9,0,817.0,94.0,4.3,22.0,538.0,585.37,460.74
2016,3,31,9,15,839.0,97.0,4.2,22.5,591.0,646.13,506.06
2016,3,31,9,30,861.0,100.0,4.1,23.0,644.0,706.73,549.75
2016,3,31,9,45,888.5,97.5,4.1,23.5,694.0,760.55,586.55
2016,3,31,10,0,916.0,95.0,4.1,24.0,744.0,817.83,624.17
2016,3,31,10,15,927.5,97.0,4.05,24.5,785.0,865.87,654.44
2016,3,31,10,30,939.0,99.0,4.0,25.0,826.0,911.47,682.59
2016,3,31,10,45,950.5,99.0,4.0,25.5,860.0,952.27,707.37
2016,3,31,11,0,962.0,99.0,4.0,26.0,894.0,990.13,729.94
2016,3,31,11,15,967.5,100.0,4.0,26.0,918.5,1020.2,748.67
2016,3,31,11,30,973.0,101.0,4.0,26.0,943.0,1046.61,765.03
2016,3,31,11,45,974.0,103.0,4.0,26.5,958.5,1065.84,775.24
2016,3,31,12,0,975.0,105.0,4.0,27.0,974.0,1081.01,782.92
2016,3,31,12,15,976.0,105.5,3.95,27.0,980.5,1090.52,788.28
2016,3,31,12,30,977.0,106.0,3.9,27.0,987.0,1095.88,791.13
2016,3,31,12,45,978.5,104.5,3.85,27.5,985.0,1095.5,788.9
2016,3,31,13,0,980.0,103.0,3.8,28.0,983.0,1090.93,784.2
2016,3,31,13,15,977.5,102.5,3.75,28.0,971.0,1079.25,776.7
2016,3,31,13,30,975.0,102.0,3.7,28.0,959.0,1063.5,766.78
2016,3,31,13,45,971.5,100.5,3.65,28.0,939.0,1041.74,753.14
2016,3,31,14,0,968.0,99.0,3.6,28.0,919.0,1016.12,737.11
2016,3,31,14,15,962.0,98.0,3.55,28.0,890.0,984.99,717.56
2016,3,31,14,30,956.0,97.0,3.5,28.0,861.0,950.4,695.75
2016,3,31,14,45,943.0,97.5,3.45,28.0,823.5,908.17,668.81
2016,3,31,15,0,930.0,98.0,3.4,28.0,786.0,863.35,640.01
2016,3,31,15,15,918.0,95.5,3.3,27.5,742.0,813.87,608.73
2016,3,31,15,30,906.0,93.0,3.2,27.0,698.0,762.29,575.58
2016,3,31,15,45,890.5,90.0,3.15,27.0,648.5,705.98,536.96
2016,3,31,16,0,875.0,87.0,3.1,27.0,599.0,648.48,495.17
2016,3,31,16,15,852.0,83.5,2.9,26.5,544.0,587.55,450.02
2016,3,31,16,30,829.0,80.0,2.7,26.0,489.0,523.99,401.56
2016,3,31,16,45,796.5,76.0,2.55,25.5,431.0,456.12,348.38
2016,3,31,17,0,764.0,72.0,2.4,25.0,373.0,390.34,294.97
2016,3,31,17,15,716.0,66.5,2.25,23.5,313.0,320.18,237.67
2016,3,31,17,30,668.0,61.0,2.1,22.0,253.0,254.02,181.87
2016,3,31,17,45,587.5,54.0,2.0,21.0,195.0,185.14,124.21
2016,3,31,18,0,507.0,47.0,1.9,20.0,137.0,125.96,76.12
2016,3,31,18,15,373.5,35.0,2.15,19.5,87.5,67.43,34.52
2016,3,31,18,30,240.0,23.0,2.4,19.0,38.0,25.8,7.32
2016,3,31,18,45,120.0,11.5,2.65,18.5,19.0,10.46,0.0
2016,3,31,19,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,3.7,16.5,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,4.35,13.5,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,4.55,12.5,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,4.05,11.5,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,1,6,15,0.0,4.5,4.1,11.5,4.5,0.0,0.0
2016,4,1,6,30,0.0,9.0,4.3,12.0,9.0,8.19,0.0
2016,4,1,6,45,133.0,29.0,4.55,12.5,46.0,29.73,13.59
2016,4,1,7,0,266.0,49.0,4.8,13.0,83.0,72.48,43.9
2016,4,1,7,15,361.0,63.5,5.15,13.5,135.5,121.18,81.28
2016,4,1,7,30,456.0,78.0,5.5,14.0,188.0,181.97,131.75
2016,4,1,7,45,511.5,90.0,5.85,14.5,244.0,243.43,185.8
2016,4,1,8,0,567.0,102.0,6.2,15.0,300.0,308.9,243.26
2016,4,1,8,15,611.0,110.0,6.35,15.0,357.0,371.75,298.55
2016,4,1,8,30,655.0,118.0,6.5,15.0,414.0,438.69,356.19
2016,4,1,8,45,327.5,123.0,6.65,15.5,271.0,304.5,249.15
2016,4,1,9,0,0.0,128.0,6.8,16.0,128.0,114.17,89.61
2016,4,1,9,15,0.0,71.0,6.7,16.0,71.0,62.86,46.89
2016,4,1,9,30,0.0,14.0,6.6,16.0,14.0,12.36,4.68
2016,4,1,9,45,0.0,39.0,6.55,16.5,39.0,34.51,23.05
2016,4,1,10,0,0.0,64.0,6.5,17.0,64.0,56.73,41.26
2016,4,1,10,15,22.5,201.0,6.4,17.0,218.5,206.69,163.64
2016,4,1,10,30,45.0,338.0,6.3,17.0,373.0,361.98,286.37
2016,4,1,10,45,445.5,248.0,6.25,17.0,617.0,664.65,530.31
2016,4,1,11,0,846.0,158.0,6.2,17.0,861.0,952.79,746.06
2016,4,1,11,15,670.0,257.0,6.25,17.0,823.5,915.13,715.78
2016,4,1,11,30,494.0,356.0,6.3,17.0,786.0,857.01,668.0
2016,4,1,11,45,285.0,396.0,6.35,17.0,645.0,690.75,540.4
2016,4,1,12,0,76.0,436.0,6.4,17.0,504.0,500.35,390.67
2016,4,1,12,15,49.5,388.5,6.35,17.5,433.0,426.06,332.89
2016,4,1,12,30,23.0,341.0,6.3,18.0,362.0,337.19,263.07
2016,4,1,12,45,27.0,356.5,6.3,18.5,381.0,371.33,289.14
2016,4,1,13,0,31.0,372.0,6.3,19.0,400.0,390.77,303.59
2016,4,1,13,15,15.5,221.0,6.2,19.0,235.0,215.75,167.6
2016,4,1,13,30,0.0,70.0,6.1,19.0,70.0,62.28,44.88
2016,4,1,13,45,17.5,214.0,6.05,19.0,229.0,218.93,170.78
2016,4,1,14,0,35.0,358.0,6.0,19.0,388.0,377.33,294.34
2016,4,1,14,15,34.5,344.5,6.0,18.5,373.5,362.03,283.12
2016,4,1,14,30,34.0,331.0,6.0,18.0,359.0,346.67,272.17
2016,4,1,14,45,98.0,347.5,6.0,18.0,422.0,415.9,328.38
2016,4,1,15,0,162.0,364.0,6.0,18.0,485.0,491.2,388.21
2016,4,1,15,15,136.0,339.5,6.0,17.5,437.0,439.01,348.52
2016,4,1,15,30,110.0,315.0,6.0,17.0,389.0,379.37,302.81
2016,4,1,15,45,256.0,273.0,6.05,17.0,428.0,448.56,360.87
2016,4,1,16,0,402.0,231.0,6.1,17.0,467.0,484.26,391.21
2016,4,1,16,15,484.5,185.5,6.1,16.5,444.0,472.33,382.98
2016,4,1,16,30,567.0,140.0,6.1,16.0,421.0,446.14,362.2
2016,4,1,16,45,504.5,142.5,6.1,15.5,370.5,380.95,308.22
2016,4,1,17,0,442.0,145.0,6.1,15.0,320.0,325.76,261.57
2016,4,1,17,15,444.5,123.0,5.85,14.5,275.0,276.35,217.98
2016,4,1,17,30,447.0,101.0,5.6,14.0,230.0,226.14,172.44
2016,4,1,17,45,388.0,83.5,5.4,13.5,177.5,166.13,120.38
2016,4,1,18,0,329.0,66.0,5.2,13.0,125.0,113.46,75.91
2016,4,1,18,15,221.0,46.5,4.95,12.5,79.5,62.33,37.53
2016,4,1,18,30,113.0,27.0,4.7,12.0,34.0,25.24,9.61
2016,4,1,18,45,56.5,13.5,4.45,11.5,17.0,12.28,0.0
2016,4,1,19,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,3.85,9.5,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,3.8,8.5,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,3.7,7.5,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,3.45,6.5,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,3.3,5.5,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,3.45,5.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,3.55,5.0,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,4,2,6,15,57.5,5.5,3.7,5.5,7.0,0.0,0.0
2016,4,2,6,30,115.0,11.0,3.8,6.0,14.0,10.01,0.0
2016,4,2,6,45,285.5,24.5,3.9,6.5,57.0,32.09,13.27
2016,4,2,7,0,456.0,38.0,4.0,7.0,100.0,82.9,45.89
2016,4,2,7,15,547.5,46.5,4.0,8.0,156.5,137.93,89.08
2016,4,2,7,30,639.0,55.0,4.0,9.0,213.0,204.39,146.15
2016,4,2,7,45,694.5,61.0,4.05,10.0,273.0,269.73,205.19
2016,4,2,8,0,750.0,67.0,4.1,11.0,333.0,340.14,267.98
2016,4,2,8,15,786.5,71.5,3.9,12.0,392.5,406.72,326.1
2016,4,2,8,30,823.0,76.0,3.7,13.0,452.0,476.15,384.28
2016,4,2,8,45,848.5,79.5,3.55,14.5,509.0,541.15,435.86
2016,4,2,9,0,874.0,83.0,3.4,16.0,566.0,604.67,483.87
2016,4,2,9,15,892.5,85.5,3.2,16.5,618.0,664.79,528.81
2016,4,2,9,30,911.0,88.0,3.0,17.0,670.0,724.24,571.4
2016,4,2,9,45,924.5,90.0,2.85,17.5,717.0,778.47,607.01
2016,4,2,10,0,938.0,92.0,2.7,18.0,764.0,830.92,640.11
2016,4,2,10,15,948.0,94.0,2.7,18.0,804.0,878.42,671.34
2016,4,2,10,30,958.0,96.0,2.7,18.0,844.0,923.29,700.44
