Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,2,10,45,965.5,97.0,2.75,18.5,876.5,962.02,724.2
2016,4,2,11,0,973.0,98.0,2.8,19.0,909.0,997.5,745.63
2016,4,2,11,15,977.5,99.0,2.85,19.0,933.0,1026.71,764.26
2016,4,2,11,30,982.0,100.0,2.9,19.0,957.0,1052.16,780.5
2016,4,2,11,45,984.5,101.0,2.95,19.5,972.5,1071.77,791.5
2016,4,2,12,0,987.0,102.0,3.0,20.0,988.0,1087.33,799.97
2016,4,2,12,15,988.0,102.0,3.0,20.0,994.0,1096.24,805.3
2016,4,2,12,30,989.0,102.0,3.0,20.0,1000.0,1100.95,808.13
2016,4,2,12,45,988.0,102.0,3.05,20.5,997.0,1099.46,806.09
2016,4,2,13,0,987.0,102.0,3.1,21.0,994.0,1093.76,801.53
2016,4,2,13,15,984.5,101.5,3.1,21.0,982.0,1081.88,794.2
2016,4,2,13,30,982.0,101.0,3.1,21.0,970.0,1065.91,784.39
2016,4,2,13,45,977.5,100.5,3.15,21.0,949.0,1044.0,771.27
2016,4,2,14,0,973.0,100.0,3.2,21.0,928.0,1018.25,755.67
2016,4,2,14,15,966.5,98.5,3.2,21.0,899.0,985.94,735.3
2016,4,2,14,30,960.0,97.0,3.2,21.0,870.0,950.17,712.6
2016,4,2,14,45,945.0,98.5,3.2,21.0,831.0,907.1,684.81
2016,4,2,15,0,930.0,100.0,3.2,21.0,792.0,861.59,655.14
2016,4,2,15,15,917.5,98.0,3.15,21.0,748.0,812.22,622.19
2016,4,2,15,30,905.0,96.0,3.1,21.0,704.0,760.8,587.44
2016,4,2,15,45,889.5,92.5,3.1,21.0,654.0,704.04,547.55
2016,4,2,16,0,874.0,89.0,3.1,21.0,604.0,646.09,504.63
2016,4,2,16,15,851.0,85.5,2.95,20.5,549.0,585.18,458.53
2016,4,2,16,30,828.0,82.0,2.8,20.0,494.0,521.74,409.06
2016,4,2,16,45,796.0,78.0,2.65,19.5,436.0,454.27,354.82
2016,4,2,17,0,764.0,74.0,2.5,19.0,378.0,388.83,300.33
2016,4,2,17,15,717.5,68.0,2.15,18.0,318.0,318.87,241.05
2016,4,2,17,30,671.0,62.0,1.8,17.0,258.0,252.65,183.54
2016,4,2,17,45,597.5,54.5,1.45,16.0,200.0,184.93,125.59
2016,4,2,18,0,524.0,47.0,1.1,15.0,142.0,126.03,76.82
2016,4,2,18,15,395.5,35.5,1.1,14.5,92.0,67.84,35.12
2016,4,2,18,30,267.0,24.0,1.1,14.0,42.0,26.02,8.97
2016,4,2,18,45,133.5,12.0,1.15,13.5,21.0,10.91,0.0
2016,4,2,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,6,15,60.5,6.0,1.35,8.0,7.5,0.0,0.0
2016,4,3,6,30,121.0,12.0,1.5,9.0,15.0,10.91,0.0
2016,4,3,6,45,283.5,25.5,1.7,10.0,58.5,33.01,14.18
2016,4,3,7,0,446.0,39.0,1.9,11.0,102.0,82.94,45.68
2016,4,3,7,15,536.5,48.5,1.95,12.0,158.5,138.15,88.32
2016,4,3,7,30,627.0,58.0,2.0,13.0,215.0,204.69,144.21
2016,4,3,7,45,683.0,64.0,2.1,14.0,275.0,268.6,200.51
2016,4,3,8,0,739.0,70.0,2.2,15.0,335.0,339.34,261.78
2016,4,3,8,15,776.0,75.0,2.35,16.0,394.5,405.96,318.58
2016,4,3,8,30,813.0,80.0,2.5,17.0,454.0,475.5,375.66
2016,4,3,8,45,839.0,83.5,2.65,18.5,511.0,540.17,426.17
2016,4,3,9,0,865.0,87.0,2.8,20.0,568.0,605.7,475.2
2016,4,3,9,15,884.0,90.0,2.65,20.5,620.5,663.81,517.61
2016,4,3,9,30,903.0,93.0,2.5,21.0,673.0,723.62,559.48
2016,4,3,9,45,917.0,95.0,2.45,21.5,720.0,777.78,594.8
2016,4,3,10,0,931.0,97.0,2.4,22.0,767.0,830.2,627.68
2016,4,3,10,15,941.0,99.0,2.35,22.0,807.0,877.33,657.54
2016,4,3,10,30,951.0,101.0,2.3,22.0,847.0,921.84,685.25
2016,4,3,10,45,958.5,102.5,2.3,22.5,879.5,960.77,708.08
2016,4,3,11,0,966.0,104.0,2.3,23.0,912.0,996.45,728.58
2016,4,3,11,15,970.5,105.0,2.35,23.0,936.5,1025.39,746.58
2016,4,3,11,30,975.0,106.0,2.4,23.0,961.0,1050.58,762.28
2016,4,3,11,45,978.0,107.0,2.45,23.5,976.0,1070.46,773.18
2016,4,3,12,0,981.0,108.0,2.5,24.0,991.0,1086.32,781.66
2016,4,3,12,15,982.0,108.5,2.55,24.0,997.5,1095.6,787.64
2016,4,3,12,30,983.0,109.0,2.6,24.0,1004.0,1100.72,791.22
2016,4,3,12,45,982.0,109.0,2.65,24.0,1001.0,1099.15,790.75
2016,4,3,13,0,981.0,109.0,2.7,24.0,998.0,1093.41,787.85
2016,4,3,13,15,979.0,108.5,2.7,24.0,986.0,1082.02,781.0
2016,4,3,13,30,977.0,108.0,2.7,24.0,974.0,1066.55,771.72
2016,4,3,13,45,972.5,107.0,2.75,24.5,953.0,1044.17,757.17
2016,4,3,14,0,968.0,106.0,2.8,25.0,932.0,1017.96,740.27
2016,4,3,14,15,961.5,105.0,2.8,24.5,903.0,986.26,722.22
2016,4,3,14,30,955.0,104.0,2.8,24.0,874.0,951.13,701.83
2016,4,3,14,45,945.0,102.5,2.8,24.0,836.5,909.3,675.44
2016,4,3,15,0,935.0,101.0,2.8,24.0,799.0,864.69,646.99
2016,4,3,15,15,923.0,98.5,2.8,24.0,755.0,814.98,614.75
2016,4,3,15,30,911.0,96.0,2.8,24.0,711.0,763.16,580.64
2016,4,3,15,45,895.0,93.0,2.8,24.0,660.5,706.3,541.3
2016,4,3,16,0,879.0,90.0,2.8,24.0,610.0,648.3,499.03
2016,4,3,16,15,856.5,87.0,2.65,23.5,555.0,587.92,454.0
2016,4,3,16,30,834.0,84.0,2.5,23.0,500.0,524.98,405.61
2016,4,3,16,45,804.5,79.0,2.35,22.5,442.0,457.34,352.04
2016,4,3,17,0,775.0,74.0,2.2,22.0,384.0,391.45,297.95
2016,4,3,17,15,729.0,68.5,1.95,20.5,324.0,321.6,240.12
2016,4,3,17,30,683.0,63.0,1.7,19.0,264.0,255.35,183.61
2016,4,3,17,45,611.5,55.0,1.45,18.0,205.5,186.95,125.59
2016,4,3,18,0,540.0,47.0,1.2,17.0,147.0,127.12,76.46
2016,4,3,18,15,412.5,35.5,1.2,16.5,96.0,68.25,34.72
2016,4,3,18,30,285.0,24.0,1.2,16.0,45.0,25.65,9.12
2016,4,3,18,45,142.5,12.0,1.3,15.5,22.5,10.91,0.0
2016,4,3,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,4,6,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,4,6,15,55.0,6.5,2.85,8.5,8.5,0.0,0.0
2016,4,4,6,30,110.0,13.0,3.1,9.0,17.0,11.82,0.0
2016,4,4,6,45,264.0,28.0,3.35,10.0,60.0,34.66,16.17
2016,4,4,7,0,418.0,43.0,3.6,11.0,103.0,83.96,47.79
2016,4,4,7,15,507.5,53.0,3.65,12.0,159.0,137.73,89.47
2016,4,4,7,30,597.0,63.0,3.7,13.0,215.0,202.73,144.22
2016,4,4,7,45,654.5,69.5,3.75,14.0,274.5,265.74,199.88
2016,4,4,8,0,712.0,76.0,3.8,15.0,334.0,335.05,260.29
2016,4,4,8,15,749.0,81.0,3.9,15.5,393.0,400.76,317.35
2016,4,4,8,30,786.0,86.0,4.0,16.0,452.0,468.73,374.51
2016,4,4,8,45,813.5,90.0,4.1,17.0,508.0,533.18,426.37
2016,4,4,9,0,841.0,94.0,4.2,18.0,564.0,598.71,477.13
2016,4,4,9,15,860.0,97.0,4.15,18.5,616.0,658.49,522.37
2016,4,4,9,30,879.0,100.0,4.1,19.0,668.0,713.95,563.07
2016,4,4,9,45,893.5,102.5,4.05,20.0,714.5,767.81,598.94
2016,4,4,10,0,908.0,105.0,4.0,21.0,761.0,820.04,631.97
2016,4,4,10,15,918.5,107.0,3.85,21.5,800.5,866.58,661.04
2016,4,4,10,30,929.0,109.0,3.7,22.0,840.0,910.6,687.8
2016,4,4,10,45,936.5,110.5,3.6,23.0,872.0,948.71,708.97
2016,4,4,11,0,944.0,112.0,3.5,24.0,904.0,983.66,727.63
2016,4,4,11,15,949.0,113.0,3.4,24.0,928.0,1012.42,744.78
2016,4,4,11,30,954.0,114.0,3.3,24.0,952.0,1037.54,759.51
2016,4,4,11,45,957.0,114.5,3.2,24.5,967.5,1056.45,768.66
2016,4,4,12,0,960.0,115.0,3.1,25.0,983.0,1071.45,775.32
2016,4,4,12,15,961.0,115.0,3.0,25.0,989.0,1079.95,779.41
2016,4,4,12,30,962.0,115.0,2.9,25.0,995.0,1084.4,781.05
2016,4,4,12,45,962.0,115.0,2.8,25.5,992.0,1083.76,778.08
2016,4,4,13,0,962.0,115.0,2.7,26.0,989.0,1079.03,772.7
2016,4,4,13,15,959.0,114.5,2.6,26.0,977.0,1066.78,764.27
2016,4,4,13,30,956.0,114.0,2.5,26.0,965.0,1050.56,753.52
2016,4,4,13,45,951.5,113.0,2.4,26.5,944.0,1028.5,737.76
2016,4,4,14,0,947.0,112.0,2.3,27.0,923.0,1002.72,719.83
2016,4,4,14,15,940.5,110.5,2.15,27.0,893.5,971.01,699.12
2016,4,4,14,30,934.0,109.0,2.0,27.0,864.0,935.96,676.34
2016,4,4,14,45,924.0,107.0,1.95,27.0,827.0,894.31,650.31
2016,4,4,15,0,914.0,105.0,1.9,27.0,790.0,849.94,622.37
2016,4,4,15,15,901.5,103.0,1.85,26.5,746.0,801.21,592.46
2016,4,4,15,30,889.0,101.0,1.8,26.0,702.0,750.47,560.74
2016,4,4,15,45,872.5,97.5,1.75,26.0,652.0,693.81,521.89
2016,4,4,16,0,856.0,94.0,1.7,26.0,602.0,638.94,482.59
2016,4,4,16,15,832.5,90.5,1.65,25.5,547.5,575.92,437.19
2016,4,4,16,30,809.0,87.0,1.6,25.0,493.0,513.27,390.42
2016,4,4,16,45,778.5,82.0,1.55,25.0,435.5,446.64,338.28
2016,4,4,17,0,748.0,77.0,1.5,25.0,378.0,381.93,285.85
2016,4,4,17,15,701.0,71.5,1.4,23.5,319.0,312.65,229.89
2016,4,4,17,30,654.0,66.0,1.3,22.0,260.0,248.73,176.51
2016,4,4,17,45,582.5,57.5,1.2,21.0,202.5,181.8,120.85
2016,4,4,18,0,511.0,49.0,1.1,20.0,145.0,123.48,73.85
2016,4,4,18,15,386.5,37.0,1.15,19.0,95.0,66.52,34.13
2016,4,4,18,30,262.0,25.0,1.2,18.0,45.0,25.48,9.81
2016,4,4,18,45,131.0,12.5,1.3,17.5,22.5,11.37,0.0
2016,4,4,19,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,5,5,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,4,5,6,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,5,6,15,74.0,7.5,2.2,10.0,10.0,0.0,0.0
2016,4,5,6,30,148.0,15.0,2.6,11.0,20.0,12.19,0.0
2016,4,5,6,45,302.0,28.5,3.0,12.0,65.0,36.53,16.89
2016,4,5,7,0,456.0,42.0,3.4,13.0,110.0,86.96,48.39
2016,4,5,7,15,542.5,51.0,3.4,14.0,166.5,141.74,90.67
2016,4,5,7,30,629.0,60.0,3.4,15.0,223.0,207.28,145.72
2016,4,5,7,45,682.0,66.5,3.4,16.0,282.5,270.9,201.7
2016,4,5,8,0,735.0,73.0,3.4,17.0,342.0,341.02,262.37
2016,4,5,8,15,771.0,77.5,3.45,18.0,401.5,406.4,318.03
2016,4,5,8,30,807.0,82.0,3.5,19.0,461.0,474.56,373.89
2016,4,5,8,45,832.0,86.0,3.55,20.0,517.0,538.75,424.64
2016,4,5,9,0,857.0,90.0,3.6,21.0,573.0,603.7,473.97
2016,4,5,9,15,875.5,93.0,3.6,21.5,625.0,660.92,516.69
2016,4,5,9,30,894.0,96.0,3.6,22.0,677.0,719.8,559.19
2016,4,5,9,45,907.0,98.5,3.65,22.5,723.0,773.15,595.27
2016,4,5,10,0,920.0,101.0,3.7,23.0,769.0,824.69,628.86
2016,4,5,10,15,930.0,103.0,3.75,23.5,808.5,871.19,658.46
2016,4,5,10,30,940.0,105.0,3.8,24.0,848.0,915.1,685.94
2016,4,5,10,45,947.0,106.0,3.9,24.5,880.0,952.52,709.04
2016,4,5,11,0,954.0,107.0,4.0,25.0,912.0,986.7,729.87
2016,4,5,11,15,959.0,108.0,4.05,25.0,935.5,1015.6,748.28
2016,4,5,11,30,964.0,109.0,4.1,25.0,959.0,1040.84,764.33
2016,4,5,11,45,966.5,110.0,4.2,25.5,974.0,1059.85,775.19
2016,4,5,12,0,969.0,111.0,4.3,26.0,989.0,1074.88,783.56
2016,4,5,12,15,970.0,111.0,4.35,26.0,995.0,1083.38,789.03
2016,4,5,12,30,971.0,111.0,4.4,26.0,1001.0,1087.77,792.02
2016,4,5,12,45,969.5,111.0,4.5,26.0,997.5,1085.56,791.21
2016,4,5,13,0,968.0,111.0,4.6,26.0,994.0,1079.24,787.93
2016,4,5,13,15,965.0,110.5,4.6,26.0,981.5,1066.86,780.21
2016,4,5,13,30,962.0,110.0,4.6,26.0,969.0,1050.5,770.03
2016,4,5,13,45,956.5,110.0,4.65,26.0,947.5,1028.36,756.6
2016,4,5,14,0,951.0,110.0,4.7,26.0,926.0,1002.51,740.76
2016,4,5,14,15,944.5,108.5,4.7,26.0,897.0,970.67,720.48
2016,4,5,14,30,938.0,107.0,4.7,26.0,868.0,935.47,697.91
2016,4,5,14,45,771.5,175.0,4.7,26.0,782.5,844.3,636.62
2016,4,5,15,0,605.0,243.0,4.7,26.0,697.0,743.68,564.23
2016,4,5,15,15,749.5,171.0,4.6,25.5,701.0,760.43,580.81
2016,4,5,15,30,894.0,99.0,4.5,25.0,705.0,750.06,576.53
2016,4,5,15,45,877.0,96.0,4.4,25.0,655.5,693.36,535.39
2016,4,5,16,0,860.0,93.0,4.3,25.0,606.0,638.39,494.15
2016,4,5,16,15,837.5,89.5,4.15,24.5,551.0,575.78,446.97
2016,4,5,16,30,815.0,86.0,4.0,24.0,496.0,513.43,398.48
2016,4,5,16,45,781.0,82.0,3.85,24.0,438.0,445.96,343.81
2016,4,5,17,0,747.0,78.0,3.7,24.0,380.0,380.79,289.42
2016,4,5,17,15,700.5,72.5,3.3,23.0,321.0,311.8,231.69
2016,4,5,17,30,654.0,67.0,2.9,22.0,262.0,248.14,177.1
2016,4,5,17,45,579.5,59.0,2.5,21.0,204.0,181.22,120.95
2016,4,5,18,0,505.0,51.0,2.1,20.0,146.0,123.28,74.14
2016,4,5,18,15,382.5,38.5,2.2,19.0,96.0,66.63,34.6
2016,4,5,18,30,260.0,26.0,2.3,18.0,46.0,25.71,10.6
2016,4,5,18,45,130.0,13.0,2.4,17.5,23.0,11.82,0.0
2016,4,5,19,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,6,5,45,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,4,6,6,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,6,6,15,22.5,7.5,2.0,13.5,8.5,6.82,0.0
2016,4,6,6,30,45.0,15.0,2.5,14.0,17.0,12.41,0.0
2016,4,6,6,45,124.5,38.5,3.05,14.5,55.0,37.55,21.65
2016,4,6,7,0,204.0,62.0,3.6,15.0,93.0,76.56,49.92
2016,4,6,7,15,282.5,81.0,3.7,15.5,144.0,123.85,86.56
2016,4,6,7,30,361.0,100.0,3.8,16.0,195.0,180.18,132.69
2016,4,6,7,45,180.5,76.0,3.9,17.0,123.5,126.23,95.85
2016,4,6,8,0,0.0,52.0,4.0,18.0,52.0,45.9,33.1
2016,4,6,8,15,4.5,107.0,4.1,18.5,109.5,96.91,75.37
2016,4,6,8,30,9.0,162.0,4.2,19.0,167.0,149.27,117.8
2016,4,6,8,45,39.5,204.0,4.35,19.5,226.5,209.69,166.09
2016,4,6,9,0,70.0,246.0,4.5,20.0,286.0,270.29,213.78
2016,4,6,9,15,420.5,191.0,4.7,20.5,463.0,467.86,372.12
2016,4,6,9,30,771.0,136.0,4.9,21.0,640.0,680.91,536.45
2016,4,6,9,45,809.5,129.5,5.15,22.0,691.0,737.47,576.77
2016,4,6,10,0,848.0,123.0,5.4,23.0,742.0,796.16,616.83
2016,4,6,10,15,862.0,125.0,5.5,23.0,782.5,843.74,649.85
2016,4,6,10,30,876.0,127.0,5.6,23.0,823.0,882.02,676.13
2016,4,6,10,45,701.5,228.0,5.7,23.5,799.0,870.86,665.62
2016,4,6,11,0,527.0,329.0,5.8,24.0,775.0,829.45,629.97
2016,4,6,11,15,523.5,344.0,5.8,24.0,797.0,855.51,647.71
2016,4,6,11,30,520.0,359.0,5.8,24.0,819.0,879.08,663.31
2016,4,6,11,45,437.0,395.0,5.85,24.5,786.0,843.1,634.21
2016,4,6,12,0,354.0,431.0,5.9,25.0,753.0,793.3,595.76
2016,4,6,12,15,660.0,273.5,5.85,25.0,878.5,957.03,719.11
2016,4,6,12,30,966.0,116.0,5.8,25.0,1004.0,1086.29,806.73
2016,4,6,12,45,975.5,112.0,5.75,25.5,1006.0,1090.89,807.05
2016,4,6,13,0,985.0,108.0,5.7,26.0,1008.0,1091.28,805.43
2016,4,6,13,15,984.0,107.5,5.65,26.0,997.0,1080.64,798.27
2016,4,6,13,30,983.0,107.0,5.6,26.0,986.0,1065.89,788.57
2016,4,6,13,45,986.5,102.5,5.55,26.0,968.0,1047.25,776.4
2016,4,6,14,0,990.0,98.0,5.5,26.0,950.0,1024.4,761.52
2016,4,6,14,15,984.0,97.0,5.4,26.0,921.0,992.46,740.23
2016,4,6,14,30,978.0,96.0,5.3,26.0,892.0,957.0,716.61
2016,4,6,14,45,952.0,103.5,5.2,26.0,850.0,910.22,685.19
2016,4,6,15,0,926.0,111.0,5.1,26.0,808.0,861.64,652.4
2016,4,6,15,15,913.0,108.5,4.95,25.5,763.5,811.53,619.29
2016,4,6,15,30,900.0,106.0,4.8,25.0,719.0,759.43,584.39
2016,4,6,15,45,891.0,100.0,4.65,25.0,670.0,704.78,544.4
2016,4,6,16,0,882.0,94.0,4.5,25.0,621.0,651.02,503.74
2016,4,6,16,15,679.0,132.0,4.2,24.5,516.0,527.39,409.63
2016,4,6,16,30,476.0,170.0,3.9,24.0,411.0,416.82,324.27
2016,4,6,16,45,633.0,121.5,3.6,23.5,402.5,415.72,321.61
2016,4,6,17,0,790.0,73.0,3.3,23.0,394.0,390.98,297.3
2016,4,6,17,15,745.0,68.0,2.85,22.0,333.5,321.39,238.53
2016,4,6,17,30,700.0,63.0,2.4,21.0,273.0,256.17,182.28
2016,4,6,17,45,636.5,55.0,1.95,20.0,214.5,187.78,124.2
2016,4,6,18,0,573.0,47.0,1.5,19.0,156.0,127.98,75.26
2016,4,6,18,15,450.0,36.5,1.45,18.0,103.5,69.06,34.43
2016,4,6,18,30,327.0,26.0,1.4,17.0,51.0,25.9,10.9
2016,4,6,18,45,163.5,13.0,1.35,16.5,25.5,11.82,0.0
2016,4,6,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,0.4,16.5,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,0.25,16.5,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,0.25,15.5,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,7,6,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,7,6,15,0.0,11.0,1.55,11.0,11.0,10.01,0.0
2016,4,7,6,30,0.0,22.0,1.7,12.0,22.0,18.64,0.0
2016,4,7,6,45,160.0,37.5,1.9,13.5,62.5,38.06,21.55
2016,4,7,7,0,320.0,53.0,2.1,15.0,103.0,81.56,49.29
2016,4,7,7,15,382.0,68.0,2.35,15.5,152.5,128.79,86.36
2016,4,7,7,30,444.0,83.0,2.6,16.0,202.0,183.8,132.49
2016,4,7,7,45,495.0,91.0,2.85,17.0,253.0,239.42,180.22
2016,4,7,8,0,546.0,99.0,3.1,18.0,304.0,298.22,230.31
2016,4,7,8,15,592.5,105.5,3.2,18.5,360.0,359.01,281.54
2016,4,7,8,30,639.0,112.0,3.3,19.0,416.0,424.16,334.97
2016,4,7,8,45,754.5,103.0,3.4,20.0,503.5,514.3,405.52
2016,4,7,9,0,870.0,94.0,3.5,21.0,591.0,614.86,481.77
2016,4,7,9,15,887.5,97.0,3.6,21.5,643.0,674.91,526.41
2016,4,7,9,30,905.0,100.0,3.7,22.0,695.0,730.55,566.84
2016,4,7,9,45,923.0,99.5,3.8,23.0,742.0,784.84,602.7
2016,4,7,10,0,941.0,99.0,3.9,24.0,789.0,837.68,636.05
2016,4,7,10,15,950.0,101.0,3.9,24.5,828.5,883.98,665.1
2016,4,7,10,30,959.0,103.0,3.9,25.0,868.0,927.55,691.91
2016,4,7,10,45,963.0,105.5,3.95,25.5,899.0,964.26,714.09
2016,4,7,11,0,967.0,108.0,4.0,26.0,930.0,997.49,733.84
2016,4,7,11,15,971.5,109.0,4.0,26.0,953.0,1026.04,751.58
2016,4,7,11,30,976.0,110.0,4.0,26.0,976.0,1050.85,766.91
2016,4,7,11,45,956.5,124.0,4.0,26.5,984.5,1061.57,771.62
2016,4,7,12,0,937.0,138.0,4.0,27.0,993.0,1067.48,773.43
2016,4,7,12,15,937.5,138.5,3.95,27.0,998.5,1075.55,777.98
2016,4,7,12,30,938.0,139.0,3.9,27.0,1004.0,1079.65,780.09
2016,4,7,12,45,654.0,282.5,3.85,27.5,884.5,960.03,699.13
2016,4,7,13,0,370.0,426.0,3.8,28.0,765.0,804.92,586.9
2016,4,7,13,15,358.5,427.0,3.65,28.0,752.5,790.49,577.39
2016,4,7,13,30,347.0,428.0,3.5,28.0,740.0,774.52,565.99
2016,4,7,13,45,275.5,433.0,3.35,28.0,677.5,704.47,516.33
2016,4,7,14,0,204.0,438.0,3.2,28.0,615.0,623.55,459.02
2016,4,7,14,15,335.5,381.5,3.05,28.0,660.5,690.55,509.58
2016,4,7,14,30,467.0,325.0,2.9,28.0,706.0,747.51,551.32
2016,4,7,14,45,449.0,316.5,2.8,28.0,669.5,706.2,522.47
2016,4,7,15,0,431.0,308.0,2.7,28.0,633.0,664.4,493.7
2016,4,7,15,15,417.0,296.0,2.6,27.5,596.0,622.1,465.31
2016,4,7,15,30,403.0,284.0,2.5,27.0,559.0,571.39,430.58
2016,4,7,15,45,590.5,197.5,2.4,27.0,568.5,599.99,454.28
2016,4,7,16,0,778.0,111.0,2.3,27.0,578.0,602.27,457.39
2016,4,7,16,15,776.0,106.5,2.15,26.5,536.5,554.44,421.62
2016,4,7,16,30,774.0,102.0,2.0,26.0,495.0,504.81,383.59
2016,4,7,16,45,738.0,97.0,1.9,25.5,436.5,437.46,331.31
2016,4,7,17,0,702.0,92.0,1.8,25.0,378.0,372.84,279.46
2016,4,7,17,15,653.5,84.5,1.6,23.5,319.0,304.69,224.35
2016,4,7,17,30,605.0,77.0,1.4,22.0,260.0,241.52,171.83
2016,4,7,17,45,529.0,67.5,1.25,21.0,203.0,176.18,118.12
2016,4,7,18,0,453.0,58.0,1.1,20.0,146.0,120.09,73.67
2016,4,7,18,15,336.5,43.5,1.1,19.5,96.5,65.91,35.98
2016,4,7,18,30,220.0,29.0,1.1,19.0,47.0,25.63,11.89
2016,4,7,18,45,110.0,14.5,1.15,18.5,23.5,13.19,0.0
2016,4,7,19,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,4,8,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,8,6,15,0.0,10.0,2.45,12.5,10.0,9.1,0.0
2016,4,8,6,30,0.0,20.0,2.8,13.0,20.0,17.27,0.0
2016,4,8,6,45,112.5,40.0,3.15,13.5,58.5,38.4,23.06
2016,4,8,7,0,225.0,60.0,3.5,14.0,97.0,77.87,50.47
2016,4,8,7,15,286.5,79.5,3.65,14.5,145.0,123.05,86.18
2016,4,8,7,30,348.0,99.0,3.8,15.0,193.0,176.08,130.34
2016,4,8,7,45,420.5,105.0,4.0,16.0,245.0,227.55,173.58
2016,4,8,8,0,493.0,111.0,4.2,17.0,297.0,287.28,223.87
2016,4,8,8,15,261.0,147.5,4.5,17.5,247.5,251.7,200.36
2016,4,8,8,30,29.0,184.0,4.8,18.0,198.0,182.72,145.4
2016,4,8,8,45,249.5,194.0,5.15,19.0,336.0,323.03,258.72
2016,4,8,9,0,470.0,204.0,5.5,20.0,474.0,484.39,385.95
2016,4,8,9,15,427.0,239.0,5.55,20.5,500.5,516.98,409.56
2016,4,8,9,30,384.0,274.0,5.6,21.0,527.0,536.25,422.65
2016,4,8,9,45,425.5,278.0,5.7,21.5,576.5,598.64,469.31
2016,4,8,10,0,467.0,282.0,5.8,22.0,626.0,655.33,510.97
2016,4,8,10,15,405.5,324.5,5.7,22.5,634.5,657.42,509.0
2016,4,8,10,30,344.0,367.0,5.6,23.0,643.0,663.52,509.75
2016,4,8,10,45,321.0,389.5,5.6,23.5,654.5,678.33,518.15
2016,4,8,11,0,298.0,412.0,5.6,24.0,666.0,690.54,524.52
2016,4,8,11,15,317.0,419.0,5.45,24.0,695.5,724.0,547.88
2016,4,8,11,30,336.0,426.0,5.3,24.0,725.0,756.85,570.47
2016,4,8,11,45,401.0,408.5,5.2,24.5,771.0,808.7,606.69
2016,4,8,12,0,466.0,391.0,5.1,25.0,817.0,871.56,649.5
2016,4,8,12,15,431.5,403.0,4.95,25.0,799.5,853.28,634.61
2016,4,8,12,30,397.0,415.0,4.8,25.0,782.0,822.0,611.5
2016,4,8,12,45,346.0,435.5,4.65,25.5,755.0,791.75,587.21
2016,4,8,13,0,295.0,456.0,4.5,26.0,728.0,759.92,561.94
2016,4,8,13,15,199.0,453.5,4.4,26.0,636.5,646.91,480.88
2016,4,8,13,30,103.0,451.0,4.3,26.0,545.0,535.15,399.22
2016,4,8,13,45,137.0,446.0,4.2,26.0,567.0,572.82,427.72
2016,4,8,14,0,171.0,441.0,4.1,26.0,589.0,595.05,444.56
2016,4,8,14,15,102.5,389.5,4.05,26.0,478.0,464.5,349.48
2016,4,8,14,30,34.0,338.0,4.0,26.0,367.0,350.43,264.41
2016,4,8,14,45,404.0,251.5,4.0,26.0,559.5,603.99,461.17
2016,4,8,15,0,774.0,165.0,4.0,26.0,752.0,800.07,605.7
2016,4,8,15,15,540.5,236.0,4.0,25.5,634.5,656.23,500.07
2016,4,8,15,30,307.0,307.0,4.0,25.0,517.0,524.26,401.53
2016,4,8,15,45,510.5,224.5,4.05,25.0,544.5,571.38,440.63
2016,4,8,16,0,714.0,142.0,4.1,25.0,572.0,592.87,458.58
2016,4,8,16,15,687.0,136.0,4.0,24.5,519.5,532.27,412.72
2016,4,8,16,30,660.0,130.0,3.9,24.0,467.0,472.81,366.76
2016,4,8,16,45,621.5,123.0,3.8,24.0,411.0,408.71,315.3
2016,4,8,17,0,583.0,116.0,3.7,24.0,355.0,347.8,265.14
2016,4,8,17,15,532.5,106.0,3.25,23.0,298.5,280.64,210.0
2016,4,8,17,30,482.0,96.0,2.8,22.0,242.0,222.35,161.17
2016,4,8,17,45,402.5,83.0,2.4,21.0,187.5,161.17,111.33
2016,4,8,18,0,323.0,70.0,2.0,20.0,133.0,109.78,71.08
2016,4,8,18,15,226.5,50.5,2.0,19.0,87.5,61.52,36.64
2016,4,8,18,30,130.0,31.0,2.0,18.0,42.0,25.85,14.63
2016,4,8,18,45,65.0,15.5,2.05,17.5,21.0,14.1,0.0
2016,4,8,19,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,4,9,6,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,9,6,15,14.0,9.5,2.3,13.5,10.0,8.64,0.0
2016,4,9,6,30,28.0,19.0,2.5,14.0,20.0,16.17,1.38
2016,4,9,6,45,108.0,42.5,2.75,14.5,59.0,40.26,24.72
2016,4,9,7,0,188.0,66.0,3.0,15.0,98.0,78.28,52.22
2016,4,9,7,15,295.0,75.0,3.1,15.5,146.5,120.39,83.28
2016,4,9,7,30,402.0,84.0,3.2,16.0,195.0,174.86,126.83
2016,4,9,7,45,329.5,116.5,3.3,16.5,221.5,211.12,162.01
2016,4,9,8,0,257.0,149.0,3.4,17.0,248.0,234.06,184.35
2016,4,9,8,15,436.0,142.5,3.7,17.5,341.0,324.96,257.27
2016,4,9,8,30,615.0,136.0,4.0,18.0,434.0,435.34,345.53
2016,4,9,8,45,307.5,116.0,4.3,19.0,265.0,284.61,227.91
2016,4,9,9,0,0.0,96.0,4.6,20.0,96.0,85.13,64.27
2016,4,9,9,15,183.5,188.0,4.7,20.5,310.0,303.85,241.98
2016,4,9,9,30,367.0,280.0,4.8,21.0,524.0,529.82,416.47
2016,4,9,9,45,208.5,301.5,4.9,21.5,442.0,444.57,347.59
2016,4,9,10,0,50.0,323.0,5.0,22.0,360.0,343.38,265.84
2016,4,9,10,15,25.0,180.0,5.0,22.0,198.5,187.5,144.67
2016,4,9,10,30,0.0,37.0,5.0,22.0,37.0,32.81,20.86
2016,4,9,10,45,166.5,220.5,5.0,22.5,363.0,372.15,291.72
2016,4,9,11,0,333.0,404.0,5.0,23.0,689.0,713.33,543.17
2016,4,9,11,15,258.5,431.5,4.95,23.0,656.5,680.9,515.51
2016,4,9,11,30,184.0,459.0,4.9,23.0,624.0,631.48,477.42
2016,4,9,11,45,294.0,433.0,4.9,23.5,701.5,728.58,548.89
2016,4,9,12,0,404.0,407.0,4.9,24.0,779.0,814.44,610.37
2016,4,9,12,15,223.0,408.0,4.85,24.0,613.5,640.38,482.41
2016,4,9,12,30,42.0,409.0,4.8,24.0,448.0,435.55,328.48
2016,4,9,12,45,45.0,413.0,4.8,24.5,455.0,442.46,333.65
2016,4,9,13,0,48.0,417.0,4.8,25.0,462.0,449.03,337.95
2016,4,9,13,15,434.0,299.5,4.75,25.0,691.5,746.29,564.1
2016,4,9,13,30,820.0,182.0,4.7,25.0,921.0,989.06,735.04
2016,4,9,13,45,811.0,182.5,4.7,25.0,900.0,965.87,718.33
2016,4,9,14,0,802.0,183.0,4.7,25.0,879.0,939.6,701.39
2016,4,9,14,15,793.5,180.5,4.7,24.5,850.5,907.96,682.17
2016,4,9,14,30,785.0,178.0,4.7,24.0,822.0,873.59,660.94
2016,4,9,14,45,777.0,172.5,4.7,24.0,786.5,838.45,637.7
2016,4,9,15,0,769.0,167.0,4.7,24.0,751.0,796.15,609.27
2016,4,9,15,15,415.5,236.0,4.7,24.0,549.5,560.52,433.5
2016,4,9,15,30,62.0,305.0,4.7,24.0,348.0,330.29,254.33
2016,4,9,15,45,66.0,285.0,4.75,24.0,327.5,310.12,240.13
2016,4,9,16,0,70.0,265.0,4.8,24.0,307.0,289.5,224.89
2016,4,9,16,15,35.0,170.0,4.7,23.5,191.0,175.68,136.22
2016,4,9,16,30,0.0,75.0,4.6,23.0,75.0,66.36,48.68
2016,4,9,16,45,0.0,66.0,4.6,23.0,66.0,58.35,42.38
2016,4,9,17,0,0.0,57.0,4.6,23.0,57.0,50.34,35.97
2016,4,9,17,15,246.0,76.0,4.4,22.5,151.5,157.01,118.45
2016,4,9,17,30,492.0,95.0,4.2,22.0,246.0,222.84,161.79
2016,4,9,17,45,425.0,81.5,4.05,21.5,192.5,163.29,112.15
2016,4,9,18,0,358.0,68.0,3.9,21.0,139.0,111.94,71.2
2016,4,9,18,15,251.0,50.5,4.0,20.5,92.5,62.64,36.61
2016,4,9,18,30,144.0,33.0,4.1,20.0,46.0,27.15,15.71
2016,4,9,18,45,72.0,16.5,4.2,20.0,23.0,15.01,0.0
2016,4,9,19,0,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,4.4,19.5,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,4.65,18.5,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,4.7,17.5,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,4.3,16.5,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,4,10,6,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,10,6,15,37.0,11.5,3.0,15.0,13.5,10.46,0.0
2016,4,10,6,30,74.0,23.0,3.2,15.0,27.0,18.69,4.44
2016,4,10,6,45,186.5,42.5,3.4,15.5,70.0,43.29,25.3
2016,4,10,7,0,299.0,62.0,3.6,16.0,113.0,87.26,54.88
2016,4,10,7,15,149.5,41.0,4.0,16.5,66.5,64.61,42.6
2016,4,10,7,30,0.0,20.0,4.4,17.0,20.0,17.59,9.33
2016,4,10,7,45,0.0,26.5,4.8,18.0,26.5,23.33,14.13
2016,4,10,8,0,0.0,33.0,5.2,19.0,33.0,29.08,18.84
2016,4,10,8,15,0.0,56.0,5.35,19.5,56.0,49.46,35.72
2016,4,10,8,30,0.0,79.0,5.5,20.0,79.0,69.91,52.38
2016,4,10,8,45,0.0,107.5,5.65,21.0,107.5,95.43,72.8
2016,4,10,9,0,0.0,136.0,5.8,22.0,136.0,121.16,93.0
2016,4,10,9,15,0.0,129.0,5.8,22.5,129.0,114.87,87.44
2016,4,10,9,30,0.0,122.0,5.8,23.0,122.0,108.59,81.99
2016,4,10,9,45,2.0,149.0,5.8,23.5,150.5,134.57,102.28
2016,4,10,10,0,4.0,176.0,5.8,24.0,179.0,160.89,122.59
2016,4,10,10,15,8.5,215.0,5.8,24.5,222.5,200.62,153.17
2016,4,10,10,30,13.0,254.0,5.8,25.0,266.0,240.99,183.82
2016,4,10,10,45,10.0,216.5,5.85,25.5,225.5,204.11,154.75
2016,4,10,11,0,7.0,179.0,5.9,26.0,185.0,167.28,125.82
2016,4,10,11,15,8.0,182.5,5.85,25.5,189.5,171.69,129.42
2016,4,10,11,30,9.0,186.0,5.8,25.0,194.0,176.11,133.02
2016,4,10,11,45,9.5,200.0,5.75,25.0,209.0,189.71,143.43
2016,4,10,12,0,10.0,214.0,5.7,25.0,224.0,203.32,153.81
2016,4,10,12,15,40.0,332.0,5.45,24.5,370.0,356.16,271.12
2016,4,10,12,30,70.0,450.0,5.2,24.0,516.0,504.04,381.05
2016,4,10,12,45,50.5,414.5,5.0,24.0,461.5,448.86,339.29
2016,4,10,13,0,31.0,379.0,4.8,24.0,407.0,393.74,297.91
2016,4,10,13,15,15.5,248.0,4.7,24.0,262.0,240.11,182.26
2016,4,10,13,30,0.0,117.0,4.6,24.0,117.0,104.65,77.2
2016,4,10,13,45,0.0,110.5,4.6,24.0,110.5,98.71,72.7
2016,4,10,14,0,0.0,104.0,4.6,24.0,104.0,92.77,68.11
2016,4,10,14,15,1.5,130.5,4.8,24.0,132.5,118.0,88.13
2016,4,10,14,30,3.0,157.0,5.0,24.0,161.0,143.25,108.12
2016,4,10,14,45,3.0,159.5,5.25,24.5,162.5,145.34,109.72
2016,4,10,15,0,3.0,162.0,5.5,25.0,164.0,147.42,111.37
2016,4,10,15,15,2.0,159.5,5.5,25.0,161.0,144.19,109.05
2016,4,10,15,30,1.0,157.0,5.5,25.0,158.0,141.05,106.82
2016,4,10,15,45,74.0,218.5,5.5,25.0,263.5,251.22,194.96
2016,4,10,16,0,147.0,280.0,5.5,25.0,369.0,357.18,277.66
2016,4,10,16,15,74.5,219.0,5.4,24.5,264.5,243.54,189.45
2016,4,10,16,30,2.0,158.0,5.3,24.0,160.0,142.01,109.33
2016,4,10,16,45,18.5,158.5,5.25,24.0,167.0,149.58,115.87
2016,4,10,17,0,35.0,159.0,5.2,24.0,174.0,157.93,122.66
2016,4,10,17,15,25.5,136.0,4.95,23.5,146.0,131.03,101.36
2016,4,10,17,30,16.0,113.0,4.7,23.0,118.0,103.96,79.73
2016,4,10,17,45,8.0,89.0,4.45,22.5,91.5,79.79,60.16
2016,4,10,18,0,0.0,65.0,4.2,22.0,65.0,56.87,41.38
2016,4,10,18,15,0.0,42.5,4.1,21.5,42.5,37.14,24.66
2016,4,10,18,30,0.0,20.0,4.0,21.0,20.0,17.62,8.3
2016,4,10,18,45,0.0,10.0,3.9,20.5,10.0,9.1,0.0
2016,4,10,19,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,3.95,20.0,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,4.25,20.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,4.35,19.5,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,4.15,18.5,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,4.05,18.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,4.05,18.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,4.05,18.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,4,11,5,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,4,11,6,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,4,11,6,15,0.0,2.0,3.45,18.5,2.0,1.82,0.0
2016,4,11,6,30,0.0,4.0,3.5,19.0,4.0,3.5,0.0
2016,4,11,6,45,0.0,11.0,3.55,19.5,11.0,9.66,2.18
2016,4,11,7,0,0.0,18.0,3.6,20.0,18.0,15.82,7.51
2016,4,11,7,15,0.0,27.0,3.85,20.5,27.0,23.76,14.28
2016,4,11,7,30,0.0,36.0,4.1,21.0,36.0,31.72,20.96
2016,4,11,7,45,0.0,32.0,4.4,21.5,32.0,28.19,17.93
2016,4,11,8,0,0.0,28.0,4.7,22.0,28.0,24.66,14.9
2016,4,11,8,15,0.0,53.5,4.7,22.5,53.5,47.24,33.43
2016,4,11,8,30,0.0,79.0,4.7,23.0,79.0,69.91,51.72
2016,4,11,8,45,116.0,170.5,4.7,23.5,238.5,223.18,174.94
2016,4,11,9,0,232.0,262.0,4.7,24.0,398.0,385.13,300.66
2016,4,11,9,15,205.5,290.0,4.6,24.5,418.0,408.29,316.49
2016,4,11,9,30,179.0,318.0,4.5,25.0,438.0,428.45,329.88
2016,4,11,9,45,133.0,334.5,4.4,25.5,427.0,420.39,321.55
2016,4,11,10,0,87.0,351.0,4.3,26.0,416.0,398.52,302.95
2016,4,11,10,15,170.0,373.5,4.05,26.5,508.5,501.99,379.54
2016,4,11,10,30,253.0,396.0,3.8,27.0,601.0,612.31,458.08
2016,4,11,10,45,528.0,285.0,3.6,27.5,733.0,765.31,569.61
2016,4,11,11,0,803.0,174.0,3.4,28.0,865.0,918.88,673.61
2016,4,11,11,15,810.0,175.5,3.15,28.0,888.0,946.63,688.3
2016,4,11,11,30,817.0,177.0,2.9,28.0,911.0,971.32,701.62
2016,4,11,11,45,834.5,169.5,2.65,28.5,929.5,994.0,711.92
2016,4,11,12,0,852.0,162.0,2.4,29.0,948.0,1013.45,719.81
2016,4,11,12,15,854.0,162.0,2.25,29.0,954.0,1021.8,723.02
2016,4,11,12,30,856.0,162.0,2.1,29.0,960.0,1026.45,724.01
2016,4,11,12,45,864.0,156.5,1.95,29.5,959.5,1015.44,713.92
2016,4,11,13,0,872.0,151.0,1.8,30.0,959.0,1013.44,709.63
2016,4,11,13,15,870.0,150.0,1.7,30.0,947.0,1002.21,701.7
2016,4,11,13,30,868.0,149.0,1.6,30.0,935.0,987.39,691.76
2016,4,11,13,45,869.5,144.0,1.55,30.5,916.5,968.5,678.76
2016,4,11,14,0,871.0,139.0,1.5,31.0,898.0,945.96,663.67
2016,4,11,14,15,864.0,137.5,1.45,31.0,870.0,915.64,645.18
2016,4,11,14,30,857.0,136.0,1.4,31.0,842.0,890.06,629.73
2016,4,11,14,45,430.0,149.5,1.35,31.0,503.5,523.84,386.12
2016,4,11,15,0,3.0,163.0,1.3,31.0,165.0,148.29,107.72
2016,4,11,15,15,99.0,246.0,1.25,30.5,314.5,312.02,233.1
2016,4,11,15,30,195.0,329.0,1.2,30.0,464.0,454.49,336.25
2016,4,11,15,45,212.5,302.5,1.15,30.0,440.0,429.82,318.43
2016,4,11,16,0,230.0,276.0,1.1,30.0,416.0,403.03,299.87
2016,4,11,16,15,488.5,188.5,1.0,29.5,451.0,462.94,345.2
2016,4,11,16,30,747.0,101.0,0.9,29.0,486.0,482.67,358.17
2016,4,11,16,45,721.5,93.5,0.8,29.0,431.0,419.49,308.99
2016,4,11,17,0,696.0,86.0,0.7,29.0,376.0,357.86,260.11
2016,4,11,17,15,650.0,79.5,0.6,28.0,318.5,292.43,208.28
2016,4,11,17,30,604.0,73.0,0.5,27.0,261.0,231.68,158.91
2016,4,11,17,45,539.0,64.0,0.45,26.5,205.5,169.82,109.16
2016,4,11,18,0,474.0,55.0,0.4,26.0,150.0,115.77,67.45
2016,4,11,18,15,360.5,42.5,0.5,25.5,101.0,63.25,32.84
2016,4,11,18,30,247.0,30.0,0.6,25.0,52.0,25.31,14.27
2016,4,11,18,45,123.5,15.0,0.7,24.5,26.0,13.64,0.0
2016,4,11,19,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,12,6,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,12,6,15,57.5,12.5,3.7,13.0,16.0,11.37,0.0
2016,4,12,6,30,115.0,25.0,3.8,13.0,32.0,19.57,7.68
2016,4,12,6,45,215.5,44.0,3.95,13.5,75.5,45.74,26.96
2016,4,12,7,0,316.0,63.0,4.1,14.0,119.0,89.88,56.91
2016,4,12,7,15,392.5,76.0,4.1,14.5,171.5,137.62,94.0
2016,4,12,7,30,469.0,89.0,4.1,15.0,224.0,194.82,141.61
2016,4,12,7,45,234.5,92.5,4.2,15.5,160.0,157.0,120.58
2016,4,12,8,0,0.0,96.0,4.3,16.0,96.0,85.0,66.24
2016,4,12,8,15,0.0,113.5,4.3,16.5,113.5,100.7,78.99
2016,4,12,8,30,0.0,131.0,4.3,17.0,131.0,116.48,91.55
2016,4,12,8,45,0.0,142.5,4.35,17.5,142.5,126.92,99.56
2016,4,12,9,0,0.0,154.0,4.4,18.0,154.0,137.4,107.52
2016,4,12,9,15,19.5,215.5,4.3,18.5,229.0,206.03,162.43
2016,4,12,9,30,39.0,277.0,4.2,19.0,304.0,284.75,223.92
2016,4,12,9,45,19.5,177.5,4.1,19.5,191.0,178.11,138.72
2016,4,12,10,0,0.0,78.0,4.0,20.0,78.0,69.23,50.68
2016,4,12,10,15,0.0,82.0,3.9,20.5,82.0,72.83,53.43
2016,4,12,10,30,0.0,86.0,3.8,21.0,86.0,76.44,56.11
2016,4,12,10,45,0.0,80.5,3.7,21.5,80.5,71.58,52.01
2016,4,12,11,0,0.0,75.0,3.6,22.0,75.0,66.71,47.95
2016,4,12,11,15,28.0,246.0,3.6,22.0,271.5,257.23,197.87
2016,4,12,11,30,56.0,417.0,3.6,22.0,468.0,452.62,344.15
2016,4,12,11,45,36.5,360.5,3.65,22.0,394.0,378.96,288.34
2016,4,12,12,0,17.0,304.0,3.7,22.0,320.0,293.87,224.03
2016,4,12,12,15,13.5,254.0,3.75,22.0,266.5,243.86,186.1
2016,4,12,12,30,10.0,204.0,3.8,22.0,213.0,194.16,147.89
2016,4,12,12,45,15.0,266.0,3.9,22.5,280.0,256.56,195.74
2016,4,12,13,0,20.0,328.0,4.0,23.0,347.0,319.51,243.0
2016,4,12,13,15,15.5,274.0,4.05,23.0,288.5,264.14,201.03
2016,4,12,13,30,11.0,220.0,4.1,23.0,230.0,209.35,159.25
