Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,12,13,45,15.5,267.5,4.15,23.5,281.5,257.33,196.01
2016,4,12,14,0,20.0,315.0,4.2,24.0,333.0,305.43,232.23
2016,4,12,14,15,12.5,244.5,4.2,24.0,256.0,232.25,176.62
2016,4,12,14,30,5.0,174.0,4.2,24.0,179.0,160.42,121.31
2016,4,12,14,45,3.5,165.0,4.2,24.0,168.5,150.7,113.97
2016,4,12,15,0,2.0,156.0,4.2,24.0,158.0,141.1,106.63
2016,4,12,15,15,4.0,175.0,4.15,23.5,178.0,159.73,121.79
2016,4,12,15,30,6.0,194.0,4.1,23.0,198.0,178.24,136.89
2016,4,12,15,45,13.0,208.5,4.05,23.0,216.5,195.75,151.11
2016,4,12,16,0,20.0,223.0,4.0,23.0,235.0,212.55,164.77
2016,4,12,16,15,20.0,206.0,3.95,22.5,217.5,195.75,152.27
2016,4,12,16,30,20.0,189.0,3.9,22.0,200.0,178.97,139.67
2016,4,12,16,45,15.5,167.5,3.85,22.0,175.5,156.13,121.79
2016,4,12,17,0,11.0,146.0,3.8,22.0,151.0,133.9,104.22
2016,4,12,17,15,212.0,128.0,3.75,21.5,195.0,188.96,144.97
2016,4,12,17,30,413.0,110.0,3.7,21.0,239.0,212.3,155.8
2016,4,12,17,45,337.5,95.0,3.65,20.5,186.0,155.0,109.08
2016,4,12,18,0,262.0,80.0,3.6,20.0,133.0,105.89,70.78
2016,4,12,18,15,179.5,57.5,3.9,19.5,88.5,61.47,38.72
2016,4,12,18,30,97.0,35.0,4.2,19.0,44.0,28.14,17.13
2016,4,12,18,45,48.5,17.5,4.55,18.5,22.0,15.92,0.0
2016,4,12,19,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,4.85,17.5,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,4.75,17.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,4.95,16.5,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,5.55,16.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,5.05,16.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,4.55,15.5,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,13,5,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,4,13,6,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,13,6,15,67.0,13.0,3.2,14.0,17.5,11.82,0.0
2016,4,13,6,30,134.0,26.0,3.3,14.0,35.0,20.35,9.03
2016,4,13,6,45,243.0,43.0,3.4,14.5,79.0,46.06,26.47
2016,4,13,7,0,352.0,60.0,3.5,15.0,123.0,91.08,56.2
2016,4,13,7,15,176.0,49.0,3.5,15.0,80.5,76.27,51.64
2016,4,13,7,30,0.0,38.0,3.5,15.0,38.0,33.49,23.06
2016,4,13,7,45,0.0,26.0,3.5,15.5,26.0,22.89,13.94
2016,4,13,8,0,0.0,14.0,3.5,16.0,14.0,12.32,4.85
2016,4,13,8,15,0.0,52.5,3.4,16.5,52.5,46.36,33.56
2016,4,13,8,30,0.0,91.0,3.3,17.0,91.0,80.61,61.87
2016,4,13,8,45,0.0,71.5,3.25,17.5,71.5,63.27,47.13
2016,4,13,9,0,0.0,52.0,3.2,18.0,52.0,45.99,32.59
2016,4,13,9,15,0.0,92.5,3.2,18.0,92.5,82.03,62.1
2016,4,13,9,30,0.0,133.0,3.2,18.0,133.0,118.49,91.5
2016,4,13,9,45,4.0,170.0,3.2,18.5,173.5,155.04,120.46
2016,4,13,10,0,8.0,207.0,3.2,19.0,214.0,192.22,149.46
2016,4,13,10,15,4.0,158.0,3.2,19.0,161.5,144.62,111.33
2016,4,13,10,30,0.0,109.0,3.2,19.0,109.0,97.11,73.12
2016,4,13,10,45,1.0,129.0,3.25,19.5,130.0,116.12,88.13
2016,4,13,11,0,2.0,149.0,3.3,20.0,151.0,135.29,103.06
2016,4,13,11,15,6.0,181.5,3.25,20.0,187.0,168.81,129.46
2016,4,13,11,30,10.0,214.0,3.2,20.0,223.0,202.69,155.88
2016,4,13,11,45,16.0,278.0,3.2,20.5,292.5,268.13,205.97
2016,4,13,12,0,22.0,342.0,3.2,21.0,362.0,334.4,255.58
2016,4,13,12,15,30.0,373.5,3.15,21.5,401.0,386.24,293.61
2016,4,13,12,30,38.0,405.0,3.1,22.0,440.0,425.59,321.93
2016,4,13,12,45,26.5,344.0,3.1,22.5,369.0,353.74,267.97
2016,4,13,13,0,15.0,283.0,3.1,23.0,298.0,272.19,206.41
2016,4,13,13,15,18.0,306.0,3.0,23.0,323.0,296.39,224.97
2016,4,13,13,30,21.0,329.0,2.9,23.0,348.0,320.5,243.08
2016,4,13,13,45,38.5,366.0,2.8,23.0,400.0,384.14,290.88
2016,4,13,14,0,56.0,403.0,2.7,23.0,452.0,435.34,328.73
2016,4,13,14,15,165.0,402.5,2.6,23.0,540.5,540.82,408.28
2016,4,13,14,30,274.0,402.0,2.5,23.0,629.0,638.01,479.29
2016,4,13,14,45,324.0,369.5,2.4,23.5,626.5,636.2,477.98
2016,4,13,15,0,374.0,337.0,2.3,24.0,624.0,629.76,473.94
2016,4,13,15,15,605.5,224.0,2.25,23.5,658.0,688.37,521.39
2016,4,13,15,30,837.0,111.0,2.2,23.0,692.0,709.9,541.4
2016,4,13,15,45,552.5,191.0,2.15,23.0,563.5,558.84,428.76
2016,4,13,16,0,268.0,271.0,2.1,23.0,435.0,426.16,327.91
2016,4,13,16,15,515.0,183.0,2.05,22.5,463.0,469.47,363.37
2016,4,13,16,30,762.0,95.0,2.0,22.0,491.0,481.02,371.26
2016,4,13,16,45,731.5,90.0,2.0,22.0,435.0,417.73,320.08
2016,4,13,17,0,701.0,85.0,2.0,22.0,379.0,355.5,268.58
2016,4,13,17,15,656.5,78.5,1.8,21.5,322.0,290.51,214.03
2016,4,13,17,30,612.0,72.0,1.6,21.0,265.0,230.0,162.32
2016,4,13,17,45,543.5,64.0,1.4,20.5,209.0,168.23,110.92
2016,4,13,18,0,475.0,56.0,1.2,20.0,153.0,114.68,68.57
2016,4,13,18,15,367.0,43.5,1.15,19.0,104.0,62.92,33.76
2016,4,13,18,30,259.0,31.0,1.1,18.0,55.0,25.23,15.01
2016,4,13,18,45,129.5,15.5,1.1,17.5,27.5,12.25,0.0
2016,4,13,19,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,14,5,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,14,6,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,14,6,15,116.0,12.5,2.5,11.5,21.0,11.37,0.0
2016,4,14,6,30,232.0,25.0,2.7,12.0,42.0,20.34,9.8
2016,4,14,6,45,356.0,37.5,2.95,13.0,90.5,47.22,24.79
2016,4,14,7,0,480.0,50.0,3.2,14.0,139.0,97.41,56.33
2016,4,14,7,15,553.5,58.0,3.15,14.5,195.0,150.58,97.88
2016,4,14,7,30,627.0,66.0,3.1,15.0,251.0,212.68,150.45
2016,4,14,7,45,378.0,116.5,3.1,16.0,235.0,224.53,171.76
2016,4,14,8,0,129.0,167.0,3.1,17.0,219.0,200.04,158.45
2016,4,14,8,15,119.5,193.0,3.1,17.5,246.5,229.15,182.35
2016,4,14,8,30,110.0,219.0,3.1,18.0,274.0,257.15,204.5
2016,4,14,8,45,118.0,245.5,3.15,19.0,310.5,293.81,232.52
2016,4,14,9,0,126.0,272.0,3.2,20.0,347.0,331.26,260.5
2016,4,14,9,15,111.0,293.5,3.15,20.5,364.0,343.11,268.36
2016,4,14,9,30,96.0,315.0,3.1,21.0,381.0,359.49,279.48
2016,4,14,9,45,74.0,323.5,3.1,21.5,376.5,356.64,275.74
2016,4,14,10,0,52.0,332.0,3.1,22.0,372.0,351.64,270.36
2016,4,14,10,15,94.5,369.5,3.05,22.5,446.0,425.18,325.28
2016,4,14,10,30,137.0,407.0,3.0,23.0,520.0,512.18,388.3
2016,4,14,10,45,232.5,410.0,3.0,23.5,609.5,604.36,455.3
2016,4,14,11,0,328.0,413.0,3.0,24.0,699.0,712.43,531.31
2016,4,14,11,15,638.5,261.0,2.95,24.0,834.5,873.87,649.08
2016,4,14,11,30,949.0,109.0,2.9,24.0,970.0,1014.52,741.39
2016,4,14,11,45,944.0,114.5,2.9,24.5,981.5,1029.71,747.95
2016,4,14,12,0,939.0,120.0,2.9,25.0,993.0,1040.8,753.12
2016,4,14,12,15,940.0,120.5,2.9,25.0,998.5,1048.82,757.93
2016,4,14,12,30,941.0,121.0,2.9,25.0,1004.0,1052.92,760.38
2016,4,14,12,45,940.5,120.5,2.9,25.5,1000.0,1050.64,757.43
2016,4,14,13,0,940.0,120.0,2.9,26.0,996.0,1044.42,752.18
2016,4,14,13,15,937.0,119.5,2.9,26.0,983.5,1031.87,744.53
2016,4,14,13,30,934.0,119.0,2.9,26.0,971.0,1015.5,734.57
2016,4,14,13,45,929.5,117.5,2.9,26.0,949.5,992.99,720.77
2016,4,14,14,0,925.0,116.0,2.9,26.0,928.0,966.89,704.7
2016,4,14,14,15,918.5,114.5,2.85,26.0,899.0,935.54,684.82
2016,4,14,14,30,912.0,113.0,2.8,26.0,870.0,900.98,662.82
2016,4,14,14,45,903.0,111.0,2.8,26.0,833.0,860.83,637.36
2016,4,14,15,0,894.0,109.0,2.8,26.0,796.0,818.04,609.93
2016,4,14,15,15,881.5,107.0,2.8,25.5,752.5,770.22,579.89
2016,4,14,15,30,869.0,105.0,2.8,25.0,709.0,720.51,547.57
2016,4,14,15,45,852.5,101.5,2.8,25.0,660.0,668.04,509.89
2016,4,14,16,0,836.0,98.0,2.8,25.0,611.0,611.03,467.99
2016,4,14,16,15,813.5,94.5,2.8,24.5,557.0,550.14,422.8
2016,4,14,16,30,791.0,91.0,2.8,24.0,503.0,489.61,376.23
2016,4,14,16,45,759.5,86.5,2.85,24.0,446.0,424.86,324.25
2016,4,14,17,0,728.0,82.0,2.9,24.0,389.0,362.21,272.27
2016,4,14,17,15,684.0,76.0,2.65,23.0,331.0,295.32,216.54
2016,4,14,17,30,640.0,70.0,2.4,22.0,273.0,233.87,164.21
2016,4,14,17,45,571.5,62.5,2.2,21.0,216.0,171.0,112.0
2016,4,14,18,0,503.0,55.0,2.0,20.0,159.0,116.29,68.85
2016,4,14,18,15,393.5,43.0,2.0,19.0,109.0,63.32,33.44
2016,4,14,18,30,284.0,31.0,2.0,18.0,59.0,25.18,15.08
2016,4,14,18,45,142.0,15.5,2.0,17.5,29.5,12.57,0.0
2016,4,14,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,15,5,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,4,15,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,15,6,15,71.5,15.0,1.15,12.5,20.5,13.64,0.0
2016,4,15,6,30,143.0,30.0,1.3,13.0,41.0,23.45,12.69
2016,4,15,6,45,250.5,47.5,1.45,14.0,87.0,50.14,29.82
2016,4,15,7,0,358.0,65.0,1.6,15.0,133.0,96.01,60.11
2016,4,15,7,15,179.0,74.0,1.6,15.5,108.0,97.82,69.5
2016,4,15,7,30,0.0,83.0,1.6,16.0,83.0,73.13,56.51
2016,4,15,7,45,9.0,115.0,1.6,16.5,118.5,104.19,82.05
2016,4,15,8,0,18.0,147.0,1.6,17.0,154.0,136.68,108.3
2016,4,15,8,15,36.0,177.5,1.6,17.5,194.5,175.91,139.51
2016,4,15,8,30,54.0,208.0,1.6,18.0,235.0,215.35,170.42
2016,4,15,8,45,80.5,239.5,1.6,19.0,285.5,262.49,206.53
2016,4,15,9,0,107.0,271.0,1.6,20.0,336.0,312.64,244.17
2016,4,15,9,15,110.0,296.0,1.65,20.5,367.0,344.45,267.37
2016,4,15,9,30,113.0,321.0,1.7,21.0,398.0,376.42,290.36
2016,4,15,9,45,201.0,338.0,1.8,21.5,486.0,470.94,360.97
2016,4,15,10,0,289.0,355.0,1.9,22.0,574.0,573.95,435.41
2016,4,15,10,15,579.5,242.5,1.95,22.5,709.0,725.6,546.9
2016,4,15,10,30,870.0,130.0,2.0,23.0,844.0,871.08,646.18
2016,4,15,10,45,881.5,129.0,2.1,23.5,875.5,907.29,667.42
2016,4,15,11,0,893.0,128.0,2.2,24.0,907.0,940.76,687.81
2016,4,15,11,15,898.0,129.0,2.3,24.0,929.0,967.2,704.94
2016,4,15,11,30,903.0,130.0,2.4,24.0,951.0,990.21,719.97
2016,4,15,11,45,900.0,135.0,2.5,24.5,963.0,1005.88,728.95
2016,4,15,12,0,897.0,140.0,2.6,25.0,975.0,1017.69,735.59
2016,4,15,12,15,898.0,140.0,2.7,25.5,980.0,1024.84,739.36
2016,4,15,12,30,899.0,140.0,2.8,26.0,985.0,1028.27,740.88
2016,4,15,12,45,898.5,139.5,2.9,26.5,981.5,1026.0,738.89
2016,4,15,13,0,898.0,139.0,3.0,27.0,978.0,1019.99,734.66
2016,4,15,13,15,895.0,138.5,3.1,27.0,965.5,1007.85,728.04
2016,4,15,13,30,892.0,138.0,3.2,27.0,953.0,992.06,719.16
2016,4,15,13,45,887.0,136.5,3.3,27.0,932.0,969.87,706.15
2016,4,15,14,0,882.0,135.0,3.4,27.0,911.0,944.28,690.88
2016,4,15,14,15,875.0,133.0,3.45,27.0,881.5,913.15,671.57
2016,4,15,14,30,868.0,131.0,3.5,27.0,852.0,878.99,650.16
2016,4,15,14,45,858.5,128.0,3.55,27.0,816.0,838.98,624.61
2016,4,15,15,0,849.0,125.0,3.6,27.0,780.0,802.12,601.02
2016,4,15,15,15,835.5,122.5,3.6,26.5,737.0,754.17,570.36
2016,4,15,15,30,822.0,120.0,3.6,26.0,694.0,704.56,536.76
2016,4,15,15,45,803.0,117.0,3.65,26.0,645.0,649.5,497.06
2016,4,15,16,0,784.0,114.0,3.7,26.0,596.0,593.9,455.89
2016,4,15,16,15,760.5,109.5,3.65,25.5,543.0,534.14,411.07
2016,4,15,16,30,737.0,105.0,3.6,25.0,490.0,474.53,364.9
2016,4,15,16,45,703.0,99.5,3.55,25.0,434.0,410.49,313.28
2016,4,15,17,0,669.0,94.0,3.5,25.0,378.0,348.96,262.28
2016,4,15,17,15,623.5,87.0,3.2,24.0,321.0,285.24,209.41
2016,4,15,17,30,578.0,80.0,2.9,23.0,264.0,226.17,159.53
2016,4,15,17,45,508.5,70.5,2.6,22.5,208.5,165.19,109.22
2016,4,15,18,0,439.0,61.0,2.3,22.0,153.0,112.61,68.12
2016,4,15,18,15,336.0,47.0,2.3,21.0,104.5,62.54,34.61
2016,4,15,18,30,233.0,33.0,2.3,20.0,56.0,25.73,15.47
2016,4,15,18,45,116.5,16.5,2.3,19.5,28.0,13.01,0.0
2016,4,15,19,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,2.8,17.5,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,3.05,16.5,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,16,5,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,16,6,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,16,6,15,34.5,15.0,3.4,16.0,18.0,13.64,0.0
2016,4,16,6,30,69.0,30.0,3.5,16.0,36.0,24.15,13.45
2016,4,16,6,45,153.0,53.5,3.65,16.5,79.5,51.11,32.79
2016,4,16,7,0,237.0,77.0,3.8,17.0,123.0,92.55,61.95
2016,4,16,7,15,118.5,54.0,3.95,17.5,77.0,69.66,48.11
2016,4,16,7,30,0.0,31.0,4.1,18.0,31.0,27.3,17.5
2016,4,16,7,45,0.0,42.5,4.3,18.5,42.5,37.48,26.01
2016,4,16,8,0,0.0,54.0,4.5,19.0,54.0,47.68,34.39
2016,4,16,8,15,0.0,49.5,4.75,19.5,49.5,43.71,30.86
2016,4,16,8,30,0.0,45.0,5.0,20.0,45.0,39.74,27.37
2016,4,16,8,45,0.0,68.0,5.25,20.5,68.0,60.17,43.99
2016,4,16,9,0,0.0,91.0,5.5,21.0,91.0,80.66,60.42
2016,4,16,9,15,0.0,117.0,5.55,21.5,117.0,103.99,78.92
2016,4,16,9,30,0.0,143.0,5.6,22.0,143.0,127.47,97.3
2016,4,16,9,45,0.0,128.5,5.7,22.5,128.5,114.46,86.49
2016,4,16,10,0,0.0,114.0,5.8,23.0,114.0,101.47,75.8
2016,4,16,10,15,2.5,140.0,5.8,23.5,142.0,127.02,95.79
2016,4,16,10,30,5.0,166.0,5.8,24.0,170.0,152.9,115.8
2016,4,16,10,45,5.5,166.5,5.85,24.5,171.5,154.06,116.31
2016,4,16,11,0,6.0,167.0,5.9,25.0,173.0,155.22,116.86
2016,4,16,11,15,3.0,133.5,5.9,25.0,136.5,122.25,90.95
2016,4,16,11,30,0.0,100.0,5.9,25.0,100.0,89.28,64.96
2016,4,16,11,45,2.5,127.5,5.95,25.5,130.0,116.59,86.24
2016,4,16,12,0,5.0,155.0,6.0,26.0,160.0,144.09,107.45
2016,4,16,12,15,3.0,146.0,6.05,26.0,149.5,134.02,99.51
2016,4,16,12,30,1.0,137.0,6.1,26.0,139.0,123.91,91.58
2016,4,16,12,45,9.0,218.5,6.15,26.0,227.5,206.3,155.44
2016,4,16,13,0,17.0,300.0,6.2,26.0,316.0,289.64,218.99
2016,4,16,13,15,15.0,276.5,6.15,26.0,290.5,265.51,200.64
2016,4,16,13,30,13.0,253.0,6.1,26.0,265.0,241.45,182.43
2016,4,16,13,45,25.5,315.5,6.1,26.0,338.5,321.42,243.55
2016,4,16,14,0,38.0,378.0,6.1,26.0,412.0,392.7,297.26
2016,4,16,14,15,27.5,329.0,6.05,25.5,353.0,334.06,253.79
2016,4,16,14,30,17.0,280.0,6.0,25.0,294.0,267.99,204.21
2016,4,16,14,45,14.5,257.5,6.0,25.0,269.0,244.35,186.44
2016,4,16,15,0,12.0,235.0,6.0,25.0,244.0,220.95,168.69
2016,4,16,15,15,19.5,252.5,5.95,24.5,266.5,241.96,185.86
2016,4,16,15,30,27.0,270.0,5.9,24.0,289.0,269.09,207.76
2016,4,16,15,45,36.0,263.0,5.85,24.0,286.5,266.41,206.29
2016,4,16,16,0,45.0,256.0,5.8,24.0,284.0,262.73,204.03
2016,4,16,16,15,29.5,220.5,5.65,23.5,238.0,218.0,169.59
2016,4,16,16,30,14.0,185.0,5.5,23.0,192.0,171.81,133.59
2016,4,16,16,45,10.5,164.5,5.4,23.0,169.5,150.77,117.16
2016,4,16,17,0,7.0,144.0,5.3,23.0,147.0,130.21,100.96
2016,4,16,17,15,3.5,123.0,5.05,22.5,124.5,109.71,84.81
2016,4,16,17,30,0.0,102.0,4.8,22.0,102.0,89.76,68.88
2016,4,16,17,45,146.0,90.5,4.6,22.0,121.5,108.6,78.38
2016,4,16,18,0,292.0,79.0,4.4,22.0,141.0,107.02,70.07
2016,4,16,18,15,205.5,59.0,4.4,21.5,96.0,62.45,38.86
2016,4,16,18,30,119.0,39.0,4.4,21.0,51.0,31.04,19.82
2016,4,16,18,45,59.5,19.5,4.4,20.5,25.5,15.89,0.0
2016,4,16,19,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,4.45,20.0,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,4.55,19.5,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,4.85,19.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,4,17,6,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,17,6,15,0.0,3.5,3.0,19.0,3.5,3.18,0.0
2016,4,17,6,30,0.0,7.0,3.1,19.0,7.0,6.14,0.0
2016,4,17,6,45,0.0,17.5,3.25,19.5,17.5,15.38,7.02
2016,4,17,7,0,0.0,28.0,3.4,20.0,28.0,24.65,14.96
2016,4,17,7,15,0.0,41.5,3.55,20.0,41.5,36.59,25.12
2016,4,17,7,30,0.0,55.0,3.7,20.0,55.0,48.56,35.17
2016,4,17,7,45,0.0,69.0,3.9,20.5,69.0,61.0,45.37
2016,4,17,8,0,0.0,83.0,4.1,21.0,83.0,73.43,55.37
2016,4,17,8,15,1.5,121.0,4.25,21.0,121.5,107.88,83.36
2016,4,17,8,30,3.0,159.0,4.4,21.0,160.0,142.84,111.34
2016,4,17,8,45,46.0,215.0,4.55,21.5,242.5,220.85,173.27
2016,4,17,9,0,89.0,271.0,4.7,22.0,325.0,301.41,236.03
2016,4,17,9,15,81.5,301.5,4.75,22.0,354.5,330.79,258.02
2016,4,17,9,30,74.0,332.0,4.8,22.0,384.0,359.46,279.27
2016,4,17,9,45,37.5,240.5,4.9,22.5,267.0,249.82,193.43
2016,4,17,10,0,1.0,149.0,5.0,23.0,150.0,133.81,101.28
2016,4,17,10,15,2.5,155.5,5.0,23.0,158.0,141.05,106.93
2016,4,17,10,30,4.0,162.0,5.0,23.0,166.0,148.4,112.57
2016,4,17,10,45,7.5,195.0,5.05,23.5,202.0,181.77,138.32
2016,4,17,11,0,11.0,228.0,5.1,24.0,238.0,215.54,164.05
2016,4,17,11,15,20.0,298.0,5.05,24.0,316.0,289.12,220.3
2016,4,17,11,30,29.0,368.0,5.0,24.0,394.0,376.3,285.65
2016,4,17,11,45,28.0,369.0,4.95,24.0,394.5,377.19,285.83
2016,4,17,12,0,27.0,370.0,4.9,24.0,395.0,377.85,286.1
2016,4,17,12,15,104.5,430.5,4.8,24.0,529.5,526.57,397.71
2016,4,17,12,30,182.0,491.0,4.7,24.0,664.0,662.84,496.35
2016,4,17,12,45,155.0,487.0,4.65,24.0,633.5,632.1,472.98
2016,4,17,13,0,128.0,483.0,4.6,24.0,603.0,600.59,449.78
2016,4,17,13,15,115.5,472.5,4.55,23.5,579.5,576.21,433.02
2016,4,17,13,30,103.0,462.0,4.5,23.0,556.0,539.41,407.25
2016,4,17,13,45,57.0,347.5,4.5,23.0,400.0,381.44,290.69
2016,4,17,14,0,11.0,233.0,4.5,23.0,244.0,220.25,167.74
2016,4,17,14,15,6.0,187.5,4.55,23.0,193.5,173.68,132.0
2016,4,17,14,30,1.0,142.0,4.6,23.0,143.0,127.77,96.13
2016,4,17,14,45,1.5,146.5,4.7,23.0,147.5,132.12,99.8
2016,4,17,15,0,2.0,151.0,4.8,23.0,152.0,136.43,103.41
2016,4,17,15,15,1.0,87.0,4.85,22.5,87.5,77.97,57.28
2016,4,17,15,30,0.0,23.0,4.9,22.0,23.0,20.34,10.92
2016,4,17,15,45,0.0,43.5,5.0,22.0,43.5,38.49,25.76
2016,4,17,16,0,0.0,64.0,5.1,22.0,64.0,56.65,40.64
2016,4,17,16,15,0.0,50.5,4.95,21.5,50.5,44.64,31.05
2016,4,17,16,30,0.0,37.0,4.8,21.0,37.0,32.66,21.38
2016,4,17,16,45,0.0,22.0,4.7,21.0,22.0,19.39,10.47
2016,4,17,17,0,0.0,7.0,4.6,21.0,7.0,6.16,0.0
2016,4,17,17,15,0.0,6.0,4.35,20.5,6.0,5.27,0.0
2016,4,17,17,30,0.0,5.0,4.1,20.0,5.0,4.39,0.0
2016,4,17,17,45,0.0,4.0,3.9,20.0,4.0,3.51,0.0
2016,4,17,18,0,0.0,3.0,3.7,20.0,3.0,2.63,0.0
2016,4,17,18,15,0.0,2.0,3.5,19.5,2.0,1.75,0.0
2016,4,17,18,30,0.0,1.0,3.3,19.0,1.0,0.88,0.0
2016,4,17,18,45,0.0,0.5,3.15,19.0,0.5,0.44,0.0
2016,4,17,19,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,18,5,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,18,6,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,18,6,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,4,18,6,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,4,18,6,45,0.0,1.0,2.2,17.5,1.0,0.88,0.0
2016,4,18,7,0,0.0,2.0,2.5,18.0,2.0,1.75,0.0
2016,4,18,7,15,0.0,3.0,2.6,18.0,3.0,2.63,0.0
2016,4,18,7,30,0.0,4.0,2.7,18.0,4.0,3.51,0.0
2016,4,18,7,45,0.0,46.0,2.85,18.5,46.0,40.58,28.64
2016,4,18,8,0,0.0,88.0,3.0,19.0,88.0,77.85,59.49
2016,4,18,8,15,0.0,98.5,3.1,19.5,98.5,87.23,66.84
2016,4,18,8,30,0.0,109.0,3.2,20.0,109.0,96.64,74.12
2016,4,18,8,45,19.5,177.5,3.3,20.5,189.5,168.54,131.8
2016,4,18,9,0,39.0,246.0,3.4,21.0,270.0,248.52,194.41
2016,4,18,9,15,40.0,266.5,3.45,21.0,293.0,271.06,211.34
2016,4,18,9,30,41.0,287.0,3.5,21.0,316.0,293.71,228.34
2016,4,18,9,45,30.0,280.5,3.6,21.5,302.5,282.04,218.22
2016,4,18,10,0,19.0,274.0,3.7,22.0,289.0,261.9,201.69
2016,4,18,10,15,19.5,286.0,3.6,22.0,302.0,274.33,210.87
2016,4,18,10,30,20.0,298.0,3.5,22.0,315.0,286.77,219.94
2016,4,18,10,45,30.0,339.0,3.4,22.5,365.5,344.92,263.24
2016,4,18,11,0,40.0,380.0,3.3,23.0,416.0,395.2,299.72
2016,4,18,11,15,59.5,413.0,3.3,23.0,467.5,447.07,337.91
2016,4,18,11,30,79.0,446.0,3.3,23.0,519.0,499.74,376.18
2016,4,18,11,45,47.0,366.0,3.35,23.0,410.0,392.03,296.57
2016,4,18,12,0,15.0,286.0,3.4,23.0,301.0,274.33,208.01
2016,4,18,12,15,20.0,326.0,3.35,22.5,345.5,316.75,240.73
2016,4,18,12,30,25.0,366.0,3.3,22.0,390.0,372.15,282.46
2016,4,18,12,45,28.5,378.0,3.3,22.0,405.5,387.24,293.57
2016,4,18,13,0,32.0,390.0,3.3,22.0,421.0,402.05,304.62
2016,4,18,13,15,30.5,379.5,3.25,22.0,408.5,389.64,295.43
2016,4,18,13,30,29.0,369.0,3.2,22.0,396.0,377.07,286.24
2016,4,18,13,45,87.0,409.5,3.15,22.0,487.0,469.45,356.39
2016,4,18,14,0,145.0,450.0,3.1,22.0,578.0,570.18,430.38
2016,4,18,14,15,139.5,433.5,3.0,22.0,554.0,544.03,411.15
2016,4,18,14,30,134.0,417.0,2.9,22.0,530.0,517.65,392.39
2016,4,18,14,45,67.0,275.0,2.8,22.0,331.5,310.7,238.73
2016,4,18,15,0,0.0,133.0,2.7,22.0,133.0,118.59,89.21
2016,4,18,15,15,0.0,136.0,2.6,21.5,136.0,121.22,91.93
2016,4,18,15,30,0.0,139.0,2.5,21.0,139.0,123.84,94.42
2016,4,18,15,45,0.0,140.0,2.4,21.0,140.0,124.66,95.33
2016,4,18,16,0,0.0,141.0,2.3,21.0,141.0,125.47,96.27
2016,4,18,16,15,0.0,75.5,2.2,20.5,75.5,66.84,49.31
2016,4,18,16,30,0.0,10.0,2.1,20.0,10.0,8.81,1.68
2016,4,18,16,45,13.0,85.5,2.05,20.0,91.0,82.71,62.94
2016,4,18,17,0,26.0,161.0,2.0,20.0,172.0,154.35,121.22
2016,4,18,17,15,19.0,138.5,1.9,20.0,146.0,127.98,99.94
2016,4,18,17,30,12.0,116.0,1.8,20.0,120.0,104.78,81.25
2016,4,18,17,45,6.0,92.5,1.75,20.0,94.5,81.93,62.59
2016,4,18,18,0,0.0,69.0,1.7,20.0,69.0,60.08,44.51
2016,4,18,18,15,0.0,47.5,1.55,19.5,47.5,41.32,28.57
2016,4,18,18,30,0.0,26.0,1.4,19.0,26.0,22.92,13.49
2016,4,18,18,45,0.0,13.0,1.3,19.0,13.0,11.44,0.0
2016,4,18,19,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,19,5,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,4,19,6,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,4,19,6,15,56.0,17.0,2.0,17.0,22.5,13.94,0.0
2016,4,19,6,30,112.0,34.0,2.1,17.0,45.0,27.3,16.82
2016,4,19,6,45,193.0,55.5,2.25,17.0,89.0,54.54,34.66
2016,4,19,7,0,274.0,77.0,2.4,17.0,133.0,96.98,64.16
2016,4,19,7,15,137.0,82.5,2.4,17.5,110.5,97.66,70.74
2016,4,19,7,30,0.0,88.0,2.4,18.0,88.0,77.44,59.66
2016,4,19,7,45,0.0,104.0,2.4,18.5,104.0,91.75,71.32
2016,4,19,8,0,0.0,120.0,2.4,19.0,120.0,106.11,82.75
2016,4,19,8,15,6.5,150.5,2.4,19.0,154.0,136.16,106.89
2016,4,19,8,30,13.0,181.0,2.4,19.0,188.0,167.19,131.53
2016,4,19,8,45,23.0,211.0,2.4,19.5,225.0,200.56,157.47
2016,4,19,9,0,33.0,241.0,2.4,20.0,262.0,240.1,187.87
2016,4,19,9,15,18.5,209.5,2.4,20.5,221.5,199.21,154.77
2016,4,19,9,30,4.0,178.0,2.4,21.0,181.0,161.77,124.47
2016,4,19,9,45,4.5,176.5,2.4,21.5,180.0,161.07,123.46
2016,4,19,10,0,5.0,175.0,2.4,22.0,179.0,160.4,122.44
2016,4,19,10,15,2.5,145.5,2.4,22.0,147.5,131.95,99.84
2016,4,19,10,30,0.0,116.0,2.4,22.0,116.0,103.41,77.13
2016,4,19,10,45,3.0,145.0,2.4,22.5,148.0,132.3,99.7
2016,4,19,11,0,6.0,174.0,2.4,23.0,180.0,161.51,122.16
2016,4,19,11,15,6.5,174.5,2.35,23.0,181.0,162.68,122.9
2016,4,19,11,30,7.0,175.0,2.3,23.0,182.0,163.84,123.7
2016,4,19,11,45,10.5,222.0,2.3,23.5,232.0,210.45,159.2
2016,4,19,12,0,14.0,269.0,2.3,24.0,282.0,257.46,194.3
2016,4,19,12,15,71.0,379.0,2.25,24.0,446.5,429.09,322.42
2016,4,19,12,30,128.0,489.0,2.2,24.0,611.0,606.19,447.67
2016,4,19,12,45,125.5,486.0,2.2,24.0,605.0,600.44,442.44
2016,4,19,13,0,123.0,483.0,2.2,24.0,599.0,593.87,437.96
2016,4,19,13,15,81.5,441.5,2.2,24.0,518.0,499.05,370.67
2016,4,19,13,30,40.0,400.0,2.2,24.0,437.0,417.38,311.65
2016,4,19,13,45,33.5,375.0,2.2,24.0,405.5,385.63,289.09
2016,4,19,14,0,27.0,350.0,2.2,24.0,374.0,354.12,266.27
2016,4,19,14,15,19.5,296.5,2.2,23.5,313.5,285.74,216.28
2016,4,19,14,30,12.0,243.0,2.2,23.0,253.0,229.17,174.21
2016,4,19,14,45,53.0,306.5,2.2,23.0,348.0,329.06,251.35
2016,4,19,15,0,94.0,370.0,2.2,23.0,443.0,419.16,318.88
2016,4,19,15,15,47.0,244.0,2.2,23.0,280.5,260.0,199.27
2016,4,19,15,30,0.0,118.0,2.2,23.0,118.0,104.94,78.48
2016,4,19,15,45,21.0,186.5,2.2,23.0,200.0,184.28,141.9
2016,4,19,16,0,42.0,255.0,2.2,23.0,282.0,258.88,200.12
2016,4,19,16,15,25.5,216.0,2.15,22.5,232.0,206.7,160.03
2016,4,19,16,30,9.0,177.0,2.1,22.0,182.0,161.83,125.41
2016,4,19,16,45,146.5,173.0,2.1,22.0,237.0,222.71,173.51
2016,4,19,17,0,284.0,169.0,2.1,22.0,292.0,262.87,202.25
2016,4,19,17,15,250.5,151.0,1.85,21.5,248.0,216.82,164.74
2016,4,19,17,30,217.0,133.0,1.6,21.0,204.0,174.56,130.39
2016,4,19,17,45,256.5,107.5,1.4,21.0,175.0,143.31,101.97
2016,4,19,18,0,296.0,82.0,1.2,21.0,146.0,107.89,70.75
2016,4,19,18,15,214.0,61.5,1.15,20.5,100.5,63.56,40.04
2016,4,19,18,30,132.0,41.0,1.1,20.0,55.0,32.6,21.51
2016,4,19,18,45,66.0,20.5,1.05,19.5,27.5,16.72,0.0
2016,4,19,19,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,20,5,45,0.0,0.0,0.35,16.5,0.0,0.0,0.0
2016,4,20,6,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,20,6,15,0.0,2.0,0.35,17.0,2.0,1.75,0.0
2016,4,20,6,30,0.0,4.0,0.4,17.0,4.0,3.5,0.0
2016,4,20,6,45,0.0,8.5,0.45,17.5,8.5,7.46,0.6
2016,4,20,7,0,0.0,13.0,0.5,18.0,13.0,11.42,4.03
2016,4,20,7,15,0.0,18.0,0.6,18.5,18.0,15.82,7.81
2016,4,20,7,30,0.0,23.0,0.7,19.0,23.0,20.24,11.52
2016,4,20,7,45,0.0,39.0,0.85,19.5,39.0,34.38,23.34
2016,4,20,8,0,0.0,55.0,1.0,20.0,55.0,48.57,34.99
2016,4,20,8,15,298.0,102.0,1.1,20.0,257.0,225.65,175.91
2016,4,20,8,30,596.0,149.0,1.2,20.0,459.0,433.96,335.69
2016,4,20,8,45,629.5,153.5,1.3,20.5,512.0,491.18,378.66
2016,4,20,9,0,663.0,158.0,1.4,21.0,565.0,550.4,422.98
2016,4,20,9,15,684.5,163.5,1.4,21.5,613.0,604.62,461.8
2016,4,20,9,30,706.0,169.0,1.4,22.0,661.0,658.94,499.49
2016,4,20,9,45,728.5,169.5,1.45,22.5,705.5,708.88,533.61
2016,4,20,10,0,751.0,170.0,1.5,23.0,750.0,758.25,566.57
2016,4,20,10,15,763.5,173.5,1.5,23.0,786.5,801.69,595.15
2016,4,20,10,30,776.0,177.0,1.5,23.0,823.0,839.21,618.66
2016,4,20,10,45,783.5,180.0,1.5,23.0,852.5,873.28,639.76
2016,4,20,11,0,791.0,183.0,1.5,23.0,882.0,904.69,659.03
2016,4,20,11,15,797.0,184.5,1.5,23.0,903.0,930.45,674.6
2016,4,20,11,30,803.0,186.0,1.5,23.0,924.0,953.15,688.27
2016,4,20,11,45,836.0,166.0,1.5,23.5,945.0,977.49,701.65
2016,4,20,12,0,869.0,146.0,1.5,24.0,966.0,987.75,706.13
2016,4,20,12,15,870.0,146.5,1.45,24.0,970.5,994.84,709.5
2016,4,20,12,30,871.0,147.0,1.4,24.0,975.0,998.36,710.76
2016,4,20,12,45,867.0,149.0,1.4,24.0,970.0,994.84,708.57
2016,4,20,13,0,863.0,151.0,1.4,24.0,965.0,987.78,704.38
2016,4,20,13,15,859.5,150.5,1.35,23.5,952.5,975.38,697.57
2016,4,20,13,30,856.0,150.0,1.3,23.0,940.0,959.53,688.72
2016,4,20,13,45,849.0,150.0,1.3,23.0,918.5,937.53,675.51
2016,4,20,14,0,842.0,150.0,1.3,23.0,897.0,921.62,666.3
2016,4,20,14,15,834.0,148.0,1.3,23.0,868.0,889.96,646.9
2016,4,20,14,30,826.0,146.0,1.3,23.0,839.0,855.47,625.75
2016,4,20,14,45,494.5,264.5,1.35,23.0,674.5,673.34,500.64
2016,4,20,15,0,163.0,383.0,1.4,23.0,510.0,492.79,368.91
2016,4,20,15,15,133.5,357.5,1.45,23.0,457.5,438.59,331.44
2016,4,20,15,30,104.0,332.0,1.5,23.0,405.0,379.36,288.66
2016,4,20,15,45,146.5,309.5,1.55,23.0,405.5,386.0,295.26
2016,4,20,16,0,189.0,287.0,1.6,23.0,406.0,381.01,292.53
2016,4,20,16,15,231.5,255.5,1.55,22.5,388.0,363.01,279.97
2016,4,20,16,30,274.0,224.0,1.5,22.0,370.0,344.81,266.43
2016,4,20,16,45,463.0,160.0,1.5,22.0,374.0,353.43,271.01
2016,4,20,17,0,652.0,96.0,1.5,22.0,378.0,337.05,252.91
2016,4,20,17,15,608.0,89.0,1.4,21.5,322.5,275.43,201.46
2016,4,20,17,30,564.0,82.0,1.3,21.0,267.0,218.28,153.23
2016,4,20,17,45,497.0,73.0,1.2,21.0,213.0,159.9,105.27
2016,4,20,18,0,430.0,64.0,1.1,21.0,159.0,109.58,66.42
2016,4,20,18,15,333.5,50.5,1.1,20.5,111.0,60.4,34.0
2016,4,20,18,30,237.0,37.0,1.1,20.0,63.0,28.74,18.39
2016,4,20,18,45,118.5,18.5,1.1,19.5,31.5,14.53,0.01
2016,4,20,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,21,5,45,0.0,0.0,0.35,17.5,0.0,0.0,0.0
2016,4,21,6,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,4,21,6,15,0.0,2.0,0.5,18.0,2.0,1.75,0.0
2016,4,21,6,30,0.0,4.0,0.7,18.0,4.0,3.5,0.0
2016,4,21,6,45,0.0,8.0,0.95,18.5,8.0,7.02,0.2
2016,4,21,7,0,0.0,12.0,1.2,19.0,12.0,10.54,3.24
2016,4,21,7,15,0.0,16.0,1.2,19.0,16.0,14.06,6.27
2016,4,21,7,30,0.0,20.0,1.2,19.0,20.0,17.59,9.27
2016,4,21,7,45,0.0,15.5,1.3,19.5,15.5,13.64,5.86
2016,4,21,8,0,0.0,11.0,1.4,20.0,11.0,9.68,2.48
2016,4,21,8,15,0.0,28.0,1.3,20.0,28.0,24.69,15.0
2016,4,21,8,30,0.0,45.0,1.2,20.0,45.0,39.75,27.4
2016,4,21,8,45,0.0,44.0,1.2,20.5,44.0,38.88,26.5
2016,4,21,9,0,0.0,43.0,1.2,21.0,43.0,38.02,25.62
2016,4,21,9,15,0.0,62.0,1.1,21.5,62.0,54.91,39.2
2016,4,21,9,30,0.0,81.0,1.0,22.0,81.0,71.84,52.59
2016,4,21,9,45,91.5,230.0,0.95,22.5,301.0,285.5,220.17
2016,4,21,10,0,183.0,379.0,0.9,23.0,521.0,502.35,376.68
2016,4,21,10,15,299.0,366.5,0.85,23.0,611.0,600.88,444.97
2016,4,21,10,30,415.0,354.0,0.8,23.0,701.0,706.24,516.48
2016,4,21,10,45,439.0,361.0,0.75,23.5,739.5,748.77,541.55
2016,4,21,11,0,463.0,368.0,0.7,24.0,778.0,790.82,566.42
2016,4,21,11,15,648.5,266.0,0.7,24.0,855.5,877.75,626.03
2016,4,21,11,30,834.0,164.0,0.7,24.0,933.0,959.2,676.5
2016,4,21,11,45,854.0,153.5,0.7,24.0,950.5,969.54,681.2
2016,4,21,12,0,874.0,143.0,0.7,24.0,968.0,988.01,692.01
2016,4,21,12,15,875.0,143.5,0.75,24.0,973.0,995.08,696.9
2016,4,21,12,30,876.0,144.0,0.8,24.0,978.0,998.55,699.89
2016,4,21,12,45,876.5,143.0,0.9,24.5,974.5,996.55,699.35
2016,4,21,13,0,877.0,142.0,1.0,25.0,971.0,990.94,696.69
2016,4,21,13,15,874.0,141.5,1.1,25.0,959.0,978.84,691.44
2016,4,21,13,30,871.0,141.0,1.2,25.0,947.0,963.23,684.02
2016,4,21,13,45,863.5,141.5,1.3,25.0,925.5,940.96,672.36
2016,4,21,14,0,856.0,142.0,1.4,25.0,904.0,915.5,658.57
2016,4,21,14,15,848.5,140.0,1.45,25.0,875.0,884.66,640.5
2016,4,21,14,30,841.0,138.0,1.5,25.0,846.0,858.12,625.12
2016,4,21,14,45,831.0,135.5,1.6,25.0,810.0,818.43,601.4
2016,4,21,15,0,821.0,133.0,1.7,25.0,774.0,776.43,575.8
2016,4,21,15,15,807.0,130.0,1.7,24.5,731.0,728.94,545.76
2016,4,21,15,30,793.0,127.0,1.7,24.0,688.0,679.95,512.93
2016,4,21,15,45,775.5,122.5,1.7,24.0,640.0,626.05,474.71
2016,4,21,16,0,758.0,118.0,1.7,24.0,592.0,571.58,435.01
2016,4,21,16,15,733.5,113.5,1.7,23.5,540.0,512.73,391.65
2016,4,21,16,30,709.0,109.0,1.7,23.0,488.0,454.71,347.37
2016,4,21,16,45,675.5,103.5,1.7,23.0,433.0,393.03,298.22
2016,4,21,17,0,642.0,98.0,1.7,23.0,378.0,333.87,249.62
2016,4,21,17,15,597.5,91.0,1.6,22.5,322.0,272.8,198.98
2016,4,21,17,30,553.0,84.0,1.5,22.0,266.0,216.27,151.44
2016,4,21,17,45,488.5,74.0,1.4,21.5,212.0,158.25,104.12
2016,4,21,18,0,424.0,64.0,1.3,21.0,158.0,108.0,65.48
2016,4,21,18,15,329.0,50.5,1.3,20.5,110.5,59.51,33.61
2016,4,21,18,30,234.0,37.0,1.3,20.0,63.0,28.71,18.42
2016,4,21,18,45,117.0,18.5,1.35,20.0,31.5,14.51,0.94
2016,4,21,19,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,4,22,6,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,22,6,15,168.5,15.5,2.0,13.5,33.0,12.35,0.0
2016,4,22,6,30,337.0,31.0,2.3,14.0,66.0,24.92,15.55
2016,4,22,6,45,442.0,41.5,2.6,15.0,117.5,54.53,28.4
2016,4,22,7,0,547.0,52.0,2.9,16.0,169.0,106.25,60.61
2016,4,22,7,15,610.5,59.0,2.8,16.5,226.5,160.71,103.19
2016,4,22,7,30,674.0,66.0,2.7,17.0,284.0,222.64,155.55
2016,4,22,7,45,715.5,71.5,2.65,17.5,342.5,285.33,210.36
2016,4,22,8,0,757.0,77.0,2.6,18.0,401.0,350.28,266.4
2016,4,22,8,15,786.5,81.0,2.55,19.0,458.5,412.42,318.41
2016,4,22,8,30,816.0,85.0,2.5,20.0,516.0,476.43,369.85
2016,4,22,8,45,837.0,89.0,2.5,21.0,570.0,537.46,417.13
2016,4,22,9,0,858.0,93.0,2.5,22.0,624.0,597.14,461.53
2016,4,22,9,15,874.0,95.5,2.5,22.0,674.0,653.02,503.37
2016,4,22,9,30,890.0,98.0,2.5,22.0,724.0,707.91,543.34
2016,4,22,9,45,901.0,100.5,2.55,22.5,768.0,757.9,577.19
2016,4,22,10,0,912.0,103.0,2.6,23.0,812.0,805.89,607.98
2016,4,22,10,15,921.0,105.0,2.6,23.0,849.5,849.53,636.24
2016,4,22,10,30,930.0,107.0,2.6,23.0,887.0,890.51,662.47
2016,4,22,10,45,935.5,108.5,2.65,23.5,916.5,925.1,683.32
2016,4,22,11,0,941.0,110.0,2.7,24.0,946.0,956.41,701.91
2016,4,22,11,15,945.5,111.0,2.75,24.0,968.0,982.89,718.67
2016,4,22,11,30,950.0,112.0,2.8,24.0,990.0,1005.76,733.15
2016,4,22,11,45,952.5,112.5,2.85,24.5,1003.5,1022.53,742.33
2016,4,22,12,0,955.0,113.0,2.9,25.0,1017.0,1035.45,749.15
2016,4,22,12,15,956.0,113.0,2.9,25.0,1021.5,1042.54,753.38
2016,4,22,12,30,957.0,113.0,2.9,25.0,1026.0,1045.7,755.26
2016,4,22,12,45,955.5,113.0,2.95,25.0,1021.5,1042.49,753.69
2016,4,22,13,0,954.0,113.0,3.0,25.0,1017.0,1035.36,749.78
2016,4,22,13,15,951.0,112.5,2.95,25.0,1003.5,1022.41,741.38
2016,4,22,13,30,948.0,112.0,2.9,25.0,990.0,1005.63,730.66
2016,4,22,13,45,943.0,111.5,2.9,25.0,968.0,983.25,716.84
2016,4,22,14,0,938.0,111.0,2.9,25.0,946.0,957.28,700.76
2016,4,22,14,15,931.0,109.5,2.85,25.0,916.5,925.14,680.22
2016,4,22,14,30,924.0,108.0,2.8,25.0,887.0,889.81,657.57
2016,4,22,14,45,913.5,106.5,2.75,25.0,849.5,848.67,630.92
