Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,22,15,0,903.0,105.0,2.7,25.0,812.0,804.98,602.38
2016,4,22,15,15,891.0,103.0,2.65,24.5,768.0,757.42,572.04
2016,4,22,15,30,879.0,101.0,2.6,24.0,724.0,707.95,538.86
2016,4,22,15,45,862.5,98.0,2.55,24.0,675.0,652.98,498.95
2016,4,22,16,0,846.0,95.0,2.5,24.0,626.0,598.75,458.49
2016,4,22,16,15,824.5,91.5,2.35,23.5,572.0,538.49,412.93
2016,4,22,16,30,803.0,88.0,2.2,23.0,518.0,478.48,366.1
2016,4,22,16,45,774.5,83.5,2.05,23.0,461.5,415.13,314.62
2016,4,22,17,0,746.0,79.0,1.9,23.0,405.0,353.53,263.09
2016,4,22,17,15,704.5,74.0,1.75,22.5,347.0,289.57,209.33
2016,4,22,17,30,663.0,69.0,1.6,22.0,289.0,227.82,156.76
2016,4,22,17,45,603.0,61.5,1.45,21.5,232.0,166.35,105.84
2016,4,22,18,0,543.0,54.0,1.3,21.0,175.0,111.89,63.65
2016,4,22,18,15,442.0,44.0,1.3,20.0,124.0,60.33,31.24
2016,4,22,18,30,341.0,34.0,1.3,19.0,73.0,27.34,17.42
2016,4,22,18,45,170.5,17.0,1.3,18.5,36.5,13.5,1.28
2016,4,22,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,23,5,45,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,4,23,6,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,23,6,15,162.0,16.5,0.7,14.5,34.0,13.16,0.0
2016,4,23,6,30,324.0,33.0,0.7,15.0,68.0,26.58,17.04
2016,4,23,6,45,429.5,43.5,0.7,16.0,119.5,55.71,29.64
2016,4,23,7,0,535.0,54.0,0.7,17.0,171.0,106.67,61.11
2016,4,23,7,15,599.0,61.5,0.6,17.5,228.0,160.88,102.81
2016,4,23,7,30,663.0,69.0,0.5,18.0,285.0,222.64,153.69
2016,4,23,7,45,704.0,75.0,0.45,18.5,343.5,283.35,205.15
2016,4,23,8,0,745.0,81.0,0.4,19.0,402.0,349.49,259.79
2016,4,23,8,15,774.5,85.0,0.65,19.5,459.0,410.88,310.96
2016,4,23,8,30,804.0,89.0,0.9,20.0,516.0,474.15,362.16
2016,4,23,8,45,824.5,93.0,1.15,21.0,569.5,534.18,408.76
2016,4,23,9,0,845.0,97.0,1.4,22.0,623.0,594.4,453.91
2016,4,23,9,15,861.0,100.0,1.45,22.0,672.5,648.39,493.8
2016,4,23,9,30,877.0,103.0,1.5,22.0,722.0,703.07,533.06
2016,4,23,9,45,887.5,106.0,1.55,22.5,765.0,752.52,566.12
2016,4,23,10,0,898.0,109.0,1.6,23.0,808.0,799.96,595.95
2016,4,23,10,15,906.5,111.0,1.6,23.0,845.0,842.57,622.8
2016,4,23,10,30,915.0,113.0,1.6,23.0,882.0,882.53,647.66
2016,4,23,10,45,919.5,115.5,1.6,23.5,911.0,916.67,667.25
2016,4,23,11,0,924.0,118.0,1.6,24.0,940.0,947.52,684.58
2016,4,23,11,15,928.0,119.0,1.6,24.0,961.5,973.05,699.77
2016,4,23,11,30,932.0,120.0,1.6,24.0,983.0,995.02,712.78
2016,4,23,11,45,933.5,121.0,1.6,24.5,996.0,1010.96,720.68
2016,4,23,12,0,935.0,122.0,1.6,25.0,1009.0,1023.11,726.32
2016,4,23,12,15,935.5,122.0,1.6,25.0,1013.0,1029.52,729.96
2016,4,23,12,30,936.0,122.0,1.6,25.0,1017.0,1032.09,731.4
2016,4,23,12,45,933.0,123.5,1.65,25.0,1012.0,1028.88,730.18
2016,4,23,13,0,930.0,125.0,1.7,25.0,1007.0,1021.86,726.75
2016,4,23,13,15,927.0,124.5,1.75,25.0,994.0,1009.16,719.9
2016,4,23,13,30,924.0,124.0,1.8,25.0,981.0,992.73,710.81
2016,4,23,13,45,919.0,123.0,1.9,25.0,959.5,970.32,698.58
2016,4,23,14,0,914.0,122.0,2.0,25.0,938.0,944.43,684.05
2016,4,23,14,15,907.5,120.5,2.1,25.0,908.5,913.39,666.03
2016,4,23,14,30,901.0,119.0,2.2,25.0,879.0,879.22,645.74
2016,4,23,14,45,892.0,116.5,2.35,25.0,842.5,839.13,621.62
2016,4,23,15,0,883.0,114.0,2.5,25.0,806.0,796.46,595.28
2016,4,23,15,15,870.5,111.5,2.55,24.5,762.5,748.89,565.55
2016,4,23,15,30,858.0,109.0,2.6,24.0,719.0,699.52,532.51
2016,4,23,15,45,840.0,106.5,2.65,24.0,669.5,647.64,495.11
2016,4,23,16,0,822.0,104.0,2.7,24.0,620.0,591.87,453.86
2016,4,23,16,15,799.5,100.0,2.6,23.5,566.5,531.84,408.55
2016,4,23,16,30,777.0,96.0,2.5,23.0,513.0,472.25,362.08
2016,4,23,16,45,743.0,92.5,2.45,23.0,456.5,409.05,310.88
2016,4,23,17,0,709.0,89.0,2.4,23.0,400.0,346.85,259.12
2016,4,23,17,15,666.5,83.0,2.15,22.0,342.5,283.65,206.32
2016,4,23,17,30,624.0,77.0,1.9,21.0,285.0,224.64,156.24
2016,4,23,17,45,555.0,69.5,1.7,20.5,228.5,164.04,106.42
2016,4,23,18,0,486.0,62.0,1.5,20.0,172.0,111.64,66.23
2016,4,23,18,15,388.5,50.0,1.5,19.5,122.0,62.23,34.67
2016,4,23,18,30,291.0,38.0,1.5,19.0,72.0,30.84,20.41
2016,4,23,18,45,145.5,19.0,1.5,18.5,36.0,14.91,2.7
2016,4,23,19,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,24,5,45,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,4,24,6,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,24,6,15,0.0,15.0,1.65,15.0,15.0,13.21,0.84
2016,4,24,6,30,0.0,30.0,1.9,15.0,30.0,26.33,16.87
2016,4,24,6,45,3.5,53.5,2.15,15.5,54.0,46.26,33.21
2016,4,24,7,0,7.0,77.0,2.4,16.0,78.0,67.25,51.07
2016,4,24,7,15,19.5,100.0,2.5,16.5,105.5,90.18,69.9
2016,4,24,7,30,32.0,123.0,2.6,17.0,133.0,115.58,90.57
2016,4,24,7,45,16.0,113.0,2.75,17.5,118.0,104.24,81.47
2016,4,24,8,0,0.0,103.0,2.9,18.0,103.0,91.04,70.54
2016,4,24,8,15,14.5,153.5,3.05,18.0,161.5,141.88,111.9
2016,4,24,8,30,29.0,204.0,3.2,18.0,220.0,197.9,156.81
2016,4,24,8,45,18.0,197.0,3.35,18.5,207.5,184.8,145.5
2016,4,24,9,0,7.0,190.0,3.5,19.0,195.0,173.36,135.6
2016,4,24,9,15,6.5,189.0,3.55,19.5,194.0,172.7,134.45
2016,4,24,9,30,6.0,188.0,3.6,20.0,193.0,171.94,133.24
2016,4,24,9,45,13.0,234.5,3.7,20.5,245.0,219.64,170.31
2016,4,24,10,0,20.0,281.0,3.8,21.0,297.0,268.27,207.41
2016,4,24,10,15,18.5,282.0,3.8,21.0,297.5,269.0,207.45
2016,4,24,10,30,17.0,283.0,3.8,21.0,298.0,269.54,207.51
2016,4,24,10,45,63.5,364.5,3.85,21.5,421.5,396.26,304.1
2016,4,24,11,0,110.0,446.0,3.9,22.0,545.0,519.04,394.27
2016,4,24,11,15,212.0,449.5,3.85,22.0,644.5,629.56,475.92
2016,4,24,11,30,314.0,453.0,3.8,22.0,744.0,743.63,557.87
2016,4,24,11,45,261.0,472.0,3.8,22.5,716.5,717.72,536.17
2016,4,24,12,0,208.0,491.0,3.8,23.0,689.0,678.39,506.05
2016,4,24,12,15,150.5,486.0,3.75,23.0,630.0,619.91,463.18
2016,4,24,12,30,93.0,481.0,3.7,23.0,571.0,548.22,410.54
2016,4,24,12,45,69.0,454.0,3.65,23.0,520.5,498.21,374.18
2016,4,24,13,0,45.0,427.0,3.6,23.0,470.0,448.03,337.23
2016,4,24,13,15,33.0,381.5,3.5,23.0,413.0,391.45,295.68
2016,4,24,13,30,21.0,336.0,3.4,23.0,356.0,325.01,246.29
2016,4,24,13,45,68.5,393.0,3.35,23.0,455.0,432.92,328.11
2016,4,24,14,0,116.0,450.0,3.3,23.0,554.0,538.64,405.65
2016,4,24,14,15,235.0,420.0,3.25,23.0,622.0,608.24,458.78
2016,4,24,14,30,354.0,390.0,3.2,23.0,690.0,679.36,511.87
2016,4,24,14,45,554.5,278.0,3.2,23.0,724.5,728.18,551.47
2016,4,24,15,0,755.0,166.0,3.2,23.0,759.0,754.72,574.83
2016,4,24,15,15,740.5,162.0,3.15,23.0,717.5,708.09,541.3
2016,4,24,15,30,726.0,158.0,3.1,23.0,676.0,660.24,506.76
2016,4,24,15,45,457.5,224.5,3.05,23.0,543.0,513.63,396.18
2016,4,24,16,0,189.0,291.0,3.0,23.0,410.0,381.58,294.6
2016,4,24,16,15,143.0,263.5,2.95,23.0,349.5,320.13,248.11
2016,4,24,16,30,97.0,236.0,2.9,23.0,289.0,259.37,201.35
2016,4,24,16,45,337.0,178.5,2.85,23.0,331.5,308.44,238.06
2016,4,24,17,0,577.0,121.0,2.8,23.0,374.0,327.77,247.06
2016,4,24,17,15,532.0,111.5,2.6,22.5,320.0,265.47,195.26
2016,4,24,17,30,487.0,102.0,2.4,22.0,266.0,210.93,149.59
2016,4,24,17,45,431.5,88.5,2.2,21.5,213.5,156.01,104.76
2016,4,24,18,0,376.0,75.0,2.0,21.0,161.0,107.73,67.55
2016,4,24,18,15,287.5,59.0,1.95,20.5,114.0,62.56,37.86
2016,4,24,18,30,199.0,43.0,1.9,20.0,67.0,33.24,22.37
2016,4,24,18,45,99.5,21.5,1.9,19.5,33.5,16.81,4.41
2016,4,24,19,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,2.05,18.5,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,4,25,5,45,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2016,4,25,6,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,4,25,6,15,110.5,20.5,2.4,19.0,33.0,16.05,3.33
2016,4,25,6,30,221.0,41.0,2.5,19.0,66.0,31.75,21.18
2016,4,25,6,45,316.5,55.5,2.7,19.5,114.5,59.46,35.25
2016,4,25,7,0,412.0,70.0,2.9,20.0,163.0,105.47,64.74
2016,4,25,7,15,476.5,80.5,3.05,20.5,217.0,156.74,104.05
2016,4,25,7,30,541.0,91.0,3.2,21.0,271.0,213.76,150.78
2016,4,25,7,45,290.5,130.5,3.4,21.5,229.0,205.58,154.97
2016,4,25,8,0,40.0,170.0,3.6,22.0,187.0,165.75,129.12
2016,4,25,8,15,34.0,187.0,3.7,22.5,203.0,181.85,141.7
2016,4,25,8,30,28.0,204.0,3.8,23.0,219.0,197.24,153.3
2016,4,25,8,45,37.0,232.5,3.95,23.5,254.5,230.35,178.62
2016,4,25,9,0,46.0,261.0,4.1,24.0,290.0,264.59,204.47
2016,4,25,9,15,62.5,293.0,4.1,24.5,336.0,307.85,236.91
2016,4,25,9,30,79.0,325.0,4.1,25.0,382.0,352.82,270.14
2016,4,25,9,45,428.5,241.5,4.2,25.5,574.5,552.64,424.55
2016,4,25,10,0,778.0,158.0,4.3,26.0,767.0,758.84,576.75
2016,4,25,10,15,501.5,289.0,4.3,26.0,688.5,693.73,523.25
2016,4,25,10,30,225.0,420.0,4.3,26.0,610.0,589.92,442.29
2016,4,25,10,45,516.0,296.5,4.3,26.5,752.0,749.65,561.96
2016,4,25,11,0,807.0,173.0,4.3,27.0,894.0,901.91,668.58
2016,4,25,11,15,812.5,173.5,4.3,27.0,914.5,926.18,683.23
2016,4,25,11,30,818.0,174.0,4.3,27.0,935.0,947.33,696.67
2016,4,25,11,45,846.0,157.5,4.3,27.5,954.0,969.89,709.7
2016,4,25,12,0,874.0,141.0,4.3,28.0,973.0,979.04,713.86
2016,4,25,12,15,875.0,141.5,4.2,28.0,977.0,985.87,717.55
2016,4,25,12,30,876.0,142.0,4.1,28.0,981.0,989.15,719.01
2016,4,25,12,45,624.0,290.5,4.1,28.0,887.0,906.71,662.55
2016,4,25,13,0,372.0,439.0,4.1,28.0,793.0,794.33,579.98
2016,4,25,13,15,271.0,460.0,4.05,28.0,716.5,714.5,523.48
2016,4,25,13,30,170.0,481.0,4.0,28.0,640.0,625.37,459.47
2016,4,25,13,45,181.0,469.0,3.95,28.0,635.0,619.42,456.35
2016,4,25,14,0,192.0,457.0,3.9,28.0,630.0,612.17,451.94
2016,4,25,14,15,151.0,438.0,3.85,28.0,571.0,551.93,408.9
2016,4,25,14,30,110.0,419.0,3.8,28.0,512.0,484.38,360.41
2016,4,25,14,45,225.0,388.0,3.75,28.5,568.0,550.51,410.58
2016,4,25,15,0,340.0,357.0,3.7,29.0,624.0,606.68,451.93
2016,4,25,15,15,554.0,247.0,3.6,28.5,654.5,649.24,487.28
2016,4,25,15,30,768.0,137.0,3.5,28.0,685.0,665.42,503.04
2016,4,25,15,45,745.5,134.5,3.45,28.0,637.0,612.16,463.87
2016,4,25,16,0,723.0,132.0,3.4,28.0,589.0,558.03,423.58
2016,4,25,16,15,698.5,127.0,3.25,27.5,537.5,500.74,380.55
2016,4,25,16,30,674.0,122.0,3.1,27.0,486.0,444.34,336.93
2016,4,25,16,45,640.0,116.0,3.0,27.0,432.0,384.24,288.83
2016,4,25,17,0,606.0,110.0,2.9,27.0,378.0,326.78,241.7
2016,4,25,17,15,561.5,102.0,2.8,26.5,323.0,267.3,192.9
2016,4,25,17,30,517.0,94.0,2.7,26.0,268.0,212.45,147.42
2016,4,25,17,45,449.5,83.5,2.65,25.5,214.5,153.99,100.79
2016,4,25,18,0,382.0,73.0,2.6,25.0,161.0,106.01,64.91
2016,4,25,18,15,293.0,58.0,2.75,24.5,114.0,61.48,36.36
2016,4,25,18,30,204.0,43.0,2.9,24.0,67.0,33.21,21.98
2016,4,25,18,45,102.0,21.5,3.1,23.5,33.5,16.8,4.79
2016,4,25,19,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,3.45,22.5,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,3.85,21.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,3.75,20.5,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,3.65,20.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,3.65,20.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,3.95,20.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,3.6,19.5,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,4,26,5,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,4,26,5,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,4,26,6,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,4,26,6,15,91.5,22.0,3.6,19.5,32.5,18.0,5.44
2016,4,26,6,30,183.0,44.0,3.7,20.0,65.0,33.97,23.02
2016,4,26,6,45,261.5,62.5,3.8,20.5,112.0,62.56,39.12
2016,4,26,7,0,340.0,81.0,3.9,21.0,159.0,106.72,68.58
2016,4,26,7,15,184.0,102.5,4.0,21.0,146.0,121.93,87.82
2016,4,26,7,30,28.0,124.0,4.1,21.0,133.0,115.34,89.12
2016,4,26,7,45,170.5,146.5,4.2,21.5,220.0,181.96,139.37
2016,4,26,8,0,313.0,169.0,4.3,22.0,307.0,267.2,205.69
2016,4,26,8,15,173.0,189.5,4.45,22.5,267.5,244.85,190.65
2016,4,26,8,30,33.0,210.0,4.6,23.0,228.0,204.82,159.36
2016,4,26,8,45,188.5,237.0,4.75,23.5,354.5,318.58,248.59
2016,4,26,9,0,344.0,264.0,4.9,24.0,481.0,450.1,349.71
2016,4,26,9,15,356.0,284.5,5.0,24.0,524.5,495.94,384.22
2016,4,26,9,30,368.0,305.0,5.1,24.0,568.0,542.04,418.67
2016,4,26,9,45,554.0,243.0,5.2,24.5,665.5,643.36,495.91
2016,4,26,10,0,740.0,181.0,5.3,25.0,763.0,753.56,577.93
2016,4,26,10,15,751.0,184.5,5.35,25.0,798.0,794.89,607.11
2016,4,26,10,30,762.0,188.0,5.4,25.0,833.0,834.26,634.47
2016,4,26,10,45,763.0,195.0,5.5,25.5,859.5,866.29,655.07
2016,4,26,11,0,764.0,202.0,5.6,26.0,886.0,895.38,673.57
2016,4,26,11,15,769.0,203.5,5.6,26.0,906.0,913.27,685.13
2016,4,26,11,30,774.0,205.0,5.6,26.0,926.0,934.07,698.81
2016,4,26,11,45,412.0,321.0,5.65,26.5,705.5,721.91,542.9
2016,4,26,12,0,50.0,437.0,5.7,27.0,485.0,461.56,344.34
2016,4,26,12,15,47.5,434.0,5.65,27.0,480.0,456.82,341.36
2016,4,26,12,30,45.0,431.0,5.6,27.0,475.0,451.68,337.45
2016,4,26,12,45,75.5,458.0,5.55,27.0,530.5,507.19,378.67
2016,4,26,13,0,106.0,485.0,5.5,27.0,586.0,562.01,418.77
2016,4,26,13,15,122.5,482.5,5.45,27.0,598.0,584.48,435.17
2016,4,26,13,30,139.0,480.0,5.4,27.0,610.0,594.6,442.93
2016,4,26,13,45,81.0,407.5,5.4,27.5,482.5,457.31,342.28
2016,4,26,14,0,23.0,335.0,5.4,28.0,355.0,324.14,242.65
2016,4,26,14,15,326.5,299.5,5.35,27.5,577.0,588.28,446.34
2016,4,26,14,30,630.0,264.0,5.3,27.0,799.0,797.17,600.83
2016,4,26,14,45,492.0,309.0,5.25,27.0,716.0,704.17,531.31
2016,4,26,15,0,354.0,354.0,5.2,27.0,633.0,613.24,463.76
2016,4,26,15,15,298.5,345.5,5.05,27.0,571.5,548.71,416.36
2016,4,26,15,30,243.0,337.0,4.9,27.0,510.0,481.12,366.21
2016,4,26,15,45,278.5,305.0,4.75,27.0,491.5,466.63,356.28
2016,4,26,16,0,314.0,273.0,4.6,27.0,473.0,441.43,337.82
2016,4,26,16,15,278.5,253.5,4.35,26.5,419.5,386.04,296.11
2016,4,26,16,30,243.0,234.0,4.1,26.0,366.0,333.86,256.44
2016,4,26,16,45,137.5,201.5,3.95,26.0,275.0,241.0,184.93
2016,4,26,17,0,32.0,169.0,3.8,26.0,184.0,161.91,124.12
2016,4,26,17,15,22.5,146.5,3.65,25.5,156.0,135.12,103.46
2016,4,26,17,30,13.0,124.0,3.5,25.0,128.0,111.25,84.87
2016,4,26,17,45,93.5,113.0,3.4,24.5,135.0,114.62,84.42
2016,4,26,18,0,174.0,102.0,3.3,24.0,142.0,105.34,73.45
2016,4,26,18,15,119.5,74.0,3.25,23.5,98.0,66.27,45.25
2016,4,26,18,30,65.0,46.0,3.2,23.0,54.0,37.29,25.53
2016,4,26,18,45,32.5,23.0,3.2,23.0,27.0,19.4,7.0
2016,4,26,19,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,3.25,22.5,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,2.0,20.5,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,27,5,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,4,27,5,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,27,5,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,4,27,6,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,4,27,6,15,106.0,22.5,2.2,18.0,35.5,17.57,6.05
2016,4,27,6,30,212.0,45.0,2.4,18.0,71.0,34.76,24.0
2016,4,27,6,45,327.5,58.5,2.65,18.0,123.0,62.26,37.56
2016,4,27,7,0,443.0,72.0,2.9,18.0,175.0,110.28,67.98
2016,4,27,7,15,511.0,82.5,2.85,18.0,232.0,164.04,109.57
2016,4,27,7,30,579.0,93.0,2.8,18.0,289.0,223.89,159.19
2016,4,27,7,45,644.5,95.5,2.75,18.5,350.5,283.44,209.6
2016,4,27,8,0,710.0,98.0,2.7,19.0,412.0,349.9,265.43
2016,4,27,8,15,743.0,103.0,2.65,19.5,470.0,411.72,317.08
2016,4,27,8,30,776.0,108.0,2.6,20.0,528.0,476.8,369.57
2016,4,27,8,45,811.5,108.0,2.55,21.0,586.0,539.08,417.46
2016,4,27,9,0,847.0,108.0,2.5,22.0,644.0,603.07,464.74
2016,4,27,9,15,864.5,111.0,2.45,22.5,694.5,660.01,505.97
2016,4,27,9,30,882.0,114.0,2.4,23.0,745.0,713.02,543.11
2016,4,27,9,45,899.0,114.5,2.4,24.0,790.5,764.58,577.12
2016,4,27,10,0,916.0,115.0,2.4,25.0,836.0,814.63,607.42
2016,4,27,10,15,925.0,117.0,2.4,25.5,874.0,857.92,633.77
2016,4,27,10,30,934.0,119.0,2.4,26.0,912.0,898.54,658.02
2016,4,27,10,45,941.5,120.0,2.4,26.5,942.0,934.02,678.61
2016,4,27,11,0,949.0,121.0,2.4,27.0,972.0,966.32,696.98
2016,4,27,11,15,953.0,122.0,2.35,27.0,994.0,992.08,711.96
2016,4,27,11,30,957.0,123.0,2.3,27.0,1016.0,1014.2,724.63
2016,4,27,11,45,963.0,121.0,2.3,27.5,1030.0,1031.6,733.47
2016,4,27,12,0,969.0,119.0,2.3,28.0,1044.0,1045.23,740.02
2016,4,27,12,15,969.0,119.0,2.3,28.0,1048.0,1051.16,743.38
2016,4,27,12,30,969.0,119.0,2.3,28.0,1052.0,1053.14,744.49
2016,4,27,12,45,968.5,118.5,2.3,28.0,1047.0,1050.22,742.71
2016,4,27,13,0,968.0,118.0,2.3,28.0,1042.0,1043.35,738.66
2016,4,27,13,15,965.0,117.5,2.3,28.0,1028.5,1030.19,730.82
2016,4,27,13,30,962.0,117.0,2.3,28.0,1015.0,1013.17,720.71
2016,4,27,13,45,957.5,115.5,2.3,28.0,992.5,990.03,706.84
2016,4,27,14,0,953.0,114.0,2.3,28.0,970.0,963.24,690.72
2016,4,27,14,15,946.0,112.5,2.2,28.0,940.0,930.79,670.01
2016,4,27,14,30,939.0,111.0,2.1,28.0,910.0,895.12,647.24
2016,4,27,14,45,929.0,109.5,2.05,28.0,872.0,854.04,621.33
2016,4,27,15,0,919.0,108.0,2.0,28.0,834.0,810.34,593.55
2016,4,27,15,15,907.0,106.0,1.85,28.0,789.5,762.36,561.87
2016,4,27,15,30,895.0,104.0,1.7,28.0,745.0,712.42,527.12
2016,4,27,15,45,877.5,101.5,1.55,28.0,695.0,656.88,487.35
2016,4,27,16,0,860.0,99.0,1.4,28.0,645.0,601.96,447.06
2016,4,27,16,15,838.5,95.5,1.3,28.0,590.5,541.34,402.04
2016,4,27,16,30,817.0,92.0,1.2,28.0,536.0,480.97,355.87
2016,4,27,16,45,786.5,88.0,1.1,28.0,478.5,416.95,305.69
2016,4,27,17,0,756.0,84.0,1.0,28.0,421.0,354.87,255.56
2016,4,27,17,15,715.0,78.5,0.8,27.5,362.0,288.75,201.71
2016,4,27,17,30,674.0,73.0,0.6,27.0,303.0,228.12,151.58
2016,4,27,17,45,609.0,66.0,0.45,26.5,245.0,166.22,102.38
2016,4,27,18,0,544.0,59.0,0.3,26.0,187.0,111.91,62.34
2016,4,27,18,15,446.0,48.5,0.35,25.5,134.5,60.84,31.91
2016,4,27,18,30,348.0,38.0,0.4,25.0,82.0,30.57,19.81
2016,4,27,18,45,174.0,19.0,0.5,24.5,41.0,15.01,4.47
2016,4,27,19,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,28,5,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,4,28,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,28,5,45,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,4,28,6,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,28,6,15,128.0,22.0,1.6,16.5,38.0,17.18,6.47
2016,4,28,6,30,256.0,44.0,2.0,17.0,76.0,34.02,23.56
2016,4,28,6,45,358.5,56.5,2.4,18.0,126.5,61.99,36.53
2016,4,28,7,0,461.0,69.0,2.8,19.0,177.0,111.41,67.9
2016,4,28,7,15,523.5,78.5,3.0,19.5,232.5,162.3,106.99
2016,4,28,7,30,586.0,88.0,3.2,20.0,288.0,220.62,155.19
2016,4,28,7,45,632.0,94.0,3.45,20.5,345.0,277.92,204.29
2016,4,28,8,0,678.0,100.0,3.7,21.0,402.0,339.86,256.96
2016,4,28,8,15,708.5,105.5,3.8,21.5,457.5,399.19,306.8
2016,4,28,8,30,739.0,111.0,3.9,22.0,513.0,460.62,356.9
2016,4,28,8,45,763.0,114.5,4.0,22.5,565.5,519.07,403.33
2016,4,28,9,0,787.0,118.0,4.1,23.0,618.0,577.25,448.19
2016,4,28,9,15,803.5,121.5,4.1,23.5,666.0,631.06,488.27
2016,4,28,9,30,820.0,125.0,4.1,24.0,714.0,684.12,526.65
2016,4,28,9,45,591.0,239.5,4.15,24.5,677.0,664.51,507.39
2016,4,28,10,0,362.0,354.0,4.2,25.0,640.0,617.1,467.45
2016,4,28,10,15,612.5,245.0,4.2,25.0,755.0,739.49,560.34
2016,4,28,10,30,863.0,136.0,4.2,25.0,870.0,854.33,642.36
2016,4,28,10,45,866.0,139.5,4.25,25.5,897.5,886.04,661.39
2016,4,28,11,0,869.0,143.0,4.3,26.0,925.0,914.57,678.7
2016,4,28,11,15,873.0,144.5,4.25,26.0,945.0,938.88,693.96
2016,4,28,11,30,877.0,146.0,4.2,26.0,965.0,959.84,707.01
2016,4,28,11,45,868.0,153.5,4.2,26.5,974.0,970.64,712.21
2016,4,28,12,0,859.0,161.0,4.2,27.0,983.0,989.21,722.69
2016,4,28,12,15,858.5,161.5,4.15,27.0,986.0,982.71,717.81
2016,4,28,12,30,858.0,162.0,4.1,27.0,989.0,996.43,726.53
2016,4,28,12,45,841.5,171.0,4.1,27.0,979.0,987.56,720.66
2016,4,28,13,0,825.0,180.0,4.1,27.0,969.0,975.18,712.74
2016,4,28,13,15,820.0,179.5,4.05,27.0,955.0,961.25,703.64
2016,4,28,13,30,815.0,179.0,4.0,27.0,941.0,944.0,692.44
2016,4,28,13,45,779.0,196.5,3.95,27.5,911.5,912.37,670.39
2016,4,28,14,0,743.0,214.0,3.9,28.0,882.0,885.03,651.38
2016,4,28,14,15,378.5,239.5,3.85,27.5,580.0,572.61,431.19
2016,4,28,14,30,14.0,265.0,3.8,27.0,278.0,250.06,187.22
2016,4,28,14,45,25.0,296.5,3.8,27.0,317.5,294.03,221.51
2016,4,28,15,0,36.0,328.0,3.8,27.0,357.0,330.32,249.07
2016,4,28,15,15,18.0,231.0,3.75,26.5,245.5,219.67,166.12
2016,4,28,15,30,0.0,134.0,3.7,26.0,134.0,119.2,88.81
2016,4,28,15,45,7.0,175.5,3.65,26.0,180.5,160.66,121.72
2016,4,28,16,0,14.0,217.0,3.6,26.0,227.0,201.34,153.66
2016,4,28,16,15,64.5,229.0,3.5,26.0,266.0,240.82,184.9
2016,4,28,16,30,115.0,241.0,3.4,26.0,305.0,274.43,210.84
2016,4,28,16,45,57.5,190.5,3.3,26.0,223.0,194.09,148.78
2016,4,28,17,0,0.0,140.0,3.2,26.0,141.0,123.37,93.98
2016,4,28,17,15,115.0,150.0,3.1,25.5,190.0,168.02,127.26
2016,4,28,17,30,230.0,160.0,3.0,25.0,239.0,193.48,142.93
2016,4,28,17,45,181.0,133.0,2.9,24.5,188.0,145.15,105.22
2016,4,28,18,0,132.0,106.0,2.8,24.0,137.0,103.15,73.42
2016,4,28,18,15,90.5,74.5,2.9,23.5,93.5,64.96,45.11
2016,4,28,18,30,49.0,43.0,3.0,23.0,50.0,35.28,23.95
2016,4,28,18,45,24.5,21.5,3.1,23.0,25.0,18.33,7.15
2016,4,28,19,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,3.45,22.5,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,3.6,21.5,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,2.9,20.5,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,29,5,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,4,29,5,45,2.0,1.5,2.5,20.5,1.5,0.0,0.0
2016,4,29,6,0,4.0,3.0,2.6,21.0,3.0,2.73,0.0
2016,4,29,6,15,51.0,25.0,2.8,21.0,31.0,21.04,9.5
2016,4,29,6,30,98.0,47.0,3.0,21.0,59.0,37.09,25.76
2016,4,29,6,45,149.5,72.5,3.25,21.5,102.5,65.62,44.53
2016,4,29,7,0,201.0,98.0,3.5,22.0,146.0,104.72,72.54
2016,4,29,7,15,100.5,75.0,3.8,22.5,99.0,83.78,59.56
2016,4,29,7,30,0.0,52.0,4.1,23.0,52.0,45.9,32.45
2016,4,29,7,45,0.0,79.5,4.4,23.5,79.5,70.27,52.3
2016,4,29,8,0,0.0,107.0,4.7,24.0,107.0,94.51,71.66
2016,4,29,8,15,4.5,143.5,4.85,24.0,146.0,128.69,98.85
2016,4,29,8,30,9.0,180.0,5.0,24.0,185.0,163.67,126.35
2016,4,29,8,45,15.5,208.0,5.15,24.5,217.5,192.89,148.75
2016,4,29,9,0,22.0,236.0,5.3,25.0,250.0,222.94,171.56
2016,4,29,9,15,13.5,206.5,5.3,25.0,215.0,192.54,147.35
2016,4,29,9,30,5.0,177.0,5.3,25.0,180.0,161.14,122.36
2016,4,29,9,45,11.0,223.0,5.35,25.5,231.0,207.35,157.87
2016,4,29,10,0,17.0,269.0,5.4,26.0,282.0,254.38,193.37
2016,4,29,10,15,117.5,347.5,5.45,26.0,446.5,423.6,323.01
2016,4,29,10,30,218.0,426.0,5.5,26.0,611.0,586.47,443.54
2016,4,29,10,45,130.0,409.5,5.55,26.5,521.0,503.48,379.52
2016,4,29,11,0,42.0,393.0,5.6,27.0,431.0,404.86,303.91
2016,4,29,11,15,21.0,232.5,5.55,27.0,251.5,234.77,176.56
2016,4,29,11,30,0.0,72.0,5.5,27.0,72.0,64.19,44.73
2016,4,29,11,45,0.0,97.0,5.45,27.5,97.0,86.67,62.16
2016,4,29,12,0,0.0,122.0,5.4,28.0,122.0,109.25,79.42
2016,4,29,12,15,36.5,296.5,5.35,28.0,332.0,312.45,234.57
2016,4,29,12,30,73.0,471.0,5.3,28.0,542.0,515.99,383.19
2016,4,29,12,45,85.5,477.0,5.3,28.0,560.0,533.51,395.5
2016,4,29,13,0,98.0,483.0,5.3,28.0,578.0,550.35,407.92
2016,4,29,13,15,124.5,483.5,5.2,28.0,602.0,584.67,432.96
2016,4,29,13,30,151.0,484.0,5.1,28.0,626.0,606.77,449.22
2016,4,29,13,45,194.5,469.0,5.05,28.0,647.5,627.68,465.42
2016,4,29,14,0,238.0,454.0,5.0,28.0,669.0,645.93,479.66
2016,4,29,14,15,280.0,428.0,4.8,28.0,673.5,658.08,489.03
2016,4,29,14,30,322.0,402.0,4.6,28.0,678.0,657.69,489.59
2016,4,29,14,45,175.5,357.0,4.4,28.0,507.0,478.29,358.93
2016,4,29,15,0,29.0,312.0,4.2,28.0,336.0,309.65,232.34
2016,4,29,15,15,84.5,328.5,3.95,27.5,391.0,362.71,274.28
2016,4,29,15,30,140.0,345.0,3.7,27.0,446.0,416.78,315.75
2016,4,29,15,45,115.0,316.5,3.5,27.0,396.0,366.42,278.13
2016,4,29,16,0,90.0,288.0,3.3,27.0,346.0,313.31,238.48
2016,4,29,16,15,201.0,256.5,3.05,27.0,371.0,341.1,260.41
2016,4,29,16,30,312.0,225.0,2.8,27.0,396.0,355.69,270.59
2016,4,29,16,45,319.0,198.0,2.6,27.0,357.0,314.31,237.77
2016,4,29,17,0,326.0,171.0,2.4,27.0,318.0,271.79,203.38
2016,4,29,17,15,231.0,171.5,2.3,26.5,268.5,222.06,165.5
2016,4,29,17,30,136.0,172.0,2.2,26.0,219.0,180.85,135.26
2016,4,29,17,45,107.0,139.0,2.1,25.5,172.0,136.85,101.1
2016,4,29,18,0,78.0,106.0,2.0,25.0,125.0,97.13,70.46
2016,4,29,18,15,41.5,73.5,2.05,24.5,83.5,62.63,44.35
2016,4,29,18,30,5.0,41.0,2.1,24.0,42.0,35.18,23.81
2016,4,29,18,45,2.5,21.5,2.15,24.0,22.0,18.91,7.85
2016,4,29,19,0,0.0,2.0,2.2,24.0,2.0,1.82,0.0
2016,4,29,19,15,0.0,1.0,2.3,23.5,1.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,30,5,15,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2016,4,30,5,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,30,5,45,7.0,3.5,3.8,13.5,4.0,0.0,0.0
2016,4,30,6,0,14.0,7.0,3.9,13.0,8.0,6.37,0.0
2016,4,30,6,15,111.0,28.0,3.95,13.5,42.0,22.66,11.63
2016,4,30,6,30,208.0,49.0,4.0,14.0,76.0,37.71,27.17
2016,4,30,6,45,305.5,64.5,4.05,14.5,126.0,65.8,41.79
2016,4,30,7,0,403.0,80.0,4.1,15.0,176.0,112.09,72.14
2016,4,30,7,15,467.0,91.5,4.1,15.5,231.5,161.32,110.39
2016,4,30,7,30,531.0,103.0,4.1,16.0,287.0,220.63,159.71
2016,4,30,7,45,585.5,109.0,4.15,17.0,345.0,277.05,207.71
2016,4,30,8,0,640.0,115.0,4.2,18.0,403.0,339.2,260.14
2016,4,30,8,15,672.5,121.5,4.2,18.5,459.0,398.06,309.83
2016,4,30,8,30,705.0,128.0,4.2,19.0,515.0,459.31,360.07
2016,4,30,8,45,736.5,130.0,4.25,20.0,569.0,517.8,406.15
2016,4,30,9,0,768.0,132.0,4.3,21.0,623.0,577.75,451.83
2016,4,30,9,15,785.5,136.0,4.15,21.5,671.5,631.68,491.96
2016,4,30,9,30,803.0,140.0,4.0,22.0,720.0,684.94,530.29
2016,4,30,9,45,823.0,139.5,3.85,23.0,764.0,734.75,564.0
2016,4,30,10,0,843.0,139.0,3.7,24.0,808.0,783.49,595.39
2016,4,30,10,15,852.5,141.5,3.55,24.0,844.0,825.45,622.49
2016,4,30,10,30,862.0,144.0,3.4,24.0,880.0,865.01,647.57
2016,4,30,10,45,873.5,142.5,3.25,24.5,910.0,892.21,662.65
2016,4,30,11,0,885.0,141.0,3.1,25.0,940.0,923.67,680.4
2016,4,30,11,15,890.0,142.0,2.9,25.0,961.0,948.63,694.5
2016,4,30,11,30,895.0,143.0,2.7,25.0,982.0,970.24,706.22
2016,4,30,11,45,903.0,140.0,2.55,25.5,996.5,987.52,714.02
2016,4,30,12,0,911.0,137.0,2.4,26.0,1011.0,1001.34,719.51
2016,4,30,12,15,911.5,137.5,2.3,26.0,1015.0,1007.68,722.18
2016,4,30,12,30,912.0,138.0,2.2,26.0,1019.0,1010.37,722.66
2016,4,30,12,45,913.0,136.0,2.1,26.5,1015.0,1007.56,718.36
2016,4,30,13,0,914.0,134.0,2.0,27.0,1011.0,1001.05,711.89
2016,4,30,13,15,911.0,133.5,2.0,27.0,998.0,988.48,704.36
2016,4,30,13,30,908.0,133.0,2.0,27.0,985.0,972.28,694.68
2016,4,30,13,45,904.5,131.5,2.0,27.0,963.5,951.14,681.96
2016,4,30,14,0,901.0,130.0,2.0,27.0,942.0,926.53,667.08
2016,4,30,14,15,894.0,128.0,2.0,27.0,913.0,895.09,647.81
2016,4,30,14,30,887.0,126.0,2.0,27.0,884.0,860.63,626.53
2016,4,30,14,45,879.0,123.5,2.0,27.0,848.0,822.07,602.4
2016,4,30,15,0,871.0,121.0,2.0,27.0,812.0,780.92,576.35
2016,4,30,15,15,859.0,118.5,1.95,26.5,769.5,734.56,546.83
2016,4,30,15,30,847.0,116.0,1.9,26.0,727.0,689.43,516.14
2016,4,30,15,45,834.5,111.0,1.85,26.0,679.5,636.3,478.16
2016,4,30,16,0,822.0,106.0,1.8,26.0,632.0,582.01,438.34
2016,4,30,16,15,800.5,102.5,1.7,26.0,579.0,523.58,394.1
2016,4,30,16,30,779.0,99.0,1.6,26.0,526.0,465.47,348.83
2016,4,30,16,45,753.0,93.5,1.55,26.0,470.5,404.26,300.13
2016,4,30,17,0,727.0,88.0,1.5,26.0,415.0,342.89,249.91
2016,4,30,17,15,686.5,82.5,1.35,25.0,358.0,280.52,198.78
2016,4,30,17,30,646.0,77.0,1.2,24.0,301.0,222.04,150.11
2016,4,30,17,45,589.5,69.0,1.1,23.5,245.0,162.79,102.11
2016,4,30,18,0,533.0,61.0,1.0,23.0,189.0,110.09,62.59
2016,4,30,18,15,439.5,50.5,1.0,22.0,137.5,60.39,32.92
2016,4,30,18,30,346.0,40.0,1.0,21.0,86.0,32.11,21.6
2016,4,30,18,45,200.5,25.0,1.05,20.5,48.5,20.28,9.36
2016,4,30,19,0,55.0,10.0,1.1,20.0,11.0,9.1,0.0
2016,4,30,19,15,27.5,5.0,1.1,19.5,5.5,0.0,0.0
2016,4,30,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,3.45,15.5,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,1,5,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,1,5,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,5,1,5,45,17.0,5.0,3.05,14.5,5.5,0.0,0.0
2016,5,1,6,0,34.0,10.0,3.3,15.0,11.0,9.1,0.0
2016,5,1,6,15,153.0,28.0,3.45,15.5,46.5,21.87,11.29
2016,5,1,6,30,272.0,46.0,3.6,16.0,82.0,35.47,25.06
2016,5,1,6,45,360.0,59.0,3.8,16.5,131.0,63.77,38.31
2016,5,1,7,0,448.0,72.0,4.0,17.0,180.0,112.01,69.61
2016,5,1,7,15,254.0,104.0,4.05,17.5,168.5,134.38,96.35
2016,5,1,7,30,60.0,136.0,4.1,18.0,157.0,132.46,103.13
2016,5,1,7,45,30.0,119.5,4.2,18.5,130.0,114.66,89.33
2016,5,1,8,0,0.0,103.0,4.3,19.0,103.0,90.99,70.14
2016,5,1,8,15,39.0,170.0,4.35,19.5,192.0,167.93,132.15
2016,5,1,8,30,78.0,237.0,4.4,20.0,281.0,249.03,196.28
2016,5,1,8,45,93.5,265.5,4.5,20.5,322.5,288.3,226.51
2016,5,1,9,0,109.0,294.0,4.6,21.0,364.0,329.23,257.73
2016,5,1,9,15,82.5,305.5,4.6,21.0,361.0,329.85,257.39
2016,5,1,9,30,56.0,317.0,4.6,21.0,358.0,327.66,254.75
2016,5,1,9,45,49.5,328.5,4.65,21.5,366.0,337.16,260.96
2016,5,1,10,0,43.0,340.0,4.7,22.0,374.0,345.95,266.54
2016,5,1,10,15,84.5,383.0,4.7,22.0,454.5,421.8,324.32
2016,5,1,10,30,126.0,426.0,4.7,22.0,535.0,508.98,389.27
2016,5,1,10,45,164.5,443.0,4.7,22.5,589.5,563.35,428.52
2016,5,1,11,0,203.0,460.0,4.7,23.0,644.0,619.24,468.35
2016,5,1,11,15,121.5,434.5,4.7,23.0,546.0,527.2,399.21
2016,5,1,11,30,40.0,409.0,4.7,23.0,448.0,420.62,318.55
2016,5,1,11,45,35.5,402.0,4.75,23.0,437.0,410.79,311.36
2016,5,1,12,0,31.0,395.0,4.8,23.0,426.0,400.58,303.62
2016,5,1,12,15,105.0,449.0,4.8,23.0,551.5,523.66,396.48
2016,5,1,12,30,179.0,503.0,4.8,23.0,677.0,657.61,494.08
2016,5,1,12,45,136.5,492.5,4.85,23.5,624.5,606.46,455.06
2016,5,1,13,0,94.0,482.0,4.9,24.0,572.0,544.26,408.71
2016,5,1,13,15,189.5,474.0,4.95,23.5,653.0,634.56,478.02
2016,5,1,13,30,285.0,466.0,5.0,23.0,734.0,720.34,542.62
2016,5,1,13,45,531.0,329.5,5.05,23.0,814.5,814.24,616.57
2016,5,1,14,0,777.0,193.0,5.1,23.0,895.0,883.63,670.65
2016,5,1,14,15,412.0,285.0,5.1,23.0,656.0,641.39,491.98
2016,5,1,14,30,47.0,377.0,5.1,23.0,417.0,388.77,296.6
2016,5,1,14,45,373.5,290.0,5.1,23.0,588.0,585.59,452.74
2016,5,1,15,0,700.0,203.0,5.1,23.0,759.0,736.25,568.01
2016,5,1,15,15,684.0,198.0,5.05,23.0,717.5,690.02,533.31
2016,5,1,15,30,668.0,193.0,5.0,23.0,676.0,642.86,498.34
2016,5,1,15,45,649.5,185.5,5.0,23.0,629.5,591.19,459.54
2016,5,1,16,0,631.0,178.0,5.0,23.0,583.0,539.42,419.83
2016,5,1,16,15,604.5,171.0,4.9,22.5,532.0,484.14,377.07
2016,5,1,16,30,578.0,164.0,4.8,22.0,481.0,427.01,331.85
2016,5,1,16,45,545.0,154.0,4.7,22.0,428.5,369.46,284.69
2016,5,1,17,0,512.0,144.0,4.6,22.0,376.0,314.64,238.88
2016,5,1,17,15,467.0,132.5,4.35,21.5,322.0,258.02,191.74
2016,5,1,17,30,422.0,121.0,4.1,21.0,268.0,206.16,148.48
2016,5,1,17,45,362.5,106.0,3.9,20.5,216.0,153.91,106.41
2016,5,1,18,0,303.0,91.0,3.7,20.0,164.0,108.79,72.24
2016,5,1,18,15,228.5,71.0,3.6,19.5,118.0,67.01,44.31
2016,5,1,18,30,154.0,51.0,3.5,19.0,72.0,40.14,28.66
2016,5,1,18,45,77.0,29.0,3.45,19.0,39.5,23.37,12.03
2016,5,1,19,0,0.0,7.0,3.4,19.0,7.0,6.37,0.0
2016,5,1,19,15,0.0,3.5,3.5,18.5,3.5,0.0,0.0
2016,5,1,19,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,3.85,17.5,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,4.3,16.5,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,4.75,15.5,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,4.95,14.5,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,2,5,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,2,5,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,2,5,45,21.5,5.0,5.0,13.0,5.5,0.0,0.0
2016,5,2,6,0,43.0,10.0,5.0,13.0,11.0,9.1,0.0
2016,5,2,6,15,155.5,27.0,5.1,13.0,46.0,21.05,11.1
2016,5,2,6,30,268.0,44.0,5.2,13.0,81.0,33.87,24.02
2016,5,2,6,45,351.5,57.0,5.3,13.0,129.0,61.66,37.35
2016,5,2,7,0,435.0,70.0,5.4,13.0,177.0,108.54,68.4
2016,5,2,7,15,269.5,106.0,5.45,13.0,178.0,138.51,100.97
2016,5,2,7,30,104.0,142.0,5.5,13.0,179.0,148.62,117.24
2016,5,2,7,45,111.5,167.5,5.6,13.0,213.0,181.22,144.96
2016,5,2,8,0,119.0,193.0,5.7,13.0,247.0,214.84,173.27
2016,5,2,8,15,70.5,198.0,5.7,13.0,231.0,205.42,166.3
2016,5,2,8,30,22.0,203.0,5.7,13.0,215.0,189.87,153.42
2016,5,2,8,45,11.0,179.5,5.7,13.5,185.5,164.96,132.23
2016,5,2,9,0,0.0,156.0,5.7,14.0,156.0,138.55,109.79
2016,5,2,9,15,2.5,169.0,5.6,14.0,171.0,151.9,120.46
2016,5,2,9,30,5.0,182.0,5.5,14.0,186.0,165.52,131.29
2016,5,2,9,45,5.5,182.0,5.45,14.0,186.5,166.26,131.6
2016,5,2,10,0,6.0,182.0,5.4,14.0,187.0,167.02,131.96
2016,5,2,10,15,12.0,237.0,5.35,14.0,247.0,221.92,176.1
2016,5,2,10,30,18.0,292.0,5.3,14.0,307.0,277.64,220.24
2016,5,2,10,45,13.0,239.0,5.25,14.5,250.5,225.78,178.21
2016,5,2,11,0,8.0,186.0,5.2,15.0,194.0,173.75,136.09
2016,5,2,11,15,9.5,189.5,5.3,15.0,199.0,178.6,139.98
2016,5,2,11,30,11.0,193.0,5.4,15.0,204.0,183.46,143.84
2016,5,2,11,45,124.0,342.0,5.5,15.5,462.0,445.88,352.64
2016,5,2,12,0,237.0,491.0,5.6,16.0,720.0,697.75,542.04
2016,5,2,12,15,258.5,473.5,5.6,16.0,723.5,712.94,552.8
2016,5,2,12,30,280.0,456.0,5.6,16.0,727.0,717.27,556.76
2016,5,2,12,45,147.0,359.5,5.7,16.5,501.5,487.4,382.19
2016,5,2,13,0,14.0,263.0,5.8,17.0,276.0,250.72,195.37
2016,5,2,13,15,16.0,288.0,5.7,17.0,303.0,275.26,215.0
2016,5,2,13,30,18.0,313.0,5.6,17.0,330.0,299.67,234.11
2016,5,2,13,45,14.0,260.5,5.55,17.5,273.5,247.31,192.84
