Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,2,14,0,10.0,208.0,5.5,18.0,217.0,195.44,151.8
2016,5,2,14,15,15.5,260.5,5.35,18.0,274.0,247.46,193.11
2016,5,2,14,30,21.0,313.0,5.2,18.0,331.0,299.25,233.74
2016,5,2,14,45,17.0,280.0,5.1,18.0,294.0,264.91,207.06
2016,5,2,15,0,13.0,247.0,5.0,18.0,257.0,230.99,180.67
2016,5,2,15,15,6.5,195.0,4.85,18.0,200.5,178.64,139.34
2016,5,2,15,30,0.0,143.0,4.7,18.0,144.0,127.21,98.25
2016,5,2,15,45,8.5,184.5,4.6,18.0,191.0,169.45,132.77
2016,5,2,16,0,17.0,226.0,4.5,18.0,238.0,210.68,166.17
2016,5,2,16,15,23.0,218.5,4.35,17.5,232.5,205.73,162.89
2016,5,2,16,30,29.0,211.0,4.2,17.0,227.0,202.47,160.96
2016,5,2,16,45,69.5,201.5,4.05,17.0,234.0,207.66,165.16
2016,5,2,17,0,110.0,192.0,3.9,17.0,241.0,210.1,166.37
2016,5,2,17,15,100.0,167.5,3.6,16.5,207.5,175.61,138.22
2016,5,2,17,30,90.0,143.0,3.3,16.0,174.0,144.6,112.73
2016,5,2,17,45,259.0,109.0,3.05,16.0,176.5,137.84,99.38
2016,5,2,18,0,428.0,75.0,2.8,16.0,179.0,108.15,67.59
2016,5,2,18,15,342.0,61.0,2.4,15.5,130.0,62.68,38.67
2016,5,2,18,30,256.0,47.0,2.0,15.0,81.0,36.2,25.82
2016,5,2,18,45,128.0,29.0,1.7,14.5,46.0,22.62,12.04
2016,5,2,19,0,0.0,11.0,1.4,14.0,11.0,10.01,0.0
2016,5,2,19,15,0.0,5.5,1.4,13.5,5.5,0.0,0.0
2016,5,2,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,3,5,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,3,5,45,36.0,6.5,2.25,9.5,7.5,0.0,0.0
2016,5,3,6,0,72.0,13.0,2.4,10.0,15.0,11.82,0.0
2016,5,3,6,15,209.0,28.5,2.5,10.5,53.5,22.29,12.53
2016,5,3,6,30,346.0,44.0,2.6,11.0,92.0,35.34,25.61
2016,5,3,6,45,445.5,53.5,2.75,12.0,145.0,64.08,37.05
2016,5,3,7,0,545.0,63.0,2.9,13.0,198.0,113.96,68.16
2016,5,3,7,15,603.0,70.5,3.0,13.5,255.0,167.14,110.03
2016,5,3,7,30,661.0,78.0,3.1,14.0,312.0,226.99,160.99
2016,5,3,7,45,705.0,82.0,3.25,14.5,370.5,285.83,212.9
2016,5,3,8,0,749.0,86.0,3.4,15.0,429.0,350.61,269.38
2016,5,3,8,15,777.0,90.5,3.45,15.5,485.5,411.16,321.57
2016,5,3,8,30,805.0,95.0,3.5,16.0,542.0,473.37,373.52
2016,5,3,8,45,827.0,98.0,3.55,16.5,595.5,532.3,421.36
2016,5,3,9,0,849.0,101.0,3.6,17.0,649.0,591.52,467.88
2016,5,3,9,15,864.5,103.5,3.6,17.5,698.0,644.3,508.06
2016,5,3,9,30,880.0,106.0,3.6,18.0,747.0,697.32,547.15
2016,5,3,9,45,891.5,108.5,3.6,18.5,790.0,746.18,582.09
2016,5,3,10,0,903.0,111.0,3.6,19.0,833.0,793.09,613.1
2016,5,3,10,15,911.5,113.0,3.55,19.5,869.0,834.97,639.82
2016,5,3,10,30,920.0,115.0,3.5,20.0,905.0,874.2,664.33
2016,5,3,10,45,925.5,116.5,3.5,20.5,934.0,907.53,684.78
2016,5,3,11,0,931.0,118.0,3.5,21.0,963.0,937.66,702.91
2016,5,3,11,15,935.0,119.0,3.5,21.0,984.0,962.59,718.82
2016,5,3,11,30,939.0,120.0,3.5,21.0,1005.0,983.96,732.4
2016,5,3,11,45,942.0,120.0,3.5,21.5,1018.0,999.82,740.94
2016,5,3,12,0,945.0,120.0,3.5,22.0,1031.0,1011.94,747.1
2016,5,3,12,15,945.5,120.0,3.45,22.0,1034.5,1017.94,750.4
2016,5,3,12,30,946.0,120.0,3.4,22.0,1038.0,1020.14,751.36
2016,5,3,12,45,945.0,120.0,3.4,22.5,1033.5,1017.14,747.98
2016,5,3,13,0,944.0,120.0,3.4,23.0,1029.0,1010.35,742.29
2016,5,3,13,15,941.0,119.0,3.4,23.0,1015.5,996.98,733.85
2016,5,3,13,30,938.0,118.0,3.4,23.0,1002.0,979.87,723.09
2016,5,3,13,45,933.5,117.0,3.4,23.0,980.0,957.75,709.08
2016,5,3,14,0,929.0,116.0,3.4,23.0,958.0,932.11,692.77
2016,5,3,14,15,922.5,115.0,3.35,23.0,928.5,901.37,672.72
2016,5,3,14,30,916.0,114.0,3.3,23.0,899.0,867.51,650.54
2016,5,3,14,45,906.5,112.0,3.3,23.0,862.5,827.38,624.24
2016,5,3,15,0,897.0,110.0,3.3,23.0,826.0,784.71,595.99
2016,5,3,15,15,885.0,108.0,3.25,23.0,782.5,737.96,564.17
2016,5,3,15,30,873.0,106.0,3.2,23.0,739.0,689.35,528.86
2016,5,3,15,45,859.5,102.5,3.2,23.0,691.0,636.79,490.05
2016,5,3,16,0,846.0,99.0,3.2,23.0,643.0,584.2,450.12
2016,5,3,16,15,825.5,95.5,3.1,22.5,590.0,525.36,404.91
2016,5,3,16,30,805.0,92.0,3.0,22.0,537.0,466.7,358.36
2016,5,3,16,45,778.0,87.5,2.95,22.0,481.0,404.92,307.42
2016,5,3,17,0,751.0,83.0,2.9,22.0,425.0,344.72,256.36
2016,5,3,17,15,712.5,78.0,2.6,21.0,367.5,282.61,203.7
2016,5,3,17,30,674.0,73.0,2.3,20.0,310.0,221.89,151.78
2016,5,3,17,45,615.5,66.0,2.0,19.5,253.0,161.91,102.14
2016,5,3,18,0,557.0,59.0,1.7,19.0,196.0,108.65,61.75
2016,5,3,18,15,468.5,49.5,1.6,18.0,144.0,58.98,32.24
2016,5,3,18,30,380.0,40.0,1.5,17.0,92.0,31.91,21.94
2016,5,3,18,45,233.5,25.5,1.45,16.0,53.0,20.55,10.56
2016,5,3,19,0,87.0,11.0,1.4,15.0,14.0,10.01,0.0
2016,5,3,19,15,43.5,5.5,1.4,14.5,7.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,4,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,4,5,45,37.5,6.5,1.25,11.5,7.5,0.0,0.0
2016,5,4,6,0,75.0,13.0,1.3,12.0,15.0,11.82,0.0
2016,5,4,6,15,212.0,28.5,1.65,12.5,54.5,22.27,12.61
2016,5,4,6,30,349.0,44.0,2.0,13.0,94.0,35.21,25.33
2016,5,4,6,45,441.5,54.5,2.4,14.0,146.5,64.56,37.32
2016,5,4,7,0,534.0,65.0,2.8,15.0,199.0,114.25,68.37
2016,5,4,7,15,592.5,72.5,2.8,16.0,256.0,166.76,109.07
2016,5,4,7,30,651.0,80.0,2.8,17.0,313.0,226.02,158.57
2016,5,4,7,45,693.5,85.5,2.8,18.0,371.0,285.13,209.48
2016,5,4,8,0,736.0,91.0,2.8,19.0,429.0,348.33,263.09
2016,5,4,8,15,764.5,95.5,2.9,19.5,485.5,410.05,315.13
2016,5,4,8,30,793.0,100.0,3.0,20.0,542.0,471.73,365.66
2016,5,4,8,45,815.5,103.0,3.1,21.0,595.5,530.21,411.49
2016,5,4,9,0,838.0,106.0,3.2,22.0,649.0,589.06,455.95
2016,5,4,9,15,854.0,109.0,3.25,22.5,697.5,643.91,496.75
2016,5,4,9,30,870.0,112.0,3.3,23.0,746.0,695.15,533.82
2016,5,4,9,45,882.0,114.5,3.35,23.5,789.5,743.85,568.04
2016,5,4,10,0,894.0,117.0,3.4,24.0,833.0,790.67,598.77
2016,5,4,10,15,903.0,118.5,3.4,24.0,869.5,832.05,626.01
2016,5,4,10,30,912.0,120.0,3.4,24.0,906.0,870.85,651.28
2016,5,4,10,45,919.0,121.5,3.4,24.5,935.0,905.14,672.02
2016,5,4,11,0,926.0,123.0,3.4,25.0,964.0,936.32,690.52
2016,5,4,11,15,525.5,302.0,3.4,25.0,781.5,779.72,579.44
2016,5,4,11,30,125.0,481.0,3.4,25.0,599.0,575.95,426.55
2016,5,4,11,45,535.5,301.5,3.4,25.5,817.0,807.71,599.71
2016,5,4,12,0,946.0,122.0,3.4,26.0,1035.0,1012.86,736.97
2016,5,4,12,15,947.0,122.5,3.4,26.0,1039.0,1019.76,739.53
2016,5,4,12,30,948.0,123.0,3.4,26.0,1043.0,1022.89,741.43
2016,5,4,12,45,947.5,122.0,3.4,26.5,1039.0,1019.41,737.76
2016,5,4,13,0,947.0,121.0,3.4,27.0,1035.0,1012.14,731.83
2016,5,4,13,15,944.5,120.5,3.4,27.0,1022.0,999.68,724.13
2016,5,4,13,30,942.0,120.0,3.4,27.0,1009.0,983.47,714.12
2016,5,4,13,45,938.0,119.0,3.4,27.0,987.5,961.75,700.6
2016,5,4,14,0,934.0,118.0,3.4,27.0,966.0,936.47,684.82
2016,5,4,14,15,928.0,116.5,3.4,27.0,936.5,905.6,665.32
2016,5,4,14,30,922.0,115.0,3.4,27.0,907.0,871.54,643.65
2016,5,4,14,45,911.5,114.0,3.4,27.0,870.0,831.43,617.77
2016,5,4,15,0,901.0,113.0,3.4,27.0,833.0,788.83,589.99
2016,5,4,15,15,889.5,111.0,3.35,26.5,790.0,742.33,559.8
2016,5,4,15,30,878.0,109.0,3.3,26.0,747.0,693.92,526.11
2016,5,4,15,45,862.5,106.0,3.25,26.0,698.0,640.43,486.89
2016,5,4,16,0,847.0,103.0,3.2,26.0,649.0,587.18,446.78
2016,5,4,16,15,827.0,99.5,3.0,25.5,596.0,528.61,402.09
2016,5,4,16,30,807.0,96.0,2.8,25.0,543.0,470.16,356.1
2016,5,4,16,45,780.5,91.0,2.65,25.0,487.0,408.07,305.49
2016,5,4,17,0,754.0,86.0,2.5,25.0,431.0,347.49,254.76
2016,5,4,17,15,715.0,81.0,2.25,24.0,373.0,283.11,201.19
2016,5,4,17,30,676.0,76.0,2.0,23.0,315.0,224.16,151.45
2016,5,4,17,45,621.0,68.5,1.75,22.5,258.0,164.27,102.48
2016,5,4,18,0,566.0,61.0,1.5,22.0,201.0,110.68,62.32
2016,5,4,18,15,474.0,51.5,1.45,21.0,148.0,60.41,33.07
2016,5,4,18,30,382.0,42.0,1.4,20.0,95.0,33.64,23.14
2016,5,4,18,45,233.0,27.5,1.35,19.0,55.5,22.31,11.95
2016,5,4,19,0,84.0,13.0,1.3,18.0,16.0,11.82,0.0
2016,5,4,19,15,42.0,6.5,1.3,18.0,8.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,5,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,5,5,45,70.5,7.0,1.15,13.5,10.0,0.0,0.0
2016,5,5,6,0,141.0,14.0,1.1,14.0,20.0,12.73,0.0
2016,5,5,6,15,290.0,27.0,1.25,15.0,62.0,21.72,12.18
2016,5,5,6,30,439.0,40.0,1.4,16.0,104.0,31.73,22.03
2016,5,5,6,45,524.5,48.5,1.6,17.0,158.0,62.81,33.24
2016,5,5,7,0,610.0,57.0,1.8,18.0,212.0,115.06,64.97
2016,5,5,7,15,663.5,63.5,1.75,18.5,269.5,170.38,107.71
2016,5,5,7,30,717.0,70.0,1.7,19.0,327.0,233.88,160.71
2016,5,5,7,45,751.0,75.0,1.7,20.0,385.0,293.59,211.92
2016,5,5,8,0,785.0,80.0,1.7,21.0,443.0,356.27,264.68
2016,5,5,8,15,810.5,84.0,1.7,21.5,499.0,417.14,315.19
2016,5,5,8,30,836.0,88.0,1.7,22.0,555.0,479.31,364.93
2016,5,5,8,45,851.0,92.0,1.75,23.0,607.0,536.99,409.0
2016,5,5,9,0,866.0,96.0,1.8,24.0,659.0,593.2,450.26
2016,5,5,9,15,879.5,99.0,1.8,24.5,706.5,647.11,488.97
2016,5,5,9,30,893.0,102.0,1.8,25.0,754.0,699.77,525.5
2016,5,5,9,45,900.0,105.5,1.85,25.5,795.5,746.77,557.35
2016,5,5,10,0,907.0,109.0,1.9,26.0,837.0,791.44,585.28
2016,5,5,10,15,914.0,111.0,1.8,26.0,872.0,832.12,610.01
2016,5,5,10,30,921.0,113.0,1.7,26.0,907.0,870.05,632.52
2016,5,5,10,45,924.0,115.5,1.65,26.5,934.0,902.1,650.17
2016,5,5,11,0,927.0,118.0,1.6,27.0,961.0,930.81,665.49
2016,5,5,11,15,930.0,119.0,1.6,27.0,981.0,954.63,679.58
2016,5,5,11,30,933.0,120.0,1.6,27.0,1001.0,974.88,691.48
2016,5,5,11,45,689.5,275.0,1.65,27.5,931.5,924.83,657.65
2016,5,5,12,0,446.0,430.0,1.7,28.0,862.0,848.49,601.49
2016,5,5,12,15,478.5,424.0,1.75,28.0,889.0,877.04,621.61
2016,5,5,12,30,511.0,418.0,1.8,28.0,916.0,903.4,639.24
2016,5,5,12,45,468.5,422.5,1.85,28.0,877.0,865.96,614.86
2016,5,5,13,0,426.0,427.0,1.9,28.0,838.0,826.51,589.52
2016,5,5,13,15,675.5,273.0,1.95,28.0,915.0,909.02,651.08
2016,5,5,13,30,925.0,119.0,2.0,28.0,992.0,965.07,688.02
2016,5,5,13,45,919.5,118.0,2.05,28.0,970.0,942.35,674.09
2016,5,5,14,0,914.0,117.0,2.1,28.0,948.0,916.21,658.74
2016,5,5,14,15,741.0,215.5,2.15,28.0,875.5,851.06,617.62
2016,5,5,14,30,568.0,314.0,2.2,28.0,803.0,776.38,565.03
2016,5,5,14,45,446.5,340.0,2.25,28.0,714.5,683.74,501.51
2016,5,5,15,0,325.0,366.0,2.3,28.0,626.0,592.17,437.32
2016,5,5,15,15,331.0,343.0,2.3,28.0,595.5,559.74,415.79
2016,5,5,15,30,337.0,320.0,2.3,28.0,565.0,525.84,392.44
2016,5,5,15,45,421.5,268.5,2.35,28.0,554.5,518.07,388.48
2016,5,5,16,0,506.0,217.0,2.4,28.0,544.0,495.94,373.21
2016,5,5,16,15,443.0,215.5,2.3,27.5,484.5,433.38,326.85
2016,5,5,16,30,380.0,214.0,2.2,27.0,425.0,372.38,281.12
2016,5,5,16,45,494.5,162.0,2.15,27.0,407.0,352.15,263.45
2016,5,5,17,0,609.0,110.0,2.1,27.0,389.0,316.7,231.62
2016,5,5,17,15,565.0,104.5,1.85,26.0,337.0,260.64,185.92
2016,5,5,17,30,521.0,99.0,1.6,25.0,285.0,209.05,143.65
2016,5,5,17,45,484.0,85.0,1.4,24.5,234.0,155.78,100.51
2016,5,5,18,0,447.0,71.0,1.2,24.0,183.0,106.79,63.54
2016,5,5,18,15,378.0,57.5,1.15,23.0,135.5,60.08,34.92
2016,5,5,18,30,309.0,44.0,1.1,22.0,88.0,33.91,23.19
2016,5,5,18,45,154.5,29.5,1.1,21.5,51.5,22.97,12.48
2016,5,5,19,0,0.0,15.0,1.1,21.0,15.0,13.64,0.0
2016,5,5,19,15,0.0,7.5,1.1,20.5,7.5,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,5,45,60.5,7.5,1.05,13.5,10.0,6.82,0.0
2016,5,6,6,0,121.0,15.0,1.1,14.0,20.0,11.84,0.0
2016,5,6,6,15,261.5,29.0,1.3,14.5,61.0,23.41,13.75
2016,5,6,6,30,402.0,43.0,1.5,15.0,102.0,34.21,24.32
2016,5,6,6,45,485.0,53.0,1.7,16.0,155.0,64.72,36.11
2016,5,6,7,0,568.0,63.0,1.9,17.0,208.0,115.5,67.42
2016,5,6,7,15,623.0,70.0,1.85,17.5,265.0,168.9,108.65
2016,5,6,7,30,678.0,77.0,1.8,18.0,322.0,228.54,158.43
2016,5,6,7,45,715.0,82.5,1.8,19.0,379.5,287.45,208.9
2016,5,6,8,0,752.0,88.0,1.8,20.0,437.0,351.56,262.71
2016,5,6,8,15,779.0,92.0,2.05,20.5,493.0,411.11,312.83
2016,5,6,8,30,806.0,96.0,2.3,21.0,549.0,472.19,362.77
2016,5,6,8,45,828.0,99.0,2.55,22.0,602.0,530.88,408.74
2016,5,6,9,0,850.0,102.0,2.8,23.0,655.0,589.86,453.4
2016,5,6,9,15,865.0,104.5,2.7,23.0,703.5,642.22,492.49
2016,5,6,9,30,880.0,107.0,2.6,23.0,752.0,694.66,530.41
2016,5,6,9,45,893.0,108.5,2.55,23.5,795.0,743.36,563.78
2016,5,6,10,0,906.0,110.0,2.5,24.0,838.0,790.25,593.43
2016,5,6,10,15,914.5,112.0,2.45,24.5,874.5,831.99,618.86
2016,5,6,10,30,923.0,114.0,2.4,25.0,911.0,871.09,642.11
2016,5,6,10,45,930.0,114.5,2.35,25.5,940.0,904.62,661.36
2016,5,6,11,0,937.0,115.0,2.3,26.0,969.0,935.03,678.36
2016,5,6,11,15,940.5,116.0,2.2,26.0,990.0,959.47,692.2
2016,5,6,11,30,944.0,117.0,2.1,26.0,1011.0,980.32,703.69
2016,5,6,11,45,952.0,113.5,2.05,26.5,1025.0,997.45,711.94
2016,5,6,12,0,960.0,110.0,2.0,27.0,1039.0,1010.94,717.94
2016,5,6,12,15,960.5,110.0,1.95,27.0,1043.0,1016.94,720.75
2016,5,6,12,30,961.0,110.0,1.9,27.0,1047.0,1019.1,721.35
2016,5,6,12,45,961.0,109.5,1.9,27.0,1042.5,1016.5,719.77
2016,5,6,13,0,961.0,109.0,1.9,27.0,1038.0,1010.06,715.97
2016,5,6,13,15,958.5,108.0,1.9,27.0,1024.5,996.97,708.15
2016,5,6,13,30,956.0,107.0,1.9,27.0,1011.0,980.08,698.11
2016,5,6,13,45,950.5,107.0,1.95,27.5,989.0,957.72,683.92
2016,5,6,14,0,945.0,107.0,2.0,28.0,967.0,931.85,667.55
2016,5,6,14,15,939.0,105.5,2.05,27.5,937.5,900.74,650.38
2016,5,6,14,30,933.0,104.0,2.1,27.0,908.0,866.42,630.93
2016,5,6,14,45,921.0,104.5,2.2,27.0,870.5,826.31,606.57
2016,5,6,15,0,909.0,105.0,2.3,27.0,833.0,783.81,580.22
2016,5,6,15,15,897.5,103.0,2.4,27.0,790.0,737.12,550.35
2016,5,6,15,30,886.0,101.0,2.5,27.0,747.0,688.51,516.76
2016,5,6,15,45,869.0,99.0,2.6,27.0,698.0,634.86,478.53
2016,5,6,16,0,852.0,97.0,2.7,27.0,649.0,580.34,438.44
2016,5,6,16,15,831.5,94.0,2.7,26.5,596.0,522.88,395.36
2016,5,6,16,30,811.0,91.0,2.7,26.0,543.0,464.66,350.17
2016,5,6,16,45,783.5,87.0,2.7,25.5,487.0,403.14,300.96
2016,5,6,17,0,756.0,83.0,2.7,25.0,431.0,343.22,251.41
2016,5,6,17,15,718.5,78.0,2.45,24.0,373.5,281.44,199.69
2016,5,6,17,30,681.0,73.0,2.2,23.0,316.0,220.82,148.54
2016,5,6,17,45,626.0,66.5,1.95,22.5,259.5,161.8,100.28
2016,5,6,18,0,571.0,60.0,1.7,22.0,203.0,109.02,60.92
2016,5,6,18,15,486.5,50.5,1.65,21.0,151.0,59.0,31.99
2016,5,6,18,30,402.0,41.0,1.6,20.0,99.0,32.6,22.31
2016,5,6,18,45,267.0,27.5,1.6,19.5,58.5,22.2,12.15
2016,5,6,19,0,132.0,14.0,1.6,19.0,18.0,12.73,0.0
2016,5,6,19,15,66.0,7.0,1.65,18.5,9.0,0.0,0.0
2016,5,6,19,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,7,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,5,45,30.0,7.5,2.15,14.5,9.0,6.82,0.0
2016,5,7,6,0,60.0,15.0,2.3,15.0,18.0,12.42,0.0
2016,5,7,6,15,162.5,34.0,2.4,15.0,55.5,26.42,16.33
2016,5,7,6,30,265.0,53.0,2.5,15.0,93.0,40.6,29.9
2016,5,7,6,45,351.0,66.5,2.65,15.5,143.0,68.38,42.9
2016,5,7,7,0,437.0,80.0,2.8,16.0,193.0,114.07,72.16
2016,5,7,7,15,420.0,98.5,2.9,16.5,228.5,156.98,108.14
2016,5,7,7,30,403.0,117.0,3.0,17.0,264.0,197.63,144.34
2016,5,7,7,45,240.5,155.5,3.2,18.0,247.5,208.88,160.46
2016,5,7,8,0,78.0,194.0,3.4,19.0,231.0,197.96,155.6
2016,5,7,8,15,223.0,207.0,3.7,19.5,329.0,279.75,219.29
2016,5,7,8,30,368.0,220.0,4.0,20.0,427.0,373.37,292.41
2016,5,7,8,45,562.0,175.0,4.3,21.0,525.5,459.48,359.39
2016,5,7,9,0,756.0,130.0,4.6,22.0,624.0,562.11,438.67
2016,5,7,9,15,772.5,134.0,4.6,22.5,670.5,614.09,477.68
2016,5,7,9,30,789.0,138.0,4.6,23.0,717.0,665.41,515.29
2016,5,7,9,45,797.5,143.0,4.65,23.5,757.5,711.07,547.97
2016,5,7,10,0,806.0,148.0,4.7,24.0,798.0,754.84,578.56
2016,5,7,10,15,815.5,150.5,4.65,24.0,832.5,794.9,605.85
2016,5,7,10,30,825.0,153.0,4.6,24.0,867.0,832.69,630.91
2016,5,7,10,45,829.0,157.0,4.6,24.5,894.0,864.79,650.84
2016,5,7,11,0,833.0,161.0,4.6,25.0,921.0,893.93,668.6
2016,5,7,11,15,837.5,162.0,4.6,25.5,941.0,917.53,682.49
2016,5,7,11,30,842.0,163.0,4.6,26.0,961.0,937.93,694.21
2016,5,7,11,45,663.5,295.0,4.6,26.5,929.0,915.57,675.27
2016,5,7,12,0,485.0,427.0,4.6,27.0,897.0,879.25,643.5
2016,5,7,12,15,690.0,280.0,4.55,27.0,951.5,938.24,689.63
2016,5,7,12,30,895.0,133.0,4.5,27.0,1006.0,976.26,715.36
2016,5,7,12,45,619.5,296.0,4.5,27.5,899.0,886.19,651.23
2016,5,7,13,0,344.0,459.0,4.5,28.0,792.0,770.74,563.98
2016,5,7,13,15,360.0,444.0,4.5,28.0,788.5,766.75,562.65
2016,5,7,13,30,376.0,429.0,4.5,28.0,785.0,760.67,559.31
2016,5,7,13,45,262.0,446.0,4.5,28.0,692.0,666.86,491.91
2016,5,7,14,0,148.0,463.0,4.5,28.0,599.0,568.28,420.39
2016,5,7,14,15,494.5,301.0,4.45,28.0,732.0,718.38,536.26
2016,5,7,14,30,841.0,139.0,4.4,28.0,865.0,822.77,613.74
2016,5,7,14,45,595.5,249.5,4.4,28.0,753.0,715.82,535.71
2016,5,7,15,0,350.0,360.0,4.4,28.0,641.0,603.07,451.33
2016,5,7,15,15,181.5,298.0,4.25,27.5,443.5,405.51,307.26
2016,5,7,15,30,13.0,236.0,4.1,27.0,246.0,218.91,165.24
2016,5,7,15,45,367.0,188.5,4.0,27.0,428.0,409.63,315.37
2016,5,7,16,0,721.0,141.0,3.9,27.0,610.0,547.85,417.95
2016,5,7,16,15,698.0,136.0,3.9,26.5,559.0,492.43,375.14
2016,5,7,16,30,675.0,131.0,3.9,26.0,508.0,437.74,332.45
2016,5,7,16,45,653.0,121.5,3.9,25.5,456.0,380.35,286.42
2016,5,7,17,0,631.0,112.0,3.9,25.0,404.0,324.25,240.07
2016,5,7,17,15,590.5,104.5,4.05,24.5,349.0,266.27,191.8
2016,5,7,17,30,550.0,97.0,4.2,24.0,294.0,212.32,146.57
2016,5,7,17,45,508.0,84.5,4.35,23.5,242.0,158.0,102.2
2016,5,7,18,0,466.0,72.0,4.5,23.0,190.0,108.53,64.79
2016,5,7,18,15,383.0,60.0,4.4,22.5,140.5,61.49,36.36
2016,5,7,18,30,300.0,48.0,4.3,22.0,91.0,36.91,25.76
2016,5,7,18,45,150.0,32.5,4.25,21.5,54.0,25.28,14.59
2016,5,7,19,0,0.0,17.0,4.2,21.0,17.0,14.67,0.0
2016,5,7,19,15,0.0,8.5,4.1,20.5,8.5,7.73,0.0
2016,5,7,19,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,3.9,19.5,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,3.6,18.5,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,4.05,17.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,3.15,16.5,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,5,8,5,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,5,8,5,45,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2016,5,8,6,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,8,6,15,0.0,0.5,3.4,17.5,0.5,0.44,0.0
2016,5,8,6,30,0.0,1.0,3.7,18.0,1.0,0.88,0.0
2016,5,8,6,45,0.0,2.0,4.0,18.5,2.0,1.75,0.0
2016,5,8,7,0,0.0,3.0,4.3,19.0,3.0,2.63,0.0
2016,5,8,7,15,0.0,4.0,4.6,19.5,4.0,3.51,0.0
2016,5,8,7,30,0.0,5.0,4.9,20.0,5.0,4.39,0.0
2016,5,8,7,45,0.0,29.0,5.2,20.5,29.0,25.55,15.72
2016,5,8,8,0,0.0,53.0,5.5,21.0,53.0,46.81,33.21
2016,5,8,8,15,0.0,60.0,5.4,21.0,60.0,53.04,38.19
2016,5,8,8,30,0.0,67.0,5.3,21.0,67.0,59.28,43.14
2016,5,8,8,45,0.0,62.5,5.2,21.5,62.5,55.32,39.65
2016,5,8,9,0,0.0,58.0,5.1,22.0,58.0,51.35,36.21
2016,5,8,9,15,0.0,52.0,4.95,22.0,52.0,46.05,31.81
2016,5,8,9,30,0.0,46.0,4.8,22.0,46.0,40.76,27.43
2016,5,8,9,45,5.5,137.5,4.65,22.0,142.0,126.22,95.91
2016,5,8,10,0,11.0,229.0,4.5,22.0,238.0,212.83,163.69
2016,5,8,10,15,7.5,193.5,4.4,22.0,200.0,178.72,136.61
2016,5,8,10,30,4.0,158.0,4.3,22.0,162.0,144.32,109.42
2016,5,8,10,45,4.5,157.5,4.25,22.5,161.5,144.53,109.28
2016,5,8,11,0,5.0,157.0,4.2,23.0,161.0,144.76,109.12
2016,5,8,11,15,5.5,162.0,4.15,23.0,167.5,149.94,113.07
2016,5,8,11,30,6.0,167.0,4.1,23.0,174.0,155.12,117.03
2016,5,8,11,45,3.0,131.5,4.1,23.0,135.0,120.49,89.85
2016,5,8,12,0,0.0,96.0,4.1,23.0,96.0,85.83,62.53
2016,5,8,12,15,0.0,68.0,4.0,23.0,68.0,60.73,42.72
2016,5,8,12,30,0.0,40.0,3.9,23.0,40.0,35.68,22.84
2016,5,8,12,45,8.5,176.5,3.8,23.5,185.0,166.5,125.69
2016,5,8,13,0,17.0,313.0,3.7,24.0,330.0,298.84,226.05
2016,5,8,13,15,96.5,400.5,3.6,23.5,492.5,472.54,356.99
2016,5,8,13,30,176.0,488.0,3.5,23.0,655.0,625.31,468.09
2016,5,8,13,45,95.0,379.5,3.4,23.0,470.0,446.26,337.3
2016,5,8,14,0,14.0,271.0,3.3,23.0,285.0,255.81,193.99
2016,5,8,14,15,21.0,305.0,3.3,23.0,324.0,292.04,222.3
2016,5,8,14,30,28.0,339.0,3.3,23.0,363.0,335.01,254.93
2016,5,8,14,45,25.5,319.5,3.3,23.0,341.5,313.15,238.69
2016,5,8,15,0,23.0,300.0,3.3,23.0,320.0,285.77,218.38
2016,5,8,15,15,79.0,325.0,3.7,22.5,384.5,351.84,270.96
2016,5,8,15,30,135.0,350.0,4.1,22.0,449.0,412.24,318.49
2016,5,8,15,45,67.5,195.5,4.5,22.0,245.0,217.94,169.36
2016,5,8,16,0,0.0,41.0,4.9,22.0,41.0,36.26,23.92
2016,5,8,16,15,4.0,111.0,5.45,21.5,113.5,100.41,76.33
2016,5,8,16,30,8.0,181.0,6.0,21.0,186.0,163.44,127.67
2016,5,8,16,45,67.0,189.0,6.55,21.0,221.0,194.37,152.47
2016,5,8,17,0,126.0,197.0,7.1,21.0,256.0,217.78,170.27
2016,5,8,17,15,116.0,173.0,6.95,20.5,221.5,184.56,143.31
2016,5,8,17,30,106.0,149.0,6.8,20.0,187.0,152.58,117.19
2016,5,8,17,45,93.5,124.0,6.65,20.0,153.5,120.76,91.1
2016,5,8,18,0,81.0,99.0,6.5,20.0,120.0,90.78,66.9
2016,5,8,18,15,60.5,75.5,6.0,19.5,89.0,64.69,46.95
2016,5,8,18,30,40.0,52.0,5.5,19.0,58.0,43.24,31.56
2016,5,8,18,45,20.0,31.0,5.05,19.0,34.0,26.48,15.88
2016,5,8,19,0,0.0,10.0,4.6,19.0,10.0,8.79,0.0
2016,5,8,19,15,0.0,5.0,4.55,18.5,5.0,4.55,0.0
2016,5,8,19,30,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,4.65,18.0,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,5.25,18.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,5.6,18.5,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,5.8,19.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,5.8,19.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,5.8,19.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,5.85,19.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,5.9,19.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,5.8,18.5,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,5.7,18.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,5.6,18.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,5.25,18.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,5.55,18.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,5.7,18.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,5.9,18.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,6.1,18.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,6.3,18.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,6.5,18.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,6.45,18.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,6.4,18.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,6.35,18.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,6.3,18.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,5.95,18.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,5.6,18.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,5.25,18.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,5,9,5,15,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,5,9,5,30,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,5,9,5,45,0.0,9.5,4.6,18.5,9.5,8.64,0.0
2016,5,9,6,0,0.0,19.0,4.5,19.0,19.0,16.42,0.0
2016,5,9,6,15,105.5,40.0,4.75,19.0,56.0,31.74,20.6
2016,5,9,6,30,211.0,61.0,5.0,19.0,93.0,47.63,35.47
2016,5,9,6,45,256.5,83.5,5.25,19.5,139.0,77.88,52.68
2016,5,9,7,0,302.0,106.0,5.5,20.0,185.0,120.24,81.95
2016,5,9,7,15,270.5,124.0,5.75,20.5,207.5,151.72,108.81
2016,5,9,7,30,239.0,142.0,6.0,21.0,230.0,179.1,133.54
2016,5,9,7,45,225.0,177.5,6.25,21.5,271.0,222.36,170.26
2016,5,9,8,0,211.0,213.0,6.5,22.0,312.0,261.96,203.23
2016,5,9,8,15,124.5,219.0,6.5,22.5,279.0,246.72,192.59
2016,5,9,8,30,38.0,225.0,6.5,23.0,246.0,218.0,169.87
2016,5,9,8,45,38.5,248.0,6.5,23.5,271.5,241.97,188.07
2016,5,9,9,0,39.0,271.0,6.5,24.0,297.0,266.06,206.04
2016,5,9,9,15,33.0,277.5,6.45,24.0,301.0,271.29,209.54
2016,5,9,9,30,27.0,284.0,6.4,24.0,305.0,275.77,212.43
2016,5,9,9,45,28.5,301.5,6.35,24.5,324.0,294.95,226.32
2016,5,9,10,0,30.0,319.0,6.3,25.0,343.0,314.24,240.14
2016,5,9,10,15,382.5,267.5,6.15,25.5,598.5,564.61,435.44
2016,5,9,10,30,735.0,216.0,6.0,26.0,854.0,819.61,623.59
2016,5,9,10,45,755.5,210.5,5.9,26.5,884.5,854.53,645.56
2016,5,9,11,0,776.0,205.0,5.8,27.0,915.0,882.09,662.12
2016,5,9,11,15,782.0,206.5,5.65,27.0,935.5,906.2,677.24
2016,5,9,11,30,788.0,208.0,5.5,27.0,956.0,927.36,690.26
2016,5,9,11,45,611.5,322.0,5.4,27.5,907.5,888.35,657.78
2016,5,9,12,0,435.0,436.0,5.3,28.0,859.0,837.69,615.81
2016,5,9,12,15,445.5,440.0,5.15,28.0,874.5,854.34,626.66
2016,5,9,12,30,456.0,444.0,5.0,28.0,890.0,868.79,635.62
2016,5,9,12,45,671.0,294.0,4.9,28.5,946.5,929.27,681.3
2016,5,9,13,0,886.0,144.0,4.8,29.0,1003.0,966.71,705.58
2016,5,9,13,15,883.5,143.0,4.7,29.0,990.0,954.58,696.83
2016,5,9,13,30,881.0,142.0,4.6,29.0,977.0,938.97,686.28
2016,5,9,13,45,881.0,137.5,4.6,29.5,957.0,918.95,672.21
2016,5,9,14,0,881.0,133.0,4.6,30.0,937.0,895.42,655.9
2016,5,9,14,15,874.0,131.5,4.5,30.0,908.5,865.34,636.15
2016,5,9,14,30,867.0,130.0,4.4,30.0,880.0,832.35,614.43
2016,5,9,14,45,859.0,127.0,4.35,30.0,844.5,794.45,589.49
2016,5,9,15,0,851.0,124.0,4.3,30.0,809.0,754.06,562.7
2016,5,9,15,15,839.0,121.5,4.2,29.5,767.0,712.42,534.51
2016,5,9,15,30,827.0,119.0,4.1,29.0,725.0,665.03,501.24
2016,5,9,15,45,810.0,116.0,4.05,29.0,677.5,612.68,462.75
2016,5,9,16,0,793.0,113.0,4.0,29.0,630.0,559.66,422.84
2016,5,9,16,15,772.0,109.0,3.85,28.5,578.5,503.26,379.99
2016,5,9,16,30,751.0,105.0,3.7,28.0,527.0,447.21,336.1
2016,5,9,16,45,722.0,100.5,3.6,28.0,472.5,386.46,286.94
2016,5,9,17,0,693.0,96.0,3.5,28.0,418.0,328.98,239.16
2016,5,9,17,15,655.0,90.0,3.2,27.5,363.0,269.78,189.85
2016,5,9,17,30,617.0,84.0,2.9,27.0,308.0,214.17,143.34
2016,5,9,17,45,562.0,76.0,2.65,26.5,253.0,157.95,98.37
2016,5,9,18,0,507.0,68.0,2.4,26.0,198.0,108.05,61.94
2016,5,9,18,15,424.0,57.0,2.4,25.0,147.5,61.07,34.97
2016,5,9,18,30,341.0,46.0,2.4,24.0,97.0,36.68,25.4
2016,5,9,18,45,217.0,31.0,2.45,23.5,58.5,24.17,13.8
2016,5,9,19,0,93.0,16.0,2.5,23.0,20.0,12.6,0.0
2016,5,9,19,15,46.5,8.0,2.7,22.5,10.0,7.28,0.0
2016,5,9,19,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,3.5,21.5,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,3.75,21.0,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,3.65,20.5,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,3.35,20.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,2.3,19.5,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,10,5,15,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2016,5,10,5,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,5,10,5,45,15.5,8.5,2.2,20.5,9.0,7.73,0.0
2016,5,10,6,0,31.0,17.0,2.4,21.0,18.0,14.55,0.0
2016,5,10,6,15,108.5,40.0,2.55,21.0,55.0,31.78,20.57
2016,5,10,6,30,186.0,63.0,2.7,21.0,92.0,48.99,36.37
2016,5,10,6,45,278.0,78.5,2.85,21.5,142.0,73.99,48.53
2016,5,10,7,0,370.0,94.0,3.0,22.0,192.0,117.44,76.07
2016,5,10,7,15,427.0,106.0,3.05,22.5,244.5,163.31,110.41
2016,5,10,7,30,484.0,118.0,3.1,23.0,297.0,215.77,152.42
2016,5,10,7,45,543.5,121.5,3.15,23.5,353.5,267.9,195.2
2016,5,10,8,0,603.0,125.0,3.2,24.0,410.0,328.75,245.0
2016,5,10,8,15,633.5,131.5,3.15,24.5,463.0,383.8,290.04
2016,5,10,8,30,664.0,138.0,3.1,25.0,516.0,441.05,335.56
2016,5,10,8,45,693.5,140.5,3.1,25.5,567.5,495.92,378.12
2016,5,10,9,0,723.0,143.0,3.1,26.0,619.0,552.13,420.43
2016,5,10,9,15,740.0,147.0,3.15,26.5,664.5,603.06,457.78
2016,5,10,9,30,757.0,151.0,3.2,27.0,710.0,652.79,493.28
2016,5,10,9,45,770.5,154.0,3.25,27.5,750.5,698.53,525.07
2016,5,10,10,0,784.0,157.0,3.3,28.0,791.0,742.85,555.14
2016,5,10,10,15,793.5,159.5,3.35,28.0,825.5,781.92,581.89
2016,5,10,10,30,803.0,162.0,3.4,28.0,860.0,818.8,606.1
2016,5,10,10,45,804.5,167.0,3.45,28.5,885.5,848.92,624.4
2016,5,10,11,0,806.0,172.0,3.5,29.0,911.0,876.02,640.61
2016,5,10,11,15,811.0,173.5,3.5,29.0,931.0,899.81,655.59
2016,5,10,11,30,816.0,175.0,3.5,29.0,951.0,920.52,668.58
2016,5,10,11,45,810.0,181.5,3.55,29.5,960.0,932.62,674.94
2016,5,10,12,0,804.0,188.0,3.6,30.0,969.0,941.2,679.12
2016,5,10,12,15,804.5,188.5,3.6,30.0,972.5,946.85,682.57
2016,5,10,12,30,805.0,189.0,3.6,30.0,976.0,949.21,684.02
2016,5,10,12,45,796.0,194.0,3.65,30.0,969.5,943.55,680.68
2016,5,10,13,0,787.0,199.0,3.7,30.0,963.0,934.69,675.4
2016,5,10,13,15,783.5,198.0,3.7,30.0,950.0,922.25,667.6
2016,5,10,13,30,780.0,197.0,3.7,30.0,937.0,906.65,657.83
2016,5,10,13,45,765.0,201.0,3.75,30.0,914.0,882.35,642.63
2016,5,10,14,0,750.0,205.0,3.8,30.0,891.0,860.83,629.31
2016,5,10,14,15,741.5,202.5,3.8,30.0,863.0,830.67,609.9
2016,5,10,14,30,733.0,200.0,3.8,30.0,835.0,798.11,588.18
2016,5,10,14,45,670.5,231.5,3.85,30.0,794.0,753.27,556.6
2016,5,10,15,0,608.0,263.0,3.9,30.0,753.0,708.98,525.1
2016,5,10,15,15,554.0,262.5,3.9,30.0,691.0,642.78,478.51
2016,5,10,15,30,500.0,262.0,3.9,30.0,629.0,580.65,434.08
2016,5,10,15,45,444.0,262.5,3.95,30.0,573.0,521.31,390.97
2016,5,10,16,0,388.0,263.0,4.0,30.0,517.0,461.43,346.84
2016,5,10,16,15,472.5,213.0,3.95,29.5,497.0,441.55,332.64
2016,5,10,16,30,557.0,163.0,3.9,29.0,477.0,407.23,306.04
2016,5,10,16,45,517.0,155.5,3.9,28.5,424.0,351.17,262.15
2016,5,10,17,0,477.0,148.0,3.9,28.0,371.0,298.6,220.17
2016,5,10,17,15,427.5,143.0,3.85,27.5,323.5,249.26,180.46
2016,5,10,17,30,378.0,138.0,3.8,27.0,276.0,204.99,144.99
2016,5,10,17,45,324.0,121.0,3.75,26.5,225.0,155.02,106.18
2016,5,10,18,0,270.0,104.0,3.7,26.0,174.0,112.38,75.05
2016,5,10,18,15,205.0,82.5,3.7,25.5,128.0,72.52,49.03
2016,5,10,18,30,140.0,61.0,3.7,25.0,82.0,47.39,34.29
2016,5,10,18,45,70.0,37.0,3.75,24.5,47.5,30.31,18.74
2016,5,10,19,0,0.0,13.0,3.8,24.0,13.0,11.45,0.0
2016,5,10,19,15,0.0,6.5,3.7,23.5,6.5,5.91,0.0
2016,5,10,19,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,3.2,22.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,2.85,21.5,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,2.55,20.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,2.1,19.5,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,5,11,5,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,5,11,5,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,11,5,45,0.0,8.5,2.25,18.5,8.5,7.73,0.0
2016,5,11,6,0,0.0,17.0,2.5,19.0,17.0,14.96,0.0
2016,5,11,6,15,102.5,38.0,2.7,19.5,54.0,30.33,19.61
2016,5,11,6,30,205.0,59.0,2.9,20.0,91.0,46.26,34.22
2016,5,11,6,45,267.5,78.5,3.1,20.5,138.5,73.3,48.51
2016,5,11,7,0,330.0,98.0,3.3,21.0,186.0,116.13,77.01
2016,5,11,7,15,384.5,112.5,3.5,21.5,238.5,161.19,110.97
2016,5,11,7,30,439.0,127.0,3.7,22.0,291.0,212.63,152.23
2016,5,11,7,45,471.0,142.0,3.95,22.5,343.0,264.13,195.2
2016,5,11,8,0,503.0,157.0,4.2,23.0,395.0,318.84,240.55
2016,5,11,8,15,535.0,167.0,4.25,23.5,448.0,372.08,284.0
2016,5,11,8,30,567.0,177.0,4.3,24.0,501.0,427.87,328.49
2016,5,11,8,45,581.5,190.0,4.4,24.5,548.5,479.65,368.97
2016,5,11,9,0,596.0,203.0,4.5,25.0,596.0,531.59,408.51
2016,5,11,9,15,615.5,210.5,4.5,25.5,642.0,584.28,447.36
2016,5,11,9,30,635.0,218.0,4.5,26.0,688.0,634.21,483.27
2016,5,11,9,45,638.5,230.5,4.55,26.5,726.0,677.21,513.33
2016,5,11,10,0,642.0,243.0,4.6,27.0,764.0,718.39,541.47
2016,5,11,10,15,654.0,248.0,4.5,27.5,798.5,757.44,567.13
2016,5,11,10,30,666.0,253.0,4.4,28.0,833.0,794.91,591.33
2016,5,11,10,45,671.0,259.5,4.35,28.5,859.0,826.07,610.82
2016,5,11,11,0,676.0,266.0,4.3,29.0,885.0,854.84,628.42
2016,5,11,11,15,681.5,268.5,4.2,29.0,905.0,877.87,643.1
2016,5,11,11,30,687.0,271.0,4.1,29.0,925.0,898.26,655.91
2016,5,11,11,45,437.0,387.0,4.0,29.5,805.0,786.95,572.84
2016,5,11,12,0,187.0,503.0,3.9,30.0,685.0,653.81,474.08
2016,5,11,12,15,102.5,410.0,3.8,30.0,510.0,488.25,357.83
2016,5,11,12,30,18.0,317.0,3.7,30.0,335.0,303.44,223.19
2016,5,11,12,45,16.5,294.5,3.6,30.0,311.0,281.32,207.42
2016,5,11,13,0,15.0,272.0,3.5,30.0,287.0,259.13,191.14
2016,5,11,13,15,14.5,269.5,3.4,30.0,284.0,256.07,188.94
2016,5,11,13,30,14.0,267.0,3.3,30.0,281.0,252.94,186.68
2016,5,11,13,45,148.5,357.5,3.2,30.0,494.5,471.17,348.82
2016,5,11,14,0,283.0,448.0,3.1,30.0,708.0,675.05,491.67
2016,5,11,14,15,247.0,440.0,3.05,30.0,661.5,628.24,457.87
2016,5,11,14,30,211.0,432.0,3.0,30.0,615.0,575.47,421.23
2016,5,11,14,45,218.5,412.0,2.95,30.0,594.5,553.9,407.04
2016,5,11,15,0,226.0,392.0,2.9,30.0,574.0,531.07,391.66
2016,5,11,15,15,218.0,370.5,2.9,30.0,539.0,494.8,366.46
2016,5,11,15,30,210.0,349.0,2.9,30.0,504.0,458.58,341.03
2016,5,11,15,45,167.0,325.5,2.9,30.0,443.5,399.52,298.27
2016,5,11,16,0,124.0,302.0,2.9,30.0,383.0,344.18,257.8
2016,5,11,16,15,201.0,270.5,2.9,29.5,389.5,346.67,260.88
2016,5,11,16,30,278.0,239.0,2.9,29.0,396.0,343.85,258.74
2016,5,11,16,45,393.5,195.0,2.9,29.0,392.5,335.99,250.61
2016,5,11,17,0,509.0,151.0,2.9,29.0,389.0,311.43,227.67
2016,5,11,17,15,467.0,139.0,2.8,28.0,336.0,256.35,183.89
2016,5,11,17,30,425.0,127.0,2.7,27.0,283.0,205.63,143.4
2016,5,11,17,45,372.5,112.0,2.6,26.5,231.5,155.32,104.19
2016,5,11,18,0,320.0,97.0,2.5,26.0,180.0,111.19,72.04
2016,5,11,18,15,250.5,78.0,2.6,25.5,133.0,70.72,46.66
2016,5,11,18,30,181.0,59.0,2.7,25.0,86.0,46.13,33.26
2016,5,11,18,45,108.0,36.5,2.85,24.5,51.0,29.19,17.96
2016,5,11,19,0,35.0,14.0,3.0,24.0,16.0,11.63,0.0
2016,5,11,19,15,17.5,7.0,3.2,23.5,8.0,6.37,0.0
2016,5,11,19,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,3.75,22.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,3.5,21.5,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,3.25,20.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,2.8,19.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,1.85,18.5,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,12,5,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,5,12,5,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,12,5,45,0.0,5.0,1.2,19.5,5.0,4.55,0.0
2016,5,12,6,0,0.0,10.0,1.3,20.0,10.0,8.79,0.0
2016,5,12,6,15,0.0,28.5,1.5,20.5,28.5,25.05,15.23
2016,5,12,6,30,0.0,47.0,1.7,21.0,47.0,40.56,29.25
2016,5,12,6,45,2.5,69.0,1.95,21.5,70.0,59.15,43.44
2016,5,12,7,0,5.0,91.0,2.2,22.0,93.0,78.63,59.47
2016,5,12,7,15,13.5,113.0,2.3,22.0,118.5,99.69,76.38
2016,5,12,7,30,22.0,135.0,2.4,22.0,144.0,121.98,94.11
2016,5,12,7,45,49.5,166.0,2.5,22.5,189.0,158.74,122.6
2016,5,12,8,0,77.0,197.0,2.6,23.0,234.0,199.21,153.91
2016,5,12,8,15,128.5,225.5,2.6,23.5,295.5,252.95,195.07
2016,5,12,8,30,180.0,254.0,2.6,24.0,357.0,310.79,239.04
2016,5,12,8,45,107.5,259.0,2.6,24.5,322.0,289.94,222.57
2016,5,12,9,0,35.0,264.0,2.6,25.0,287.0,256.85,196.14
2016,5,12,9,15,17.5,181.5,2.55,25.5,193.0,171.9,130.2
2016,5,12,9,30,0.0,99.0,2.5,26.0,99.0,87.92,64.14
2016,5,12,9,45,41.5,240.5,2.45,26.5,274.5,247.58,187.68
2016,5,12,10,0,83.0,382.0,2.4,27.0,450.0,410.71,307.36
2016,5,12,10,15,388.5,306.0,2.3,27.0,642.5,601.81,449.06
2016,5,12,10,30,694.0,230.0,2.2,27.0,835.0,794.99,584.87
2016,5,12,10,45,687.0,243.5,2.15,27.5,858.5,823.31,599.91
2016,5,12,11,0,680.0,257.0,2.1,28.0,882.0,848.51,614.01
2016,5,12,11,15,685.5,259.5,2.05,28.0,901.0,871.56,628.15
2016,5,12,11,30,691.0,262.0,2.0,28.0,920.0,891.96,640.46
2016,5,12,11,45,555.5,346.5,2.0,28.5,880.0,856.91,612.38
2016,5,12,12,0,420.0,431.0,2.0,29.0,840.0,815.02,580.23
2016,5,12,12,15,573.5,338.0,2.0,29.0,898.5,875.74,624.27
2016,5,12,12,30,727.0,245.0,2.0,29.0,957.0,932.85,664.11
2016,5,12,12,45,444.0,374.0,2.0,29.0,808.0,788.17,563.66
2016,5,12,13,0,161.0,503.0,2.0,29.0,659.0,628.56,450.85
2016,5,12,13,15,211.5,489.5,2.05,29.0,692.5,659.51,474.69
2016,5,12,13,30,262.0,476.0,2.1,29.0,726.0,695.96,500.61
2016,5,12,13,45,303.5,452.0,2.15,29.0,735.0,703.82,507.39
2016,5,12,14,0,345.0,428.0,2.2,29.0,744.0,708.7,512.36
2016,5,12,14,15,506.0,335.0,2.2,28.5,782.5,752.86,547.54
2016,5,12,14,30,667.0,242.0,2.2,28.0,821.0,781.21,571.48
2016,5,12,14,45,630.5,252.0,2.25,28.0,781.5,738.26,542.15
2016,5,12,15,0,594.0,262.0,2.3,28.0,742.0,695.23,512.87
