Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,12,15,15,578.0,255.0,2.25,28.0,702.0,650.25,481.83
2016,5,12,15,30,562.0,248.0,2.2,28.0,662.0,606.23,450.88
2016,5,12,15,45,553.0,233.5,2.2,28.0,619.0,559.37,417.68
2016,5,12,16,0,544.0,219.0,2.2,28.0,576.0,511.85,383.2
2016,5,12,16,15,343.0,235.5,2.15,27.5,454.5,390.37,294.04
2016,5,12,16,30,142.0,252.0,2.1,27.0,333.0,290.22,219.77
2016,5,12,16,45,302.0,202.0,2.05,27.0,351.0,302.39,227.44
2016,5,12,17,0,462.0,152.0,2.0,27.0,369.0,295.69,217.59
2016,5,12,17,15,397.0,149.0,1.75,26.5,319.0,244.7,177.16
2016,5,12,17,30,332.0,146.0,1.5,26.0,269.0,199.61,142.03
2016,5,12,17,45,287.0,126.5,1.3,25.5,220.0,152.85,105.88
2016,5,12,18,0,242.0,107.0,1.1,25.0,171.0,111.46,75.51
2016,5,12,18,15,185.0,84.0,1.05,24.5,126.0,72.61,49.79
2016,5,12,18,30,128.0,61.0,1.0,24.0,81.0,47.4,34.52
2016,5,12,18,45,64.0,37.5,1.0,23.5,47.5,30.77,19.45
2016,5,12,19,0,0.0,14.0,1.0,23.0,14.0,12.33,0.0
2016,5,12,19,15,0.0,7.0,1.1,22.5,7.0,6.37,0.0
2016,5,12,19,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,2.25,21.5,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.05,20.5,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,2.1,19.5,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,13,5,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,5,45,6.5,6.5,2.5,19.0,7.0,5.91,0.0
2016,5,13,6,0,13.0,13.0,2.6,19.0,14.0,11.67,0.0
2016,5,13,6,15,54.5,40.5,2.6,19.0,49.0,33.07,22.1
2016,5,13,6,30,96.0,68.0,2.6,19.0,84.0,53.49,40.66
2016,5,13,6,45,148.0,95.0,2.65,19.5,130.0,81.82,58.91
2016,5,13,7,0,200.0,122.0,2.7,20.0,176.0,120.78,86.58
2016,5,13,7,15,247.0,144.0,2.7,20.5,226.0,162.59,118.24
2016,5,13,7,30,294.0,166.0,2.7,21.0,276.0,210.04,155.59
2016,5,13,7,45,338.5,182.0,2.75,21.5,328.5,257.21,193.37
2016,5,13,8,0,383.0,198.0,2.8,22.0,381.0,309.1,234.88
2016,5,13,8,15,415.5,211.5,2.75,22.5,431.5,358.46,274.11
2016,5,13,8,30,448.0,225.0,2.7,23.0,482.0,413.93,317.13
2016,5,13,8,45,482.5,232.0,2.7,24.0,531.5,464.59,355.03
2016,5,13,9,0,517.0,239.0,2.7,25.0,581.0,517.56,393.6
2016,5,13,9,15,538.0,247.5,2.6,25.0,626.0,565.63,428.81
2016,5,13,9,30,559.0,256.0,2.5,25.0,671.0,614.1,463.46
2016,5,13,9,45,581.0,259.0,2.4,25.5,712.0,658.36,493.49
2016,5,13,10,0,603.0,262.0,2.3,26.0,753.0,703.96,523.61
2016,5,13,10,15,382.5,349.5,2.15,26.0,666.0,629.43,466.57
2016,5,13,10,30,162.0,437.0,2.0,26.0,579.0,540.2,398.51
2016,5,13,10,45,88.0,352.5,1.95,26.5,430.0,398.23,296.09
2016,5,13,11,0,14.0,268.0,1.9,27.0,281.0,252.74,187.71
2016,5,13,11,15,15.5,272.5,1.85,27.0,287.0,258.7,192.45
2016,5,13,11,30,17.0,277.0,1.8,27.0,293.0,264.65,196.7
2016,5,13,11,45,182.5,367.5,1.75,27.5,545.0,517.47,382.17
2016,5,13,12,0,348.0,458.0,1.7,28.0,797.0,766.64,549.81
2016,5,13,12,15,322.0,472.0,1.65,28.0,787.0,758.18,540.68
2016,5,13,12,30,296.0,486.0,1.6,28.0,777.0,747.84,532.75
2016,5,13,12,45,227.0,494.5,1.6,28.0,717.0,682.76,488.45
2016,5,13,13,0,158.0,503.0,1.6,28.0,657.0,624.99,448.65
2016,5,13,13,15,220.5,487.0,1.6,28.0,699.0,664.51,477.53
2016,5,13,13,30,283.0,471.0,1.6,28.0,741.0,709.12,508.56
2016,5,13,13,45,359.5,429.5,1.6,28.0,764.5,731.05,525.13
2016,5,13,14,0,436.0,388.0,1.6,28.0,788.0,754.68,542.75
2016,5,13,14,15,367.0,401.0,1.55,28.0,731.0,690.06,498.29
2016,5,13,14,30,298.0,414.0,1.5,28.0,674.0,633.89,459.59
2016,5,13,14,45,468.5,326.0,1.5,28.0,715.0,678.33,494.36
2016,5,13,15,0,639.0,238.0,1.5,28.0,756.0,705.55,515.94
2016,5,13,15,15,385.5,295.0,1.45,28.0,602.5,552.0,406.7
2016,5,13,15,30,132.0,352.0,1.4,28.0,449.0,409.37,303.04
2016,5,13,15,45,102.0,321.0,1.4,28.0,393.0,350.77,261.67
2016,5,13,16,0,72.0,290.0,1.4,28.0,337.0,299.9,224.76
2016,5,13,16,15,84.0,269.5,1.3,27.5,320.5,282.53,212.77
2016,5,13,16,30,96.0,249.0,1.2,27.0,304.0,263.79,199.24
2016,5,13,16,45,154.5,223.0,1.2,27.0,300.5,259.45,195.48
2016,5,13,17,0,213.0,197.0,1.2,27.0,297.0,245.73,183.42
2016,5,13,17,15,184.5,178.0,1.05,26.5,257.0,206.58,153.14
2016,5,13,17,30,156.0,159.0,0.9,26.0,217.0,170.55,125.39
2016,5,13,17,45,135.5,134.0,0.8,25.5,178.0,134.43,97.48
2016,5,13,18,0,115.0,109.0,0.7,25.0,139.0,101.05,72.18
2016,5,13,18,15,85.0,84.0,0.75,24.5,103.5,70.29,50.06
2016,5,13,18,30,55.0,59.0,0.8,24.0,68.0,47.23,34.41
2016,5,13,18,45,27.5,36.0,0.85,24.0,40.5,30.43,19.22
2016,5,13,19,0,0.0,13.0,0.9,24.0,13.0,11.44,0.0
2016,5,13,19,15,0.0,6.5,0.95,23.5,6.5,5.91,0.0
2016,5,13,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.65,19.5,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,14,5,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,5,14,5,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,14,5,45,0.0,9.5,1.3,19.5,9.5,8.64,0.0
2016,5,14,6,0,0.0,19.0,1.4,20.0,19.0,16.65,2.71
2016,5,14,6,15,51.0,40.5,1.45,20.0,49.0,33.12,22.13
2016,5,14,6,30,102.0,62.0,1.5,20.0,79.0,49.63,37.22
2016,5,14,6,45,136.0,84.5,1.55,20.5,116.5,74.04,52.59
2016,5,14,7,0,170.0,107.0,1.6,21.0,154.0,106.67,75.87
2016,5,14,7,15,203.5,126.5,1.45,21.5,194.5,141.13,102.01
2016,5,14,7,30,237.0,146.0,1.3,22.0,235.0,180.32,132.81
2016,5,14,7,45,208.0,174.5,1.2,23.0,262.0,211.97,159.39
2016,5,14,8,0,179.0,203.0,1.1,24.0,289.0,240.67,182.53
2016,5,14,8,15,169.0,230.0,0.95,24.0,318.5,272.41,207.27
2016,5,14,8,30,159.0,257.0,0.8,24.0,348.0,302.94,230.21
2016,5,14,8,45,99.5,263.0,0.65,24.5,322.0,285.26,216.0
2016,5,14,9,0,40.0,269.0,0.5,25.0,296.0,263.68,198.49
2016,5,14,9,15,32.0,274.0,0.4,25.0,296.5,266.41,199.84
2016,5,14,9,30,24.0,279.0,0.3,25.0,297.0,264.1,197.25
2016,5,14,9,45,23.5,290.5,0.25,25.5,309.0,275.59,204.69
2016,5,14,10,0,23.0,302.0,0.2,26.0,321.0,286.97,211.87
2016,5,14,10,15,26.5,325.0,0.2,26.0,348.0,317.76,233.59
2016,5,14,10,30,30.0,348.0,0.2,26.0,375.0,343.59,251.39
2016,5,14,10,45,31.0,362.0,0.25,26.0,390.5,359.15,262.08
2016,5,14,11,0,32.0,376.0,0.3,26.0,406.0,374.67,272.83
2016,5,14,11,15,23.5,327.0,0.4,25.5,349.0,322.69,236.67
2016,5,14,11,30,15.0,278.0,0.5,25.0,292.0,263.68,194.94
2016,5,14,11,45,14.0,259.5,0.6,25.0,273.0,246.32,182.75
2016,5,14,12,0,13.0,241.0,0.7,25.0,254.0,228.85,170.08
2016,5,14,12,15,13.0,241.5,0.8,24.5,254.5,229.47,171.09
2016,5,14,12,30,13.0,242.0,0.9,24.0,255.0,229.98,171.94
2016,5,14,12,45,14.0,265.0,1.0,24.0,279.5,251.79,188.31
2016,5,14,13,0,15.0,288.0,1.1,24.0,304.0,273.49,204.46
2016,5,14,13,15,14.5,280.5,1.2,23.5,295.5,265.86,199.34
2016,5,14,13,30,14.0,273.0,1.3,23.0,287.0,258.16,194.28
2016,5,14,13,45,41.0,353.5,1.4,23.0,392.0,362.72,272.54
2016,5,14,14,0,68.0,434.0,1.5,23.0,497.0,459.66,342.77
2016,5,14,14,15,105.5,434.5,1.5,23.0,528.5,488.5,364.01
2016,5,14,14,30,143.0,435.0,1.5,23.0,560.0,521.5,388.38
2016,5,14,14,45,141.0,416.0,1.55,23.0,535.0,495.87,370.68
2016,5,14,15,0,139.0,397.0,1.6,23.0,510.0,469.89,352.96
2016,5,14,15,15,350.5,320.0,1.6,22.5,584.5,543.95,411.59
2016,5,14,15,30,562.0,243.0,1.6,22.0,659.0,599.6,454.53
2016,5,14,15,45,537.5,230.5,1.6,22.0,607.5,545.36,414.66
2016,5,14,16,0,513.0,218.0,1.6,22.0,556.0,491.95,375.38
2016,5,14,16,15,435.0,221.5,1.45,22.0,492.0,426.92,325.87
2016,5,14,16,30,357.0,225.0,1.3,22.0,428.0,365.48,278.74
2016,5,14,16,45,213.5,210.0,1.15,22.0,328.0,271.32,207.3
2016,5,14,17,0,70.0,195.0,1.0,22.0,228.0,193.93,149.13
2016,5,14,17,15,59.5,171.5,0.8,21.5,197.5,165.15,126.99
2016,5,14,17,30,49.0,148.0,0.6,21.0,167.0,137.74,105.57
2016,5,14,17,45,40.0,124.0,0.45,21.0,137.5,111.63,84.84
2016,5,14,18,0,31.0,100.0,0.3,21.0,108.0,86.93,65.21
2016,5,14,18,15,17.0,76.5,0.5,20.5,80.5,65.1,48.13
2016,5,14,18,30,3.0,53.0,0.7,20.0,53.0,45.03,33.18
2016,5,14,18,45,1.5,32.0,0.9,20.0,32.0,27.76,17.47
2016,5,14,19,0,0.0,11.0,1.1,20.0,11.0,9.67,0.0
2016,5,14,19,15,0.0,5.5,1.35,19.5,5.5,5.0,0.0
2016,5,14,19,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,15,5,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,15,5,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,15,5,45,0.0,4.5,2.85,15.0,4.5,4.09,0.0
2016,5,15,6,0,0.0,9.0,3.0,15.0,9.0,7.9,0.0
2016,5,15,6,15,0.0,23.5,3.05,15.0,23.5,20.7,12.07
2016,5,15,6,30,0.0,38.0,3.1,15.0,38.0,33.53,23.91
2016,5,15,6,45,0.0,56.5,3.15,15.0,56.5,49.32,36.41
2016,5,15,7,0,0.0,75.0,3.2,15.0,75.0,65.29,50.13
2016,5,15,7,15,0.0,95.0,3.25,15.0,95.0,82.68,64.84
2016,5,15,7,30,0.0,115.0,3.3,15.0,115.0,100.26,79.44
2016,5,15,7,45,2.0,134.0,3.35,15.5,135.5,117.7,93.47
2016,5,15,8,0,4.0,153.0,3.4,16.0,156.0,135.48,107.56
2016,5,15,8,15,12.5,181.0,3.4,16.5,189.0,163.95,130.12
2016,5,15,8,30,21.0,209.0,3.4,17.0,222.0,193.55,153.33
2016,5,15,8,45,28.0,236.5,3.45,17.5,255.0,225.26,177.94
2016,5,15,9,0,35.0,264.0,3.5,18.0,288.0,256.22,201.64
2016,5,15,9,15,42.0,291.5,3.4,18.5,321.5,288.0,225.59
2016,5,15,9,30,49.0,319.0,3.3,19.0,355.0,320.52,249.77
2016,5,15,9,45,45.5,332.5,3.25,19.5,367.5,333.63,258.65
2016,5,15,10,0,42.0,346.0,3.2,20.0,380.0,346.31,267.17
2016,5,15,10,15,34.5,343.0,3.1,20.0,372.5,340.29,261.9
2016,5,15,10,30,27.0,340.0,3.0,20.0,365.0,333.5,256.13
2016,5,15,10,45,26.0,345.5,2.9,20.5,370.0,339.35,259.63
2016,5,15,11,0,25.0,351.0,2.8,21.0,375.0,345.01,262.94
2016,5,15,11,15,32.5,382.5,2.75,21.0,414.0,382.33,290.57
2016,5,15,11,30,40.0,414.0,2.7,21.0,453.0,419.95,318.02
2016,5,15,11,45,37.5,413.0,2.65,21.5,450.0,417.89,315.4
2016,5,15,12,0,35.0,412.0,2.6,22.0,447.0,415.49,312.77
2016,5,15,12,15,26.5,370.5,2.6,22.0,397.0,368.9,278.39
2016,5,15,12,30,18.0,329.0,2.6,22.0,347.0,314.0,237.63
2016,5,15,12,45,19.5,337.5,2.6,22.0,356.5,323.08,244.66
2016,5,15,13,0,21.0,346.0,2.6,22.0,366.0,331.98,251.35
2016,5,15,13,15,21.0,342.5,2.6,22.0,362.5,328.33,248.7
2016,5,15,13,30,21.0,339.0,2.6,22.0,359.0,324.55,246.04
2016,5,15,13,45,21.0,333.5,2.6,22.0,353.0,318.83,241.96
2016,5,15,14,0,21.0,328.0,2.6,22.0,347.0,313.01,237.84
2016,5,15,14,15,22.0,326.5,2.6,22.0,346.5,311.56,237.06
2016,5,15,14,30,23.0,325.0,2.6,22.0,346.0,309.95,236.16
2016,5,15,14,45,17.0,276.5,2.6,22.0,291.5,260.34,198.86
2016,5,15,15,0,11.0,228.0,2.6,22.0,237.0,211.4,161.68
2016,5,15,15,15,9.5,217.0,2.55,21.5,225.0,199.8,153.36
2016,5,15,15,30,8.0,206.0,2.5,21.0,213.0,188.32,145.0
2016,5,15,15,45,20.0,232.0,2.5,21.0,246.0,217.93,168.68
2016,5,15,16,0,32.0,258.0,2.5,21.0,279.0,248.81,193.11
2016,5,15,16,15,16.0,189.0,2.45,20.5,199.5,175.05,135.86
2016,5,15,16,30,0.0,120.0,2.4,20.0,120.0,106.14,81.35
2016,5,15,16,45,0.0,109.5,2.4,20.0,109.5,96.77,74.13
2016,5,15,17,0,0.0,99.0,2.4,20.0,99.0,87.43,66.78
2016,5,15,17,15,0.0,86.0,2.25,20.0,86.0,75.95,57.6
2016,5,15,17,30,0.0,73.0,2.1,20.0,73.0,64.53,48.34
2016,5,15,17,45,0.0,60.5,2.0,20.0,60.5,53.45,39.23
2016,5,15,18,0,0.0,48.0,1.9,20.0,48.0,42.35,29.97
2016,5,15,18,15,0.0,36.0,1.7,19.5,36.0,31.73,21.0
2016,5,15,18,30,0.0,24.0,1.5,19.0,24.0,21.12,12.7
2016,5,15,18,45,0.0,15.0,1.35,19.0,15.0,13.18,5.42
2016,5,15,19,0,0.0,6.0,1.2,19.0,6.0,5.26,0.0
2016,5,15,19,15,0.0,3.0,1.15,19.0,3.0,2.73,0.0
2016,5,15,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,1.35,18.5,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,5,16,5,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,5,16,5,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,5,16,5,45,0.0,5.5,2.7,17.5,5.5,5.0,0.0
2016,5,16,6,0,0.0,11.0,2.9,18.0,11.0,9.67,0.01
2016,5,16,6,15,0.0,26.0,2.95,18.0,26.0,22.92,13.79
2016,5,16,6,30,0.0,41.0,3.0,18.0,41.0,36.04,25.78
2016,5,16,6,45,0.0,60.0,3.15,18.0,60.0,52.14,38.32
2016,5,16,7,0,0.0,79.0,3.3,18.0,79.0,68.55,52.26
2016,5,16,7,15,0.0,99.5,3.3,18.5,99.5,86.39,67.02
2016,5,16,7,30,0.0,120.0,3.3,19.0,120.0,104.43,81.63
2016,5,16,7,45,19.5,153.5,3.35,19.5,163.0,139.12,109.01
2016,5,16,8,0,39.0,187.0,3.4,20.0,206.0,176.99,138.75
2016,5,16,8,15,41.5,210.0,3.3,20.0,232.5,201.52,158.05
2016,5,16,8,30,44.0,233.0,3.2,20.0,259.0,226.42,177.42
2016,5,16,8,45,26.5,218.5,3.1,20.5,234.5,208.46,162.49
2016,5,16,9,0,9.0,204.0,3.0,21.0,210.0,185.71,143.75
2016,5,16,9,15,7.0,191.0,2.9,21.5,196.0,173.76,133.73
2016,5,16,9,30,5.0,178.0,2.8,22.0,182.0,161.47,123.48
2016,5,16,9,45,5.0,175.0,2.75,22.5,179.5,159.2,121.21
2016,5,16,10,0,5.0,172.0,2.7,23.0,177.0,156.88,118.93
2016,5,16,10,15,38.0,291.5,2.5,23.0,325.5,295.33,225.52
2016,5,16,10,30,71.0,411.0,2.3,23.0,474.0,434.35,327.8
2016,5,16,10,45,195.5,426.0,2.15,23.5,605.0,562.3,420.46
2016,5,16,11,0,320.0,441.0,2.0,24.0,736.0,696.42,513.22
2016,5,16,11,15,228.5,465.5,1.85,24.5,678.5,640.11,469.31
2016,5,16,11,30,137.0,490.0,1.7,25.0,621.0,586.27,428.23
2016,5,16,11,45,191.0,493.5,1.6,25.5,678.5,641.69,466.24
2016,5,16,12,0,245.0,497.0,1.5,26.0,736.0,697.39,502.65
2016,5,16,12,15,220.0,503.0,1.4,26.0,718.5,681.83,490.23
2016,5,16,12,30,195.0,509.0,1.3,26.0,701.0,664.82,477.52
2016,5,16,12,45,190.0,507.0,1.25,26.0,693.5,657.65,472.43
2016,5,16,13,0,185.0,505.0,1.2,26.0,686.0,649.39,466.57
2016,5,16,13,15,100.5,397.5,1.3,26.0,496.0,468.91,343.17
2016,5,16,13,30,16.0,290.0,1.4,26.0,306.0,275.26,203.88
2016,5,16,13,45,14.5,266.5,1.5,26.5,280.5,252.06,187.45
2016,5,16,14,0,13.0,243.0,1.6,27.0,255.0,228.94,170.25
2016,5,16,14,15,41.0,325.5,1.75,27.0,362.0,332.76,247.92
2016,5,16,14,30,69.0,408.0,1.9,27.0,469.0,429.53,318.18
2016,5,16,14,45,76.5,395.5,2.1,27.0,460.5,420.25,312.12
2016,5,16,15,0,84.0,383.0,2.3,27.0,452.0,410.17,305.94
2016,5,16,15,15,89.0,364.5,2.4,26.5,434.0,392.03,294.17
2016,5,16,15,30,94.0,346.0,2.5,26.0,416.0,373.24,281.74
2016,5,16,15,45,146.5,325.5,2.7,26.0,426.5,384.73,291.72
2016,5,16,16,0,199.0,305.0,2.9,26.0,437.0,386.16,293.67
2016,5,16,16,15,156.5,279.5,2.95,25.5,378.0,329.97,251.96
2016,5,16,16,30,114.0,254.0,3.0,25.0,319.0,277.99,213.09
2016,5,16,16,45,150.0,228.0,3.1,24.5,304.5,260.99,200.13
2016,5,16,17,0,186.0,202.0,3.2,24.0,290.0,239.9,182.94
2016,5,16,17,15,175.5,177.5,3.15,23.5,252.5,202.92,153.44
2016,5,16,17,30,165.0,153.0,3.1,23.0,215.0,167.17,124.67
2016,5,16,17,45,325.0,113.5,3.1,23.0,210.5,147.32,101.31
2016,5,16,18,0,485.0,74.0,3.1,23.0,206.0,108.52,64.31
2016,5,16,18,15,409.0,63.0,3.0,22.5,156.5,63.76,38.57
2016,5,16,18,30,333.0,52.0,2.9,22.0,107.0,39.78,28.44
2016,5,16,18,45,224.0,36.5,2.8,21.5,67.0,28.31,17.9
2016,5,16,19,0,115.0,21.0,2.7,21.0,27.0,16.49,2.13
2016,5,16,19,15,57.5,10.5,2.65,20.5,13.5,9.55,0.0
2016,5,16,19,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,2.6,19.5,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,17,5,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,17,5,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,5,17,5,45,0.0,0.5,2.15,16.5,0.5,0.45,0.0
2016,5,17,6,0,0.0,1.0,2.6,17.0,1.0,0.87,0.0
2016,5,17,6,15,0.0,3.0,2.7,17.0,3.0,2.63,0.0
2016,5,17,6,30,0.0,5.0,2.8,17.0,5.0,4.38,0.0
2016,5,17,6,45,0.0,7.5,2.95,17.5,7.5,6.58,0.0
2016,5,17,7,0,0.0,10.0,3.1,18.0,10.0,8.78,1.81
2016,5,17,7,15,0.0,43.0,3.15,18.5,43.0,37.92,26.44
2016,5,17,7,30,0.0,76.0,3.2,19.0,76.0,67.14,50.73
2016,5,17,7,45,0.0,46.5,3.25,19.5,46.5,41.04,28.71
2016,5,17,8,0,0.0,17.0,3.3,20.0,17.0,14.98,6.85
2016,5,17,8,15,0.0,56.5,3.3,20.5,56.5,49.94,35.7
2016,5,17,8,30,0.0,96.0,3.3,21.0,96.0,85.05,64.09
2016,5,17,8,45,0.0,105.0,3.3,21.5,105.0,93.06,70.17
2016,5,17,9,0,0.0,114.0,3.3,22.0,114.0,101.1,76.24
2016,5,17,9,15,0.0,128.0,3.2,22.0,128.5,113.6,85.97
2016,5,17,9,30,0.0,142.0,3.1,22.0,143.0,126.16,95.67
2016,5,17,9,45,5.0,181.5,3.05,22.5,186.5,164.97,125.83
2016,5,17,10,0,10.0,221.0,3.0,23.0,230.0,204.38,155.92
2016,5,17,10,15,11.5,238.0,2.95,23.0,248.5,221.41,168.69
2016,5,17,10,30,13.0,255.0,2.9,23.0,267.0,238.57,181.54
2016,5,17,10,45,12.0,240.0,2.9,23.5,251.5,224.84,170.46
2016,5,17,11,0,11.0,225.0,2.9,24.0,236.0,210.97,159.4
2016,5,17,11,15,13.5,258.5,2.85,24.0,272.0,243.92,184.34
2016,5,17,11,30,16.0,292.0,2.8,24.0,308.0,277.06,209.07
2016,5,17,11,45,44.5,382.5,2.8,24.5,426.5,394.89,296.26
2016,5,17,12,0,73.0,473.0,2.8,25.0,545.0,507.41,376.41
2016,5,17,12,15,133.0,491.0,2.75,25.0,622.5,589.27,434.94
2016,5,17,12,30,193.0,509.0,2.7,25.0,700.0,662.16,486.25
2016,5,17,12,45,251.0,494.0,2.7,25.0,740.5,708.44,519.1
2016,5,17,13,0,309.0,479.0,2.7,25.0,781.0,745.49,545.63
2016,5,17,13,15,309.0,472.0,2.7,25.0,771.0,734.84,538.39
2016,5,17,13,30,309.0,465.0,2.7,25.0,761.0,722.7,530.5
2016,5,17,13,45,207.5,461.5,2.7,25.5,658.5,616.49,454.55
2016,5,17,14,0,106.0,458.0,2.7,26.0,556.0,513.31,379.64
2016,5,17,14,15,104.5,443.0,2.7,25.5,537.0,494.21,367.72
2016,5,17,14,30,103.0,428.0,2.7,25.0,518.0,474.8,355.02
2016,5,17,14,45,108.5,411.0,2.7,25.0,502.5,458.63,344.07
2016,5,17,15,0,114.0,394.0,2.7,25.0,487.0,447.37,336.55
2016,5,17,15,15,110.5,372.0,2.7,25.0,458.5,413.29,312.21
2016,5,17,15,30,107.0,350.0,2.7,25.0,430.0,384.91,291.85
2016,5,17,15,45,56.0,265.0,2.7,25.0,306.5,271.8,207.17
2016,5,17,16,0,5.0,180.0,2.7,25.0,183.0,162.17,123.01
2016,5,17,16,15,3.5,171.0,2.7,24.5,173.0,152.9,116.54
2016,5,17,16,30,2.0,162.0,2.7,24.0,163.0,143.78,109.97
2016,5,17,16,45,1.0,136.0,2.75,24.0,136.5,120.24,91.67
2016,5,17,17,0,0.0,110.0,2.8,24.0,110.0,96.97,73.37
2016,5,17,17,15,0.0,95.5,2.75,23.5,95.5,84.15,63.43
2016,5,17,17,30,0.0,81.0,2.7,23.0,81.0,71.41,53.37
2016,5,17,17,45,0.0,67.0,2.65,23.0,67.0,59.16,43.43
2016,5,17,18,0,0.0,53.0,2.6,23.0,53.0,46.79,33.24
2016,5,17,18,15,0.0,40.0,2.6,22.5,40.0,35.27,23.64
2016,5,17,18,30,0.0,27.0,2.6,22.0,27.0,23.77,14.78
2016,5,17,18,45,0.0,17.0,2.6,22.0,17.0,14.95,6.8
2016,5,17,19,0,0.0,7.0,2.6,22.0,7.0,6.14,0.0
2016,5,17,19,15,0.0,3.5,2.65,21.5,3.5,3.18,0.0
2016,5,17,19,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,2.9,20.5,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,3.0,19.5,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,3.2,18.5,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,3.55,17.5,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,4.0,16.5,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,5,18,5,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,5,18,5,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,5,18,5,45,0.0,9.5,3.95,15.0,9.5,8.64,0.0
2016,5,18,6,0,0.0,19.0,3.9,15.0,19.0,16.75,5.22
2016,5,18,6,15,27.0,41.5,3.9,15.0,46.0,34.83,24.27
2016,5,18,6,30,54.0,64.0,3.9,15.0,73.0,52.42,40.53
2016,5,18,6,45,86.0,85.0,3.9,15.5,106.0,72.05,53.44
2016,5,18,7,0,118.0,106.0,3.9,16.0,139.0,100.01,74.18
2016,5,18,7,15,173.5,127.5,3.95,16.0,188.0,136.29,101.81
2016,5,18,7,30,229.0,149.0,4.0,16.0,237.0,179.61,136.26
2016,5,18,7,45,122.5,160.0,4.1,16.5,208.0,174.55,136.42
2016,5,18,8,0,16.0,171.0,4.2,17.0,179.0,154.83,122.75
2016,5,18,8,15,18.5,191.5,4.1,17.0,201.5,175.21,138.99
2016,5,18,8,30,21.0,212.0,4.0,17.0,224.0,195.92,155.29
2016,5,18,8,45,21.0,227.0,3.95,17.5,240.0,210.86,166.51
2016,5,18,9,0,21.0,242.0,3.9,18.0,256.0,225.76,177.58
2016,5,18,9,15,27.5,271.0,3.8,18.5,290.5,260.2,203.92
2016,5,18,9,30,34.0,300.0,3.7,19.0,325.0,292.84,228.45
2016,5,18,9,45,27.0,296.0,3.65,19.5,316.5,286.87,222.74
2016,5,18,10,0,20.0,292.0,3.6,20.0,308.0,275.32,212.87
2016,5,18,10,15,65.5,362.0,3.5,20.5,419.0,380.74,293.29
2016,5,18,10,30,111.0,432.0,3.4,21.0,530.0,485.01,370.06
2016,5,18,10,45,160.0,449.5,3.3,21.5,595.0,553.18,419.01
2016,5,18,11,0,209.0,467.0,3.2,22.0,660.0,616.86,463.89
2016,5,18,11,15,132.5,455.0,3.15,22.0,578.5,544.7,409.74
2016,5,18,11,30,56.0,443.0,3.1,22.0,497.0,460.48,346.68
2016,5,18,11,45,40.0,406.5,3.05,22.5,446.0,413.06,311.21
2016,5,18,12,0,24.0,370.0,3.0,23.0,395.0,356.4,268.55
2016,5,18,12,15,37.5,410.5,2.95,23.0,448.5,415.93,312.7
2016,5,18,12,30,51.0,451.0,2.9,23.0,502.0,466.84,349.57
2016,5,18,12,45,88.0,475.5,2.85,23.5,562.5,523.91,390.54
2016,5,18,13,0,125.0,500.0,2.8,24.0,623.0,588.19,435.67
2016,5,18,13,15,248.5,466.5,2.8,24.0,706.5,673.89,498.84
2016,5,18,13,30,372.0,433.0,2.8,24.0,790.0,748.1,552.75
2016,5,18,13,45,325.5,442.5,2.8,24.0,749.5,708.2,523.92
2016,5,18,14,0,279.0,452.0,2.8,24.0,709.0,668.58,495.89
2016,5,18,14,15,367.0,403.5,2.85,24.0,730.5,687.47,512.3
2016,5,18,14,30,455.0,355.0,2.9,24.0,752.0,706.11,527.81
2016,5,18,14,45,599.0,267.0,2.95,24.0,768.0,720.23,541.55
2016,5,18,15,0,743.0,179.0,3.0,24.0,784.0,720.98,545.49
2016,5,18,15,15,494.0,263.5,3.1,23.5,657.5,593.99,452.21
2016,5,18,15,30,245.0,348.0,3.2,23.0,531.0,480.93,367.27
2016,5,18,15,45,311.5,308.5,3.3,23.0,526.0,471.72,362.22
2016,5,18,16,0,378.0,269.0,3.4,23.0,521.0,455.66,350.81
2016,5,18,16,15,227.5,258.5,3.5,22.5,406.5,349.49,270.32
2016,5,18,16,30,77.0,248.0,3.6,22.0,292.0,253.28,196.73
2016,5,18,16,45,38.5,176.0,3.7,22.0,198.0,170.43,132.13
2016,5,18,17,0,0.0,104.0,3.8,22.0,104.0,91.76,69.73
2016,5,18,17,15,0.0,90.5,3.8,21.5,90.5,79.84,60.44
2016,5,18,17,30,0.0,77.0,3.8,21.0,77.0,67.98,50.99
2016,5,18,17,45,0.0,63.5,3.8,21.0,63.5,56.11,41.27
2016,5,18,18,0,0.0,50.0,3.8,21.0,50.0,44.13,31.31
2016,5,18,18,15,0.0,38.0,3.75,20.5,38.0,33.5,22.38
2016,5,18,18,30,0.0,26.0,3.7,20.0,26.0,22.89,14.17
2016,5,18,18,45,0.0,16.0,3.65,19.5,16.0,14.06,6.2
2016,5,18,19,0,0.0,6.0,3.6,19.0,6.0,5.26,0.0
2016,5,18,19,15,0.0,3.0,3.6,18.5,3.0,2.73,0.0
2016,5,18,19,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,3.7,17.5,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,19,5,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,5,19,5,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,19,5,45,0.0,0.5,2.35,15.0,0.5,0.45,0.0
2016,5,19,6,0,0.0,1.0,2.6,15.0,1.0,0.87,0.0
2016,5,19,6,15,0.0,3.5,2.75,15.0,3.5,3.07,0.0
2016,5,19,6,30,0.0,6.0,2.9,15.0,6.0,5.26,0.0
2016,5,19,6,45,0.0,8.5,3.1,15.5,8.5,7.46,0.72
2016,5,19,7,0,0.0,11.0,3.3,16.0,11.0,9.66,2.62
2016,5,19,7,15,0.0,12.0,3.15,16.0,12.0,10.55,3.37
2016,5,19,7,30,0.0,13.0,3.0,16.0,13.0,11.44,4.11
2016,5,19,7,45,0.0,25.5,2.95,16.0,25.5,22.47,13.45
2016,5,19,8,0,0.0,38.0,2.9,16.0,38.0,33.53,22.73
2016,5,19,8,15,0.0,35.0,3.0,16.0,35.0,30.9,20.4
2016,5,19,8,30,0.0,32.0,3.1,16.0,32.0,28.26,18.1
2016,5,19,8,45,0.0,51.5,3.25,16.0,51.5,45.56,32.45
2016,5,19,9,0,0.0,71.0,3.4,16.0,71.0,62.91,46.7
2016,5,19,9,15,0.0,84.5,3.3,16.0,84.5,74.97,56.46
2016,5,19,9,30,0.0,98.0,3.2,16.0,98.0,87.03,66.17
2016,5,19,9,45,0.0,87.5,3.15,16.5,87.5,77.74,58.3
2016,5,19,10,0,0.0,77.0,3.1,17.0,77.0,68.42,50.49
2016,5,19,10,15,0.0,86.0,2.85,17.0,86.0,76.5,56.95
2016,5,19,10,30,0.0,95.0,2.6,17.0,95.0,84.58,63.38
2016,5,19,10,45,4.5,146.0,2.35,17.5,150.5,134.01,102.89
2016,5,19,11,0,9.0,197.0,2.1,18.0,206.0,183.92,141.9
2016,5,19,11,15,216.0,308.0,2.25,18.0,515.5,486.45,377.58
2016,5,19,11,30,423.0,419.0,2.4,18.0,825.0,785.7,592.15
2016,5,19,11,45,266.0,457.5,2.55,18.5,714.0,680.9,512.43
2016,5,19,12,0,109.0,496.0,2.7,19.0,603.0,561.25,423.16
2016,5,19,12,15,118.5,501.0,2.6,19.5,618.0,583.94,439.04
2016,5,19,12,30,128.0,506.0,2.5,20.0,633.0,597.77,447.73
2016,5,19,12,45,179.5,503.0,2.45,20.5,679.5,641.91,479.18
2016,5,19,13,0,231.0,500.0,2.4,21.0,726.0,684.53,508.85
2016,5,19,13,15,241.0,491.0,2.25,21.5,724.0,681.93,505.5
2016,5,19,13,30,251.0,482.0,2.1,22.0,722.0,684.87,506.18
2016,5,19,13,45,258.0,469.0,1.95,22.5,711.5,672.91,496.68
2016,5,19,14,0,265.0,456.0,1.8,23.0,701.0,659.5,486.3
2016,5,19,14,15,181.5,441.0,1.8,23.0,607.0,561.78,417.29
2016,5,19,14,30,98.0,426.0,1.8,23.0,513.0,468.15,350.01
2016,5,19,14,45,122.5,413.0,1.8,23.0,517.0,476.28,357.43
2016,5,19,15,0,147.0,400.0,1.8,23.0,521.0,475.8,358.02
2016,5,19,15,15,214.5,370.5,1.7,23.0,536.5,487.59,367.95
2016,5,19,15,30,282.0,341.0,1.6,23.0,552.0,497.88,376.19
2016,5,19,15,45,148.5,283.0,1.5,23.0,393.5,347.01,264.49
2016,5,19,16,0,15.0,225.0,1.4,23.0,235.0,207.24,158.2
2016,5,19,16,15,20.5,220.5,1.4,22.5,233.5,204.66,157.43
2016,5,19,16,30,26.0,216.0,1.4,22.0,232.0,201.32,155.53
2016,5,19,16,45,52.0,208.0,1.45,22.0,235.0,203.02,156.99
2016,5,19,17,0,78.0,200.0,1.5,22.0,238.0,200.07,154.32
2016,5,19,17,15,321.5,149.0,1.5,21.5,275.5,219.67,162.92
2016,5,19,17,30,565.0,98.0,1.5,21.0,313.0,210.21,144.41
2016,5,19,17,45,512.5,89.0,1.5,21.0,260.0,157.45,101.82
2016,5,19,18,0,460.0,80.0,1.5,21.0,207.0,108.96,66.11
2016,5,19,18,15,387.0,68.0,1.45,20.5,158.0,65.16,40.62
2016,5,19,18,30,314.0,56.0,1.4,20.0,109.0,42.68,31.28
2016,5,19,18,45,213.5,39.5,1.4,19.5,69.5,30.56,20.14
2016,5,19,19,0,113.0,23.0,1.4,19.0,30.0,18.02,5.25
2016,5,19,19,15,56.5,11.5,1.55,18.5,15.0,10.46,0.0
2016,5,19,19,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,20,5,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,20,5,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,20,5,45,59.5,12.5,1.6,13.5,16.5,11.37,0.0
2016,5,20,6,0,119.0,25.0,1.8,14.0,33.0,19.56,7.91
2016,5,20,6,15,218.5,41.5,1.8,14.5,73.5,32.04,22.04
2016,5,20,6,30,318.0,58.0,1.8,15.0,114.0,44.11,33.31
2016,5,20,6,45,394.0,69.5,1.85,15.5,163.5,68.96,43.55
2016,5,20,7,0,470.0,81.0,1.9,16.0,213.0,115.16,72.06
2016,5,20,7,15,281.5,118.0,1.9,16.5,202.0,145.3,104.08
2016,5,20,7,30,93.0,155.0,1.9,17.0,191.0,153.18,118.72
2016,5,20,7,45,197.5,173.0,1.95,17.5,264.5,205.89,158.56
2016,5,20,8,0,302.0,191.0,2.0,18.0,338.0,271.62,209.54
2016,5,20,8,15,318.0,213.0,2.0,18.5,384.0,316.59,245.6
2016,5,20,8,30,334.0,235.0,2.0,19.0,430.0,362.88,281.94
2016,5,20,8,45,265.5,272.0,2.0,19.5,435.5,380.97,295.82
2016,5,20,9,0,197.0,309.0,2.0,20.0,441.0,388.07,300.35
2016,5,20,9,15,488.0,224.5,2.0,20.5,582.5,507.85,392.34
2016,5,20,9,30,779.0,140.0,2.0,21.0,724.0,644.51,493.9
2016,5,20,9,45,791.0,143.0,2.05,21.5,764.0,689.43,524.78
2016,5,20,10,0,803.0,146.0,2.1,22.0,804.0,732.78,554.52
2016,5,20,10,15,812.0,148.5,2.1,22.5,838.0,771.57,579.86
2016,5,20,10,30,821.0,151.0,2.1,23.0,872.0,808.1,602.38
2016,5,20,10,45,828.0,152.5,2.15,23.5,899.0,839.58,621.68
2016,5,20,11,0,835.0,154.0,2.2,24.0,926.0,868.31,639.04
2016,5,20,11,15,839.5,155.5,2.15,24.0,945.5,891.93,653.34
2016,5,20,11,30,844.0,157.0,2.1,24.0,965.0,903.05,659.45
2016,5,20,11,45,856.0,150.5,2.1,24.5,979.5,919.4,668.34
2016,5,20,12,0,868.0,144.0,2.1,25.0,994.0,932.65,675.18
2016,5,20,12,15,868.5,144.0,2.05,25.0,997.5,937.84,677.72
2016,5,20,12,30,869.0,144.0,2.0,25.0,1001.0,939.77,678.32
2016,5,20,12,45,867.5,144.0,2.0,25.5,996.5,936.62,675.02
2016,5,20,13,0,866.0,144.0,2.0,26.0,992.0,930.2,669.77
2016,5,20,13,15,863.0,143.5,2.0,26.0,979.0,918.64,662.68
2016,5,20,13,30,860.0,143.0,2.0,26.0,966.0,903.75,653.55
2016,5,20,13,45,855.5,141.5,2.0,26.0,945.5,883.35,640.94
2016,5,20,14,0,851.0,140.0,2.0,26.0,925.0,859.78,626.32
2016,5,20,14,15,844.0,138.5,2.0,26.0,897.0,831.08,608.32
2016,5,20,14,30,837.0,137.0,2.0,26.0,869.0,799.61,588.42
2016,5,20,14,45,825.5,135.5,2.0,26.0,834.0,766.84,567.56
2016,5,20,15,0,814.0,134.0,2.0,26.0,799.0,726.52,540.71
2016,5,20,15,15,801.5,131.5,2.05,25.5,758.5,682.7,511.67
2016,5,20,15,30,789.0,129.0,2.1,25.0,718.0,637.36,480.66
2016,5,20,15,45,773.0,125.5,2.15,25.0,672.0,587.71,444.71
2016,5,20,16,0,757.0,122.0,2.2,25.0,626.0,537.39,407.21
2016,5,20,16,15,736.0,117.5,2.2,25.0,576.5,483.25,365.64
2016,5,20,16,30,715.0,113.0,2.2,25.0,527.0,427.9,321.99
2016,5,20,16,45,687.5,108.5,2.25,25.0,474.5,372.0,276.83
2016,5,20,17,0,660.0,104.0,2.3,25.0,422.0,317.84,231.87
2016,5,20,17,15,623.0,97.5,2.15,24.5,368.5,261.3,184.81
2016,5,20,17,30,586.0,91.0,2.0,24.0,315.0,208.23,140.51
2016,5,20,17,45,533.5,83.0,1.9,23.5,262.0,155.19,98.22
2016,5,20,18,0,481.0,75.0,1.8,23.0,209.0,108.11,64.09
2016,5,20,18,15,408.5,64.0,1.65,22.5,160.0,63.94,38.87
2016,5,20,18,30,336.0,53.0,1.5,22.0,111.0,40.42,29.09
2016,5,20,18,45,230.5,38.0,1.4,21.5,71.0,29.39,19.02
2016,5,20,19,0,125.0,23.0,1.3,21.0,31.0,18.02,5.71
2016,5,20,19,15,62.5,11.5,1.35,21.0,15.5,10.46,0.0
2016,5,20,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,5,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,5,21,5,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,5,21,5,45,17.5,11.0,1.9,19.5,12.0,10.01,0.0
2016,5,21,6,0,35.0,22.0,2.1,20.0,24.0,18.71,7.3
2016,5,21,6,15,91.0,47.5,2.15,20.0,61.5,38.4,26.87
2016,5,21,6,30,147.0,73.0,2.2,20.0,99.0,56.02,42.85
2016,5,21,6,45,203.5,96.0,2.3,20.5,145.5,82.61,58.45
2016,5,21,7,0,260.0,119.0,2.4,21.0,192.0,122.59,85.38
2016,5,21,7,15,130.0,114.0,2.4,21.5,150.5,118.09,86.47
2016,5,21,7,30,0.0,109.0,2.4,22.0,109.0,95.18,72.99
2016,5,21,7,45,0.0,124.0,2.4,22.5,124.0,108.55,83.46
2016,5,21,8,0,0.0,139.0,2.4,23.0,139.0,121.97,93.74
2016,5,21,8,15,11.0,176.0,2.4,23.0,183.0,158.74,122.53
2016,5,21,8,30,22.0,213.0,2.4,23.0,227.0,197.0,152.14
2016,5,21,8,45,11.0,123.0,2.45,23.5,130.0,114.44,86.5
2016,5,21,9,0,0.0,33.0,2.5,24.0,33.0,29.19,17.98
2016,5,21,9,15,8.5,145.0,2.5,24.0,151.5,133.74,101.33
2016,5,21,9,30,17.0,257.0,2.5,24.0,270.0,239.26,182.66
2016,5,21,9,45,14.5,250.0,2.5,24.5,261.5,232.46,176.44
2016,5,21,10,0,12.0,243.0,2.5,25.0,253.0,225.31,170.31
2016,5,21,10,15,11.0,230.0,2.45,25.0,240.0,213.62,161.15
2016,5,21,10,30,10.0,217.0,2.4,25.0,227.0,201.76,151.89
2016,5,21,10,45,16.5,279.5,2.4,25.5,295.0,263.95,198.43
2016,5,21,11,0,23.0,342.0,2.4,26.0,363.0,326.83,244.27
2016,5,21,11,15,18.0,298.5,2.35,26.0,315.5,283.82,212.02
2016,5,21,11,30,13.0,255.0,2.3,26.0,268.0,240.5,179.66
2016,5,21,11,45,19.5,316.5,2.3,26.5,336.0,302.63,225.47
2016,5,21,12,0,26.0,378.0,2.3,27.0,404.0,373.52,276.32
2016,5,21,12,15,29.0,376.5,2.25,27.0,405.5,375.31,277.29
2016,5,21,12,30,32.0,375.0,2.2,27.0,407.0,376.81,278.38
2016,5,21,12,45,87.0,439.5,2.2,27.0,525.0,487.74,358.85
2016,5,21,13,0,142.0,504.0,2.2,27.0,643.0,605.53,441.04
2016,5,21,13,15,131.0,495.0,2.2,27.0,622.0,584.91,426.01
2016,5,21,13,30,120.0,486.0,2.2,27.0,601.0,563.83,411.55
2016,5,21,13,45,182.0,473.5,2.25,27.5,644.0,602.69,439.85
2016,5,21,14,0,244.0,461.0,2.3,28.0,687.0,638.24,465.12
2016,5,21,14,15,360.0,407.0,2.35,28.0,729.0,682.34,498.44
2016,5,21,14,30,476.0,353.0,2.4,28.0,771.0,718.09,525.56
2016,5,21,14,45,324.5,377.0,2.45,28.0,657.0,601.69,443.23
2016,5,21,15,0,173.0,401.0,2.5,28.0,543.0,494.56,366.15
2016,5,21,15,15,389.0,314.0,2.55,27.5,611.5,559.86,418.48
2016,5,21,15,30,605.0,227.0,2.6,27.0,680.0,608.8,456.7
2016,5,21,15,45,593.5,216.0,2.65,27.0,637.0,562.53,422.91
2016,5,21,16,0,582.0,205.0,2.7,27.0,594.0,513.1,386.61
2016,5,21,16,15,460.5,219.0,2.7,26.5,511.5,433.08,327.27
2016,5,21,16,30,339.0,233.0,2.7,26.0,429.0,361.05,273.36
2016,5,21,16,45,410.5,199.0,2.75,26.0,413.5,340.74,256.05
2016,5,21,17,0,482.0,165.0,2.8,26.0,398.0,309.2,228.29
2016,5,21,17,15,442.5,152.5,2.65,25.5,346.5,256.59,185.88
2016,5,21,17,30,403.0,140.0,2.5,25.0,295.0,208.01,146.75
2016,5,21,17,45,348.5,125.5,2.45,25.0,244.0,159.77,109.23
2016,5,21,18,0,294.0,111.0,2.4,25.0,193.0,118.18,79.18
2016,5,21,18,15,233.0,90.5,2.35,24.5,146.5,78.31,53.81
2016,5,21,18,30,172.0,70.0,2.3,24.0,100.0,54.0,40.34
2016,5,21,18,45,106.5,45.5,2.3,23.5,62.0,35.94,24.3
2016,5,21,19,0,41.0,21.0,2.3,23.0,24.0,17.9,6.01
2016,5,21,19,15,20.5,10.5,2.4,23.0,12.0,9.55,0.0
2016,5,21,19,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,2.75,22.5,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,2.1,21.5,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,22,5,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,22,5,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,5,22,5,45,40.5,13.5,2.0,20.5,16.0,12.28,0.0
2016,5,22,6,0,81.0,27.0,2.2,21.0,32.0,21.82,9.69
2016,5,22,6,15,171.0,45.5,2.3,21.0,71.5,36.14,24.88
2016,5,22,6,30,261.0,64.0,2.4,21.0,111.0,48.47,36.2
2016,5,22,6,45,130.5,74.0,2.5,21.5,97.5,63.67,44.35
2016,5,22,7,0,0.0,84.0,2.6,22.0,84.0,72.62,54.76
2016,5,22,7,15,0.0,86.5,2.6,22.0,86.5,75.64,57.2
2016,5,22,7,30,0.0,89.0,2.6,22.0,89.0,78.28,59.2
2016,5,22,7,45,6.0,128.0,2.6,22.5,131.5,113.6,87.41
2016,5,22,8,0,12.0,167.0,2.6,23.0,174.0,149.88,115.85
2016,5,22,8,15,21.5,195.5,2.6,23.5,208.5,179.55,138.58
2016,5,22,8,30,31.0,224.0,2.6,24.0,243.0,211.75,163.01
2016,5,22,8,45,30.5,242.0,2.6,24.5,262.0,230.2,176.5
2016,5,22,9,0,30.0,260.0,2.6,25.0,281.0,248.59,189.79
2016,5,22,9,15,37.5,288.5,2.6,25.0,316.0,281.06,214.05
2016,5,22,9,30,45.0,317.0,2.6,25.0,351.0,314.33,238.63
2016,5,22,9,45,29.0,282.5,2.6,25.5,305.0,275.27,208.18
2016,5,22,10,0,13.0,248.0,2.6,26.0,259.0,230.45,173.48
2016,5,22,10,15,11.5,230.5,2.6,26.0,240.5,214.4,161.16
2016,5,22,10,30,10.0,213.0,2.6,26.0,222.0,198.12,148.6
2016,5,22,10,45,15.5,273.0,2.65,26.5,287.5,257.18,192.73
2016,5,22,11,0,21.0,333.0,2.7,27.0,353.0,316.85,236.25
2016,5,22,11,15,16.5,282.5,2.75,27.0,298.5,267.93,199.73
2016,5,22,11,30,12.0,232.0,2.8,27.0,244.0,218.75,162.97
2016,5,22,11,45,14.0,263.5,2.85,27.0,277.5,249.42,186.0
2016,5,22,12,0,16.0,295.0,2.9,27.0,311.0,280.17,208.74
2016,5,22,12,15,16.0,297.0,2.95,27.0,313.0,282.21,210.14
2016,5,22,12,30,16.0,299.0,3.0,27.0,315.0,284.11,211.56
2016,5,22,12,45,77.0,401.5,3.1,27.5,477.0,442.5,328.21
2016,5,22,13,0,138.0,504.0,3.2,28.0,639.0,601.27,439.8
2016,5,22,13,15,137.0,497.0,3.25,28.0,630.0,591.59,432.54
2016,5,22,13,30,136.0,490.0,3.3,28.0,621.0,581.16,425.69
2016,5,22,13,45,174.0,478.5,3.35,28.0,642.0,599.75,440.19
2016,5,22,14,0,212.0,467.0,3.4,28.0,663.0,616.01,452.86
2016,5,22,14,15,264.5,440.0,3.4,28.0,677.0,633.39,466.57
2016,5,22,14,30,317.0,413.0,3.4,28.0,691.0,640.56,473.12
