Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,22,14,45,282.0,403.0,3.45,28.0,643.5,592.39,439.24
2016,5,22,15,0,247.0,393.0,3.5,28.0,596.0,545.55,406.17
2016,5,22,15,15,320.0,352.0,3.5,27.5,600.5,546.4,409.59
2016,5,22,15,30,393.0,311.0,3.5,27.0,605.0,540.45,407.41
2016,5,22,15,45,385.5,293.0,3.55,27.0,566.5,499.8,377.84
2016,5,22,16,0,378.0,275.0,3.6,27.0,528.0,458.83,347.6
2016,5,22,16,15,358.0,254.5,3.55,26.5,479.0,409.3,310.85
2016,5,22,16,30,338.0,234.0,3.5,26.0,430.0,361.1,274.33
2016,5,22,16,45,266.5,219.5,3.45,26.0,365.0,299.5,226.92
2016,5,22,17,0,195.0,205.0,3.4,26.0,300.0,244.04,184.3
2016,5,22,17,15,172.0,185.0,3.2,25.5,261.0,206.95,155.32
2016,5,22,17,30,149.0,165.0,3.0,25.0,222.0,172.36,128.25
2016,5,22,17,45,222.0,138.0,2.9,25.0,208.0,149.72,106.7
2016,5,22,18,0,295.0,111.0,2.8,25.0,194.0,118.21,79.22
2016,5,22,18,15,233.5,91.0,2.65,24.5,147.5,78.68,54.12
2016,5,22,18,30,172.0,71.0,2.5,24.0,101.0,54.71,40.97
2016,5,22,18,45,108.0,47.0,2.45,24.0,63.5,37.04,25.21
2016,5,22,19,0,44.0,23.0,2.4,24.0,26.0,19.45,7.4
2016,5,22,19,15,22.0,11.5,2.45,23.5,13.0,10.46,0.0
2016,5,22,19,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,2.55,22.5,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,2.55,21.5,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,2.0,20.5,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,23,5,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,23,5,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,5,23,5,45,52.5,13.5,2.05,20.5,17.5,12.28,0.0
2016,5,23,6,0,105.0,27.0,2.3,21.0,35.0,21.87,9.97
2016,5,23,6,15,199.0,44.5,2.4,21.0,74.5,34.28,23.33
2016,5,23,6,30,293.0,62.0,2.5,21.0,114.0,47.01,34.97
2016,5,23,6,45,146.5,39.0,2.7,21.5,65.0,35.17,20.41
2016,5,23,7,0,0.0,16.0,2.9,22.0,16.0,14.06,6.12
2016,5,23,7,15,0.0,26.5,2.95,22.5,26.5,23.33,13.82
2016,5,23,7,30,0.0,37.0,3.0,23.0,37.0,32.62,21.43
2016,5,23,7,45,0.0,43.0,3.1,23.5,43.0,37.94,25.66
2016,5,23,8,0,0.0,49.0,3.2,24.0,49.0,43.27,29.84
2016,5,23,8,15,0.0,55.0,3.25,24.0,55.0,48.61,34.05
2016,5,23,8,30,0.0,61.0,3.3,24.0,61.0,53.96,38.24
2016,5,23,8,45,5.5,137.5,3.35,24.5,141.5,124.41,94.26
2016,5,23,9,0,11.0,214.0,3.4,25.0,222.0,195.25,149.11
2016,5,23,9,15,13.0,228.5,3.45,25.0,238.0,210.23,160.21
2016,5,23,9,30,15.0,243.0,3.5,25.0,254.0,225.39,171.52
2016,5,23,9,45,15.5,256.0,3.55,25.5,268.5,238.36,180.71
2016,5,23,10,0,16.0,269.0,3.6,26.0,283.0,251.34,189.87
2016,5,23,10,15,20.0,299.0,3.65,26.0,316.5,282.27,212.91
2016,5,23,10,30,24.0,329.0,3.7,26.0,350.0,313.54,236.0
2016,5,23,10,45,33.0,365.5,3.75,26.5,395.5,361.69,270.96
2016,5,23,11,0,42.0,402.0,3.8,27.0,441.0,404.78,301.68
2016,5,23,11,15,22.0,270.0,3.85,27.0,290.5,266.76,199.49
2016,5,23,11,30,2.0,138.0,3.9,27.0,140.0,125.15,91.82
2016,5,23,11,45,30.0,298.5,3.95,27.5,328.5,301.9,225.92
2016,5,23,12,0,58.0,459.0,4.0,28.0,517.0,478.09,353.18
2016,5,23,12,15,77.5,477.5,4.05,28.0,554.5,514.08,378.61
2016,5,23,12,30,97.0,496.0,4.1,28.0,592.0,549.69,404.17
2016,5,23,12,45,57.5,410.0,4.15,28.0,467.5,432.29,319.87
2016,5,23,13,0,18.0,324.0,4.2,28.0,343.0,308.29,228.95
2016,5,23,13,15,17.0,309.5,4.2,28.0,327.0,293.8,218.62
2016,5,23,13,30,16.0,295.0,4.2,28.0,311.0,279.26,207.99
2016,5,23,13,45,12.5,243.5,4.2,28.0,256.0,229.08,170.65
2016,5,23,14,0,9.0,192.0,4.2,28.0,201.0,179.26,133.19
2016,5,23,14,15,159.5,304.0,4.15,28.0,444.5,415.46,313.6
2016,5,23,14,30,310.0,416.0,4.1,28.0,688.0,637.05,473.46
2016,5,23,14,45,276.5,405.5,4.1,28.0,641.0,589.84,438.84
2016,5,23,15,0,243.0,395.0,4.1,28.0,594.0,538.76,402.47
2016,5,23,15,15,480.0,280.0,4.05,28.0,648.5,595.41,447.98
2016,5,23,15,30,717.0,165.0,4.0,28.0,703.0,622.63,470.48
2016,5,23,15,45,645.0,184.0,4.0,28.0,645.0,563.12,425.7
2016,5,23,16,0,573.0,203.0,4.0,28.0,587.0,505.19,381.92
2016,5,23,16,15,461.0,217.5,4.0,27.5,511.0,431.04,326.36
2016,5,23,16,30,349.0,232.0,4.0,27.0,435.0,363.9,275.64
2016,5,23,16,45,317.5,213.0,4.0,27.0,384.5,313.54,236.42
2016,5,23,17,0,286.0,194.0,4.0,27.0,334.0,266.16,199.03
2016,5,23,17,15,267.5,173.5,3.9,26.5,291.5,224.34,165.68
2016,5,23,17,30,249.0,153.0,3.8,26.0,249.0,184.45,133.7
2016,5,23,17,45,222.5,131.5,3.75,25.5,207.5,144.6,102.46
2016,5,23,18,0,196.0,110.0,3.7,25.0,166.0,107.98,74.94
2016,5,23,18,15,158.0,88.5,3.7,24.5,127.0,74.35,52.16
2016,5,23,18,30,120.0,67.0,3.7,24.0,88.0,53.41,39.89
2016,5,23,18,45,70.0,45.5,3.7,24.0,57.0,37.0,25.21
2016,5,23,19,0,20.0,24.0,3.7,24.0,26.0,20.7,8.63
2016,5,23,19,15,10.0,12.0,3.8,23.5,13.0,10.91,0.0
2016,5,23,19,30,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,4.05,22.5,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,24,5,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,24,5,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,5,45,0.0,8.0,2.45,21.0,8.0,7.28,0.0
2016,5,24,6,0,0.0,16.0,2.6,21.0,16.0,14.08,4.54
2016,5,24,6,15,0.0,35.0,2.75,21.0,35.0,30.53,20.2
2016,5,24,6,30,0.0,54.0,2.9,21.0,54.0,46.34,34.4
2016,5,24,6,45,4.0,75.5,3.05,21.5,77.0,64.46,47.89
2016,5,24,7,0,8.0,97.0,3.2,22.0,100.0,83.69,63.56
2016,5,24,7,15,31.0,124.5,3.4,22.5,136.5,110.55,84.33
2016,5,24,7,30,54.0,152.0,3.6,23.0,173.0,141.67,108.42
2016,5,24,7,45,45.0,170.5,3.8,23.5,190.0,159.67,122.94
2016,5,24,8,0,36.0,189.0,4.0,24.0,207.0,176.59,136.26
2016,5,24,8,15,37.5,211.5,4.1,24.0,232.5,199.99,154.47
2016,5,24,8,30,39.0,234.0,4.2,24.0,258.0,223.63,172.67
2016,5,24,8,45,113.0,272.5,4.3,24.5,348.0,300.29,231.37
2016,5,24,9,0,187.0,311.0,4.4,25.0,438.0,382.37,293.38
2016,5,24,9,15,106.0,297.0,4.4,25.5,370.5,332.98,254.59
2016,5,24,9,30,25.0,283.0,4.4,26.0,303.0,267.21,202.89
2016,5,24,9,45,126.0,340.5,4.45,26.5,444.0,398.49,302.53
2016,5,24,10,0,227.0,398.0,4.5,27.0,585.0,529.95,398.85
2016,5,24,10,15,135.5,390.0,4.5,27.0,503.0,463.43,348.07
2016,5,24,10,30,44.0,382.0,4.5,27.0,421.0,383.43,287.17
2016,5,24,10,45,29.0,322.5,4.5,27.5,348.5,318.58,238.49
2016,5,24,11,0,14.0,263.0,4.5,28.0,276.0,247.42,184.6
2016,5,24,11,15,14.5,270.5,4.5,28.0,284.5,255.19,190.4
2016,5,24,11,30,15.0,278.0,4.5,28.0,293.0,262.92,196.03
2016,5,24,11,45,26.5,350.0,4.5,28.5,376.5,346.47,257.46
2016,5,24,12,0,38.0,422.0,4.5,29.0,460.0,424.88,313.61
2016,5,24,12,15,34.0,411.5,4.5,29.0,446.0,411.94,303.89
2016,5,24,12,30,30.0,401.0,4.5,29.0,432.0,398.62,294.19
2016,5,24,12,45,30.5,401.0,4.5,29.0,431.5,398.89,294.47
2016,5,24,13,0,31.0,401.0,4.5,29.0,431.0,398.83,294.51
2016,5,24,13,15,33.5,404.0,4.5,29.0,436.5,403.07,297.76
2016,5,24,13,30,36.0,407.0,4.5,29.0,442.0,406.99,300.8
2016,5,24,13,45,31.0,383.0,4.5,29.0,413.0,378.97,280.6
2016,5,24,14,0,26.0,359.0,4.5,29.0,384.0,351.1,260.49
2016,5,24,14,15,100.5,399.5,4.5,29.0,489.5,454.73,338.12
2016,5,24,14,30,175.0,440.0,4.5,29.0,595.0,545.91,404.78
2016,5,24,14,45,110.5,397.0,4.5,29.0,493.5,450.53,335.28
2016,5,24,15,0,46.0,354.0,4.5,29.0,392.0,353.94,264.19
2016,5,24,15,15,76.5,354.0,4.45,28.5,413.5,371.64,279.03
2016,5,24,15,30,107.0,354.0,4.4,28.0,435.0,386.41,291.27
2016,5,24,15,45,103.0,329.5,4.35,28.0,403.5,355.75,268.81
2016,5,24,16,0,99.0,305.0,4.3,28.0,372.0,325.32,246.41
2016,5,24,16,15,78.5,274.5,4.1,27.5,325.0,281.78,214.16
2016,5,24,16,30,58.0,244.0,3.9,27.0,278.0,240.45,183.26
2016,5,24,16,45,227.0,209.0,3.75,27.0,322.5,274.62,207.92
2016,5,24,17,0,396.0,174.0,3.6,27.0,367.0,287.28,212.96
2016,5,24,17,15,333.0,170.5,3.5,26.5,319.5,239.71,175.56
2016,5,24,17,30,270.0,167.0,3.4,26.0,272.0,200.12,145.15
2016,5,24,17,45,222.0,147.0,3.3,25.5,224.5,156.53,111.93
2016,5,24,18,0,174.0,127.0,3.2,25.0,177.0,119.2,84.84
2016,5,24,18,15,128.5,101.5,3.15,24.5,134.0,83.78,60.41
2016,5,24,18,30,83.0,76.0,3.1,24.0,91.0,59.2,44.81
2016,5,24,18,45,41.5,48.5,3.1,24.0,56.0,39.95,27.7
2016,5,24,19,0,0.0,21.0,3.1,24.0,21.0,18.49,7.41
2016,5,24,19,15,0.0,10.5,3.05,23.5,10.5,9.55,0.0
2016,5,24,19,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,3.2,22.5,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,25,5,15,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,5,25,5,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,25,5,45,0.0,5.5,3.15,22.5,5.5,5.0,0.0
2016,5,25,6,0,0.0,11.0,3.2,23.0,11.0,9.66,1.37
2016,5,25,6,15,0.0,25.5,3.35,23.0,25.5,22.46,13.25
2016,5,25,6,30,0.0,40.0,3.5,23.0,40.0,35.29,24.67
2016,5,25,6,45,0.0,58.0,3.65,23.5,58.0,50.7,36.29
2016,5,25,7,0,0.0,76.0,3.8,24.0,76.0,66.18,49.05
2016,5,25,7,15,42.0,116.5,3.95,24.0,133.0,105.98,79.68
2016,5,25,7,30,84.0,157.0,4.1,24.0,190.0,152.04,115.23
2016,5,25,7,45,45.5,158.5,4.25,24.5,176.5,149.86,114.63
2016,5,25,8,0,7.0,160.0,4.4,25.0,163.0,142.14,109.03
2016,5,25,8,15,9.0,179.0,4.4,25.0,183.5,160.36,123.08
2016,5,25,8,30,11.0,198.0,4.4,25.0,204.0,178.86,137.22
2016,5,25,8,45,33.0,242.5,4.4,25.5,264.0,231.41,177.43
2016,5,25,9,0,55.0,287.0,4.4,26.0,324.0,285.49,218.15
2016,5,25,9,15,31.5,245.5,4.45,26.0,267.0,238.71,181.82
2016,5,25,9,30,8.0,204.0,4.5,26.0,210.0,186.2,140.85
2016,5,25,9,45,49.5,297.0,4.55,26.5,337.5,301.81,229.18
2016,5,25,10,0,91.0,390.0,4.6,27.0,465.0,418.94,315.73
2016,5,25,10,15,107.0,413.0,4.6,27.0,505.0,456.62,342.82
2016,5,25,10,30,123.0,436.0,4.6,27.0,545.0,501.01,374.74
2016,5,25,10,45,108.5,446.0,4.6,27.5,544.0,497.25,370.4
2016,5,25,11,0,94.0,456.0,4.6,28.0,543.0,498.15,369.55
2016,5,25,11,15,88.5,463.0,4.55,28.0,547.0,502.94,372.4
2016,5,25,11,30,83.0,470.0,4.5,28.0,551.0,507.07,374.8
2016,5,25,11,45,51.5,405.5,4.45,28.5,455.5,420.42,311.1
2016,5,25,12,0,20.0,341.0,4.4,29.0,360.0,325.43,240.76
2016,5,25,12,15,17.0,300.5,4.35,29.0,317.0,286.09,211.98
2016,5,25,12,30,14.0,260.0,4.3,29.0,274.0,246.64,182.76
2016,5,25,12,45,21.0,325.5,4.3,29.0,346.5,312.49,231.67
2016,5,25,13,0,28.0,391.0,4.3,29.0,419.0,386.53,285.6
2016,5,25,13,15,43.0,419.0,4.2,29.0,461.0,425.36,313.8
2016,5,25,13,30,58.0,447.0,4.1,29.0,503.0,463.45,341.34
2016,5,25,13,45,62.5,441.5,4.1,29.5,501.0,460.34,338.69
2016,5,25,14,0,67.0,436.0,4.1,30.0,499.0,456.72,335.86
2016,5,25,14,15,79.5,431.0,4.05,30.0,503.0,459.55,338.5
2016,5,25,14,30,92.0,426.0,4.0,30.0,507.0,461.31,340.36
2016,5,25,14,45,105.5,412.5,3.95,30.0,502.0,454.85,336.43
2016,5,25,15,0,119.0,399.0,3.9,30.0,497.0,452.14,335.14
2016,5,25,15,15,90.0,365.5,3.95,29.5,437.5,390.95,291.52
2016,5,25,15,30,61.0,332.0,4.0,29.0,378.0,337.15,252.72
2016,5,25,15,45,36.5,274.5,4.05,29.0,302.0,267.35,200.99
2016,5,25,16,0,12.0,217.0,4.1,29.0,226.0,198.29,148.97
2016,5,25,16,15,16.5,214.0,4.05,28.5,225.0,196.7,148.56
2016,5,25,16,30,21.0,211.0,4.0,28.0,224.0,194.47,147.5
2016,5,25,16,45,126.0,207.0,4.0,28.0,270.0,231.98,175.71
2016,5,25,17,0,231.0,203.0,4.0,28.0,316.0,254.99,190.84
2016,5,25,17,15,207.0,184.0,3.85,27.5,276.0,215.42,159.77
2016,5,25,17,30,183.0,165.0,3.7,27.0,236.0,179.48,131.66
2016,5,25,17,45,165.5,141.0,3.55,27.0,197.5,143.42,103.27
2016,5,25,18,0,148.0,117.0,3.4,27.0,159.0,109.63,77.53
2016,5,25,18,15,116.5,93.5,3.4,26.5,122.0,78.14,55.62
2016,5,25,18,30,85.0,70.0,3.4,26.0,85.0,55.4,41.26
2016,5,25,18,45,47.5,47.5,3.4,25.5,55.5,38.44,26.31
2016,5,25,19,0,10.0,25.0,3.4,25.0,26.0,21.53,9.81
2016,5,25,19,15,5.0,12.5,3.4,24.5,13.0,11.37,0.0
2016,5,25,19,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,3.1,22.5,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,3.3,22.5,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,26,5,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,26,5,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,26,5,45,0.0,5.5,3.1,23.5,5.5,5.0,0.0
2016,5,26,6,0,0.0,11.0,3.2,24.0,11.0,9.66,1.41
2016,5,26,6,15,0.0,27.5,3.4,24.0,27.5,24.24,14.67
2016,5,26,6,30,0.0,44.0,3.6,24.0,44.0,38.64,27.41
2016,5,26,6,45,0.0,64.0,3.8,24.5,64.0,55.47,40.04
2016,5,26,7,0,0.0,84.0,4.0,25.0,84.0,72.64,54.11
2016,5,26,7,15,0.0,91.5,4.15,25.0,91.5,79.78,59.88
2016,5,26,7,30,0.0,99.0,4.3,25.0,99.0,86.74,65.36
2016,5,26,7,45,0.0,101.0,4.5,25.0,101.0,88.89,66.86
2016,5,26,8,0,0.0,103.0,4.7,25.0,103.0,90.9,68.21
2016,5,26,8,15,0.0,70.0,4.7,25.0,70.0,61.93,44.63
2016,5,26,8,30,0.0,37.0,4.7,25.0,37.0,32.69,20.87
2016,5,26,8,45,0.5,95.0,4.7,25.5,95.5,84.48,62.24
2016,5,26,9,0,1.0,153.0,4.7,26.0,154.0,136.02,102.53
2016,5,26,9,15,35.0,246.0,4.55,26.0,273.0,241.09,184.01
2016,5,26,9,30,69.0,339.0,4.4,26.0,392.0,348.39,264.96
2016,5,26,9,45,66.0,356.5,4.3,26.0,409.5,366.38,277.51
2016,5,26,10,0,63.0,374.0,4.2,26.0,427.0,383.96,289.9
2016,5,26,10,15,106.5,407.5,3.9,26.0,500.0,450.85,339.16
2016,5,26,10,30,150.0,441.0,3.6,26.0,573.0,526.33,393.37
2016,5,26,10,45,165.5,456.0,3.35,26.0,606.5,558.78,415.54
2016,5,26,11,0,181.0,471.0,3.1,26.0,640.0,591.39,437.66
2016,5,26,11,15,267.0,458.0,3.25,26.0,712.5,665.35,491.43
2016,5,26,11,30,353.0,445.0,3.4,26.0,785.0,735.32,541.63
2016,5,26,11,45,240.0,474.0,3.55,26.0,706.5,660.44,487.06
2016,5,26,12,0,127.0,503.0,3.7,26.0,628.0,588.14,433.86
2016,5,26,12,15,274.5,475.0,4.0,26.0,746.5,704.43,520.3
2016,5,26,12,30,422.0,447.0,4.3,26.0,865.0,813.99,599.56
2016,5,26,12,45,340.5,471.0,4.65,26.5,807.5,760.88,560.78
2016,5,26,13,0,259.0,495.0,5.0,27.0,750.0,706.61,521.73
2016,5,26,13,15,279.5,483.0,5.1,27.0,754.5,710.44,525.83
2016,5,26,13,30,300.0,471.0,5.2,27.0,759.0,712.42,528.38
2016,5,26,13,45,322.0,451.5,5.35,27.5,755.0,706.77,524.89
2016,5,26,14,0,344.0,432.0,5.5,28.0,751.0,698.88,519.82
2016,5,26,14,15,523.5,323.5,5.35,28.0,792.5,742.07,554.86
2016,5,26,14,30,703.0,215.0,5.2,28.0,834.0,768.83,577.53
2016,5,26,14,45,515.5,295.0,5.1,28.0,739.5,674.22,506.38
2016,5,26,15,0,328.0,375.0,5.0,28.0,645.0,585.47,439.2
2016,5,26,15,15,378.0,335.5,4.8,28.0,631.5,568.9,428.37
2016,5,26,15,30,428.0,296.0,4.6,28.0,618.0,551.65,416.28
2016,5,26,15,45,466.5,261.5,4.4,28.0,592.5,522.21,394.74
2016,5,26,16,0,505.0,227.0,4.2,28.0,567.0,487.93,369.11
2016,5,26,16,15,464.5,221.0,4.05,27.5,515.5,434.61,328.93
2016,5,26,16,30,424.0,215.0,3.9,27.0,464.0,384.22,290.34
2016,5,26,16,45,391.5,206.0,3.75,27.0,418.5,335.59,251.95
2016,5,26,17,0,359.0,197.0,3.6,27.0,373.0,292.37,217.32
2016,5,26,17,15,329.0,179.0,3.6,26.5,325.5,245.33,180.01
2016,5,26,17,30,299.0,161.0,3.6,26.0,278.0,201.38,145.07
2016,5,26,17,45,259.0,141.0,3.65,25.5,231.5,157.54,111.2
2016,5,26,18,0,219.0,121.0,3.7,25.0,185.0,118.38,82.43
2016,5,26,18,15,168.5,98.5,3.8,24.5,141.5,83.35,59.26
2016,5,26,18,30,118.0,76.0,3.9,24.0,98.0,59.46,45.09
2016,5,26,18,45,62.5,50.5,4.05,24.0,61.5,40.58,28.31
2016,5,26,19,0,7.0,25.0,4.2,24.0,25.0,21.71,10.26
2016,5,26,19,15,3.5,12.5,4.2,23.5,12.5,11.37,0.0
2016,5,26,19,30,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,4.25,23.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,4.3,23.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,4.25,22.5,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,4.4,22.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,4.5,22.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,4.75,22.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,4.9,22.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,5.05,22.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,5.2,22.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,5.2,22.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,5.2,22.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,5.25,22.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,5.3,22.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,5.2,22.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,5.1,22.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,5.05,22.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,5.0,22.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,4.9,22.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,4.8,22.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,4.75,22.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,4.7,22.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,4.7,22.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,4.7,22.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,4.7,22.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,4.7,22.0,0.0,0.0,0.0
2016,5,27,5,15,0.0,0.0,4.75,22.0,0.0,0.0,0.0
2016,5,27,5,30,0.0,0.0,4.8,22.0,0.0,0.0,0.0
2016,5,27,5,45,12.5,12.5,4.85,22.5,13.5,11.37,0.0
2016,5,27,6,0,25.0,25.0,4.9,23.0,27.0,21.62,10.33
2016,5,27,6,15,76.5,52.0,4.9,23.0,64.5,41.64,29.35
2016,5,27,6,30,128.0,79.0,4.9,23.0,102.0,61.42,46.98
2016,5,27,6,45,64.0,62.5,4.95,23.0,74.0,54.23,37.95
2016,5,27,7,0,0.0,46.0,5.0,23.0,46.0,40.58,28.09
2016,5,27,7,15,5.5,90.5,5.1,23.5,93.0,79.81,60.07
2016,5,27,7,30,11.0,135.0,5.2,24.0,140.0,119.02,91.46
2016,5,27,7,45,42.0,169.5,5.35,24.5,190.0,157.67,121.14
2016,5,27,8,0,73.0,204.0,5.5,25.0,240.0,200.94,154.49
2016,5,27,8,15,36.5,156.5,5.5,25.0,174.5,152.29,116.49
2016,5,27,8,30,0.0,109.0,5.5,25.0,109.0,96.46,72.12
2016,5,27,8,45,8.5,171.5,5.5,25.5,177.5,155.61,118.58
2016,5,27,9,0,17.0,234.0,5.5,26.0,246.0,215.83,164.93
2016,5,27,9,15,14.0,228.5,5.45,26.0,238.5,210.59,160.37
2016,5,27,9,30,11.0,223.0,5.4,26.0,231.0,204.87,155.56
2016,5,27,9,45,11.5,232.5,5.35,26.5,242.0,214.47,162.31
2016,5,27,10,0,12.0,242.0,5.3,27.0,253.0,224.08,169.01
2016,5,27,10,15,11.5,233.5,5.2,27.0,244.5,216.84,163.19
2016,5,27,10,30,11.0,225.0,5.1,27.0,236.0,209.47,157.32
2016,5,27,10,45,14.0,264.0,5.0,27.5,277.5,247.52,185.64
2016,5,27,11,0,17.0,303.0,4.9,28.0,319.0,285.86,213.7
2016,5,27,11,15,41.5,380.0,4.7,28.0,419.5,384.64,286.79
2016,5,27,11,30,66.0,457.0,4.5,28.0,520.0,479.24,354.87
2016,5,27,11,45,135.5,481.5,4.35,28.5,613.5,573.23,421.92
2016,5,27,12,0,205.0,506.0,4.2,29.0,707.0,660.94,482.86
2016,5,27,12,15,117.5,454.5,3.9,29.0,570.5,535.28,392.39
2016,5,27,12,30,30.0,403.0,3.6,29.0,434.0,399.8,293.7
2016,5,27,12,45,27.0,386.0,3.3,29.0,413.5,381.02,280.31
2016,5,27,13,0,24.0,369.0,3.0,29.0,393.0,354.37,260.86
2016,5,27,13,15,24.5,367.0,2.65,29.0,391.0,359.9,264.65
2016,5,27,13,30,25.0,365.0,2.3,29.0,389.0,357.6,262.67
2016,5,27,13,45,22.5,344.0,1.95,29.5,365.5,328.42,240.84
2016,5,27,14,0,20.0,323.0,1.6,30.0,342.0,306.45,224.32
2016,5,27,14,15,59.0,376.5,1.45,29.5,429.0,392.1,287.03
2016,5,27,14,30,98.0,430.0,1.3,29.0,516.0,469.11,341.61
2016,5,27,14,45,216.0,402.0,1.15,29.0,582.5,533.59,387.87
2016,5,27,15,0,334.0,374.0,1.0,29.0,649.0,588.37,425.97
2016,5,27,15,15,525.5,273.5,1.05,29.0,681.0,618.09,449.6
2016,5,27,15,30,717.0,173.0,1.1,29.0,713.0,627.41,458.63
2016,5,27,15,45,708.5,164.0,1.2,29.0,669.5,580.21,426.04
2016,5,27,16,0,700.0,155.0,1.3,29.0,626.0,531.86,391.94
2016,5,27,16,15,677.5,149.5,1.4,28.5,577.0,478.81,353.91
2016,5,27,16,30,655.0,144.0,1.5,28.0,528.0,426.45,314.91
2016,5,27,16,45,634.5,134.5,1.6,28.0,477.5,372.28,272.57
2016,5,27,17,0,614.0,125.0,1.7,28.0,427.0,319.21,229.82
2016,5,27,17,15,575.5,117.0,1.65,27.5,373.5,263.87,185.17
2016,5,27,17,30,537.0,109.0,1.6,27.0,320.0,212.26,143.35
2016,5,27,17,45,494.5,98.0,1.6,26.5,268.5,159.42,101.86
2016,5,27,18,0,452.0,87.0,1.6,26.0,217.0,113.31,68.58
2016,5,27,18,15,380.5,74.5,1.5,25.0,168.0,69.86,43.72
2016,5,27,18,30,309.0,62.0,1.4,24.0,119.0,46.95,34.49
2016,5,27,18,45,212.5,45.5,1.35,23.5,78.5,34.99,23.77
2016,5,27,19,0,116.0,29.0,1.3,23.0,38.0,23.43,11.88
2016,5,27,19,15,58.0,14.5,1.4,23.0,19.0,13.19,0.0
2016,5,27,19,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,2.75,21.5,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,28,5,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,28,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,28,5,45,31.5,15.5,2.25,21.5,18.0,14.1,0.0
2016,5,28,6,0,63.0,31.0,2.4,22.0,36.0,25.5,13.43
2016,5,28,6,15,148.0,52.0,2.6,22.0,76.0,40.81,28.82
2016,5,28,6,30,233.0,73.0,2.8,22.0,116.0,56.39,42.89
2016,5,28,6,45,116.5,54.5,3.0,22.5,76.0,47.62,31.54
2016,5,28,7,0,0.0,36.0,3.2,23.0,36.0,31.72,20.76
2016,5,28,7,15,0.0,46.5,3.4,23.0,46.5,41.02,28.45
2016,5,28,7,30,0.0,57.0,3.6,23.0,57.0,50.34,36.04
2016,5,28,7,45,0.0,87.0,3.8,23.5,87.0,76.85,57.48
2016,5,28,8,0,0.0,117.0,4.0,24.0,117.0,102.98,78.22
2016,5,28,8,15,2.0,145.0,4.05,24.5,146.5,128.3,97.94
2016,5,28,8,30,4.0,173.0,4.1,25.0,176.0,154.0,117.68
2016,5,28,8,45,3.5,172.5,4.15,25.5,175.0,153.98,117.03
2016,5,28,9,0,3.0,172.0,4.2,26.0,174.0,153.79,116.31
2016,5,28,9,15,180.5,248.5,4.2,26.5,384.5,332.81,255.07
2016,5,28,9,30,358.0,325.0,4.2,27.0,595.0,527.32,399.32
2016,5,28,9,45,218.5,354.5,4.2,27.5,522.5,472.09,355.55
2016,5,28,10,0,79.0,384.0,4.2,28.0,450.0,403.93,302.21
2016,5,28,10,15,109.5,412.0,4.15,28.0,506.5,456.49,340.82
2016,5,28,10,30,140.0,440.0,4.1,28.0,563.0,516.54,383.88
2016,5,28,10,45,466.0,310.5,4.05,28.0,739.5,681.62,508.25
2016,5,28,11,0,792.0,181.0,4.0,28.0,916.0,846.08,626.22
2016,5,28,11,15,589.5,304.5,3.95,28.0,858.0,806.18,593.48
2016,5,28,11,30,387.0,428.0,3.9,28.0,800.0,747.83,547.85
2016,5,28,11,45,603.5,301.0,3.9,28.5,890.0,835.79,612.75
2016,5,28,12,0,820.0,174.0,3.9,29.0,980.0,915.34,666.87
2016,5,28,12,15,820.0,174.5,3.85,29.0,983.5,920.63,669.37
2016,5,28,12,30,820.0,175.0,3.8,29.0,987.0,922.7,670.38
2016,5,28,12,45,550.5,332.0,3.8,29.0,876.5,828.43,603.32
2016,5,28,13,0,281.0,489.0,3.8,29.0,766.0,719.52,522.42
2016,5,28,13,15,545.5,331.0,3.8,29.0,859.0,813.23,594.53
2016,5,28,13,30,810.0,173.0,3.8,29.0,952.0,886.39,647.91
2016,5,28,13,45,540.0,315.0,3.8,29.0,830.0,774.51,567.86
2016,5,28,14,0,270.0,457.0,3.8,29.0,708.0,658.19,481.66
2016,5,28,14,15,527.5,311.5,3.75,29.0,783.0,732.94,540.83
2016,5,28,14,30,785.0,166.0,3.7,29.0,858.0,783.49,580.97
2016,5,28,14,45,767.5,167.5,3.65,29.0,822.5,745.67,554.4
2016,5,28,15,0,750.0,169.0,3.6,29.0,787.0,706.29,526.71
2016,5,28,15,15,737.0,166.0,3.55,28.5,748.0,665.53,498.72
2016,5,28,15,30,724.0,163.0,3.5,28.0,709.0,622.06,468.17
2016,5,28,15,45,707.0,158.5,3.5,28.0,664.5,573.78,432.67
2016,5,28,16,0,690.0,154.0,3.5,28.0,620.0,525.08,396.02
2016,5,28,16,15,668.0,149.0,3.35,27.5,571.5,473.31,356.66
2016,5,28,16,30,646.0,144.0,3.2,27.0,523.0,422.19,316.73
2016,5,28,16,45,620.5,136.5,3.05,27.0,472.5,368.42,273.28
2016,5,28,17,0,595.0,129.0,2.9,27.0,422.0,316.29,230.29
2016,5,28,17,15,557.0,121.0,2.9,26.5,370.0,262.22,186.13
2016,5,28,17,30,519.0,113.0,2.9,26.0,318.0,209.64,143.15
2016,5,28,17,45,476.0,101.5,2.9,26.0,267.0,159.41,103.15
2016,5,28,18,0,433.0,90.0,2.9,26.0,216.0,113.93,69.95
2016,5,28,18,15,362.0,77.5,2.9,25.5,167.5,71.6,45.41
2016,5,28,18,30,291.0,65.0,2.9,25.0,119.0,49.14,36.21
2016,5,28,18,45,198.0,47.5,2.9,24.5,79.0,36.49,24.92
2016,5,28,19,0,105.0,30.0,2.9,24.0,39.0,24.18,12.57
2016,5,28,19,15,52.5,15.0,2.9,23.5,19.5,13.64,0.0
2016,5,28,19,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,2.9,22.5,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,2.45,21.5,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,29,5,15,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,29,5,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,29,5,45,0.0,7.5,2.15,21.5,7.5,6.82,0.0
2016,5,29,6,0,0.0,15.0,2.3,22.0,15.0,13.19,4.29
2016,5,29,6,15,0.0,31.0,2.35,22.0,31.0,27.34,17.49
2016,5,29,6,30,0.0,47.0,2.4,22.0,47.0,41.05,29.76
2016,5,29,6,45,0.0,66.5,2.5,22.0,66.5,57.45,42.12
2016,5,29,7,0,0.0,86.0,2.6,22.0,86.0,74.23,56.09
2016,5,29,7,15,24.0,119.0,2.7,22.0,128.5,104.86,80.12
2016,5,29,7,30,48.0,152.0,2.8,22.0,171.0,139.81,107.44
2016,5,29,7,45,202.5,168.0,2.9,22.5,265.5,200.37,151.01
2016,5,29,8,0,357.0,184.0,3.0,23.0,360.0,279.42,210.61
2016,5,29,8,15,306.0,218.5,3.05,23.5,381.5,311.68,237.7
2016,5,29,8,30,255.0,253.0,3.1,24.0,403.0,338.13,258.98
2016,5,29,8,45,150.5,266.5,3.2,24.5,357.5,311.99,239.31
2016,5,29,9,0,46.0,280.0,3.3,25.0,312.0,273.67,209.12
2016,5,29,9,15,23.0,177.5,3.35,25.0,193.5,172.73,131.23
2016,5,29,9,30,0.0,75.0,3.4,25.0,75.0,66.56,47.5
2016,5,29,9,45,135.5,232.0,3.45,25.5,344.0,305.42,234.66
2016,5,29,10,0,271.0,389.0,3.5,26.0,613.0,555.21,417.98
2016,5,29,10,15,150.0,369.0,3.5,26.0,494.5,453.12,340.86
2016,5,29,10,30,29.0,349.0,3.5,26.0,376.0,340.29,255.24
2016,5,29,10,45,44.5,389.0,3.5,26.5,430.5,391.3,292.56
2016,5,29,11,0,60.0,429.0,3.5,27.0,485.0,443.23,329.42
2016,5,29,11,15,36.5,341.5,3.45,27.0,376.5,344.33,256.76
2016,5,29,11,30,13.0,254.0,3.4,27.0,268.0,239.16,178.34
2016,5,29,11,45,21.5,326.5,3.4,27.5,348.5,319.29,237.69
2016,5,29,12,0,30.0,399.0,3.4,28.0,429.0,394.95,291.99
2016,5,29,12,15,437.0,277.0,3.35,28.0,709.5,673.01,500.61
2016,5,29,12,30,844.0,155.0,3.3,28.0,990.0,914.47,666.59
2016,5,29,12,45,839.0,157.5,3.25,28.0,985.0,910.62,661.91
2016,5,29,13,0,834.0,160.0,3.2,28.0,980.0,914.05,664.02
2016,5,29,13,15,831.0,159.0,3.1,28.0,968.0,902.31,655.88
2016,5,29,13,30,828.0,158.0,3.0,28.0,956.0,887.29,645.79
2016,5,29,13,45,819.5,159.5,2.95,28.0,935.0,866.66,632.41
2016,5,29,14,0,811.0,161.0,2.9,28.0,914.0,843.13,617.18
2016,5,29,14,15,804.0,159.0,2.8,28.0,887.5,814.81,598.47
2016,5,29,14,30,797.0,157.0,2.7,28.0,861.0,783.85,577.99
2016,5,29,14,45,790.5,153.0,2.65,28.0,828.0,748.93,554.72
2016,5,29,15,0,784.0,149.0,2.6,28.0,795.0,711.69,528.94
2016,5,29,15,15,771.5,146.0,2.55,27.5,755.5,669.17,499.98
2016,5,29,15,30,759.0,143.0,2.5,27.0,716.0,625.2,469.31
2016,5,29,15,45,737.0,142.0,2.45,27.0,670.5,576.25,433.34
2016,5,29,16,0,715.0,141.0,2.4,27.0,625.0,526.37,395.91
2016,5,29,16,15,693.5,136.5,2.4,27.0,576.5,474.22,356.08
2016,5,29,16,30,672.0,132.0,2.4,27.0,528.0,422.6,315.56
2016,5,29,16,45,579.0,144.0,2.4,27.0,462.0,358.81,265.71
2016,5,29,17,0,486.0,156.0,2.4,27.0,396.0,300.96,220.34
2016,5,29,17,15,504.5,133.5,2.25,26.5,357.0,256.18,182.58
2016,5,29,17,30,523.0,111.0,2.1,26.0,318.0,208.82,142.05
2016,5,29,17,45,464.5,103.0,2.0,25.5,266.0,158.86,103.22
2016,5,29,18,0,406.0,95.0,1.9,25.0,214.0,115.38,72.37
2016,5,29,18,15,337.0,81.5,1.95,24.5,166.0,73.89,47.92
2016,5,29,18,30,268.0,68.0,2.0,24.0,118.0,51.31,38.23
2016,5,29,18,45,177.5,49.5,2.05,24.0,78.0,39.15,27.24
2016,5,29,19,0,87.0,31.0,2.1,24.0,38.0,24.91,13.34
2016,5,29,19,15,43.5,15.5,2.3,23.5,19.0,14.1,0.0
2016,5,29,19,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,3.1,21.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,1.9,20.5,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,5,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,5,30,5,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,30,5,45,0.0,0.5,1.2,20.5,0.5,0.45,0.0
2016,5,30,6,0,0.0,1.0,1.3,21.0,1.0,0.88,0.0
2016,5,30,6,15,0.0,2.5,1.25,21.0,2.5,2.19,0.0
2016,5,30,6,30,0.0,4.0,1.2,21.0,4.0,3.51,0.0
2016,5,30,6,45,0.0,6.0,1.15,21.0,6.0,5.26,0.0
2016,5,30,7,0,0.0,8.0,1.1,21.0,8.0,7.03,0.26
2016,5,30,7,15,0.0,13.5,1.0,21.0,13.5,11.87,4.34
2016,5,30,7,30,0.0,19.0,0.9,21.0,19.0,16.72,8.39
2016,5,30,7,45,0.0,48.0,0.8,21.0,48.0,42.37,29.68
2016,5,30,8,0,0.0,77.0,0.7,21.0,77.0,68.13,50.69
2016,5,30,8,15,134.5,164.0,0.75,21.5,243.0,197.63,151.95
2016,5,30,8,30,269.0,251.0,0.8,22.0,409.0,342.06,260.69
2016,5,30,8,45,429.5,225.5,0.9,22.5,503.5,418.53,316.95
2016,5,30,9,0,590.0,200.0,1.0,23.0,598.0,509.44,383.8
2016,5,30,9,15,609.0,206.0,1.05,23.0,642.0,556.15,417.89
2016,5,30,9,30,628.0,212.0,1.1,23.0,686.0,602.89,451.63
2016,5,30,9,45,644.0,216.5,1.15,23.5,725.5,646.0,481.26
2016,5,30,10,0,660.0,221.0,1.2,24.0,765.0,688.32,509.7
2016,5,30,10,15,671.5,225.0,1.4,24.0,798.0,725.75,536.69
2016,5,30,10,30,683.0,229.0,1.6,24.0,831.0,761.57,562.35
2016,5,30,10,45,689.5,233.0,1.85,24.5,857.0,791.49,583.08
2016,5,30,11,0,696.0,237.0,2.1,25.0,883.0,819.12,602.05
2016,5,30,11,15,702.0,239.0,2.2,25.0,903.0,842.02,617.74
2016,5,30,11,30,708.0,241.0,2.3,25.0,923.0,862.31,631.68
2016,5,30,11,45,764.5,203.5,2.45,25.0,948.0,882.11,646.0
2016,5,30,12,0,821.0,166.0,2.6,25.0,973.0,906.48,662.83
2016,5,30,12,15,822.5,166.5,2.55,25.0,977.5,913.18,666.45
2016,5,30,12,30,824.0,167.0,2.5,25.0,982.0,916.68,668.21
2016,5,30,12,45,829.0,162.5,2.5,25.0,980.0,915.56,667.49
2016,5,30,13,0,834.0,158.0,2.5,25.0,978.0,901.04,658.12
2016,5,30,13,15,832.0,157.0,2.4,25.0,967.0,890.81,650.95
2016,5,30,13,30,830.0,156.0,2.3,25.0,956.0,877.35,641.7
2016,5,30,13,45,829.0,152.5,2.2,25.5,937.5,859.38,628.34
2016,5,30,14,0,828.0,149.0,2.1,26.0,919.0,838.19,613.0
2016,5,30,14,15,822.0,147.0,2.0,26.0,892.5,817.47,599.26
2016,5,30,14,30,816.0,145.0,1.9,26.0,866.0,786.84,578.95
2016,5,30,14,45,810.0,141.5,1.85,26.0,834.0,752.22,556.38
2016,5,30,15,0,804.0,138.0,1.8,26.0,802.0,715.19,530.96
2016,5,30,15,15,792.5,135.0,1.85,26.0,762.5,672.66,501.85
2016,5,30,15,30,781.0,132.0,1.9,26.0,723.0,628.55,470.9
2016,5,30,15,45,771.5,126.5,1.95,26.0,680.0,581.96,437.37
2016,5,30,16,0,762.0,121.0,2.0,26.0,637.0,534.1,401.9
2016,5,30,16,15,742.5,117.0,1.95,26.0,588.0,481.64,361.62
2016,5,30,16,30,723.0,113.0,1.9,26.0,539.0,427.62,319.11
2016,5,30,16,45,692.5,109.5,1.9,26.0,487.0,371.72,274.26
2016,5,30,17,0,662.0,106.0,1.9,26.0,435.0,317.82,229.91
2016,5,30,17,15,626.5,100.0,1.7,25.5,382.0,262.63,184.26
2016,5,30,17,30,591.0,94.0,1.5,25.0,329.0,210.67,141.19
2016,5,30,17,45,528.0,89.5,1.35,25.0,275.0,159.23,100.81
2016,5,30,18,0,465.0,85.0,1.2,25.0,221.0,113.2,68.13
2016,5,30,18,15,397.0,73.5,1.1,24.5,172.5,69.98,43.37
2016,5,30,18,30,329.0,62.0,1.0,24.0,124.0,46.91,34.51
2016,5,30,18,45,235.0,46.5,0.95,23.5,83.0,35.74,24.49
2016,5,30,19,0,141.0,31.0,0.9,23.0,42.0,24.18,13.06
2016,5,30,19,15,70.5,15.5,0.95,23.0,21.0,14.1,0.0
2016,5,30,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,31,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,31,5,45,0.0,11.0,2.0,21.0,11.0,10.01,0.0
2016,5,31,6,0,0.0,22.0,2.1,21.0,22.0,19.4,9.16
2016,5,31,6,15,7.5,43.0,2.1,21.0,44.5,36.81,25.62
2016,5,31,6,30,15.0,64.0,2.1,21.0,67.0,53.95,41.01
2016,5,31,6,45,31.0,86.0,2.15,21.5,94.5,71.56,53.27
2016,5,31,7,0,47.0,108.0,2.2,22.0,122.0,94.22,70.63
2016,5,31,7,15,23.5,76.0,2.25,22.0,83.0,70.16,51.62
2016,5,31,7,30,0.0,44.0,2.3,22.0,44.0,38.81,26.65
2016,5,31,7,45,16.5,116.0,2.35,22.5,124.0,106.12,81.02
2016,5,31,8,0,33.0,188.0,2.4,23.0,204.0,173.94,134.45
2016,5,31,8,15,35.5,210.0,2.45,23.0,229.0,197.0,152.23
2016,5,31,8,30,38.0,232.0,2.5,23.0,254.0,220.43,170.19
2016,5,31,8,45,23.0,216.0,2.55,23.0,230.0,201.32,154.97
2016,5,31,9,0,8.0,200.0,2.6,23.0,206.0,180.98,138.72
2016,5,31,9,15,11.0,221.5,2.6,23.5,230.0,202.45,154.83
2016,5,31,9,30,14.0,243.0,2.6,24.0,254.0,224.27,170.94
2016,5,31,9,45,80.0,323.5,2.65,24.5,389.0,345.0,262.53
2016,5,31,10,0,146.0,404.0,2.7,25.0,524.0,473.54,356.36
2016,5,31,10,15,212.5,414.5,2.75,25.0,598.0,540.04,404.55
2016,5,31,10,30,279.0,425.0,2.8,25.0,672.0,615.47,458.57
2016,5,31,10,45,213.5,448.0,2.9,25.5,640.5,587.83,436.33
2016,5,31,11,0,148.0,471.0,3.0,26.0,609.0,561.04,415.0
2016,5,31,11,15,104.5,461.5,3.1,26.0,560.0,513.16,380.24
2016,5,31,11,30,61.0,452.0,3.2,26.0,511.0,469.01,347.73
2016,5,31,11,45,61.5,458.0,3.35,26.0,518.5,476.63,353.45
2016,5,31,12,0,62.0,464.0,3.5,26.0,526.0,483.89,358.72
2016,5,31,12,15,33.0,306.0,3.75,26.0,339.0,311.41,233.19
2016,5,31,12,30,4.0,148.0,4.0,26.0,152.0,136.2,100.59
2016,5,31,12,45,2.0,108.0,4.25,26.0,110.0,98.43,71.56
2016,5,31,13,0,0.0,68.0,4.5,26.0,68.0,60.74,42.15
2016,5,31,13,15,0.0,83.0,4.6,26.0,83.0,74.12,52.66
2016,5,31,13,30,0.0,98.0,4.7,26.0,98.0,87.5,63.12
2016,5,31,13,45,0.0,83.0,4.85,26.0,83.0,74.02,52.65
2016,5,31,14,0,0.0,68.0,5.0,26.0,68.0,60.58,42.17
2016,5,31,14,15,0.0,58.5,4.65,25.5,58.5,52.06,35.61
2016,5,31,14,30,0.0,49.0,4.3,25.0,49.0,43.56,29.01
2016,5,31,14,45,0.0,47.5,3.95,25.0,47.5,42.19,27.98
2016,5,31,15,0,0.0,46.0,3.6,25.0,46.0,40.83,26.95
2016,5,31,15,15,0.0,65.5,3.5,24.5,65.5,58.14,40.88
2016,5,31,15,30,0.0,85.0,3.4,24.0,85.0,75.47,54.86
2016,5,31,15,45,0.0,111.0,3.35,24.0,111.0,98.5,73.3
2016,5,31,16,0,0.0,137.0,3.3,24.0,137.0,121.34,91.59
2016,5,31,16,15,40.0,196.5,3.25,23.5,220.5,194.25,149.65
2016,5,31,16,30,80.0,256.0,3.2,23.0,304.0,259.74,200.85
2016,5,31,16,45,86.0,233.0,3.15,23.0,280.0,236.23,182.38
2016,5,31,17,0,92.0,210.0,3.1,23.0,256.0,212.03,163.24
2016,5,31,17,15,84.5,186.0,3.0,22.5,224.5,182.64,140.26
2016,5,31,17,30,77.0,162.0,2.9,22.0,193.0,154.21,117.82
2016,5,31,17,45,61.5,138.0,2.8,22.0,160.0,125.57,95.26
2016,5,31,18,0,46.0,114.0,2.7,22.0,127.0,99.05,74.55
2016,5,31,18,15,31.5,90.5,2.55,22.0,98.5,75.2,56.05
2016,5,31,18,30,17.0,67.0,2.4,22.0,70.0,55.08,41.83
2016,5,31,18,45,8.5,44.5,2.25,22.0,46.0,38.08,26.65
2016,5,31,19,0,0.0,22.0,2.1,22.0,22.0,19.39,9.52
2016,5,31,19,15,0.0,11.0,2.1,22.0,11.0,10.01,0.0
2016,5,31,19,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,2.1,21.5,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,1.85,20.5,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,1,5,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,1,5,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,6,1,5,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,5,45,39.5,15.5,0.8,20.5,18.5,14.1,0.0
2016,6,1,6,0,79.0,31.0,0.8,21.0,37.0,24.89,13.44
2016,6,1,6,15,160.0,51.0,0.85,21.0,76.5,40.16,28.5
2016,6,1,6,30,241.0,71.0,0.9,21.0,116.0,55.06,41.98
2016,6,1,6,45,309.0,86.0,1.0,21.0,163.5,74.23,50.45
2016,6,1,7,0,377.0,101.0,1.1,21.0,211.0,114.8,74.63
2016,6,1,7,15,427.5,113.0,1.1,21.0,262.0,158.35,106.12
2016,6,1,7,30,478.0,125.0,1.1,21.0,313.0,207.55,144.93
2016,6,1,7,45,528.5,129.5,1.15,21.5,367.0,255.85,184.1
2016,6,1,8,0,579.0,134.0,1.2,22.0,421.0,311.41,229.17
2016,6,1,8,15,608.0,141.0,1.2,22.0,471.5,363.34,271.73
2016,6,1,8,30,637.0,148.0,1.2,22.0,522.0,417.32,314.91
2016,6,1,8,45,479.5,218.5,1.3,22.5,514.5,435.46,330.27
2016,6,1,9,0,322.0,289.0,1.4,23.0,507.0,435.41,330.21
2016,6,1,9,15,202.0,317.5,1.4,23.0,457.5,404.61,307.0
2016,6,1,9,30,82.0,346.0,1.4,23.0,408.0,361.32,273.52
2016,6,1,9,45,206.5,360.0,1.4,23.5,527.5,466.93,351.68
2016,6,1,10,0,331.0,374.0,1.4,24.0,647.0,582.62,433.56
2016,6,1,10,15,551.0,274.0,1.4,24.0,751.0,676.37,501.83
2016,6,1,10,30,771.0,174.0,1.4,24.0,855.0,774.68,571.96
2016,6,1,10,45,526.0,314.0,1.45,24.0,785.0,729.82,535.37
2016,6,1,11,0,281.0,454.0,1.5,24.0,715.0,661.72,483.5
2016,6,1,11,15,346.0,438.0,1.5,24.0,766.5,710.48,518.36
2016,6,1,11,30,411.0,422.0,1.5,24.0,818.0,764.47,555.13
2016,6,1,11,45,303.0,464.0,1.5,24.5,758.0,709.53,514.13
2016,6,1,12,0,195.0,506.0,1.5,25.0,698.0,649.1,469.99
2016,6,1,12,15,266.5,488.0,1.5,25.0,751.5,704.85,509.7
2016,6,1,12,30,338.0,470.0,1.5,25.0,805.0,753.95,543.53
2016,6,1,12,45,320.0,477.0,1.5,25.0,793.0,743.33,535.57
2016,6,1,13,0,302.0,484.0,1.5,25.0,781.0,731.21,527.23
2016,6,1,13,15,277.5,484.0,1.55,25.0,754.5,705.63,510.34
2016,6,1,13,30,253.0,484.0,1.6,25.0,728.0,679.24,492.89
