Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,1,13,45,186.5,475.5,1.65,25.0,654.0,602.88,440.45
2016,6,1,14,0,120.0,467.0,1.7,25.0,580.0,534.01,392.33
2016,6,1,14,15,64.5,334.5,1.75,25.0,395.0,357.2,266.79
2016,6,1,14,30,9.0,202.0,1.8,25.0,210.0,187.18,140.08
2016,6,1,14,45,221.0,266.5,1.9,25.5,450.0,417.28,316.81
2016,6,1,15,0,433.0,331.0,2.0,26.0,690.0,623.15,463.8
2016,6,1,15,15,243.0,329.5,2.05,26.0,529.5,469.68,351.65
2016,6,1,15,30,53.0,328.0,2.1,26.0,369.0,327.43,246.07
2016,6,1,15,45,383.5,234.0,2.15,26.0,497.0,446.75,339.1
2016,6,1,16,0,714.0,140.0,2.2,26.0,625.0,524.09,395.86
2016,6,1,16,15,692.5,135.5,2.1,25.5,577.0,472.18,355.79
2016,6,1,16,30,671.0,131.0,2.0,25.0,529.0,420.8,315.76
2016,6,1,16,45,511.5,159.5,1.95,25.0,446.0,343.41,256.26
2016,6,1,17,0,352.0,188.0,1.9,25.0,363.0,281.92,209.66
2016,6,1,17,15,337.0,167.0,1.8,24.5,319.0,237.32,173.9
2016,6,1,17,30,322.0,146.0,1.7,24.0,275.0,194.18,138.95
2016,6,1,17,45,289.5,128.0,1.6,24.0,230.5,152.27,105.91
2016,6,1,18,0,257.0,110.0,1.5,24.0,186.0,114.1,77.5
2016,6,1,18,15,216.0,90.5,1.4,23.5,145.0,78.41,54.24
2016,6,1,18,30,175.0,71.0,1.3,23.0,104.0,54.88,41.49
2016,6,1,18,45,115.5,51.0,1.2,23.0,69.5,40.12,28.28
2016,6,1,19,0,56.0,31.0,1.1,23.0,35.0,25.74,14.57
2016,6,1,19,15,28.0,15.5,1.1,22.5,17.5,14.1,0.0
2016,6,1,19,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,2,5,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,2,5,15,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,6,2,5,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,2,5,45,0.0,5.5,0.6,20.5,5.5,5.0,0.0
2016,6,2,6,0,0.0,11.0,0.7,21.0,11.0,9.66,1.8
2016,6,2,6,15,0.0,22.5,0.95,21.0,22.5,19.8,11.24
2016,6,2,6,30,0.0,34.0,1.2,21.0,34.0,29.97,20.37
2016,6,2,6,45,0.0,48.0,1.45,21.0,48.0,42.37,29.81
2016,6,2,7,0,0.0,62.0,1.7,21.0,62.0,54.69,40.14
2016,6,2,7,15,0.0,68.5,1.8,21.0,68.5,60.53,44.92
2016,6,2,7,30,0.0,75.0,1.9,21.0,75.0,66.32,49.57
2016,6,2,7,45,23.0,135.0,2.05,21.0,146.5,123.64,95.49
2016,6,2,8,0,46.0,195.0,2.2,21.0,218.0,183.73,142.93
2016,6,2,8,15,23.0,167.5,2.3,21.0,179.0,156.02,120.95
2016,6,2,8,30,0.0,140.0,2.4,21.0,140.0,123.5,94.9
2016,6,2,8,45,22.5,210.0,2.5,21.5,225.5,195.74,151.72
2016,6,2,9,0,45.0,280.0,2.6,22.0,311.0,272.44,210.5
2016,6,2,9,15,38.0,289.0,2.65,22.0,316.5,279.84,215.5
2016,6,2,9,30,31.0,298.0,2.7,22.0,322.0,286.39,219.99
2016,6,2,9,45,151.0,344.0,2.8,22.5,467.5,415.01,318.01
2016,6,2,10,0,271.0,390.0,2.9,23.0,613.0,553.59,419.65
2016,6,2,10,15,235.5,414.5,2.9,23.0,615.0,556.22,419.71
2016,6,2,10,30,200.0,439.0,2.9,23.0,617.0,560.15,421.25
2016,6,2,10,45,143.5,446.0,2.95,23.5,575.5,528.42,396.19
2016,6,2,11,0,87.0,453.0,3.0,24.0,534.0,486.78,364.03
2016,6,2,11,15,194.0,461.5,2.9,24.0,647.0,595.52,443.96
2016,6,2,11,30,301.0,470.0,2.8,24.0,760.0,707.24,522.82
2016,6,2,11,45,587.5,302.5,2.75,24.5,877.5,817.8,604.28
2016,6,2,12,0,874.0,135.0,2.7,25.0,995.0,913.58,668.84
2016,6,2,12,15,679.5,287.5,2.55,25.0,958.0,897.8,654.59
2016,6,2,12,30,485.0,440.0,2.4,25.0,921.0,862.8,624.08
2016,6,2,12,45,391.5,462.5,2.25,25.0,850.0,794.05,575.82
2016,6,2,13,0,298.0,485.0,2.1,25.0,779.0,727.94,528.98
2016,6,2,13,15,295.5,479.0,1.95,25.0,767.5,716.52,521.02
2016,6,2,13,30,293.0,473.0,1.8,25.0,756.0,703.72,511.7
2016,6,2,13,45,590.5,295.0,1.65,25.0,850.5,795.18,580.29
2016,6,2,14,0,888.0,117.0,1.5,25.0,945.0,857.8,622.98
2016,6,2,14,15,472.0,259.0,1.45,25.0,697.5,636.73,470.08
2016,6,2,14,30,56.0,401.0,1.4,25.0,450.0,408.35,301.72
2016,6,2,14,45,456.5,257.5,1.35,25.0,636.5,592.07,442.35
2016,6,2,15,0,857.0,114.0,1.3,25.0,823.0,726.26,538.86
2016,6,2,15,15,846.0,111.5,1.25,25.0,783.0,683.41,507.28
2016,6,2,15,30,835.0,109.0,1.2,25.0,743.0,638.78,475.64
2016,6,2,15,45,821.0,106.0,1.2,25.0,698.0,590.36,440.97
2016,6,2,16,0,807.0,103.0,1.2,25.0,653.0,541.08,404.68
2016,6,2,16,15,788.5,100.0,1.2,25.0,603.5,488.1,364.59
2016,6,2,16,30,770.0,97.0,1.2,25.0,554.0,435.12,323.22
2016,6,2,16,45,744.0,93.5,1.2,25.0,501.5,379.05,278.36
2016,6,2,17,0,718.0,90.0,1.2,25.0,449.0,324.4,233.38
2016,6,2,17,15,685.0,85.0,1.15,24.5,395.5,265.58,184.86
2016,6,2,17,30,652.0,80.0,1.1,24.0,342.0,211.9,140.13
2016,6,2,17,45,604.5,74.0,1.1,24.0,288.5,158.17,97.01
2016,6,2,18,0,557.0,68.0,1.1,24.0,235.0,109.55,61.68
2016,6,2,18,15,490.0,60.0,1.0,23.5,184.5,63.88,36.29
2016,6,2,18,30,423.0,52.0,0.9,23.0,134.0,40.2,28.97
2016,6,2,18,45,325.0,40.0,0.8,22.5,91.5,31.6,21.2
2016,6,2,19,0,227.0,28.0,0.7,22.0,49.0,22.6,12.31
2016,6,2,19,15,113.5,14.0,0.7,21.5,24.5,12.73,0.0
2016,6,2,19,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,3,4,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,3,5,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,3,5,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,6,3,5,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,3,5,45,0.0,6.5,1.05,17.5,6.5,5.91,0.0
2016,6,3,6,0,0.0,13.0,1.1,18.0,13.0,11.42,3.27
2016,6,3,6,15,0.0,25.0,1.1,18.0,25.0,22.02,13.33
2016,6,3,6,30,0.0,37.0,1.1,18.0,37.0,32.63,23.0
2016,6,3,6,45,0.0,51.0,1.15,18.5,51.0,45.03,32.39
2016,6,3,7,0,0.0,65.0,1.2,19.0,65.0,57.18,42.57
2016,6,3,7,15,13.5,105.0,0.95,19.0,110.5,92.79,71.48
2016,6,3,7,30,27.0,145.0,0.7,19.0,156.0,129.37,100.58
2016,6,3,7,45,48.5,174.5,0.45,19.5,197.0,162.66,125.98
2016,6,3,8,0,70.0,204.0,0.2,20.0,238.0,198.78,153.02
2016,6,3,8,15,39.5,196.5,0.5,20.5,216.5,186.81,144.18
2016,6,3,8,30,9.0,189.0,0.8,21.0,195.0,169.82,130.97
2016,6,3,8,45,419.0,137.5,1.1,21.5,421.0,332.73,256.72
2016,6,3,9,0,829.0,86.0,1.4,22.0,647.0,530.94,405.23
2016,6,3,9,15,842.0,88.5,1.6,22.0,691.5,580.51,442.67
2016,6,3,9,30,855.0,91.0,1.8,22.0,736.0,628.96,479.65
2016,6,3,9,45,863.0,94.0,2.0,22.5,775.0,673.15,511.86
2016,6,3,10,0,871.0,97.0,2.2,23.0,814.0,715.3,541.83
2016,6,3,10,15,666.5,227.5,2.25,23.0,790.0,720.11,540.7
2016,6,3,10,30,462.0,358.0,2.3,23.0,766.0,700.29,522.09
2016,6,3,10,45,279.5,408.0,2.35,23.5,657.5,608.63,453.71
2016,6,3,11,0,97.0,458.0,2.4,24.0,549.0,499.43,371.44
2016,6,3,11,15,263.0,440.5,2.35,24.0,693.0,640.48,475.18
2016,6,3,11,30,429.0,423.0,2.3,24.0,837.0,779.48,572.24
2016,6,3,11,45,226.0,394.0,2.3,24.0,612.5,575.54,427.36
2016,6,3,12,0,23.0,365.0,2.3,24.0,388.0,349.18,260.54
2016,6,3,12,15,52.0,426.0,2.25,24.0,478.0,439.52,327.66
2016,6,3,12,30,81.0,487.0,2.2,24.0,568.0,522.89,386.89
2016,6,3,12,45,115.0,497.0,2.15,24.0,611.0,569.53,419.82
2016,6,3,13,0,149.0,507.0,2.1,24.0,654.0,608.08,447.0
2016,6,3,13,15,163.0,501.0,2.05,24.0,660.0,612.74,450.29
2016,6,3,13,30,177.0,495.0,2.0,24.0,666.0,616.2,453.0
2016,6,3,13,45,166.5,484.0,1.95,24.0,642.5,592.77,436.59
2016,6,3,14,0,156.0,473.0,1.9,24.0,619.0,568.97,420.07
2016,6,3,14,15,85.5,372.0,1.9,24.0,451.5,408.26,305.46
2016,6,3,14,30,15.0,271.0,1.9,24.0,284.0,253.6,190.84
2016,6,3,14,45,153.0,329.5,1.9,24.0,456.5,418.76,317.24
2016,6,3,15,0,291.0,388.0,1.9,24.0,629.0,567.39,424.84
2016,6,3,15,15,329.0,358.0,1.9,24.0,618.0,552.82,414.48
2016,6,3,15,30,367.0,328.0,1.9,24.0,607.0,534.28,402.09
2016,6,3,15,45,344.5,310.5,1.95,24.0,559.5,486.81,367.93
2016,6,3,16,0,322.0,293.0,2.0,24.0,512.0,440.48,334.13
2016,6,3,16,15,309.0,271.5,1.9,23.5,469.0,396.77,301.9
2016,6,3,16,30,296.0,250.0,1.8,23.0,426.0,353.75,269.47
2016,6,3,16,45,384.0,206.0,1.75,23.0,412.0,331.8,250.79
2016,6,3,17,0,472.0,162.0,1.7,23.0,398.0,301.27,223.55
2016,6,3,17,15,455.5,144.0,1.6,23.0,350.5,251.63,182.4
2016,6,3,17,30,439.0,126.0,1.5,23.0,303.0,203.41,142.28
2016,6,3,17,45,405.0,111.0,1.45,23.0,255.0,156.48,104.7
2016,6,3,18,0,371.0,96.0,1.4,23.0,207.0,113.35,72.54
2016,6,3,18,15,321.5,80.5,1.25,22.5,162.5,73.21,47.75
2016,6,3,18,30,272.0,65.0,1.1,22.0,118.0,48.85,36.53
2016,6,3,18,45,198.0,48.5,0.95,21.5,80.5,37.08,25.96
2016,6,3,19,0,124.0,32.0,0.8,21.0,43.0,25.8,15.03
2016,6,3,19,15,62.0,16.0,0.8,20.5,21.5,13.17,0.0
2016,6,3,19,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.75,17.5,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,4,5,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,4,5,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,6,4,5,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,6,4,5,45,109.5,13.5,2.6,16.5,22.5,12.28,0.0
2016,6,4,6,0,219.0,27.0,2.8,17.0,45.0,21.93,11.53
2016,6,4,6,15,320.5,38.5,2.85,17.5,87.0,30.52,20.65
2016,6,4,6,30,422.0,50.0,2.9,18.0,129.0,38.76,28.31
2016,6,4,6,45,258.5,81.0,3.0,18.5,134.5,70.07,48.9
2016,6,4,7,0,95.0,112.0,3.1,19.0,140.0,99.71,74.22
2016,6,4,7,15,86.0,135.0,3.2,19.5,164.0,125.88,95.5
2016,6,4,7,30,77.0,158.0,3.3,20.0,188.0,149.87,115.32
2016,6,4,7,45,187.5,176.5,3.4,21.0,265.5,201.35,153.03
2016,6,4,8,0,298.0,195.0,3.5,22.0,343.0,266.33,202.31
2016,6,4,8,15,149.0,141.0,3.55,22.5,215.0,182.69,139.97
2016,6,4,8,30,0.0,87.0,3.6,23.0,87.0,77.09,57.01
2016,6,4,8,45,22.5,183.5,3.7,23.5,198.5,173.78,133.69
2016,6,4,9,0,45.0,280.0,3.8,24.0,310.0,272.13,209.31
2016,6,4,9,15,86.5,319.5,3.85,24.0,383.0,334.57,256.68
2016,6,4,9,30,128.0,359.0,3.9,24.0,456.0,404.57,309.23
2016,6,4,9,45,260.5,353.0,3.95,24.5,564.0,499.58,380.54
2016,6,4,10,0,393.0,347.0,4.0,25.0,672.0,600.45,454.61
2016,6,4,10,15,217.0,362.0,4.05,25.0,543.0,499.04,377.72
2016,6,4,10,30,41.0,377.0,4.1,25.0,414.0,374.09,281.89
2016,6,4,10,45,257.5,385.0,4.2,25.5,624.0,569.43,429.26
2016,6,4,11,0,474.0,393.0,4.3,26.0,834.0,769.52,572.22
2016,6,4,11,15,429.5,411.0,4.35,26.0,817.0,759.41,563.0
2016,6,4,11,30,385.0,429.0,4.4,26.0,800.0,741.7,549.73
2016,6,4,11,45,408.5,437.0,4.45,26.0,835.0,776.32,574.05
2016,6,4,12,0,432.0,445.0,4.5,26.0,870.0,813.22,599.41
2016,6,4,12,15,276.5,475.5,4.55,26.0,748.0,700.66,518.1
2016,6,4,12,30,121.0,506.0,4.6,26.0,626.0,583.25,431.92
2016,6,4,12,45,103.5,496.5,4.65,26.0,599.5,551.56,409.66
2016,6,4,13,0,86.0,487.0,4.7,26.0,573.0,526.01,391.24
2016,6,4,13,15,484.5,301.5,4.7,25.5,771.0,726.68,547.03
2016,6,4,13,30,883.0,116.0,4.7,25.0,969.0,884.67,662.11
2016,6,4,13,45,577.0,287.0,4.7,25.0,840.5,775.39,582.29
2016,6,4,14,0,271.0,458.0,4.7,25.0,712.0,656.56,490.79
2016,6,4,14,15,181.5,443.5,4.65,25.0,611.5,557.13,418.61
2016,6,4,14,30,92.0,429.0,4.6,25.0,511.0,461.72,347.84
2016,6,4,14,45,138.5,418.0,4.6,25.0,535.5,487.32,368.39
2016,6,4,15,0,185.0,407.0,4.6,25.0,560.0,503.8,381.68
2016,6,4,15,15,210.0,382.5,4.55,25.0,548.5,489.69,372.06
2016,6,4,15,30,235.0,358.0,4.5,25.0,537.0,473.0,360.41
2016,6,4,15,45,246.0,332.5,4.45,25.0,510.0,447.74,341.93
2016,6,4,16,0,257.0,307.0,4.4,25.0,483.0,417.18,319.17
2016,6,4,16,15,271.5,279.5,4.2,24.5,453.0,385.04,295.18
2016,6,4,16,30,286.0,252.0,4.0,24.0,423.0,350.98,269.03
2016,6,4,16,45,252.0,231.5,3.8,24.0,372.0,302.04,230.69
2016,6,4,17,0,218.0,211.0,3.6,24.0,321.0,255.61,194.11
2016,6,4,17,15,213.0,186.0,3.35,23.5,283.0,218.47,164.27
2016,6,4,17,30,208.0,161.0,3.1,23.0,245.0,181.88,134.54
2016,6,4,17,45,196.5,137.5,2.85,23.0,207.5,145.23,104.93
2016,6,4,18,0,185.0,114.0,2.6,23.0,170.0,110.37,77.79
2016,6,4,18,15,161.0,92.5,2.35,22.5,134.0,78.16,55.4
2016,6,4,18,30,137.0,71.0,2.1,22.0,98.0,54.78,41.62
2016,6,4,18,45,99.0,51.0,1.9,21.5,67.5,41.49,29.7
2016,6,4,19,0,61.0,31.0,1.7,21.0,37.0,25.86,15.16
2016,6,4,19,15,30.5,15.5,1.7,20.5,18.5,13.26,0.0
2016,6,4,19,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,2.1,19.5,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,2.8,18.5,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,6,5,4,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,6,5,5,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,6,5,5,15,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,6,5,5,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,6,5,5,45,96.5,14.5,3.45,18.5,22.5,13.19,0.0
2016,6,5,6,0,193.0,29.0,3.6,19.0,45.0,22.69,12.01
2016,6,5,6,15,298.5,41.5,3.65,19.5,87.5,32.05,21.75
2016,6,5,6,30,404.0,54.0,3.7,20.0,130.0,42.2,31.04
2016,6,5,6,45,476.5,62.5,3.8,20.5,181.0,59.83,36.57
2016,6,5,7,0,549.0,71.0,3.9,21.0,232.0,104.84,60.21
2016,6,5,7,15,597.5,78.0,4.05,21.5,286.0,153.5,95.13
2016,6,5,7,30,646.0,85.0,4.2,22.0,340.0,207.46,138.69
2016,6,5,7,45,684.0,89.5,4.35,22.5,395.5,261.44,184.62
2016,6,5,8,0,722.0,94.0,4.5,23.0,451.0,318.84,233.64
2016,6,5,8,15,747.5,98.0,4.6,23.5,504.0,376.33,282.36
2016,6,5,8,30,773.0,102.0,4.7,24.0,557.0,432.75,329.17
2016,6,5,8,45,795.5,104.0,4.8,24.5,608.0,486.93,373.12
2016,6,5,9,0,818.0,106.0,4.9,25.0,659.0,541.53,416.15
2016,6,5,9,15,565.5,221.5,4.9,25.0,616.0,536.84,412.05
2016,6,5,9,30,313.0,337.0,4.9,25.0,573.0,504.41,385.32
2016,6,5,9,45,354.5,341.5,4.95,25.5,622.5,551.67,420.08
2016,6,5,10,0,396.0,346.0,5.0,26.0,672.0,601.03,455.63
2016,6,5,10,15,325.5,388.0,5.0,26.0,664.0,602.6,454.8
2016,6,5,10,30,255.0,430.0,5.0,26.0,656.0,598.3,449.64
2016,6,5,10,45,579.5,274.5,5.05,26.5,807.5,733.96,553.38
2016,6,5,11,0,904.0,119.0,5.1,27.0,959.0,867.19,648.32
2016,6,5,11,15,908.0,119.5,5.1,27.0,979.0,890.37,662.88
2016,6,5,11,30,912.0,120.0,5.1,27.0,999.0,910.23,675.8
2016,6,5,11,45,678.0,283.0,5.1,27.0,941.5,878.12,651.49
2016,6,5,12,0,444.0,446.0,5.1,27.0,884.0,824.13,607.33
2016,6,5,12,15,686.0,281.0,5.05,27.0,960.0,895.23,663.37
2016,6,5,12,30,928.0,116.0,5.0,27.0,1036.0,949.79,700.97
2016,6,5,12,45,571.5,310.5,5.0,27.0,876.5,818.51,607.65
2016,6,5,13,0,215.0,505.0,5.0,27.0,717.0,664.73,490.93
2016,6,5,13,15,180.5,499.5,4.95,27.0,676.0,626.22,463.65
2016,6,5,13,30,146.0,494.0,4.9,27.0,635.0,587.55,435.6
2016,6,5,13,45,227.5,471.0,4.9,27.0,685.5,632.56,470.19
2016,6,5,14,0,309.0,448.0,4.9,27.0,736.0,678.87,504.87
2016,6,5,14,15,607.0,279.0,4.85,27.0,824.5,763.57,571.97
2016,6,5,14,30,905.0,110.0,4.8,27.0,913.0,816.44,612.73
2016,6,5,14,45,892.0,111.5,4.75,27.0,878.0,779.41,587.23
2016,6,5,15,0,879.0,113.0,4.7,27.0,843.0,740.17,560.46
2016,6,5,15,15,869.0,111.0,4.6,27.0,803.0,697.81,529.46
2016,6,5,15,30,859.0,109.0,4.5,27.0,763.0,653.5,496.5
2016,6,5,15,45,848.0,105.5,4.4,27.0,718.5,605.52,460.32
2016,6,5,16,0,837.0,102.0,4.3,27.0,674.0,556.16,422.27
2016,6,5,16,15,819.5,99.0,4.05,26.5,624.5,502.45,380.54
2016,6,5,16,30,802.0,96.0,3.8,26.0,575.0,448.48,337.4
2016,6,5,16,45,781.5,91.0,3.55,25.5,522.5,391.61,290.87
2016,6,5,17,0,761.0,86.0,3.3,25.0,470.0,335.49,243.72
2016,6,5,17,15,730.0,82.0,2.9,24.5,415.0,278.41,195.17
2016,6,5,17,30,699.0,78.0,2.5,24.0,360.0,221.04,146.47
2016,6,5,17,45,657.5,71.5,2.15,23.5,306.0,165.14,100.89
2016,6,5,18,0,616.0,65.0,1.8,23.0,252.0,113.59,62.8
2016,6,5,18,15,550.0,58.0,1.7,22.0,199.5,65.26,35.92
2016,6,5,18,30,484.0,51.0,1.6,21.0,147.0,39.37,28.54
2016,6,5,18,45,381.0,40.5,1.5,20.5,101.5,32.0,21.79
2016,6,5,19,0,278.0,30.0,1.4,20.0,56.0,24.36,14.13
2016,6,5,19,15,139.0,15.0,1.4,19.5,28.0,12.08,0.0
2016,6,5,19,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,6,4,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,6,6,5,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,6,5,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,6,6,5,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,6,6,5,45,130.0,13.5,2.75,16.5,24.5,12.28,0.0
2016,6,6,6,0,260.0,27.0,3.0,17.0,49.0,21.97,11.61
2016,6,6,6,15,371.0,37.5,3.1,17.5,94.0,29.74,19.98
2016,6,6,6,30,482.0,48.0,3.2,18.0,139.0,37.23,26.97
2016,6,6,6,45,551.5,55.5,3.35,19.0,191.5,55.31,32.1
2016,6,6,7,0,621.0,63.0,3.5,20.0,244.0,103.62,56.73
2016,6,6,7,15,666.5,68.5,3.45,20.5,299.5,154.73,93.44
2016,6,6,7,30,712.0,74.0,3.4,21.0,355.0,213.45,141.24
2016,6,6,7,45,745.0,78.0,3.35,21.5,410.5,269.05,188.95
2016,6,6,8,0,778.0,82.0,3.3,22.0,466.0,327.44,239.07
2016,6,6,8,15,801.0,85.5,3.4,22.5,520.0,384.06,287.35
2016,6,6,8,30,824.0,89.0,3.5,23.0,574.0,441.7,335.18
2016,6,6,8,45,842.0,92.0,3.65,24.0,624.5,497.95,379.93
2016,6,6,9,0,860.0,95.0,3.8,25.0,675.0,552.78,422.1
2016,6,6,9,15,873.0,97.0,3.75,25.0,721.5,603.33,461.09
2016,6,6,9,30,886.0,99.0,3.7,25.0,768.0,652.68,498.12
2016,6,6,9,45,896.0,101.0,3.7,25.5,809.0,698.56,530.85
2016,6,6,10,0,906.0,103.0,3.7,26.0,850.0,742.47,561.31
2016,6,6,10,15,913.5,104.5,3.65,26.0,884.5,781.85,587.38
2016,6,6,10,30,921.0,106.0,3.6,26.0,919.0,818.64,611.37
2016,6,6,10,45,926.0,107.5,3.55,26.5,946.5,850.62,630.64
2016,6,6,11,0,931.0,109.0,3.5,27.0,974.0,879.48,647.64
2016,6,6,11,15,934.5,109.5,3.45,27.0,994.0,902.89,662.17
2016,6,6,11,30,938.0,110.0,3.4,27.0,1014.0,922.86,674.44
2016,6,6,11,45,940.5,110.0,3.35,27.0,1026.5,937.95,683.53
2016,6,6,12,0,943.0,110.0,3.3,27.0,1039.0,949.44,690.33
2016,6,6,12,15,943.5,110.0,3.25,27.0,1043.0,955.52,693.69
2016,6,6,12,30,944.0,110.0,3.2,27.0,1047.0,958.07,694.89
2016,6,6,12,45,942.5,110.0,3.15,27.5,1042.5,955.39,691.44
2016,6,6,13,0,941.0,110.0,3.1,28.0,1038.0,949.23,685.87
2016,6,6,13,15,938.5,109.5,3.05,28.0,1026.0,938.13,678.6
2016,6,6,13,30,936.0,109.0,3.0,28.0,1014.0,923.43,669.1
2016,6,6,13,45,931.5,108.5,3.0,28.0,993.5,903.44,656.6
2016,6,6,14,0,927.0,108.0,3.0,28.0,973.0,880.04,641.9
2016,6,6,14,15,921.0,107.0,2.95,28.0,945.5,851.67,623.6
2016,6,6,14,30,915.0,106.0,2.9,28.0,918.0,820.24,603.25
2016,6,6,14,45,898.5,109.0,2.85,28.0,881.5,781.72,578.05
2016,6,6,15,0,882.0,112.0,2.8,28.0,845.0,741.2,551.29
2016,6,6,15,15,871.5,110.0,2.75,28.0,805.0,698.44,521.14
2016,6,6,15,30,861.0,108.0,2.7,28.0,765.0,653.77,489.02
2016,6,6,15,45,849.0,105.0,2.65,28.0,719.5,605.63,453.7
2016,6,6,16,0,837.0,102.0,2.6,28.0,674.0,556.19,416.53
2016,6,6,16,15,819.0,98.5,2.5,27.5,624.5,501.81,375.37
2016,6,6,16,30,801.0,95.0,2.4,27.0,575.0,447.24,332.75
2016,6,6,16,45,779.5,91.0,2.3,27.0,522.5,391.01,287.02
2016,6,6,17,0,758.0,87.0,2.2,27.0,470.0,335.63,240.82
2016,6,6,17,15,727.0,82.5,2.05,26.5,415.0,278.29,192.99
2016,6,6,17,30,696.0,78.0,1.9,26.0,360.0,220.67,144.85
2016,6,6,17,45,653.5,72.0,1.8,25.5,306.0,165.24,100.23
2016,6,6,18,0,611.0,66.0,1.7,25.0,252.0,114.26,62.96
2016,6,6,18,15,546.0,58.5,1.55,24.0,199.5,65.84,36.01
2016,6,6,18,30,481.0,51.0,1.4,23.0,147.0,39.3,28.23
2016,6,6,18,45,380.0,40.5,1.25,22.5,102.0,31.94,21.56
2016,6,6,19,0,279.0,30.0,1.1,22.0,57.0,24.3,14.01
2016,6,6,19,15,139.5,15.0,1.1,21.5,28.5,12.04,0.0
2016,6,6,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,4,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,5,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,5,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,6,7,5,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,6,7,5,45,94.5,15.0,1.25,18.5,23.0,13.64,0.0
2016,6,7,6,0,189.0,30.0,1.3,19.0,46.0,23.48,12.69
2016,6,7,6,15,292.0,43.0,1.45,19.5,88.5,33.19,22.76
2016,6,7,6,30,395.0,56.0,1.6,20.0,131.0,43.95,32.57
2016,6,7,6,45,461.0,66.0,1.75,20.5,181.0,61.41,38.66
2016,6,7,7,0,527.0,76.0,1.9,21.0,231.0,106.03,62.17
2016,6,7,7,15,575.0,83.5,1.85,21.5,284.0,153.61,95.9
2016,6,7,7,30,623.0,91.0,1.8,22.0,337.0,206.48,137.98
2016,6,7,7,45,658.0,96.5,1.8,23.0,390.5,259.15,181.76
2016,6,7,8,0,693.0,102.0,1.8,24.0,444.0,314.96,227.96
2016,6,7,8,15,718.5,106.5,1.9,24.5,496.0,369.13,272.89
2016,6,7,8,30,744.0,111.0,2.0,25.0,548.0,426.69,319.22
2016,6,7,8,45,765.5,113.5,2.1,25.5,597.5,479.34,360.71
2016,6,7,9,0,787.0,116.0,2.2,26.0,647.0,532.39,401.26
2016,6,7,9,15,801.0,119.0,2.2,26.0,692.0,581.64,438.38
2016,6,7,9,30,815.0,122.0,2.2,26.0,737.0,629.99,473.87
2016,6,7,9,45,824.0,126.0,2.2,26.5,776.5,674.77,504.93
2016,6,7,10,0,833.0,130.0,2.2,27.0,816.0,714.49,531.73
2016,6,7,10,15,627.0,248.5,2.2,27.0,777.0,705.93,521.4
2016,6,7,10,30,421.0,367.0,2.2,27.0,738.0,673.47,494.46
2016,6,7,10,45,340.0,413.0,2.25,27.5,719.0,659.61,482.36
2016,6,7,11,0,259.0,459.0,2.3,28.0,700.0,644.54,469.0
2016,6,7,11,15,180.0,470.0,2.35,28.0,639.0,589.26,429.4
2016,6,7,11,30,101.0,481.0,2.4,28.0,578.0,528.95,385.83
2016,6,7,11,45,484.5,313.5,2.45,28.0,789.5,734.68,538.15
2016,6,7,12,0,868.0,146.0,2.5,28.0,1001.0,913.32,659.96
2016,6,7,12,15,868.5,146.5,2.5,28.0,1005.0,919.26,662.03
2016,6,7,12,30,869.0,147.0,2.5,28.0,1009.0,922.03,663.7
2016,6,7,12,45,623.0,296.0,2.55,28.5,913.0,850.94,614.04
2016,6,7,13,0,377.0,445.0,2.6,29.0,817.0,759.6,546.5
2016,6,7,13,15,621.5,293.5,2.6,29.0,898.5,837.85,606.07
2016,6,7,13,30,866.0,142.0,2.6,29.0,980.0,891.22,643.39
2016,6,7,13,45,861.5,141.0,2.6,29.0,960.0,872.19,630.96
2016,6,7,14,0,857.0,140.0,2.6,29.0,940.0,849.99,617.09
2016,6,7,14,15,850.5,138.5,2.6,29.0,913.5,822.66,599.84
2016,6,7,14,30,844.0,137.0,2.6,29.0,887.0,792.51,580.68
2016,6,7,14,45,838.0,133.0,2.65,29.0,854.0,757.86,558.67
2016,6,7,15,0,832.0,129.0,2.7,29.0,821.0,720.68,534.02
2016,6,7,15,15,821.0,126.5,2.65,29.0,782.0,681.74,506.51
2016,6,7,15,30,810.0,124.0,2.6,29.0,743.0,637.76,475.01
2016,6,7,15,45,795.0,121.5,2.6,29.0,698.0,589.93,440.28
2016,6,7,16,0,780.0,119.0,2.6,29.0,653.0,541.24,404.01
2016,6,7,16,15,761.0,115.0,2.5,28.5,604.5,488.6,364.38
2016,6,7,16,30,742.0,111.0,2.4,28.0,556.0,436.06,323.61
2016,6,7,16,45,719.5,106.0,2.3,28.0,504.5,379.46,278.1
2016,6,7,17,0,697.0,101.0,2.2,28.0,453.0,325.77,233.73
2016,6,7,17,15,664.0,95.5,2.1,27.5,400.0,270.08,187.83
2016,6,7,17,30,631.0,90.0,2.0,27.0,347.0,217.22,144.05
2016,6,7,17,45,582.0,84.0,1.9,27.0,294.0,164.47,102.05
2016,6,7,18,0,533.0,78.0,1.8,27.0,241.0,117.04,67.75
2016,6,7,18,15,467.5,68.5,1.65,26.0,190.5,71.54,41.98
2016,6,7,18,30,402.0,59.0,1.5,25.0,140.0,45.92,33.61
2016,6,7,18,45,304.5,46.5,1.35,24.5,97.0,35.72,24.54
2016,6,7,19,0,207.0,34.0,1.2,24.0,54.0,26.5,15.7
2016,6,7,19,15,103.5,17.0,1.2,23.5,27.0,13.38,0.0
2016,6,7,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,0.0,0.5,20.5,0.0,0.0,0.0
2016,6,8,5,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,8,5,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,8,5,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,8,5,45,63.0,15.5,0.55,21.5,21.0,14.1,0.0
2016,6,8,6,0,126.0,31.0,0.6,22.0,42.0,24.98,13.67
2016,6,8,6,15,218.0,47.5,0.7,22.0,82.0,36.5,25.31
2016,6,8,6,30,310.0,64.0,0.8,22.0,122.0,48.41,36.12
2016,6,8,6,45,378.0,76.0,0.95,22.5,170.5,65.57,43.21
2016,6,8,7,0,446.0,88.0,1.1,23.0,219.0,107.1,65.64
2016,6,8,7,15,495.5,97.0,1.3,23.5,270.5,151.45,96.67
2016,6,8,7,30,545.0,106.0,1.5,24.0,322.0,202.98,136.94
2016,6,8,7,45,580.5,113.5,1.7,24.5,373.5,253.04,178.16
2016,6,8,8,0,616.0,121.0,1.9,25.0,425.0,306.45,222.3
2016,6,8,8,15,643.5,126.5,1.95,25.0,476.0,358.11,265.11
2016,6,8,8,30,671.0,132.0,2.0,25.0,527.0,411.59,308.47
2016,6,8,8,45,682.5,141.5,2.15,25.0,573.5,462.52,349.22
2016,6,8,9,0,694.0,151.0,2.3,25.0,620.0,513.09,388.69
2016,6,8,9,15,471.0,251.0,2.35,25.0,579.5,505.88,382.89
2016,6,8,9,30,248.0,351.0,2.4,25.0,539.0,474.63,357.87
2016,6,8,9,45,488.0,266.0,2.45,25.5,660.0,576.2,434.35
2016,6,8,10,0,728.0,181.0,2.5,26.0,781.0,691.13,517.96
2016,6,8,10,15,738.5,184.0,2.5,26.0,814.5,729.08,543.71
2016,6,8,10,30,749.0,187.0,2.5,26.0,848.0,762.54,566.59
2016,6,8,10,45,751.5,193.0,2.55,26.5,873.5,792.27,585.6
2016,6,8,11,0,754.0,199.0,2.6,27.0,899.0,819.28,602.35
2016,6,8,11,15,480.0,345.0,2.6,27.0,794.5,741.14,542.72
2016,6,8,11,30,206.0,491.0,2.6,27.0,690.0,635.17,463.24
2016,6,8,11,45,476.5,356.0,2.6,27.0,823.5,765.73,560.16
2016,6,8,12,0,747.0,221.0,2.6,27.0,957.0,888.34,646.73
2016,6,8,12,15,461.5,366.5,2.6,27.0,822.5,770.91,561.09
2016,6,8,12,30,176.0,512.0,2.6,27.0,688.0,637.14,462.98
2016,6,8,12,45,152.0,508.0,2.6,27.0,659.0,611.47,445.65
2016,6,8,13,0,128.0,504.0,2.6,27.0,630.0,585.0,426.99
2016,6,8,13,15,115.0,493.5,2.6,27.0,606.5,561.88,410.97
2016,6,8,13,30,102.0,483.0,2.6,27.0,583.0,532.12,390.28
2016,6,8,13,45,423.5,344.5,2.6,27.0,743.0,695.35,512.73
2016,6,8,14,0,745.0,206.0,2.6,27.0,903.0,827.47,608.4
2016,6,8,14,15,389.5,286.0,2.6,27.0,650.0,592.77,440.63
2016,6,8,14,30,34.0,366.0,2.6,27.0,397.0,358.64,266.12
2016,6,8,14,45,377.0,278.0,2.6,27.0,593.0,549.57,412.97
2016,6,8,15,0,720.0,190.0,2.6,27.0,789.0,701.61,523.68
2016,6,8,15,15,432.0,278.0,2.55,27.0,632.5,555.06,415.12
2016,6,8,15,30,144.0,366.0,2.5,27.0,476.0,421.81,315.45
2016,6,8,15,45,408.0,266.0,2.45,27.0,551.5,488.5,367.8
2016,6,8,16,0,672.0,166.0,2.4,27.0,627.0,524.58,394.4
2016,6,8,16,15,509.0,203.5,2.3,26.5,538.0,439.54,330.59
2016,6,8,16,30,346.0,241.0,2.2,26.0,449.0,368.21,277.31
2016,6,8,16,45,465.0,189.0,2.15,26.0,441.0,351.04,261.88
2016,6,8,17,0,584.0,137.0,2.1,26.0,433.0,320.18,233.52
2016,6,8,17,15,548.5,128.5,1.95,25.5,381.5,267.33,190.37
2016,6,8,17,30,513.0,120.0,1.8,25.0,330.0,215.55,148.14
2016,6,8,17,45,470.0,108.5,1.65,25.0,279.5,165.83,108.6
2016,6,8,18,0,427.0,97.0,1.5,25.0,229.0,120.79,75.53
2016,6,8,18,15,364.0,84.0,1.4,24.5,180.5,78.62,50.3
2016,6,8,18,30,301.0,71.0,1.3,24.0,132.0,53.33,40.08
2016,6,8,18,45,221.0,53.5,1.25,23.5,91.0,40.87,29.02
2016,6,8,19,0,141.0,36.0,1.2,23.0,50.0,28.86,17.75
2016,6,8,19,15,70.5,18.0,1.2,22.5,25.0,14.77,0.0
2016,6,8,19,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,9,4,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,9,5,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,9,5,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,6,9,5,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,5,45,85.0,15.0,0.8,20.5,22.0,13.64,0.0
2016,6,9,6,0,170.0,30.0,0.8,21.0,44.0,23.45,12.54
2016,6,9,6,15,267.5,44.0,0.7,21.5,85.0,33.9,23.18
2016,6,9,6,30,365.0,58.0,0.6,22.0,126.0,44.04,32.39
2016,6,9,6,45,436.5,67.0,0.5,22.5,175.5,60.69,38.62
2016,6,9,7,0,508.0,76.0,0.4,23.0,225.0,103.26,60.18
2016,6,9,7,15,555.5,83.5,0.6,23.5,277.0,149.5,92.27
2016,6,9,7,30,603.0,91.0,0.8,24.0,329.0,200.98,132.57
2016,6,9,7,45,640.5,95.5,1.0,24.5,382.5,252.15,174.82
2016,6,9,8,0,678.0,100.0,1.2,25.0,436.0,306.76,220.09
2016,6,9,8,15,703.5,105.0,1.35,25.0,487.0,360.46,264.82
2016,6,9,8,30,729.0,110.0,1.5,25.0,538.0,417.6,311.22
2016,6,9,8,45,748.5,113.5,1.65,25.5,587.0,469.38,352.02
2016,6,9,9,0,768.0,117.0,1.8,26.0,636.0,521.41,391.85
2016,6,9,9,15,783.0,120.0,1.9,26.5,680.5,570.32,428.14
2016,6,9,9,30,798.0,123.0,2.0,27.0,725.0,618.47,462.89
2016,6,9,9,45,809.0,125.5,2.15,27.5,764.5,662.47,494.11
2016,6,9,10,0,820.0,128.0,2.3,28.0,804.0,701.75,521.5
2016,6,9,10,15,513.5,282.5,2.4,28.0,712.5,649.92,480.21
2016,6,9,10,30,207.0,437.0,2.5,28.0,621.0,560.87,411.93
2016,6,9,10,45,263.5,440.5,2.6,28.0,681.5,622.1,456.09
2016,6,9,11,0,320.0,444.0,2.7,28.0,742.0,680.52,496.99
2016,6,9,11,15,316.0,454.5,2.75,28.0,754.5,695.24,506.4
2016,6,9,11,30,312.0,465.0,2.8,28.0,767.0,708.41,515.03
2016,6,9,11,45,587.0,303.0,2.9,28.5,878.5,812.49,592.03
2016,6,9,12,0,862.0,141.0,3.0,29.0,990.0,902.23,653.08
2016,6,9,12,15,863.0,141.5,3.05,29.0,994.5,908.67,656.73
2016,6,9,12,30,864.0,142.0,3.1,29.0,999.0,911.96,659.09
2016,6,9,12,45,863.0,141.5,3.15,29.0,995.5,909.59,657.88
2016,6,9,13,0,862.0,141.0,3.2,29.0,992.0,904.14,654.79
2016,6,9,13,15,859.5,140.5,3.2,29.0,981.0,894.1,648.48
2016,6,9,13,30,857.0,140.0,3.2,29.0,970.0,880.76,640.11
2016,6,9,13,45,852.5,139.0,3.25,29.0,950.5,862.0,628.53
2016,6,9,14,0,848.0,138.0,3.3,29.0,931.0,840.09,614.88
2016,6,9,14,15,842.0,136.5,3.25,29.0,905.0,813.51,597.57
2016,6,9,14,30,836.0,135.0,3.2,29.0,879.0,784.1,578.35
2016,6,9,14,45,803.0,147.5,3.2,29.0,840.5,749.06,555.23
2016,6,9,15,0,770.0,160.0,3.2,29.0,802.0,708.32,526.53
2016,6,9,15,15,758.0,157.0,3.15,28.5,763.0,667.31,498.52
2016,6,9,15,30,746.0,154.0,3.1,28.0,724.0,624.83,468.79
2016,6,9,15,45,725.5,152.0,3.1,28.0,679.5,576.6,433.42
2016,6,9,16,0,705.0,150.0,3.1,28.0,635.0,528.12,397.05
2016,6,9,16,15,684.5,145.0,3.0,28.0,587.0,477.0,357.7
2016,6,9,16,30,664.0,140.0,2.9,28.0,539.0,426.31,317.74
2016,6,9,16,45,477.5,171.5,2.85,28.0,445.0,341.06,253.0
2016,6,9,17,0,291.0,203.0,2.8,28.0,351.0,274.49,203.5
2016,6,9,17,15,412.5,158.5,2.6,27.5,342.0,252.68,182.1
2016,6,9,17,30,534.0,114.0,2.4,27.0,333.0,217.46,148.06
2016,6,9,17,45,488.5,104.5,2.25,26.5,282.0,165.84,107.36
2016,6,9,18,0,443.0,95.0,2.1,26.0,231.0,121.11,74.88
2016,6,9,18,15,379.5,82.5,1.95,25.5,182.5,78.38,49.44
2016,6,9,18,30,316.0,70.0,1.8,25.0,134.0,52.59,39.29
2016,6,9,18,45,233.5,53.0,1.65,24.5,92.5,40.49,28.58
2016,6,9,19,0,151.0,36.0,1.5,24.0,51.0,27.94,16.98
2016,6,9,19,15,75.5,18.0,1.55,23.5,25.5,14.79,0.0
2016,6,9,19,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,10,4,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,6,10,5,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,10,5,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,10,5,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,5,45,97.0,14.5,0.95,20.5,22.5,13.19,0.0
2016,6,10,6,0,194.0,29.0,1.1,21.0,45.0,22.69,11.94
2016,6,10,6,15,294.5,41.5,1.25,21.5,86.5,32.04,21.58
2016,6,10,6,30,395.0,54.0,1.4,22.0,128.0,42.18,30.77
2016,6,10,6,45,465.5,62.0,1.6,22.5,177.5,56.53,35.07
2016,6,10,7,0,536.0,70.0,1.8,23.0,227.0,99.85,56.59
2016,6,10,7,15,582.0,76.5,1.85,23.0,279.5,146.6,89.37
2016,6,10,7,30,628.0,83.0,1.9,23.0,332.0,198.36,130.66
2016,6,10,7,45,346.0,142.5,1.95,23.5,283.0,213.28,155.17
2016,6,10,8,0,64.0,202.0,2.0,24.0,234.0,194.22,148.71
2016,6,10,8,15,126.5,231.0,2.0,24.5,303.0,248.33,189.51
2016,6,10,8,30,189.0,260.0,2.0,25.0,372.0,308.8,234.81
2016,6,10,8,45,211.5,283.0,2.0,25.5,418.0,351.54,266.51
2016,6,10,9,0,234.0,306.0,2.0,26.0,464.0,396.22,299.14
2016,6,10,9,15,279.5,319.5,2.0,26.0,521.0,450.63,339.09
2016,6,10,9,30,325.0,333.0,2.0,26.0,578.0,505.83,379.04
2016,6,10,9,45,581.0,225.0,2.0,26.5,692.0,601.79,450.16
2016,6,10,10,0,837.0,117.0,2.0,27.0,806.0,702.96,523.47
2016,6,10,10,15,540.0,274.0,2.0,27.0,726.0,661.2,488.26
2016,6,10,10,30,243.0,431.0,2.0,27.0,646.0,587.63,430.85
2016,6,10,10,45,555.0,277.0,2.0,27.5,787.0,712.89,523.56
2016,6,10,11,0,867.0,123.0,2.0,28.0,928.0,835.78,607.15
2016,6,10,11,15,871.0,124.0,2.0,28.0,948.0,858.73,620.42
2016,6,10,11,30,875.0,125.0,2.0,28.0,968.0,878.49,632.55
2016,6,10,11,45,878.0,125.5,2.05,28.5,980.5,893.64,640.97
2016,6,10,12,0,881.0,126.0,2.1,29.0,993.0,905.44,647.31
2016,6,10,12,15,882.0,126.0,2.1,29.0,998.0,911.66,651.01
2016,6,10,12,30,883.0,126.0,2.1,29.0,1003.0,914.65,652.79
2016,6,10,12,45,882.5,125.5,2.15,29.0,999.5,912.72,652.04
2016,6,10,13,0,882.0,125.0,2.2,29.0,996.0,907.6,649.38
2016,6,10,13,15,556.0,307.0,2.2,29.0,854.5,792.46,570.96
2016,6,10,13,30,230.0,489.0,2.2,29.0,713.0,655.06,471.38
2016,6,10,13,45,264.5,470.0,2.25,29.5,722.5,667.37,481.08
2016,6,10,14,0,299.0,451.0,2.3,30.0,732.0,671.91,484.51
2016,6,10,14,15,578.5,285.5,2.3,30.0,808.0,744.73,540.87
2016,6,10,14,30,858.0,120.0,2.3,30.0,884.0,787.74,573.82
2016,6,10,14,45,850.0,118.5,2.35,30.0,851.5,753.51,551.73
2016,6,10,15,0,842.0,117.0,2.4,30.0,819.0,716.87,528.06
2016,6,10,15,15,831.5,114.5,2.35,29.5,780.0,675.42,500.09
2016,6,10,15,30,821.0,112.0,2.3,29.0,741.0,632.16,470.16
2016,6,10,15,45,806.5,110.0,2.3,29.0,697.0,586.23,436.81
2016,6,10,16,0,792.0,108.0,2.3,29.0,653.0,537.95,400.92
2016,6,10,16,15,774.0,105.0,2.25,29.0,605.0,486.33,361.47
2016,6,10,16,30,756.0,102.0,2.2,29.0,557.0,434.66,320.9
2016,6,10,16,45,729.5,99.0,2.15,29.0,505.5,379.92,277.04
2016,6,10,17,0,703.0,96.0,2.1,29.0,454.0,324.18,231.47
2016,6,10,17,15,671.0,91.0,1.95,28.5,401.5,268.99,186.04
2016,6,10,17,30,639.0,86.0,1.8,28.0,349.0,216.48,142.6
2016,6,10,17,45,590.5,80.5,1.7,27.5,296.0,163.83,100.94
2016,6,10,18,0,542.0,75.0,1.6,27.0,243.0,116.38,66.69
2016,6,10,18,15,478.5,66.5,1.45,26.5,193.0,71.21,40.91
2016,6,10,18,30,415.0,58.0,1.3,26.0,143.0,44.88,32.6
2016,6,10,18,45,322.0,45.5,1.15,25.5,100.0,34.94,23.82
2016,6,10,19,0,229.0,33.0,1.0,25.0,57.0,25.7,15.16
2016,6,10,19,15,114.5,16.5,1.05,24.5,28.5,12.97,0.0
2016,6,10,19,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,2.0,21.5,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,11,5,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,11,5,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2016,6,11,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,11,5,45,54.0,15.5,1.8,22.5,20.0,14.1,0.0
2016,6,11,6,0,108.0,31.0,2.0,23.0,40.0,24.95,13.5
2016,6,11,6,15,196.0,48.5,2.2,23.0,79.5,37.23,25.76
2016,6,11,6,30,284.0,66.0,2.4,23.0,119.0,49.85,37.17
2016,6,11,6,45,355.5,78.0,2.6,23.5,167.0,65.3,43.8
2016,6,11,7,0,427.0,90.0,2.8,24.0,215.0,105.58,65.24
2016,6,11,7,15,240.0,121.5,2.9,24.0,194.5,134.21,93.86
2016,6,11,7,30,53.0,153.0,3.0,24.0,174.0,140.22,106.61
2016,6,11,7,45,122.5,180.5,3.1,24.5,238.5,185.74,140.4
2016,6,11,8,0,192.0,208.0,3.2,25.0,303.0,239.94,181.42
2016,6,11,8,15,421.0,173.5,3.2,25.0,412.0,311.76,234.41
2016,6,11,8,30,650.0,139.0,3.2,25.0,521.0,406.56,306.74
2016,6,11,8,45,666.5,146.5,3.25,25.5,568.0,456.97,346.48
2016,6,11,9,0,683.0,154.0,3.3,26.0,615.0,507.56,385.35
2016,6,11,9,15,700.5,158.0,3.3,26.0,659.0,555.42,421.92
2016,6,11,9,30,718.0,162.0,3.3,26.0,703.0,602.97,457.4
2016,6,11,9,45,725.5,169.0,3.35,26.5,741.5,646.08,488.01
2016,6,11,10,0,733.0,176.0,3.4,27.0,780.0,687.56,516.74
2016,6,11,10,15,743.0,179.0,3.4,27.0,813.5,723.49,542.03
2016,6,11,10,30,753.0,182.0,3.4,27.0,847.0,758.81,566.49
2016,6,11,10,45,518.5,316.5,3.4,27.5,781.0,718.68,531.8
2016,6,11,11,0,284.0,451.0,3.4,28.0,715.0,656.26,481.54
2016,6,11,11,15,527.0,323.5,3.4,28.0,826.5,759.9,559.37
2016,6,11,11,30,770.0,196.0,3.4,28.0,938.0,858.93,630.4
2016,6,11,11,45,525.5,342.0,3.4,28.0,851.5,794.66,580.9
2016,6,11,12,0,281.0,488.0,3.4,28.0,765.0,710.7,517.12
2016,6,11,12,15,526.5,346.0,3.35,28.0,867.5,809.32,591.32
2016,6,11,12,30,772.0,204.0,3.3,28.0,970.0,893.62,651.67
2016,6,11,12,45,414.0,331.0,3.3,28.5,742.0,695.38,510.08
2016,6,11,13,0,56.0,458.0,3.3,29.0,514.0,471.1,343.96
2016,6,11,13,15,410.0,329.5,3.2,29.0,727.5,683.67,503.32
2016,6,11,13,30,764.0,201.0,3.1,29.0,941.0,862.5,629.03
2016,6,11,13,45,760.5,198.5,3.05,29.0,922.5,844.37,615.76
2016,6,11,14,0,757.0,196.0,3.0,29.0,904.0,823.33,602.11
