Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,11,14,15,461.5,320.5,2.9,29.0,749.0,681.79,500.06
2016,6,11,14,30,166.0,445.0,2.8,29.0,594.0,538.31,394.27
2016,6,11,14,45,154.0,426.5,2.75,29.0,560.5,505.6,372.13
2016,6,11,15,0,142.0,408.0,2.7,29.0,527.0,473.14,349.4
2016,6,11,15,15,393.0,307.5,2.6,29.0,614.0,554.53,411.99
2016,6,11,15,30,644.0,207.0,2.5,29.0,701.0,608.53,452.41
2016,6,11,15,45,339.5,240.5,2.45,29.0,500.0,425.7,318.58
2016,6,11,16,0,35.0,274.0,2.4,29.0,299.0,261.9,195.81
2016,6,11,16,15,300.0,228.0,2.3,28.5,410.5,354.59,266.86
2016,6,11,16,30,565.0,182.0,2.2,28.0,522.0,417.48,310.86
2016,6,11,16,45,538.5,172.0,2.15,28.0,473.0,365.77,269.75
2016,6,11,17,0,512.0,162.0,2.1,28.0,424.0,315.9,229.82
2016,6,11,17,15,475.5,152.0,1.95,27.5,373.5,265.32,189.43
2016,6,11,17,30,439.0,142.0,1.8,27.0,323.0,218.2,151.75
2016,6,11,17,45,394.0,128.5,1.7,27.0,273.0,170.56,114.63
2016,6,11,18,0,349.0,115.0,1.6,27.0,223.0,127.89,83.61
2016,6,11,18,15,289.0,98.0,1.55,26.5,176.0,88.61,59.41
2016,6,11,18,30,229.0,81.0,1.5,26.0,129.0,62.1,47.16
2016,6,11,18,45,158.5,60.0,1.5,25.5,88.5,46.77,33.73
2016,6,11,19,0,88.0,39.0,1.5,25.0,48.0,30.99,19.47
2016,6,11,19,15,44.0,19.5,1.65,24.5,24.0,16.46,0.0
2016,6,11,19,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,3.1,23.5,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,12,4,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,12,5,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,12,5,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,6,12,5,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,12,5,45,49.5,15.5,2.1,22.5,19.5,14.1,0.0
2016,6,12,6,0,99.0,31.0,2.3,23.0,39.0,24.93,13.46
2016,6,12,6,15,182.0,49.5,2.4,23.5,78.0,39.15,27.31
2016,6,12,6,30,265.0,68.0,2.5,24.0,117.0,51.32,38.25
2016,6,12,6,45,135.0,83.0,2.6,24.5,108.5,68.92,49.43
2016,6,12,7,0,5.0,98.0,2.7,25.0,100.0,83.85,63.03
2016,6,12,7,15,253.0,106.5,2.8,25.0,206.5,123.97,84.71
2016,6,12,7,30,501.0,115.0,2.9,25.0,313.0,197.35,134.02
2016,6,12,7,45,539.0,123.0,3.0,25.5,364.5,247.96,175.28
2016,6,12,8,0,577.0,131.0,3.1,26.0,416.0,300.1,218.14
2016,6,12,8,15,465.5,181.5,3.1,26.0,428.0,334.57,249.8
2016,6,12,8,30,354.0,232.0,3.1,26.0,440.0,356.22,269.34
2016,6,12,8,45,428.5,228.5,3.15,26.5,502.5,412.31,312.0
2016,6,12,9,0,503.0,225.0,3.2,27.0,565.0,472.64,357.26
2016,6,12,9,15,366.0,289.0,3.2,27.0,545.5,472.86,356.98
2016,6,12,9,30,229.0,353.0,3.2,27.0,526.0,459.64,345.79
2016,6,12,9,45,293.5,358.5,3.25,27.5,592.5,522.73,391.52
2016,6,12,10,0,358.0,364.0,3.3,28.0,659.0,586.6,436.78
2016,6,12,10,15,406.0,360.5,3.3,28.0,708.0,637.75,473.03
2016,6,12,10,30,454.0,357.0,3.3,28.0,757.0,687.3,507.84
2016,6,12,10,45,444.0,375.0,3.3,28.0,776.5,710.51,522.93
2016,6,12,11,0,434.0,393.0,3.3,28.0,796.0,731.4,536.44
2016,6,12,11,15,453.0,406.5,3.3,28.0,835.0,770.6,562.81
2016,6,12,11,30,472.0,420.0,3.3,28.0,874.0,808.62,588.0
2016,6,12,11,45,582.5,337.5,3.3,28.5,906.5,840.25,610.99
2016,6,12,12,0,693.0,255.0,3.3,29.0,939.0,869.05,632.03
2016,6,12,12,15,493.5,372.0,3.3,29.0,860.0,802.8,582.18
2016,6,12,12,30,294.0,489.0,3.3,29.0,781.0,726.45,525.43
2016,6,12,12,45,386.5,462.5,3.3,29.0,845.5,784.87,567.52
2016,6,12,13,0,479.0,436.0,3.3,29.0,910.0,844.47,608.88
2016,6,12,13,15,473.0,430.5,3.25,29.0,894.0,829.26,598.23
2016,6,12,13,30,467.0,425.0,3.2,29.0,878.0,812.01,586.77
2016,6,12,13,45,473.0,410.5,3.2,29.0,861.5,795.22,576.24
2016,6,12,14,0,479.0,396.0,3.2,29.0,845.0,776.14,564.11
2016,6,12,14,15,366.0,415.5,3.2,29.0,753.0,684.78,500.37
2016,6,12,14,30,253.0,435.0,3.2,29.0,661.0,601.97,441.62
2016,6,12,14,45,262.5,415.0,3.2,29.0,641.5,581.13,428.18
2016,6,12,15,0,272.0,395.0,3.2,29.0,622.0,558.72,413.14
2016,6,12,15,15,225.0,381.0,3.15,29.0,563.0,497.87,369.6
2016,6,12,15,30,178.0,367.0,3.1,29.0,504.0,444.18,330.83
2016,6,12,15,45,295.0,318.5,3.1,29.0,529.0,464.12,347.12
2016,6,12,16,0,412.0,270.0,3.1,29.0,554.0,472.47,353.64
2016,6,12,16,15,385.5,255.0,3.0,28.5,505.5,420.6,315.35
2016,6,12,16,30,359.0,240.0,2.9,28.0,457.0,373.58,280.14
2016,6,12,16,45,364.0,214.5,2.8,28.0,417.5,332.06,247.58
2016,6,12,17,0,369.0,189.0,2.7,28.0,378.0,289.53,213.41
2016,6,12,17,15,422.0,159.0,2.5,27.5,351.5,256.45,184.68
2016,6,12,17,30,475.0,129.0,2.3,27.0,325.0,215.78,148.9
2016,6,12,17,45,433.0,116.5,2.15,27.0,275.5,167.5,110.77
2016,6,12,18,0,391.0,104.0,2.0,27.0,226.0,123.82,78.7
2016,6,12,18,15,328.0,90.0,1.95,26.5,178.5,82.81,53.71
2016,6,12,18,30,265.0,76.0,1.9,26.0,131.0,56.85,42.75
2016,6,12,18,45,189.5,57.5,1.9,25.5,91.0,45.1,32.36
2016,6,12,19,0,114.0,39.0,1.9,25.0,51.0,31.06,19.57
2016,6,12,19,15,57.0,19.5,2.05,25.0,25.5,15.95,0.0
2016,6,12,19,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,13,4,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,13,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,13,5,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,13,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,13,5,45,64.5,15.5,2.7,23.5,21.0,14.1,0.0
2016,6,13,6,0,129.0,31.0,2.9,24.0,42.0,24.98,13.38
2016,6,13,6,15,225.5,46.5,3.05,24.0,82.5,35.76,24.39
2016,6,13,6,30,322.0,62.0,3.2,24.0,123.0,46.95,34.52
2016,6,13,6,45,403.0,71.0,3.35,24.5,172.5,60.1,39.31
2016,6,13,7,0,484.0,80.0,3.5,25.0,222.0,102.58,60.65
2016,6,13,7,15,533.0,88.0,3.55,25.0,273.5,147.79,91.91
2016,6,13,7,30,582.0,96.0,3.6,25.0,325.0,198.47,131.8
2016,6,13,7,45,624.0,100.0,3.65,25.5,378.5,249.01,173.61
2016,6,13,8,0,666.0,104.0,3.7,26.0,432.0,303.53,219.06
2016,6,13,8,15,459.0,178.0,3.7,26.5,416.0,328.64,245.32
2016,6,13,8,30,252.0,252.0,3.7,27.0,400.0,329.51,249.34
2016,6,13,8,45,186.0,280.5,3.7,27.5,395.0,336.39,254.85
2016,6,13,9,0,120.0,309.0,3.7,28.0,390.0,337.86,255.27
2016,6,13,9,15,456.5,216.5,3.65,28.0,555.5,464.24,351.95
2016,6,13,9,30,793.0,124.0,3.6,28.0,721.0,613.01,463.27
2016,6,13,9,45,536.5,255.0,3.6,28.5,668.5,595.46,445.93
2016,6,13,10,0,280.0,386.0,3.6,29.0,616.0,551.15,408.92
2016,6,13,10,15,213.5,412.5,3.6,29.0,592.5,533.82,395.3
2016,6,13,10,30,147.0,439.0,3.6,29.0,569.0,515.33,380.37
2016,6,13,10,45,154.0,454.5,3.6,29.5,594.0,540.98,397.52
2016,6,13,11,0,161.0,470.0,3.6,30.0,619.0,566.38,414.13
2016,6,13,11,15,212.5,474.5,3.55,30.0,676.5,619.09,451.41
2016,6,13,11,30,264.0,479.0,3.5,30.0,734.0,678.12,492.31
2016,6,13,11,45,562.0,308.5,3.5,30.0,860.0,793.27,578.34
2016,6,13,12,0,860.0,138.0,3.5,30.0,986.0,895.66,649.33
2016,6,13,12,15,861.0,138.0,3.45,30.0,990.5,901.82,652.16
2016,6,13,12,30,862.0,138.0,3.4,30.0,995.0,904.84,653.73
2016,6,13,12,45,859.5,139.0,3.4,30.5,991.0,902.59,650.95
2016,6,13,13,0,857.0,140.0,3.4,31.0,987.0,897.3,646.34
2016,6,13,13,15,854.5,139.5,3.4,31.0,976.0,887.52,640.21
2016,6,13,13,30,852.0,139.0,3.4,31.0,965.0,874.47,632.04
2016,6,13,13,45,846.5,138.5,3.4,31.0,945.5,855.59,620.11
2016,6,13,14,0,841.0,138.0,3.4,31.0,926.0,833.64,606.2
2016,6,13,14,15,835.0,136.5,3.35,31.0,900.5,807.45,589.23
2016,6,13,14,30,829.0,135.0,3.3,31.0,875.0,778.45,570.39
2016,6,13,14,45,813.5,137.5,3.25,31.0,840.5,747.59,550.23
2016,6,13,15,0,798.0,140.0,3.2,31.0,806.0,710.06,524.17
2016,6,13,15,15,786.5,137.5,3.15,31.0,767.5,669.03,495.32
2016,6,13,15,30,775.0,135.0,3.1,31.0,729.0,626.4,464.81
2016,6,13,15,45,619.0,191.5,3.05,31.0,649.0,550.08,408.28
2016,6,13,16,0,463.0,248.0,3.0,31.0,569.0,481.49,357.13
2016,6,13,16,15,534.5,204.0,2.85,30.5,548.0,453.44,336.7
2016,6,13,16,30,606.0,160.0,2.7,30.0,527.0,419.41,310.2
2016,6,13,16,45,412.0,188.0,2.6,30.0,427.5,330.38,243.56
2016,6,13,17,0,218.0,216.0,2.5,30.0,328.0,260.48,192.52
2016,6,13,17,15,293.5,179.5,2.35,29.5,312.0,236.89,171.84
2016,6,13,17,30,369.0,143.0,2.2,29.0,296.0,203.99,142.42
2016,6,13,17,45,336.0,127.0,2.1,28.5,250.5,161.05,109.07
2016,6,13,18,0,303.0,111.0,2.0,28.0,205.0,121.72,80.23
2016,6,13,18,15,260.0,93.0,1.95,27.5,163.0,84.27,56.25
2016,6,13,18,30,217.0,75.0,1.9,27.0,121.0,57.93,43.48
2016,6,13,18,45,152.5,56.5,1.9,26.5,84.0,44.3,31.56
2016,6,13,19,0,88.0,38.0,1.9,26.0,47.0,30.29,18.9
2016,6,13,19,15,44.0,19.0,2.1,26.0,23.5,15.56,0.0
2016,6,13,19,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,3.1,23.5,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,14,4,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,14,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,14,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,6,14,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,14,5,45,40.0,16.0,2.9,23.5,19.5,14.55,0.0
2016,6,14,6,0,80.0,32.0,3.3,24.0,39.0,25.63,13.83
2016,6,14,6,15,166.0,51.0,3.5,24.0,78.0,40.18,28.08
2016,6,14,6,30,252.0,70.0,3.7,24.0,117.0,52.83,39.52
2016,6,14,6,45,322.0,84.0,3.95,24.0,164.5,68.02,47.0
2016,6,14,7,0,392.0,98.0,4.2,24.0,212.0,107.66,68.54
2016,6,14,7,15,196.0,109.0,4.2,24.0,166.0,117.45,82.29
2016,6,14,7,30,0.0,120.0,4.2,24.0,120.0,104.02,79.62
2016,6,14,7,45,0.0,129.0,4.25,24.5,129.0,112.45,85.99
2016,6,14,8,0,0.0,138.0,4.3,25.0,138.0,120.77,92.14
2016,6,14,8,15,19.0,184.5,4.2,25.0,195.5,168.0,128.93
2016,6,14,8,30,38.0,231.0,4.1,25.0,253.0,218.02,167.52
2016,6,14,8,45,36.0,248.5,4.0,25.5,271.0,235.65,180.39
2016,6,14,9,0,34.0,266.0,3.9,26.0,289.0,253.03,192.91
2016,6,14,9,15,25.5,260.5,3.7,26.5,278.5,246.32,186.86
2016,6,14,9,30,17.0,255.0,3.5,27.0,268.0,236.1,178.19
2016,6,14,9,45,13.5,237.0,3.3,27.5,247.5,219.11,164.54
2016,6,14,10,0,10.0,219.0,3.1,28.0,227.0,201.58,150.59
2016,6,14,10,15,13.5,254.0,2.95,28.0,265.5,235.95,176.26
2016,6,14,10,30,17.0,289.0,2.8,28.0,304.0,270.67,201.78
2016,6,14,10,45,18.0,303.0,2.7,28.5,319.5,284.89,211.47
2016,6,14,11,0,19.0,317.0,2.6,29.0,335.0,299.12,221.15
2016,6,14,11,15,20.0,329.0,2.65,29.0,348.0,311.55,230.04
2016,6,14,11,30,21.0,341.0,2.7,29.0,361.0,323.96,238.92
2016,6,14,11,45,25.5,369.5,2.75,29.5,394.5,360.79,264.98
2016,6,14,12,0,30.0,398.0,2.8,30.0,428.0,391.85,286.53
2016,6,14,12,15,43.5,430.0,2.95,30.0,473.5,434.13,316.9
2016,6,14,12,30,57.0,462.0,3.1,30.0,519.0,476.25,346.89
2016,6,14,12,45,454.0,303.5,3.3,30.0,752.5,705.29,517.59
2016,6,14,13,0,851.0,145.0,3.5,30.0,986.0,896.01,650.11
2016,6,14,13,15,508.5,320.5,3.6,30.0,822.0,761.93,555.14
2016,6,14,13,30,166.0,496.0,3.7,30.0,658.0,605.17,439.53
2016,6,14,13,45,505.0,316.5,3.8,30.5,793.0,738.49,540.9
2016,6,14,14,0,844.0,137.0,3.9,31.0,928.0,835.24,610.4
2016,6,14,14,15,838.0,135.5,3.9,30.5,902.0,809.02,593.96
2016,6,14,14,30,832.0,134.0,3.9,30.0,876.0,779.99,576.28
2016,6,14,14,45,823.5,132.0,3.95,30.0,843.5,745.99,554.1
2016,6,14,15,0,815.0,130.0,4.0,30.0,811.0,709.68,529.36
2016,6,14,15,15,804.0,127.5,3.95,30.0,772.5,671.76,502.19
2016,6,14,15,30,793.0,125.0,3.9,30.0,734.0,628.81,471.01
2016,6,14,15,45,776.5,123.0,3.85,30.0,690.0,581.62,436.12
2016,6,14,16,0,760.0,121.0,3.8,30.0,646.0,533.73,399.93
2016,6,14,16,15,741.0,117.5,3.65,29.5,598.5,482.79,361.2
2016,6,14,16,30,722.0,114.0,3.5,29.0,551.0,431.96,321.46
2016,6,14,16,45,503.0,160.5,3.35,29.0,452.0,342.76,253.58
2016,6,14,17,0,284.0,207.0,3.2,29.0,353.0,276.24,204.44
2016,6,14,17,15,443.5,151.5,3.0,28.5,349.5,256.81,184.01
2016,6,14,17,30,603.0,96.0,2.8,28.0,346.0,218.86,146.39
2016,6,14,17,45,558.0,88.5,2.65,28.0,294.0,167.05,104.91
2016,6,14,18,0,513.0,81.0,2.5,28.0,242.0,120.09,70.46
2016,6,14,18,15,448.5,72.0,2.5,27.5,193.0,76.07,44.81
2016,6,14,18,30,384.0,63.0,2.5,27.0,144.0,47.45,34.66
2016,6,14,18,45,292.0,50.0,2.5,26.5,101.0,38.24,26.5
2016,6,14,19,0,200.0,37.0,2.5,26.0,58.0,28.73,17.68
2016,6,14,19,15,100.0,18.5,2.65,26.0,29.0,14.51,0.0
2016,6,14,19,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,3.2,25.5,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,3.0,22.5,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,3.0,22.5,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,15,5,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,15,5,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,15,5,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,15,5,45,29.0,16.0,3.1,23.5,18.5,14.55,0.0
2016,6,15,6,0,58.0,32.0,3.2,24.0,37.0,26.29,14.27
2016,6,15,6,15,135.0,53.0,3.3,24.0,75.5,41.52,29.19
2016,6,15,6,30,212.0,74.0,3.4,24.0,114.0,57.03,43.08
2016,6,15,6,45,291.5,87.5,3.55,24.5,161.5,69.78,48.85
2016,6,15,7,0,371.0,101.0,3.7,25.0,209.0,107.95,69.31
2016,6,15,7,15,423.0,112.0,3.8,25.0,259.5,149.66,98.15
2016,6,15,7,30,475.0,123.0,3.9,25.0,310.0,197.16,134.93
2016,6,15,7,45,532.0,125.5,4.05,25.5,364.0,244.41,172.9
2016,6,15,8,0,589.0,128.0,4.2,26.0,418.0,299.33,217.66
2016,6,15,8,15,618.5,134.0,4.25,26.5,469.0,350.52,259.93
2016,6,15,8,30,648.0,140.0,4.3,27.0,520.0,403.82,303.02
2016,6,15,8,45,689.5,136.0,4.4,27.5,572.0,455.58,344.06
2016,6,15,9,0,731.0,132.0,4.5,28.0,624.0,509.79,386.08
2016,6,15,9,15,747.5,135.5,4.55,28.0,669.0,559.57,424.48
2016,6,15,9,30,764.0,139.0,4.6,28.0,714.0,607.59,460.78
2016,6,15,9,45,786.5,136.5,4.7,28.5,756.0,653.22,493.99
2016,6,15,10,0,809.0,134.0,4.8,29.0,798.0,698.19,526.04
2016,6,15,10,15,818.0,136.0,4.8,29.0,832.5,736.49,553.29
2016,6,15,10,30,827.0,138.0,4.8,29.0,867.0,767.91,574.55
2016,6,15,10,45,837.5,137.0,4.8,29.5,895.5,799.48,594.29
2016,6,15,11,0,848.0,136.0,4.8,30.0,924.0,828.56,612.13
2016,6,15,11,15,852.5,137.0,4.75,30.0,944.0,851.65,626.79
2016,6,15,11,30,857.0,138.0,4.7,30.0,964.0,871.63,639.35
2016,6,15,11,45,866.0,134.5,4.7,30.5,978.5,888.45,648.81
2016,6,15,12,0,875.0,131.0,4.7,31.0,993.0,902.12,656.19
2016,6,15,12,15,876.0,131.0,4.6,31.0,997.5,908.49,659.64
2016,6,15,12,30,877.0,131.0,4.5,31.0,1002.0,911.66,661.18
2016,6,15,12,45,876.5,131.0,4.4,31.5,999.0,910.41,658.57
2016,6,15,13,0,876.0,131.0,4.3,32.0,996.0,906.03,654.04
2016,6,15,13,15,873.5,130.5,4.2,32.0,985.0,896.15,647.32
2016,6,15,13,30,871.0,130.0,4.1,32.0,974.0,882.91,638.52
2016,6,15,13,45,866.0,129.5,4.0,32.0,955.0,864.22,626.2
2016,6,15,14,0,861.0,129.0,3.9,32.0,936.0,842.36,611.87
2016,6,15,14,15,855.0,127.5,3.75,32.0,910.0,815.75,594.19
2016,6,15,14,30,849.0,126.0,3.6,32.0,884.0,786.28,574.62
2016,6,15,14,45,839.5,125.5,3.5,32.0,851.5,752.37,552.24
2016,6,15,15,0,830.0,125.0,3.4,32.0,819.0,716.18,527.65
2016,6,15,15,15,819.5,122.5,3.3,32.0,780.5,675.42,498.83
2016,6,15,15,30,809.0,120.0,3.2,32.0,742.0,634.62,469.42
2016,6,15,15,45,793.0,118.0,3.15,32.0,698.0,587.09,434.83
2016,6,15,16,0,777.0,116.0,3.1,32.0,654.0,538.76,398.87
2016,6,15,16,15,759.0,112.5,2.95,31.5,606.5,487.54,360.45
2016,6,15,16,30,741.0,109.0,2.8,31.0,559.0,436.29,320.88
2016,6,15,16,45,717.5,105.0,2.65,30.5,508.0,380.51,276.9
2016,6,15,17,0,694.0,101.0,2.5,30.0,457.0,327.7,234.02
2016,6,15,17,15,662.0,95.5,2.35,29.5,405.0,272.57,188.81
2016,6,15,17,30,630.0,90.0,2.2,29.0,353.0,220.13,145.57
2016,6,15,17,45,588.0,83.0,2.1,28.5,300.5,167.7,103.85
2016,6,15,18,0,546.0,76.0,2.0,28.0,248.0,119.71,68.71
2016,6,15,18,15,483.0,68.0,2.0,27.5,198.0,74.59,42.56
2016,6,15,18,30,420.0,60.0,2.0,27.0,148.0,46.37,33.75
2016,6,15,18,45,328.5,48.0,2.05,26.5,104.5,36.79,25.31
2016,6,15,19,0,237.0,36.0,2.1,26.0,61.0,28.0,17.13
2016,6,15,19,15,118.5,18.0,2.25,26.0,30.5,14.13,0.0
2016,6,15,19,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,2.55,22.5,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,16,5,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,16,5,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,16,5,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,16,5,45,58.5,16.0,2.9,22.5,21.0,14.55,0.0
2016,6,16,6,0,117.0,32.0,3.1,23.0,42.0,25.68,13.83
2016,6,16,6,15,214.5,48.0,3.25,23.5,82.0,36.92,25.4
2016,6,16,6,30,312.0,64.0,3.4,24.0,122.0,48.47,35.8
2016,6,16,6,45,397.0,73.0,3.55,24.5,172.0,60.19,40.24
2016,6,16,7,0,482.0,82.0,3.7,25.0,222.0,102.65,61.1
2016,6,16,7,15,532.0,90.0,3.75,25.0,274.0,147.71,91.93
2016,6,16,7,30,582.0,98.0,3.8,25.0,326.0,198.39,131.62
2016,6,16,7,45,632.0,99.5,3.85,25.5,381.5,248.67,172.91
2016,6,16,8,0,682.0,101.0,3.9,26.0,437.0,303.8,218.74
2016,6,16,8,15,517.5,166.0,3.95,26.5,437.5,338.36,251.85
2016,6,16,8,30,353.0,231.0,4.0,27.0,438.0,353.32,266.74
2016,6,16,8,45,571.0,170.5,4.05,27.5,539.5,429.76,324.72
2016,6,16,9,0,789.0,110.0,4.1,28.0,641.0,520.45,393.57
2016,6,16,9,15,803.0,113.0,4.1,28.0,685.5,569.76,431.41
2016,6,16,9,30,817.0,116.0,4.1,28.0,730.0,618.2,467.81
2016,6,16,9,45,830.5,116.5,4.15,28.5,770.5,660.95,498.57
2016,6,16,10,0,844.0,117.0,4.2,29.0,811.0,703.53,528.43
2016,6,16,10,15,852.0,119.0,4.2,29.0,845.0,741.69,555.04
2016,6,16,10,30,860.0,121.0,4.2,29.0,879.0,777.51,578.78
2016,6,16,10,45,866.5,122.0,4.2,29.5,906.0,808.69,598.01
2016,6,16,11,0,873.0,123.0,4.2,30.0,933.0,837.06,615.19
2016,6,16,11,15,877.0,124.0,4.2,30.0,953.0,860.37,630.13
2016,6,16,11,30,881.0,125.0,4.2,30.0,973.0,880.48,642.96
2016,6,16,11,45,882.0,126.0,4.2,30.5,985.0,894.66,650.59
2016,6,16,12,0,883.0,127.0,4.2,31.0,997.0,905.41,656.02
2016,6,16,12,15,883.5,127.5,4.2,31.0,1002.0,911.89,660.04
2016,6,16,12,30,884.0,128.0,4.2,31.0,1007.0,915.11,662.04
2016,6,16,12,45,883.5,127.5,4.2,31.5,1003.5,913.46,659.63
2016,6,16,13,0,883.0,127.0,4.2,32.0,1000.0,908.65,655.27
2016,6,16,13,15,881.0,126.5,4.15,32.0,989.0,899.18,649.06
2016,6,16,13,30,879.0,126.0,4.1,32.0,978.0,886.32,640.74
2016,6,16,13,45,873.5,125.5,4.1,32.0,959.0,867.1,628.54
2016,6,16,14,0,868.0,125.0,4.1,32.0,940.0,844.71,614.28
2016,6,16,14,15,862.5,124.0,4.0,32.0,914.0,818.82,597.29
2016,6,16,14,30,857.0,123.0,3.9,32.0,888.0,790.02,578.36
2016,6,16,14,45,842.5,125.0,3.85,32.0,854.0,754.41,554.96
2016,6,16,15,0,828.0,127.0,3.8,32.0,820.0,716.8,529.46
2016,6,16,15,15,817.5,124.5,3.7,32.0,781.5,678.67,502.3
2016,6,16,15,30,807.0,122.0,3.6,32.0,743.0,635.58,471.25
2016,6,16,15,45,792.5,119.5,3.55,32.0,699.5,588.58,436.93
2016,6,16,16,0,778.0,117.0,3.5,32.0,656.0,540.66,401.13
2016,6,16,16,15,760.0,113.5,3.35,31.5,608.5,489.41,362.59
2016,6,16,16,30,742.0,110.0,3.2,31.0,561.0,438.12,322.89
2016,6,16,16,45,718.5,106.0,3.1,31.0,510.0,382.29,278.27
2016,6,16,17,0,695.0,102.0,3.0,31.0,459.0,329.43,234.89
2016,6,16,17,15,663.0,96.5,2.8,30.5,406.5,274.23,189.65
2016,6,16,17,30,631.0,91.0,2.6,30.0,354.0,221.72,146.4
2016,6,16,17,45,588.5,84.5,2.45,29.5,302.0,169.56,104.96
2016,6,16,18,0,546.0,78.0,2.3,29.0,250.0,121.88,70.13
2016,6,16,18,15,482.5,69.5,2.2,28.0,199.5,76.27,43.67
2016,6,16,18,30,419.0,61.0,2.1,27.0,149.0,47.2,34.45
2016,6,16,18,45,326.0,49.0,2.05,26.5,105.5,37.54,25.94
2016,6,16,19,0,233.0,37.0,2.0,26.0,62.0,28.77,17.78
2016,6,16,19,15,116.5,18.5,2.1,25.5,31.0,14.51,0.49
2016,6,16,19,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,2.55,24.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,17,5,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,17,5,15,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2016,6,17,5,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,17,5,45,77.5,15.5,2.9,22.5,22.0,14.1,0.0
2016,6,17,6,0,155.0,31.0,3.2,23.0,44.0,24.25,12.68
2016,6,17,6,15,257.5,45.5,3.3,23.0,85.5,35.09,23.91
2016,6,17,6,30,360.0,60.0,3.4,23.0,127.0,45.6,33.5
2016,6,17,6,45,456.0,65.5,3.55,23.5,179.0,55.97,36.69
2016,6,17,7,0,552.0,71.0,3.7,24.0,231.0,97.96,55.12
2016,6,17,7,15,599.0,77.5,3.65,24.5,284.0,145.48,87.44
2016,6,17,7,30,646.0,84.0,3.6,25.0,337.0,198.11,128.78
2016,6,17,7,45,690.5,85.5,3.6,25.5,392.5,250.56,172.36
2016,6,17,8,0,735.0,87.0,3.6,26.0,448.0,309.59,221.7
2016,6,17,8,15,758.5,91.0,3.6,26.5,500.0,364.24,267.64
2016,6,17,8,30,782.0,95.0,3.6,27.0,552.0,420.09,313.37
2016,6,17,8,45,805.5,95.0,3.6,27.5,602.5,473.09,355.72
2016,6,17,9,0,829.0,95.0,3.6,28.0,653.0,527.05,397.45
2016,6,17,9,15,842.0,97.5,3.55,28.0,698.0,576.62,435.45
2016,6,17,9,30,855.0,100.0,3.5,28.0,743.0,625.1,471.62
2016,6,17,9,45,867.5,100.5,3.5,28.5,783.5,670.06,503.58
2016,6,17,10,0,880.0,101.0,3.5,29.0,824.0,713.38,533.53
2016,6,17,10,15,887.5,102.5,3.45,29.0,858.0,752.07,559.43
2016,6,17,10,30,895.0,104.0,3.4,29.0,892.0,788.28,582.87
2016,6,17,10,45,901.0,104.5,3.4,29.5,919.5,819.7,601.94
2016,6,17,11,0,907.0,105.0,3.4,30.0,947.0,848.2,618.89
2016,6,17,11,15,910.5,106.0,3.35,30.0,967.0,871.95,633.6
2016,6,17,11,30,914.0,107.0,3.3,30.0,987.0,892.38,646.11
2016,6,17,11,45,917.0,106.5,3.25,30.5,999.5,907.58,653.91
2016,6,17,12,0,920.0,106.0,3.2,31.0,1012.0,919.3,659.48
2016,6,17,12,15,920.5,106.0,3.1,31.0,1016.5,925.73,662.7
2016,6,17,12,30,921.0,106.0,3.0,31.0,1021.0,928.72,663.8
2016,6,17,12,45,919.5,106.0,2.9,31.5,1017.5,926.61,660.39
2016,6,17,13,0,918.0,106.0,2.8,32.0,1014.0,921.15,654.97
2016,6,17,13,15,916.0,105.5,2.7,32.0,1003.0,911.31,648.2
2016,6,17,13,30,914.0,105.0,2.6,32.0,992.0,897.96,639.29
2016,6,17,13,45,909.5,104.5,2.55,32.0,973.0,878.97,627.24
2016,6,17,14,0,905.0,104.0,2.5,32.0,954.0,856.65,613.14
2016,6,17,14,15,900.0,103.0,2.4,32.0,928.0,830.26,596.06
2016,6,17,14,30,895.0,102.0,2.3,32.0,902.0,800.81,577.02
2016,6,17,14,45,887.0,101.0,2.25,32.5,869.0,766.21,553.77
2016,6,17,15,0,879.0,100.0,2.2,33.0,836.0,729.08,528.84
2016,6,17,15,15,869.5,98.0,2.15,32.5,797.5,687.68,501.77
2016,6,17,15,30,860.0,96.0,2.1,32.0,759.0,644.28,472.28
2016,6,17,15,45,848.0,94.0,2.1,32.0,715.5,597.64,439.03
2016,6,17,16,0,836.0,92.0,2.1,32.0,672.0,549.68,403.93
2016,6,17,16,15,820.0,89.0,2.05,31.5,623.5,497.76,365.55
2016,6,17,16,30,804.0,86.0,2.0,31.0,575.0,444.14,324.67
2016,6,17,16,45,784.0,82.5,1.95,31.0,524.0,389.2,280.9
2016,6,17,17,0,764.0,79.0,1.9,31.0,473.0,334.89,236.45
2016,6,17,17,15,736.0,75.5,1.8,30.5,420.0,279.22,190.68
2016,6,17,17,30,708.0,72.0,1.7,30.0,367.0,225.65,146.26
2016,6,17,17,45,669.5,66.5,1.65,30.0,314.0,170.91,102.25
2016,6,17,18,0,631.0,61.0,1.6,30.0,261.0,117.07,62.45
2016,6,17,18,15,573.0,55.0,1.45,29.0,209.5,68.81,34.93
2016,6,17,18,30,515.0,49.0,1.3,28.0,158.0,37.29,25.96
2016,6,17,18,45,423.0,40.0,1.2,27.5,112.5,31.16,20.52
2016,6,17,19,0,331.0,31.0,1.1,27.0,67.0,24.82,14.54
2016,6,17,19,15,165.5,15.5,1.15,26.5,33.5,12.22,0.0
2016,6,17,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,1.7,24.5,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,18,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,18,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,18,5,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,18,5,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,18,5,45,72.5,15.5,2.15,22.5,21.0,14.1,0.0
2016,6,18,6,0,145.0,31.0,2.4,23.0,42.0,24.25,12.6
2016,6,18,6,15,246.0,45.5,2.45,23.5,83.0,35.07,23.84
2016,6,18,6,30,347.0,60.0,2.5,24.0,124.0,45.57,33.33
2016,6,18,6,45,204.0,84.0,2.65,24.5,125.0,67.1,47.92
2016,6,18,7,0,61.0,108.0,2.8,25.0,126.0,93.66,69.01
2016,6,18,7,15,80.0,132.5,2.7,25.0,161.0,121.3,89.98
2016,6,18,7,30,99.0,157.0,2.6,25.0,196.0,150.96,112.88
2016,6,18,7,45,142.5,182.0,2.55,25.5,247.0,190.7,142.85
2016,6,18,8,0,186.0,207.0,2.5,26.0,298.0,235.54,176.96
2016,6,18,8,15,456.0,160.0,2.4,26.0,417.5,309.75,230.47
2016,6,18,8,30,726.0,113.0,2.3,26.0,537.0,410.42,306.08
2016,6,18,8,45,751.0,114.5,2.2,26.5,587.0,464.8,348.29
2016,6,18,9,0,776.0,116.0,2.1,27.0,637.0,517.93,388.39
2016,6,18,9,15,790.5,119.0,2.0,27.0,682.0,566.97,424.97
2016,6,18,9,30,805.0,122.0,1.9,27.0,727.0,615.22,459.82
2016,6,18,9,45,820.0,122.0,1.85,27.5,767.5,659.91,490.54
2016,6,18,10,0,835.0,122.0,1.8,28.0,808.0,700.65,517.7
2016,6,18,10,15,843.5,124.0,1.65,28.0,842.0,738.91,542.44
2016,6,18,10,30,852.0,126.0,1.5,28.0,876.0,774.89,563.83
2016,6,18,10,45,861.0,125.5,1.35,28.5,904.5,806.55,580.75
2016,6,18,11,0,870.0,125.0,1.2,29.0,933.0,835.56,595.47
2016,6,18,11,15,874.5,126.0,1.2,29.0,953.5,859.31,609.65
2016,6,18,11,30,879.0,127.0,1.2,29.0,974.0,879.88,621.87
2016,6,18,11,45,876.0,132.0,1.2,29.5,985.5,894.13,628.93
2016,6,18,12,0,873.0,137.0,1.2,30.0,997.0,904.81,633.87
2016,6,18,12,15,874.5,137.0,1.3,30.0,1002.5,911.73,639.27
2016,6,18,12,30,876.0,137.0,1.4,30.0,1008.0,915.45,642.78
2016,6,18,12,45,877.0,136.0,1.5,30.5,1005.5,914.83,642.37
2016,6,18,13,0,878.0,135.0,1.6,31.0,1003.0,911.08,640.09
2016,6,18,13,15,876.0,134.5,1.65,31.0,992.5,901.79,635.12
2016,6,18,13,30,874.0,134.0,1.7,31.0,982.0,889.14,628.13
2016,6,18,13,45,871.0,132.5,1.75,31.0,963.5,871.39,617.96
2016,6,18,14,0,868.0,131.0,1.8,31.0,945.0,850.37,605.74
2016,6,18,14,15,862.0,129.5,1.8,31.0,919.5,823.75,589.41
2016,6,18,14,30,856.0,128.0,1.8,31.0,894.0,794.23,571.19
2016,6,18,14,45,845.5,128.0,1.8,31.0,860.5,759.94,549.75
2016,6,18,15,0,835.0,128.0,1.8,31.0,827.0,723.39,526.08
2016,6,18,15,15,824.0,125.5,1.75,31.0,788.0,684.79,499.48
2016,6,18,15,30,813.0,123.0,1.7,31.0,749.0,641.18,469.02
2016,6,18,15,45,798.0,120.5,1.7,31.0,705.0,593.68,435.48
2016,6,18,16,0,783.0,118.0,1.7,31.0,661.0,545.28,400.4
2016,6,18,16,15,764.5,114.0,1.65,30.5,612.5,493.11,362.18
2016,6,18,16,30,746.0,110.0,1.6,30.0,564.0,440.95,322.73
2016,6,18,16,45,719.0,106.5,1.55,30.0,512.5,384.0,278.05
2016,6,18,17,0,692.0,103.0,1.5,30.0,461.0,330.37,234.76
2016,6,18,17,15,659.5,97.5,1.45,29.5,408.0,275.19,190.12
2016,6,18,17,30,627.0,92.0,1.4,29.0,355.0,222.74,147.31
2016,6,18,17,45,576.0,87.0,1.35,29.0,301.5,170.63,106.19
2016,6,18,18,0,525.0,82.0,1.3,29.0,248.0,124.01,72.42
2016,6,18,18,15,462.5,72.5,1.25,28.0,198.0,78.76,45.82
2016,6,18,18,30,400.0,63.0,1.2,27.0,148.0,47.45,34.67
2016,6,18,18,45,304.5,50.5,1.15,26.5,104.5,38.6,26.86
2016,6,18,19,0,209.0,38.0,1.1,26.0,61.0,29.48,18.43
2016,6,18,19,15,104.5,19.0,1.15,25.5,30.5,14.88,1.33
2016,6,18,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,5,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,19,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,19,5,45,46.5,14.5,1.35,22.5,18.5,13.19,0.0
2016,6,19,6,0,93.0,29.0,1.5,23.0,37.0,23.4,11.9
2016,6,19,6,15,172.5,47.0,1.65,23.0,74.0,37.29,25.75
2016,6,19,6,30,252.0,65.0,1.8,23.0,111.0,49.08,36.47
2016,6,19,6,45,334.0,74.0,1.95,23.5,157.0,58.85,40.52
2016,6,19,7,0,416.0,83.0,2.1,24.0,203.0,95.62,58.24
2016,6,19,7,15,299.0,119.5,2.1,24.5,215.0,138.27,94.36
2016,6,19,7,30,182.0,156.0,2.1,25.0,227.0,166.09,121.45
2016,6,19,7,45,150.0,182.0,2.15,25.5,246.5,192.41,143.76
2016,6,19,8,0,118.0,208.0,2.2,26.0,266.0,215.14,162.61
2016,6,19,8,15,218.0,223.0,2.15,26.0,344.5,273.43,206.15
2016,6,19,8,30,318.0,238.0,2.1,26.0,423.0,343.57,258.93
2016,6,19,8,45,356.5,251.5,2.05,26.5,477.0,392.53,295.46
2016,6,19,9,0,395.0,265.0,2.0,27.0,531.0,444.6,333.63
2016,6,19,9,15,390.0,288.5,2.0,27.0,566.0,483.48,362.02
2016,6,19,9,30,385.0,312.0,2.0,27.0,601.0,520.98,388.81
2016,6,19,9,45,393.0,325.5,2.05,27.5,635.0,556.71,413.43
2016,6,19,10,0,401.0,339.0,2.1,28.0,669.0,595.75,439.81
2016,6,19,10,15,297.5,387.5,2.15,28.0,638.0,576.08,423.96
2016,6,19,10,30,194.0,436.0,2.2,28.0,607.0,547.63,401.85
2016,6,19,10,45,255.0,437.5,2.3,28.0,670.0,609.79,446.38
2016,6,19,11,0,316.0,439.0,2.4,28.0,733.0,669.64,488.31
2016,6,19,11,15,379.5,429.5,2.45,28.0,790.0,723.2,525.52
2016,6,19,11,30,443.0,420.0,2.5,28.0,847.0,781.53,565.45
2016,6,19,11,45,439.5,430.5,2.6,28.0,859.0,795.43,574.42
2016,6,19,12,0,436.0,441.0,2.7,28.0,871.0,807.2,582.34
2016,6,19,12,15,638.0,297.0,2.7,28.0,929.0,860.22,623.46
2016,6,19,12,30,840.0,153.0,2.7,28.0,987.0,896.7,649.31
2016,6,19,12,45,841.0,151.5,2.75,28.0,985.0,895.76,648.77
2016,6,19,13,0,842.0,150.0,2.8,28.0,983.0,891.88,646.72
2016,6,19,13,15,562.0,313.5,2.75,28.0,867.0,802.66,583.65
2016,6,19,13,30,282.0,477.0,2.7,28.0,751.0,694.02,503.18
2016,6,19,13,45,305.0,460.5,2.7,28.0,751.5,692.84,504.01
2016,6,19,14,0,328.0,444.0,2.7,28.0,752.0,689.47,502.63
2016,6,19,14,15,576.5,291.5,2.65,28.0,814.5,748.59,549.42
2016,6,19,14,30,825.0,139.0,2.6,28.0,877.0,780.04,575.0
2016,6,19,14,45,820.0,135.0,2.55,28.0,845.5,747.36,553.09
2016,6,19,15,0,815.0,131.0,2.5,28.0,814.0,715.54,531.33
2016,6,19,15,15,559.0,239.5,2.4,28.0,698.0,609.65,452.98
2016,6,19,15,30,303.0,348.0,2.3,28.0,582.0,511.46,379.67
2016,6,19,15,45,165.5,306.5,2.25,28.0,433.5,374.55,280.39
2016,6,19,16,0,28.0,265.0,2.2,28.0,285.0,250.38,187.84
2016,6,19,16,15,382.0,187.5,2.1,28.0,422.0,364.6,274.99
2016,6,19,16,30,736.0,110.0,2.0,28.0,559.0,437.01,324.44
2016,6,19,16,45,715.5,104.5,1.95,28.0,509.0,383.52,280.96
2016,6,19,17,0,695.0,99.0,1.9,28.0,459.0,328.38,235.88
2016,6,19,17,15,664.0,94.0,1.75,27.5,406.5,273.94,191.03
2016,6,19,17,30,633.0,89.0,1.6,27.0,354.0,222.04,147.97
2016,6,19,17,45,592.5,82.0,1.5,27.0,302.5,169.62,105.68
2016,6,19,18,0,552.0,75.0,1.4,27.0,251.0,121.43,69.84
2016,6,19,18,15,491.5,66.5,1.3,26.5,201.0,75.47,42.52
2016,6,19,18,30,431.0,58.0,1.2,26.0,151.0,44.5,32.33
2016,6,19,18,45,343.0,46.5,1.15,25.5,107.5,36.56,25.29
2016,6,19,19,0,255.0,35.0,1.1,25.0,64.0,27.21,16.7
2016,6,19,19,15,127.5,17.5,1.15,24.5,32.0,13.72,1.07
2016,6,19,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,20,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,20,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,20,5,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,6,20,5,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,20,5,45,71.0,14.5,0.85,21.5,20.0,13.19,0.0
2016,6,20,6,0,142.0,29.0,0.9,22.0,40.0,22.67,11.33
2016,6,20,6,15,240.5,43.0,1.05,22.5,80.0,33.14,22.32
2016,6,20,6,30,339.0,57.0,1.2,23.0,120.0,43.29,31.54
2016,6,20,6,45,414.5,66.5,1.4,23.5,168.5,54.99,41.83
2016,6,20,7,0,490.0,76.0,1.6,24.0,217.0,96.15,56.14
2016,6,20,7,15,538.5,83.0,1.65,24.5,268.5,140.47,85.82
2016,6,20,7,30,587.0,90.0,1.7,25.0,320.0,190.19,124.21
2016,6,20,7,45,629.0,94.0,1.8,25.5,373.0,240.74,165.63
2016,6,20,8,0,671.0,98.0,1.9,26.0,426.0,295.28,210.74
2016,6,20,8,15,697.0,102.5,1.9,26.5,477.0,348.11,254.34
2016,6,20,8,30,723.0,107.0,1.9,27.0,528.0,404.56,299.53
2016,6,20,8,45,744.5,109.5,1.95,27.5,577.0,455.98,339.89
2016,6,20,9,0,766.0,112.0,2.0,28.0,626.0,507.88,379.39
2016,6,20,9,15,781.0,115.0,1.95,28.0,670.5,556.74,415.94
2016,6,20,9,30,796.0,118.0,1.9,28.0,715.0,604.89,450.92
2016,6,20,9,45,469.0,258.0,1.9,28.5,615.0,550.8,408.25
2016,6,20,10,0,142.0,398.0,1.9,29.0,515.0,460.04,338.03
2016,6,20,10,15,85.0,370.0,1.85,29.0,441.0,395.8,291.6
2016,6,20,10,30,28.0,342.0,1.8,29.0,367.0,330.87,243.57
2016,6,20,10,45,442.0,234.5,1.8,29.5,643.5,579.67,429.03
2016,6,20,11,0,856.0,127.0,1.8,30.0,920.0,825.25,595.1
2016,6,20,11,15,606.0,283.0,1.8,30.0,851.0,786.13,563.53
2016,6,20,11,30,356.0,439.0,1.8,30.0,782.0,719.87,513.48
2016,6,20,11,45,319.5,462.0,1.85,30.5,773.5,715.22,509.06
2016,6,20,12,0,283.0,485.0,1.9,31.0,765.0,708.15,502.53
2016,6,20,12,15,166.0,467.0,1.95,31.0,631.5,584.44,418.08
2016,6,20,12,30,49.0,449.0,2.0,31.0,498.0,456.83,328.6
2016,6,20,12,45,463.5,287.5,2.05,31.5,746.0,698.58,505.09
2016,6,20,13,0,878.0,126.0,2.1,32.0,994.0,903.37,639.97
2016,6,20,13,15,876.0,125.5,2.1,32.0,983.5,894.13,632.4
2016,6,20,13,30,874.0,125.0,2.1,32.0,973.0,881.54,624.8
2016,6,20,13,45,479.5,290.0,2.15,32.0,754.0,692.81,497.99
2016,6,20,14,0,85.0,455.0,2.2,32.0,535.0,485.91,349.04
2016,6,20,14,15,472.0,287.0,2.25,32.0,711.0,660.48,479.86
2016,6,20,14,30,859.0,119.0,2.3,32.0,887.0,789.2,570.74
2016,6,20,14,45,830.5,129.5,2.35,32.0,850.0,750.78,545.33
2016,6,20,15,0,802.0,140.0,2.4,32.0,813.0,715.08,521.7
2016,6,20,15,15,548.5,245.0,2.45,31.5,695.5,606.19,444.35
2016,6,20,15,30,295.0,350.0,2.5,31.0,578.0,508.33,373.44
2016,6,20,15,45,521.5,240.0,2.55,31.0,614.0,535.25,395.9
2016,6,20,16,0,748.0,130.0,2.6,31.0,650.0,538.19,398.9
2016,6,20,16,15,729.0,126.0,2.6,31.0,603.0,486.01,359.37
2016,6,20,16,30,710.0,122.0,2.6,31.0,556.0,435.01,319.91
2016,6,20,16,45,684.0,117.5,2.6,31.0,505.0,381.18,277.37
2016,6,20,17,0,658.0,113.0,2.6,31.0,454.0,328.81,234.96
2016,6,20,17,15,624.5,107.5,2.45,30.5,402.0,275.14,191.38
2016,6,20,17,30,591.0,102.0,2.3,30.0,350.0,224.37,149.91
2016,6,20,17,45,545.0,94.5,2.2,29.5,298.0,172.92,109.39
2016,6,20,18,0,499.0,87.0,2.1,29.0,246.0,126.45,75.46
2016,6,20,18,15,434.5,77.5,1.9,28.0,196.5,81.06,48.14
2016,6,20,18,30,370.0,68.0,1.7,27.0,147.0,51.04,37.71
2016,6,20,18,45,279.0,54.0,1.5,26.5,104.0,41.18,29.04
2016,6,20,19,0,188.0,40.0,1.3,26.0,61.0,30.99,19.7
2016,6,20,19,15,94.0,20.0,1.3,25.5,30.5,15.65,2.23
2016,6,20,19,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,21,4,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,21,5,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,21,5,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,21,5,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,6,21,5,45,67.5,14.5,2.3,21.5,20.0,13.19,0.0
2016,6,21,6,0,135.0,29.0,2.6,22.0,40.0,22.67,11.19
2016,6,21,6,15,236.0,43.5,2.6,22.5,80.0,33.53,22.61
2016,6,21,6,30,337.0,58.0,2.6,23.0,120.0,44.06,32.16
2016,6,21,6,45,415.5,67.0,2.65,24.0,169.0,53.88,40.78
2016,6,21,7,0,494.0,76.0,2.7,25.0,218.0,95.99,55.79
2016,6,21,7,15,543.5,83.0,2.65,25.5,269.5,140.65,85.55
2016,6,21,7,30,593.0,90.0,2.6,26.0,321.0,190.82,124.22
2016,6,21,7,45,633.5,94.5,2.55,26.5,374.5,241.77,165.99
2016,6,21,8,0,674.0,99.0,2.5,27.0,428.0,296.54,211.27
2016,6,21,8,15,700.0,103.5,2.4,27.5,479.5,349.56,254.98
2016,6,21,8,30,726.0,108.0,2.3,28.0,531.0,406.19,300.22
2016,6,21,8,45,748.0,110.5,2.2,28.5,580.0,458.01,340.58
2016,6,21,9,0,770.0,113.0,2.1,29.0,629.0,510.37,379.92
2016,6,21,9,15,785.0,116.0,2.0,29.5,674.0,559.46,415.51
2016,6,21,9,30,800.0,119.0,1.9,30.0,719.0,607.82,449.31
2016,6,21,9,45,811.5,121.5,1.85,30.5,759.0,652.42,479.61
2016,6,21,10,0,823.0,124.0,1.8,31.0,799.0,692.77,506.17
2016,6,21,10,15,832.0,126.0,1.8,31.0,833.0,731.07,532.0
2016,6,21,10,30,841.0,128.0,1.8,31.0,867.0,767.17,554.76
