Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,10,45,847.5,129.0,1.85,31.5,894.5,797.98,573.14
2016,6,21,11,0,854.0,130.0,1.9,32.0,922.0,826.05,589.65
2016,6,21,11,15,858.5,131.0,1.95,32.0,942.5,849.56,604.38
2016,6,21,11,30,863.0,132.0,2.0,32.0,963.0,869.95,617.18
2016,6,21,11,45,866.5,132.0,2.05,32.0,976.0,885.39,626.89
2016,6,21,12,0,870.0,132.0,2.1,32.0,989.0,897.53,634.63
2016,6,21,12,15,871.0,132.0,2.15,32.0,994.0,904.14,638.99
2016,6,21,12,30,872.0,132.0,2.2,32.0,999.0,907.56,641.46
2016,6,21,12,45,872.0,131.5,2.25,32.5,996.5,906.6,639.98
2016,6,21,13,0,872.0,131.0,2.3,33.0,994.0,902.54,636.68
2016,6,21,13,15,870.0,130.5,2.3,33.0,983.0,893.43,631.15
2016,6,21,13,30,868.0,130.0,2.3,33.0,972.0,880.98,623.62
2016,6,21,13,45,863.5,129.0,2.35,33.0,954.0,862.61,612.79
2016,6,21,14,0,859.0,128.0,2.4,33.0,936.0,841.06,599.95
2016,6,21,14,15,507.0,287.5,2.4,33.0,761.0,689.57,496.1
2016,6,21,14,30,155.0,447.0,2.4,33.0,586.0,531.78,381.94
2016,6,21,14,45,499.5,281.0,2.45,33.0,705.0,645.25,468.69
2016,6,21,15,0,844.0,115.0,2.5,33.0,824.0,719.51,524.85
2016,6,21,15,15,834.0,113.0,2.45,32.5,786.0,679.24,497.22
2016,6,21,15,30,824.0,111.0,2.4,32.0,748.0,637.08,468.45
2016,6,21,15,45,812.0,108.0,2.4,32.0,704.5,591.18,435.59
2016,6,21,16,0,800.0,105.0,2.4,32.0,661.0,544.2,401.09
2016,6,21,16,15,783.0,101.5,2.35,31.5,613.5,492.52,362.87
2016,6,21,16,30,766.0,98.0,2.3,31.0,566.0,440.66,323.27
2016,6,21,16,45,745.0,94.0,2.25,31.0,515.5,386.82,280.41
2016,6,21,17,0,724.0,90.0,2.2,31.0,465.0,333.78,237.08
2016,6,21,17,15,694.0,85.5,2.1,30.5,413.0,278.78,192.07
2016,6,21,17,30,664.0,81.0,2.0,30.0,361.0,223.31,146.45
2016,6,21,17,45,625.5,75.0,1.9,30.0,308.5,170.32,103.78
2016,6,21,18,0,587.0,69.0,1.8,30.0,256.0,121.26,67.37
2016,6,21,18,15,527.0,61.5,1.6,29.0,205.5,74.01,39.58
2016,6,21,18,30,467.0,54.0,1.4,28.0,155.0,41.16,29.24
2016,6,21,18,45,378.0,44.0,1.25,27.5,111.0,34.39,23.25
2016,6,21,19,0,289.0,34.0,1.1,27.0,67.0,27.35,16.68
2016,6,21,19,15,144.5,17.0,1.1,26.5,33.5,13.45,1.28
2016,6,21,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,1.15,25.5,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,1.8,21.5,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,22,4,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,22,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,22,5,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,6,22,5,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,22,5,45,73.5,14.0,2.2,22.5,20.0,12.73,0.0
2016,6,22,6,0,147.0,28.0,2.5,23.0,40.0,21.9,10.44
2016,6,22,6,15,248.5,42.0,2.65,23.5,80.0,32.4,21.54
2016,6,22,6,30,350.0,56.0,2.8,24.0,120.0,42.59,30.77
2016,6,22,6,45,427.5,64.5,3.0,24.5,169.0,52.64,39.63
2016,6,22,7,0,505.0,73.0,3.2,25.0,218.0,93.76,53.71
2016,6,22,7,15,554.0,80.0,3.2,25.5,270.0,138.98,83.82
2016,6,22,7,30,603.0,87.0,3.2,26.0,322.0,189.63,122.98
2016,6,22,7,45,431.5,142.0,3.2,26.5,323.0,229.65,163.34
2016,6,22,8,0,260.0,197.0,3.2,27.0,324.0,249.74,185.62
2016,6,22,8,15,496.0,151.0,3.15,27.5,427.5,314.97,232.85
2016,6,22,8,30,732.0,105.0,3.1,28.0,531.0,405.43,300.92
2016,6,22,8,45,752.5,108.0,3.1,28.5,580.0,457.32,341.86
2016,6,22,9,0,773.0,111.0,3.1,29.0,629.0,509.6,381.95
2016,6,22,9,15,788.0,114.0,3.1,29.5,673.5,558.84,418.61
2016,6,22,9,30,803.0,117.0,3.1,30.0,718.0,607.35,453.64
2016,6,22,9,45,814.5,119.0,3.1,30.5,758.0,649.72,483.43
2016,6,22,10,0,826.0,121.0,3.1,31.0,798.0,691.81,512.21
2016,6,22,10,15,835.0,123.0,3.15,31.0,832.5,730.26,539.01
2016,6,22,10,30,844.0,125.0,3.2,31.0,867.0,766.51,562.79
2016,6,22,10,45,559.0,288.0,3.25,31.5,786.5,721.34,525.62
2016,6,22,11,0,274.0,451.0,3.3,32.0,706.0,645.75,466.22
2016,6,22,11,15,303.0,452.5,3.35,32.0,740.0,679.35,489.96
2016,6,22,11,30,332.0,454.0,3.4,32.0,774.0,712.77,512.84
2016,6,22,11,45,607.5,288.5,3.5,32.0,883.5,813.92,588.25
2016,6,22,12,0,883.0,123.0,3.6,32.0,993.0,901.18,648.13
2016,6,22,12,15,639.0,282.5,3.65,32.0,914.0,848.4,610.91
2016,6,22,12,30,395.0,442.0,3.7,32.0,835.0,773.34,554.54
2016,6,22,12,45,641.0,282.0,3.75,32.5,917.0,851.47,613.04
2016,6,22,13,0,887.0,122.0,3.8,33.0,999.0,908.24,650.76
2016,6,22,13,15,538.5,309.0,3.8,33.0,839.5,778.22,560.73
2016,6,22,13,30,190.0,496.0,3.8,33.0,680.0,626.28,449.37
2016,6,22,13,45,172.0,486.0,3.85,33.0,650.5,597.47,430.41
2016,6,22,14,0,154.0,476.0,3.9,33.0,621.0,568.49,410.61
2016,6,22,14,15,511.0,295.0,3.85,33.0,756.0,699.94,510.43
2016,6,22,14,30,868.0,114.0,3.8,33.0,891.0,792.62,578.03
2016,6,22,14,45,847.5,120.5,3.8,33.0,856.0,756.47,553.83
2016,6,22,15,0,827.0,127.0,3.8,33.0,821.0,718.63,528.6
2016,6,22,15,15,816.0,124.5,3.8,33.0,783.0,680.45,501.86
2016,6,22,15,30,805.0,122.0,3.8,33.0,745.0,637.28,471.17
2016,6,22,15,45,539.5,216.5,3.8,33.0,623.5,526.0,388.99
2016,6,22,16,0,274.0,311.0,3.8,33.0,502.0,431.57,318.58
2016,6,22,16,15,505.5,211.0,3.75,32.5,532.0,448.35,332.1
2016,6,22,16,30,737.0,111.0,3.7,32.0,562.0,440.21,324.32
2016,6,22,16,45,710.0,108.0,3.65,32.0,511.0,384.2,279.61
2016,6,22,17,0,683.0,105.0,3.6,32.0,460.0,331.48,236.58
2016,6,22,17,15,651.0,99.5,3.4,31.5,407.5,276.87,191.96
2016,6,22,17,30,619.0,94.0,3.2,31.0,355.0,224.95,149.27
2016,6,22,17,45,573.5,87.5,3.05,30.5,302.5,172.79,107.92
2016,6,22,18,0,528.0,81.0,2.9,30.0,250.0,125.48,73.2
2016,6,22,18,15,466.5,72.0,2.75,29.0,200.5,80.31,46.18
2016,6,22,18,30,405.0,63.0,2.6,28.0,151.0,48.66,35.55
2016,6,22,18,45,315.0,50.5,2.5,27.5,107.5,38.58,26.74
2016,6,22,19,0,225.0,38.0,2.4,27.0,64.0,29.47,18.4
2016,6,22,19,15,112.5,19.0,2.55,26.5,32.0,14.87,2.18
2016,6,22,19,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,3.65,22.5,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,23,4,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,23,5,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,23,5,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,6,23,5,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,23,5,45,83.5,14.0,2.65,22.5,20.5,12.73,0.0
2016,6,23,6,0,167.0,28.0,2.8,23.0,41.0,21.94,10.34
2016,6,23,6,15,271.5,41.0,2.9,23.0,82.0,31.69,20.98
2016,6,23,6,30,376.0,54.0,3.0,23.0,123.0,42.51,30.82
2016,6,23,6,45,460.5,61.0,3.2,23.5,173.0,49.6,37.18
2016,6,23,7,0,545.0,68.0,3.4,24.0,223.0,91.88,51.13
2016,6,23,7,15,592.0,74.0,3.4,24.5,275.5,138.33,82.05
2016,6,23,7,30,639.0,80.0,3.4,25.0,328.0,189.91,122.25
2016,6,23,7,45,429.0,141.0,3.4,25.5,318.0,227.85,162.7
2016,6,23,8,0,219.0,202.0,3.4,26.0,308.0,240.68,180.39
2016,6,23,8,15,493.5,147.5,3.35,26.5,424.0,310.69,230.7
2016,6,23,8,30,768.0,93.0,3.3,27.0,540.0,408.85,304.63
2016,6,23,8,45,790.0,94.5,3.3,27.5,589.5,461.87,346.82
2016,6,23,9,0,812.0,96.0,3.3,28.0,639.0,515.77,388.49
2016,6,23,9,15,825.5,98.5,3.25,28.5,684.0,564.96,425.35
2016,6,23,9,30,839.0,101.0,3.2,29.0,729.0,613.17,460.31
2016,6,23,9,45,851.5,102.0,3.2,29.5,769.5,658.11,492.1
2016,6,23,10,0,864.0,103.0,3.2,30.0,810.0,701.46,521.92
2016,6,23,10,15,872.0,104.5,3.2,30.0,844.5,740.17,548.14
2016,6,23,10,30,880.0,106.0,3.2,30.0,879.0,776.49,571.78
2016,6,23,10,45,886.5,106.5,3.25,30.5,906.5,808.13,591.17
2016,6,23,11,0,893.0,107.0,3.3,31.0,934.0,836.94,608.54
2016,6,23,11,15,514.5,297.5,3.35,31.0,776.5,722.5,526.51
2016,6,23,11,30,136.0,488.0,3.4,31.0,619.0,569.69,412.18
2016,6,23,11,45,103.0,479.5,3.45,31.5,579.5,529.99,383.8
2016,6,23,12,0,70.0,471.0,3.5,32.0,540.0,494.68,357.72
2016,6,23,12,15,477.0,299.5,3.55,32.0,773.0,720.7,525.09
2016,6,23,12,30,884.0,128.0,3.6,32.0,1006.0,915.15,657.65
2016,6,23,12,45,596.5,306.0,3.65,32.5,898.0,832.83,598.22
2016,6,23,13,0,309.0,484.0,3.7,33.0,790.0,732.61,522.93
2016,6,23,13,15,248.5,490.0,3.7,33.0,734.5,681.23,487.75
2016,6,23,13,30,188.0,496.0,3.7,33.0,679.0,624.67,448.45
2016,6,23,13,45,531.5,309.0,3.75,33.0,812.0,755.43,547.09
2016,6,23,14,0,875.0,122.0,3.8,33.0,945.0,849.9,614.57
2016,6,23,14,15,869.0,121.0,3.75,33.0,919.0,823.74,596.98
2016,6,23,14,30,863.0,120.0,3.7,33.0,893.0,794.66,578.2
2016,6,23,14,45,860.0,115.5,3.7,33.0,862.0,761.91,557.11
2016,6,23,15,0,857.0,111.0,3.7,33.0,831.0,726.35,533.99
2016,6,23,15,15,846.5,109.0,3.7,33.0,792.5,685.3,505.45
2016,6,23,15,30,836.0,107.0,3.7,33.0,754.0,642.37,474.94
2016,6,23,15,45,821.5,105.0,3.7,33.0,710.0,595.4,440.86
2016,6,23,16,0,807.0,103.0,3.7,33.0,666.0,547.5,405.26
2016,6,23,16,15,789.5,100.0,3.65,32.5,618.0,495.73,366.61
2016,6,23,16,30,772.0,97.0,3.6,32.0,570.0,443.79,326.61
2016,6,23,16,45,745.5,95.0,3.55,31.5,518.5,389.29,283.56
2016,6,23,17,0,719.0,93.0,3.5,31.0,467.0,336.14,240.39
2016,6,23,17,15,671.0,92.0,3.3,30.5,410.5,276.64,192.07
2016,6,23,17,30,623.0,91.0,3.1,30.0,354.0,223.86,148.93
2016,6,23,17,45,572.5,86.0,2.95,30.0,301.0,171.89,107.49
2016,6,23,18,0,522.0,81.0,2.8,30.0,248.0,125.33,73.28
2016,6,23,18,15,465.0,71.5,2.65,29.0,199.0,80.27,46.03
2016,6,23,18,30,408.0,62.0,2.5,28.0,150.0,47.76,34.8
2016,6,23,18,45,314.5,50.0,2.35,27.5,106.5,38.19,26.42
2016,6,23,19,0,221.0,38.0,2.2,27.0,63.0,29.46,18.4
2016,6,23,19,15,110.5,19.0,2.35,26.5,31.5,14.87,2.32
2016,6,23,19,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,3.2,23.5,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,24,5,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2016,6,24,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,24,5,45,88.0,13.5,1.65,22.5,20.5,12.28,0.0
2016,6,24,6,0,176.0,27.0,1.8,23.0,41.0,21.17,9.64
2016,6,24,6,15,284.0,39.5,1.9,23.5,82.0,30.57,19.99
2016,6,24,6,30,392.0,52.0,2.0,24.0,123.0,40.81,29.24
2016,6,24,6,45,485.0,56.5,2.15,24.5,174.5,45.63,33.62
2016,6,24,7,0,578.0,61.0,2.3,25.0,226.0,87.83,46.58
2016,6,24,7,15,623.5,66.5,2.4,25.5,278.5,135.55,78.07
2016,6,24,7,30,669.0,72.0,2.5,26.0,331.0,188.17,118.96
2016,6,24,7,45,451.5,135.5,2.6,26.5,322.0,228.52,161.52
2016,6,24,8,0,234.0,199.0,2.7,27.0,313.0,243.04,180.81
2016,6,24,8,15,243.0,223.5,2.75,27.0,353.5,282.84,212.39
2016,6,24,8,30,252.0,248.0,2.8,27.0,394.0,323.4,243.98
2016,6,24,8,45,369.0,238.0,2.9,27.5,473.5,385.51,290.52
2016,6,24,9,0,486.0,228.0,3.0,28.0,553.0,461.34,347.02
2016,6,24,9,15,381.5,284.0,3.05,28.5,550.0,473.55,355.13
2016,6,24,9,30,277.0,340.0,3.1,29.0,547.0,478.48,357.02
2016,6,24,9,45,285.5,359.0,3.2,29.5,583.0,515.07,382.63
2016,6,24,10,0,294.0,378.0,3.3,30.0,619.0,551.5,407.57
2016,6,24,10,15,363.0,368.0,3.4,30.0,678.5,605.88,446.9
2016,6,24,10,30,432.0,358.0,3.5,30.0,738.0,667.99,491.05
2016,6,24,10,45,668.0,227.0,3.6,30.0,835.5,753.2,555.16
2016,6,24,11,0,904.0,96.0,3.7,30.0,933.0,835.7,612.54
2016,6,24,11,15,637.5,263.5,3.75,30.0,860.5,795.13,581.85
2016,6,24,11,30,371.0,431.0,3.8,30.0,788.0,725.5,527.54
2016,6,24,11,45,379.5,434.0,3.9,30.0,804.0,742.37,539.71
2016,6,24,12,0,388.0,437.0,4.0,30.0,820.0,757.75,550.37
2016,6,24,12,15,401.0,440.5,4.0,30.0,838.0,776.01,562.7
2016,6,24,12,30,414.0,444.0,4.0,30.0,856.0,792.54,573.84
2016,6,24,12,45,365.5,461.5,4.05,30.0,824.0,764.76,553.99
2016,6,24,13,0,317.0,479.0,4.1,30.0,792.0,735.4,533.21
2016,6,24,13,15,581.0,311.5,4.1,30.0,878.5,816.26,596.05
2016,6,24,13,30,845.0,144.0,4.1,30.0,965.0,874.19,638.35
2016,6,24,13,45,839.5,143.5,4.1,30.0,946.5,855.97,626.19
2016,6,24,14,0,834.0,143.0,4.1,30.0,928.0,834.68,612.51
2016,6,24,14,15,580.0,280.0,4.05,30.0,818.5,743.06,546.65
2016,6,24,14,30,326.0,417.0,4.0,30.0,709.0,644.4,472.74
2016,6,24,14,45,349.5,390.5,4.0,30.0,693.5,626.35,461.63
2016,6,24,15,0,373.0,364.0,4.0,30.0,678.0,605.59,448.02
2016,6,24,15,15,307.5,363.5,3.95,29.5,614.5,544.27,404.6
2016,6,24,15,30,242.0,363.0,3.9,29.0,551.0,483.27,360.99
2016,6,24,15,45,316.5,322.0,3.85,29.0,552.5,482.49,361.65
2016,6,24,16,0,391.0,281.0,3.8,29.0,554.0,470.83,353.48
2016,6,24,16,15,209.0,255.5,3.7,28.5,400.5,333.38,251.59
2016,6,24,16,30,27.0,230.0,3.6,28.0,247.0,214.34,162.11
2016,6,24,16,45,127.0,224.5,3.55,28.0,292.0,247.98,187.56
2016,6,24,17,0,227.0,219.0,3.5,28.0,337.0,268.37,200.9
2016,6,24,17,15,223.5,193.5,3.25,27.5,299.5,231.11,171.33
2016,6,24,17,30,220.0,168.0,3.0,27.0,262.0,193.38,141.14
2016,6,24,17,45,205.5,145.5,2.75,27.0,223.5,156.54,111.85
2016,6,24,18,0,191.0,123.0,2.5,27.0,185.0,121.47,84.8
2016,6,24,18,15,166.0,101.5,2.35,26.5,148.0,88.49,61.65
2016,6,24,18,30,141.0,80.0,2.2,26.0,111.0,63.39,48.34
2016,6,24,18,45,103.5,59.5,2.05,26.0,79.0,47.92,34.78
2016,6,24,19,0,66.0,39.0,1.9,26.0,47.0,32.12,20.68
2016,6,24,19,15,33.0,19.5,1.95,25.5,23.5,16.65,3.46
2016,6,24,19,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,2.55,23.5,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,25,5,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,6,25,5,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,25,5,45,0.0,9.0,2.1,23.0,9.0,8.19,0.0
2016,6,25,6,0,0.0,18.0,2.2,23.0,18.0,15.85,5.68
2016,6,25,6,15,0.0,38.0,2.25,23.0,38.0,32.81,21.89
2016,6,25,6,30,0.0,58.0,2.3,23.0,58.0,49.26,36.56
2016,6,25,6,45,12.0,79.0,2.35,23.5,82.5,66.46,51.61
2016,6,25,7,0,24.0,100.0,2.4,24.0,107.0,84.67,63.31
2016,6,25,7,15,51.5,126.5,2.55,24.0,145.5,112.38,84.38
2016,6,25,7,30,79.0,153.0,2.7,24.0,184.0,143.85,108.47
2016,6,25,7,45,58.5,169.5,2.85,24.5,194.5,159.12,121.25
2016,6,25,8,0,38.0,186.0,3.0,25.0,205.0,171.88,131.64
2016,6,25,8,15,27.0,194.0,3.1,25.0,208.0,178.58,136.92
2016,6,25,8,30,16.0,202.0,3.2,25.0,211.0,183.3,140.43
2016,6,25,8,45,99.0,254.0,3.35,25.0,319.5,269.22,206.46
2016,6,25,9,0,182.0,306.0,3.5,25.0,428.0,365.86,279.75
2016,6,25,9,15,139.5,326.0,3.55,25.0,423.0,370.31,282.47
2016,6,25,9,30,97.0,346.0,3.6,25.0,418.0,367.17,279.38
2016,6,25,9,45,85.0,360.5,3.7,25.5,427.0,377.93,286.37
2016,6,25,10,0,73.0,375.0,3.8,26.0,436.0,387.41,292.23
2016,6,25,10,15,117.5,405.0,3.8,26.0,507.0,455.44,342.52
2016,6,25,10,30,162.0,435.0,3.8,26.0,578.0,522.01,390.84
2016,6,25,10,45,105.5,423.5,3.85,26.5,518.0,468.13,349.62
2016,6,25,11,0,49.0,412.0,3.9,27.0,458.0,415.23,309.15
2016,6,25,11,15,24.5,249.5,3.85,27.0,272.5,247.92,185.49
2016,6,25,11,30,0.0,87.0,3.8,27.0,87.0,77.63,55.06
2016,6,25,11,45,0.0,78.5,3.8,27.0,78.5,70.08,49.27
2016,6,25,12,0,0.0,70.0,3.8,27.0,70.0,62.51,43.37
2016,6,25,12,15,4.5,127.0,3.75,27.0,131.5,117.65,86.23
2016,6,25,12,30,9.0,184.0,3.7,27.0,193.0,172.98,128.63
2016,6,25,12,45,10.5,202.0,3.65,27.5,212.5,190.52,141.6
2016,6,25,13,0,12.0,220.0,3.6,28.0,232.0,207.95,154.45
2016,6,25,13,15,15.0,272.0,3.55,28.0,287.5,257.24,191.34
2016,6,25,13,30,18.0,324.0,3.5,28.0,343.0,306.38,227.64
2016,6,25,13,45,19.5,328.5,3.5,28.0,347.5,311.13,231.18
2016,6,25,14,0,21.0,333.0,3.5,28.0,352.0,315.69,234.73
2016,6,25,14,15,10.5,225.0,3.5,28.0,234.5,209.39,155.68
2016,6,25,14,30,0.0,117.0,3.5,28.0,117.0,104.21,75.58
2016,6,25,14,45,0.0,111.5,3.55,28.0,111.5,99.23,71.96
2016,6,25,15,0,0.0,106.0,3.6,28.0,106.0,94.27,68.24
2016,6,25,15,15,0.5,124.5,3.6,27.5,125.0,110.98,81.52
2016,6,25,15,30,1.0,143.0,3.6,27.0,144.0,127.58,94.76
2016,6,25,15,45,2.0,156.0,3.65,27.0,158.0,139.47,104.23
2016,6,25,16,0,3.0,169.0,3.7,27.0,172.0,151.15,113.57
2016,6,25,16,15,1.5,101.0,3.6,27.0,102.5,90.3,66.22
2016,6,25,16,30,0.0,33.0,3.5,27.0,33.0,29.16,17.79
2016,6,25,16,45,0.0,77.5,3.45,27.0,77.5,68.62,49.51
2016,6,25,17,0,0.0,122.0,3.4,27.0,122.0,107.38,80.57
2016,6,25,17,15,0.0,85.0,3.15,26.5,85.0,75.2,55.25
2016,6,25,17,30,0.0,48.0,2.9,26.0,48.0,42.36,28.98
2016,6,25,17,45,0.0,41.0,2.65,26.0,41.0,36.15,24.03
2016,6,25,18,0,0.0,34.0,2.4,26.0,34.0,29.95,19.01
2016,6,25,18,15,0.0,27.0,2.2,25.5,27.0,23.76,13.97
2016,6,25,18,30,0.0,20.0,2.0,25.0,20.0,17.58,9.48
2016,6,25,18,45,0.0,14.0,1.8,24.5,14.0,12.29,4.83
2016,6,25,19,0,0.0,8.0,1.6,24.0,8.0,7.02,0.16
2016,6,25,19,15,0.0,4.0,1.7,24.0,4.0,3.5,0.0
2016,6,25,19,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,26,5,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,26,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,26,5,45,6.0,12.5,1.15,22.5,13.0,11.37,0.0
2016,6,26,6,0,12.0,25.0,1.2,23.0,26.0,21.47,9.51
2016,6,26,6,15,52.0,45.5,1.35,23.0,54.5,36.98,25.36
2016,6,26,6,30,92.0,66.0,1.5,23.0,83.0,52.64,39.44
2016,6,26,6,45,132.0,85.5,1.65,23.5,118.5,68.03,52.94
2016,6,26,7,0,172.0,105.0,1.8,24.0,154.0,94.91,66.57
2016,6,26,7,15,103.0,124.0,1.85,24.0,155.5,115.97,85.0
2016,6,26,7,30,34.0,143.0,1.9,24.0,157.0,127.6,97.13
2016,6,26,7,45,337.5,125.0,2.0,24.5,287.0,191.05,137.03
2016,6,26,8,0,641.0,107.0,2.1,25.0,417.0,291.28,209.26
2016,6,26,8,15,320.5,118.0,2.15,25.0,273.0,221.89,165.57
2016,6,26,8,30,0.0,129.0,2.2,25.0,129.0,113.8,85.67
2016,6,26,8,45,380.0,121.5,2.3,25.5,375.0,290.48,222.09
2016,6,26,9,0,760.0,114.0,2.4,26.0,621.0,504.13,381.66
2016,6,26,9,15,555.0,217.0,2.45,26.5,601.0,516.03,388.73
2016,6,26,9,30,350.0,320.0,2.5,27.0,581.0,505.36,378.6
2016,6,26,9,45,588.0,219.0,2.6,27.5,687.0,594.47,445.6
2016,6,26,10,0,826.0,118.0,2.7,28.0,793.0,688.16,514.63
2016,6,26,10,15,604.0,248.0,2.8,28.0,753.5,680.27,504.59
2016,6,26,10,30,382.0,378.0,2.9,28.0,714.0,643.37,474.39
2016,6,26,10,45,308.0,418.5,3.0,28.5,695.0,634.5,465.86
2016,6,26,11,0,234.0,459.0,3.1,29.0,676.0,615.31,449.88
2016,6,26,11,15,548.5,293.5,3.15,29.0,816.5,747.63,549.03
2016,6,26,11,30,863.0,128.0,3.2,29.0,957.0,866.57,632.05
2016,6,26,11,45,563.5,309.0,3.25,29.5,854.0,793.77,577.43
2016,6,26,12,0,264.0,490.0,3.3,30.0,751.0,696.35,502.56
2016,6,26,12,15,356.0,469.5,3.3,30.0,822.5,762.66,549.94
2016,6,26,12,30,448.0,449.0,3.3,30.0,894.0,831.25,597.04
2016,6,26,12,45,398.5,453.5,3.35,30.5,849.0,787.58,565.85
2016,6,26,13,0,349.0,458.0,3.4,31.0,804.0,745.35,536.11
2016,6,26,13,15,264.5,477.0,3.35,31.0,737.5,684.26,493.1
2016,6,26,13,30,180.0,496.0,3.3,31.0,671.0,618.26,446.37
2016,6,26,13,45,299.5,448.5,3.3,31.0,733.0,678.72,491.39
2016,6,26,14,0,419.0,401.0,3.3,31.0,795.0,732.64,530.6
2016,6,26,14,15,409.0,391.0,3.25,31.0,767.0,704.04,510.93
2016,6,26,14,30,399.0,381.0,3.2,31.0,739.0,674.23,490.82
2016,6,26,14,45,414.5,359.0,3.15,31.0,719.0,652.26,476.5
2016,6,26,15,0,430.0,337.0,3.1,31.0,699.0,627.72,460.17
2016,6,26,15,15,491.5,299.0,3.05,31.0,694.0,618.06,454.67
2016,6,26,15,30,553.0,261.0,3.0,31.0,689.0,601.94,444.12
2016,6,26,15,45,514.0,253.5,2.95,31.0,633.5,545.57,403.66
2016,6,26,16,0,475.0,246.0,2.9,31.0,578.0,491.15,364.13
2016,6,26,16,15,401.0,249.0,2.8,30.5,515.0,430.4,319.82
2016,6,26,16,30,327.0,252.0,2.7,30.0,452.0,373.51,277.9
2016,6,26,16,45,258.5,237.5,2.6,30.0,387.0,313.45,232.93
2016,6,26,17,0,190.0,223.0,2.5,30.0,322.0,259.33,192.39
2016,6,26,17,15,212.0,195.0,2.2,29.5,294.0,229.26,168.4
2016,6,26,17,30,234.0,167.0,1.9,29.0,266.0,196.43,141.51
2016,6,26,17,45,218.5,144.5,1.65,28.5,227.0,158.58,111.96
2016,6,26,18,0,203.0,122.0,1.4,28.0,188.0,122.61,84.64
2016,6,26,18,15,176.5,101.0,1.3,27.5,150.5,89.16,61.43
2016,6,26,18,30,150.0,80.0,1.2,27.0,113.0,61.19,46.27
2016,6,26,18,45,111.5,60.0,1.15,26.5,80.5,48.31,35.04
2016,6,26,19,0,73.0,40.0,1.1,26.0,48.0,32.86,21.32
2016,6,26,19,15,36.5,20.0,1.1,25.5,24.0,17.04,3.89
2016,6,26,19,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,1.85,23.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,27,5,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,6,27,5,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,27,5,45,83.0,13.0,0.85,21.5,19.0,11.82,0.0
2016,6,27,6,0,166.0,26.0,0.9,22.0,38.0,20.39,8.62
2016,6,27,6,15,272.0,38.5,0.95,22.5,78.5,29.81,19.41
2016,6,27,6,30,378.0,51.0,1.0,23.0,119.0,40.03,28.7
2016,6,27,6,45,264.0,78.5,1.1,23.5,133.5,59.19,45.4
2016,6,27,7,0,150.0,106.0,1.2,24.0,148.0,95.76,68.02
2016,6,27,7,15,391.5,92.0,1.2,24.5,235.0,124.94,79.63
2016,6,27,7,30,633.0,78.0,1.2,25.0,322.0,185.24,118.05
2016,6,27,7,45,507.5,125.0,1.3,26.0,339.5,232.61,162.28
2016,6,27,8,0,382.0,172.0,1.4,27.0,357.0,266.04,193.74
2016,6,27,8,15,362.5,200.0,1.45,27.5,392.0,305.69,225.86
2016,6,27,8,30,343.0,228.0,1.5,28.0,427.0,343.73,255.59
2016,6,27,8,45,574.5,161.0,1.6,28.5,529.0,418.74,311.04
2016,6,27,9,0,806.0,94.0,1.7,29.0,631.0,509.38,378.19
2016,6,27,9,15,820.0,96.5,1.7,29.0,676.0,558.7,414.87
2016,6,27,9,30,834.0,99.0,1.7,29.0,721.0,607.12,450.11
2016,6,27,9,45,844.5,101.0,1.75,29.5,761.0,651.62,481.06
2016,6,27,10,0,855.0,103.0,1.8,30.0,801.0,694.42,510.03
2016,6,27,10,15,862.5,105.0,1.85,30.5,835.0,733.08,534.87
2016,6,27,10,30,870.0,107.0,1.9,31.0,869.0,769.37,557.06
2016,6,27,10,45,875.5,108.5,1.95,31.5,896.5,801.04,576.01
2016,6,27,11,0,881.0,110.0,2.0,32.0,924.0,829.85,592.99
2016,6,27,11,15,885.0,110.5,2.0,32.0,945.0,853.47,607.35
2016,6,27,11,30,889.0,111.0,2.0,32.0,966.0,873.9,619.7
2016,6,27,11,45,598.0,296.0,2.0,32.5,875.0,812.91,575.8
2016,6,27,12,0,307.0,481.0,2.0,33.0,784.0,726.57,510.91
2016,6,27,12,15,315.0,478.5,2.0,33.0,791.0,734.4,516.81
2016,6,27,12,30,323.0,476.0,2.0,33.0,798.0,740.75,521.03
2016,6,27,12,45,366.0,457.0,2.0,33.5,820.5,761.88,534.72
2016,6,27,13,0,409.0,438.0,2.0,34.0,843.0,781.02,546.91
2016,6,27,13,15,423.5,433.5,2.0,34.0,849.0,789.5,552.52
2016,6,27,13,30,438.0,429.0,2.0,34.0,855.0,792.09,554.54
2016,6,27,13,45,652.5,275.0,2.05,34.0,895.5,829.4,585.18
2016,6,27,14,0,867.0,121.0,2.1,34.0,936.0,844.55,597.68
2016,6,27,14,15,652.5,245.0,2.1,34.0,849.0,772.5,549.36
2016,6,27,14,30,438.0,369.0,2.1,34.0,762.0,694.94,494.0
2016,6,27,14,45,624.0,251.0,2.1,34.0,788.5,716.04,513.11
2016,6,27,15,0,810.0,133.0,2.1,34.0,815.0,718.59,518.69
2016,6,27,15,15,674.0,199.5,2.05,34.0,749.0,656.51,473.98
2016,6,27,15,30,538.0,266.0,2.0,34.0,683.0,597.3,431.4
2016,6,27,15,45,438.5,281.0,2.0,34.0,608.0,524.71,380.57
2016,6,27,16,0,339.0,296.0,2.0,34.0,533.0,456.34,332.07
2016,6,27,16,15,353.0,269.0,2.0,33.5,500.0,421.01,307.65
2016,6,27,16,30,367.0,242.0,2.0,33.0,467.0,383.63,280.69
2016,6,27,16,45,306.5,229.5,2.0,33.0,406.0,326.43,238.45
2016,6,27,17,0,246.0,217.0,2.0,33.0,345.0,275.06,200.35
2016,6,27,17,15,123.5,175.0,1.85,32.5,239.5,187.46,136.81
2016,6,27,17,30,1.0,133.0,1.7,32.0,134.0,115.67,85.6
2016,6,27,17,45,0.5,114.0,1.6,31.5,114.5,98.78,72.96
2016,6,27,18,0,0.0,95.0,1.5,31.0,95.0,82.08,60.12
2016,6,27,18,15,0.0,76.0,1.35,30.0,76.0,65.66,47.29
2016,6,27,18,30,0.0,57.0,1.2,29.0,57.0,49.51,36.12
2016,6,27,18,45,0.0,40.5,1.1,28.5,40.5,35.58,24.15
2016,6,27,19,0,0.0,24.0,1.0,28.0,24.0,21.14,11.6
2016,6,27,19,15,0.0,12.0,1.05,27.5,12.0,10.55,0.25
2016,6,27,19,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,1.15,26.5,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,1.25,24.5,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,28,5,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,28,5,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,28,5,45,43.5,13.0,2.35,23.5,16.0,11.82,0.0
2016,6,28,6,0,87.0,26.0,2.7,24.0,32.0,21.07,8.7
2016,6,28,6,15,167.0,45.0,2.75,24.5,70.0,35.74,24.08
2016,6,28,6,30,247.0,64.0,2.8,25.0,108.0,48.51,35.56
2016,6,28,6,45,310.5,79.5,2.85,25.5,154.0,60.01,45.69
2016,6,28,7,0,374.0,95.0,2.9,26.0,200.0,98.91,62.65
2016,6,28,7,15,424.0,107.0,2.65,26.5,250.5,140.84,90.51
2016,6,28,7,30,474.0,119.0,2.4,27.0,301.0,188.39,126.31
2016,6,28,7,45,511.5,128.5,2.2,28.0,352.0,236.23,164.21
2016,6,28,8,0,549.0,138.0,2.0,29.0,403.0,287.73,205.12
2016,6,28,8,15,578.0,145.5,1.75,29.5,453.5,340.2,246.64
2016,6,28,8,30,607.0,153.0,1.5,30.0,504.0,392.52,286.83
2016,6,28,8,45,629.5,159.5,1.25,30.5,551.5,442.81,324.08
2016,6,28,9,0,652.0,166.0,1.0,31.0,599.0,494.01,360.19
2016,6,28,9,15,670.0,171.0,0.85,31.5,643.5,541.91,392.86
2016,6,28,9,30,688.0,176.0,0.7,32.0,688.0,589.68,423.95
2016,6,28,9,45,697.5,182.0,0.6,32.5,727.0,632.42,450.73
2016,6,28,10,0,707.0,188.0,0.5,33.0,766.0,673.79,475.56
2016,6,28,10,15,393.0,300.5,0.55,33.0,624.0,572.31,404.88
2016,6,28,10,30,79.0,413.0,0.6,33.0,482.0,434.12,307.15
2016,6,28,10,45,100.0,437.0,0.65,33.5,527.5,476.21,336.29
2016,6,28,11,0,121.0,461.0,0.7,34.0,573.0,524.73,367.77
2016,6,28,11,15,66.5,346.5,0.8,34.0,408.5,372.13,264.58
2016,6,28,11,30,12.0,232.0,0.9,34.0,244.0,217.95,155.98
2016,6,28,11,45,35.5,345.5,1.05,34.0,381.0,347.5,248.97
2016,6,28,12,0,59.0,459.0,1.2,34.0,518.0,474.17,335.48
2016,6,28,12,15,68.5,471.0,1.3,34.0,539.5,494.75,349.01
2016,6,28,12,30,78.0,483.0,1.4,34.0,561.0,514.97,363.02
2016,6,28,12,45,435.5,333.5,1.55,34.0,765.0,717.55,507.3
2016,6,28,13,0,793.0,184.0,1.7,34.0,969.0,891.37,623.23
2016,6,28,13,15,790.5,183.0,1.75,33.5,958.5,881.96,617.6
2016,6,28,13,30,788.0,182.0,1.8,33.0,948.0,869.43,611.87
2016,6,28,13,45,551.5,315.0,1.9,33.0,846.5,780.21,551.9
2016,6,28,14,0,315.0,448.0,2.0,33.0,745.0,684.63,484.95
2016,6,28,14,15,306.5,437.0,2.15,33.0,719.5,658.7,469.53
2016,6,28,14,30,298.0,426.0,2.3,33.0,694.0,631.92,452.72
2016,6,28,14,45,205.5,416.5,2.45,33.0,598.0,537.52,387.99
2016,6,28,15,0,113.0,407.0,2.6,33.0,502.0,453.14,328.81
2016,6,28,15,15,59.0,291.5,2.7,32.5,341.0,302.61,222.35
2016,6,28,15,30,5.0,176.0,2.8,32.0,180.0,159.39,116.58
2016,6,28,15,45,2.5,117.0,2.95,31.5,119.0,105.33,76.13
2016,6,28,16,0,0.0,58.0,3.1,31.0,58.0,51.38,34.68
2016,6,28,16,15,0.0,56.5,3.1,30.5,56.5,50.02,33.83
2016,6,28,16,30,0.0,55.0,3.1,30.0,55.0,48.66,32.95
2016,6,28,16,45,0.0,32.5,3.15,30.0,32.5,28.7,17.24
2016,6,28,17,0,0.0,10.0,3.2,30.0,10.0,8.81,1.41
2016,6,28,17,15,0.0,9.5,3.1,29.5,9.5,8.36,1.09
2016,6,28,17,30,0.0,9.0,3.0,29.0,9.0,7.92,0.76
2016,6,28,17,45,0.0,7.5,2.9,28.5,7.5,6.59,0.0
2016,6,28,18,0,0.0,6.0,2.8,28.0,6.0,5.27,0.0
2016,6,28,18,15,0.0,5.0,2.65,27.5,5.0,4.39,0.0
2016,6,28,18,30,0.0,4.0,2.5,27.0,4.0,3.51,0.0
2016,6,28,18,45,0.0,2.5,2.35,26.5,2.5,2.19,0.0
2016,6,28,19,0,0.0,1.0,2.2,26.0,1.0,0.88,0.0
2016,6,28,19,15,0.0,0.5,2.1,25.5,0.5,0.44,0.0
2016,6,28,19,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,0.65,23.5,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,29,5,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,29,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,29,5,45,76.5,12.5,1.85,22.5,18.0,11.37,0.0
2016,6,29,6,0,153.0,25.0,2.1,23.0,36.0,19.61,7.52
2016,6,29,6,15,252.5,39.0,2.15,23.0,75.0,30.19,19.6
2016,6,29,6,30,352.0,53.0,2.2,23.0,114.0,40.45,29.01
2016,6,29,6,45,427.0,62.0,2.25,23.5,162.5,48.13,35.9
2016,6,29,7,0,502.0,71.0,2.3,24.0,211.0,89.17,51.01
2016,6,29,7,15,550.5,78.0,2.25,24.5,262.5,134.0,80.34
2016,6,29,7,30,599.0,85.0,2.2,25.0,314.0,184.24,118.94
2016,6,29,7,45,638.0,89.5,2.15,25.5,367.0,235.09,160.74
2016,6,29,8,0,677.0,94.0,2.1,26.0,420.0,289.61,206.02
2016,6,29,8,15,702.5,98.5,2.05,26.5,471.5,342.66,250.01
2016,6,29,8,30,728.0,103.0,2.0,27.0,523.0,399.29,295.53
2016,6,29,8,45,745.5,108.0,2.0,28.0,571.5,451.6,335.97
2016,6,29,9,0,763.0,113.0,2.0,29.0,620.0,504.03,374.99
2016,6,29,9,15,778.5,116.0,2.0,29.0,665.0,553.33,412.0
2016,6,29,9,30,794.0,119.0,2.0,29.0,710.0,601.99,447.54
2016,6,29,9,45,798.0,126.0,2.05,29.5,748.5,646.0,478.12
2016,6,29,10,0,802.0,133.0,2.1,30.0,787.0,687.92,506.45
2016,6,29,10,15,567.0,267.5,2.15,30.0,740.0,669.67,489.54
2016,6,29,10,30,332.0,402.0,2.2,30.0,693.0,627.06,455.51
2016,6,29,10,45,324.0,419.5,2.25,30.5,711.0,648.43,469.04
2016,6,29,11,0,316.0,437.0,2.3,31.0,729.0,668.09,480.81
2016,6,29,11,15,564.5,301.5,2.4,31.0,837.5,769.0,554.76
2016,6,29,11,30,813.0,166.0,2.5,31.0,946.0,866.23,622.13
2016,6,29,11,45,816.0,166.5,2.6,31.5,959.5,881.85,630.5
2016,6,29,12,0,819.0,167.0,2.7,32.0,973.0,894.28,637.54
2016,6,29,12,15,489.5,339.0,2.75,32.0,821.0,769.69,551.04
2016,6,29,12,30,160.0,511.0,2.8,32.0,669.0,621.35,443.59
2016,6,29,12,45,471.5,353.0,2.85,32.5,819.5,768.11,550.73
2016,6,29,13,0,783.0,195.0,2.9,33.0,970.0,892.86,636.16
2016,6,29,13,15,780.5,194.5,2.95,33.0,960.0,884.03,630.02
2016,6,29,13,30,778.0,194.0,3.0,33.0,950.0,872.13,623.01
2016,6,29,13,45,760.5,201.5,3.05,33.0,929.0,851.4,610.32
2016,6,29,14,0,743.0,209.0,3.1,33.0,908.0,832.99,599.17
2016,6,29,14,15,736.0,206.5,3.1,33.0,883.0,806.73,582.07
2016,6,29,14,30,729.0,204.0,3.1,33.0,858.0,778.0,563.2
2016,6,29,14,45,525.0,295.0,3.15,33.0,757.0,680.95,494.21
2016,6,29,15,0,321.0,386.0,3.2,33.0,656.0,589.75,428.35
2016,6,29,15,15,513.0,282.0,3.25,32.5,690.5,619.56,454.36
2016,6,29,15,30,705.0,178.0,3.3,32.0,725.0,629.69,465.18
2016,6,29,15,45,552.0,229.0,3.35,32.0,642.0,548.65,405.77
2016,6,29,16,0,399.0,280.0,3.4,32.0,559.0,476.74,352.77
2016,6,29,16,15,283.0,278.0,3.4,31.5,469.0,394.06,292.85
2016,6,29,16,30,167.0,276.0,3.4,31.0,379.0,319.9,238.63
2016,6,29,16,45,370.5,211.0,3.45,31.0,412.0,337.5,249.88
2016,6,29,17,0,574.0,146.0,3.5,31.0,445.0,334.61,242.31
2016,6,29,17,15,540.0,137.0,3.35,30.5,394.0,279.62,198.17
2016,6,29,17,30,506.0,128.0,3.2,30.0,343.0,230.05,158.11
2016,6,29,17,45,471.0,115.0,3.1,29.5,293.0,180.3,118.62
2016,6,29,18,0,436.0,102.0,3.0,29.0,243.0,134.28,84.04
2016,6,29,18,15,377.0,89.0,2.75,28.5,194.5,90.75,56.29
2016,6,29,18,30,318.0,76.0,2.5,28.0,146.0,56.75,42.37
2016,6,29,18,45,254.5,58.5,2.25,27.5,104.5,44.49,31.7
2016,6,29,19,0,191.0,41.0,2.0,27.0,63.0,31.72,20.29
2016,6,29,19,15,95.5,20.5,1.95,26.5,31.5,16.03,3.4
2016,6,29,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,1.85,26.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,1.75,25.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,1.25,24.5,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,30,5,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,5,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,5,45,61.0,12.5,0.85,23.5,17.0,11.37,0.0
2016,6,30,6,0,122.0,25.0,1.0,24.0,34.0,19.58,7.18
2016,6,30,6,15,217.5,41.0,1.1,24.5,72.5,31.69,20.69
2016,6,30,6,30,313.0,57.0,1.2,25.0,111.0,43.4,31.24
2016,6,30,6,45,388.5,67.5,1.3,26.0,159.0,50.92,37.87
2016,6,30,7,0,464.0,78.0,1.4,27.0,207.0,92.43,54.3
2016,6,30,7,15,514.0,86.5,1.5,27.0,258.5,136.44,82.91
2016,6,30,7,30,564.0,95.0,1.6,27.0,310.0,186.14,120.65
2016,6,30,7,45,602.5,101.0,1.75,27.5,362.5,236.22,161.22
2016,6,30,8,0,641.0,107.0,1.9,28.0,415.0,290.02,205.32
2016,6,30,8,15,668.5,112.0,1.95,28.5,466.5,342.38,248.15
2016,6,30,8,30,696.0,117.0,2.0,29.0,518.0,396.58,291.41
2016,6,30,8,45,520.0,196.0,2.1,29.5,510.5,421.23,312.43
2016,6,30,9,0,344.0,275.0,2.2,30.0,503.0,425.0,315.68
2016,6,30,9,15,260.0,313.5,2.25,30.0,493.0,430.32,319.49
2016,6,30,9,30,176.0,352.0,2.3,30.0,483.0,423.92,314.0
2016,6,30,9,45,122.5,361.5,2.35,30.5,455.5,407.24,300.57
2016,6,30,10,0,69.0,371.0,2.4,31.0,428.0,381.24,280.19
2016,6,30,10,15,440.5,258.0,2.45,31.0,641.5,568.96,420.56
2016,6,30,10,30,812.0,145.0,2.5,31.0,855.0,764.53,559.19
2016,6,30,10,45,514.5,303.0,2.55,31.5,758.5,700.0,507.3
2016,6,30,11,0,217.0,461.0,2.6,32.0,662.0,603.7,434.18
2016,6,30,11,15,255.5,464.0,2.65,32.0,705.5,650.68,467.23
2016,6,30,11,30,294.0,467.0,2.7,32.0,749.0,692.99,496.06
2016,6,30,11,45,263.5,482.0,2.75,32.5,738.0,685.63,489.06
2016,6,30,12,0,233.0,497.0,2.8,33.0,727.0,670.82,477.51
2016,6,30,12,15,171.0,499.0,2.85,33.0,668.5,619.5,441.78
2016,6,30,12,30,109.0,501.0,2.9,33.0,610.0,559.95,400.21
2016,6,30,12,45,186.0,497.5,2.95,33.5,682.5,632.59,451.0
2016,6,30,13,0,263.0,494.0,3.0,34.0,755.0,702.63,498.34
2016,6,30,13,15,556.5,319.5,3.05,34.0,863.0,807.01,575.4
2016,6,30,13,30,850.0,145.0,3.1,34.0,971.0,882.87,628.6
2016,6,30,13,45,560.0,303.5,3.15,34.0,843.5,778.16,556.35
2016,6,30,14,0,270.0,462.0,3.2,34.0,716.0,660.36,471.26
2016,6,30,14,15,550.0,301.0,3.25,34.0,800.5,741.05,533.78
2016,6,30,14,30,830.0,140.0,3.3,34.0,885.0,791.31,572.33
2016,6,30,14,45,828.0,134.0,3.4,34.0,854.5,759.3,551.83
2016,6,30,15,0,826.0,128.0,3.5,34.0,824.0,724.47,529.47
2016,6,30,15,15,815.5,126.0,3.55,33.5,786.0,687.46,505.0
2016,6,30,15,30,805.0,124.0,3.6,33.0,748.0,645.2,476.31
2016,6,30,15,45,791.0,121.0,3.65,33.0,705.0,598.31,442.65
2016,6,30,16,0,777.0,118.0,3.7,33.0,662.0,550.41,407.41
2016,6,30,16,15,759.5,114.5,3.7,32.5,614.5,499.52,369.72
2016,6,30,16,30,742.0,111.0,3.7,32.0,567.0,448.5,330.73
2016,6,30,16,45,482.0,165.5,3.75,32.0,452.0,346.25,254.4
2016,6,30,17,0,222.0,220.0,3.8,32.0,337.0,269.24,198.51
2016,6,30,17,15,427.5,156.0,3.65,31.5,349.0,263.04,188.04
2016,6,30,17,30,633.0,92.0,3.5,31.0,361.0,231.75,154.73
2016,6,30,17,45,590.5,85.5,3.4,30.5,308.5,178.95,112.37
2016,6,30,18,0,548.0,79.0,3.3,30.0,256.0,130.59,76.15
2016,6,30,18,15,488.5,70.0,3.0,29.5,206.0,83.81,46.99
2016,6,30,18,30,429.0,61.0,2.7,29.0,156.0,46.87,33.9
2016,6,30,18,45,343.0,49.5,2.45,28.5,111.5,37.86,26.04
2016,6,30,19,0,257.0,38.0,2.2,28.0,67.0,29.51,18.4
2016,6,30,19,15,128.5,19.0,2.15,27.5,33.5,14.88,2.72
2016,6,30,19,30,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,2.05,26.5,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,1,5,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,7,1,5,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,5,45,85.0,12.0,1.0,22.5,18.0,10.91,0.0
2016,7,1,6,0,170.0,24.0,1.1,23.0,36.0,18.86,6.45
2016,7,1,6,15,277.0,37.5,1.15,23.5,76.5,29.1,18.62
2016,7,1,6,30,384.0,51.0,1.2,24.0,117.0,40.3,28.74
2016,7,1,6,45,461.5,59.5,1.25,25.0,167.0,45.58,33.49
2016,7,1,7,0,539.0,68.0,1.3,26.0,217.0,88.39,48.9
2016,7,1,7,15,588.0,74.5,1.4,26.5,270.0,135.07,78.86
2016,7,1,7,30,637.0,81.0,1.5,27.0,323.0,187.18,118.48
2016,7,1,7,45,675.0,85.5,1.6,27.5,377.5,239.99,161.59
2016,7,1,8,0,713.0,90.0,1.7,28.0,432.0,296.34,208.09
2016,7,1,8,15,738.5,94.0,1.75,28.5,484.5,353.23,254.74
