Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,8,30,764.0,98.0,1.8,29.0,537.0,409.08,299.48
2016,7,1,8,45,784.5,101.0,1.9,29.5,587.0,462.87,341.62
2016,7,1,9,0,805.0,104.0,2.0,30.0,637.0,517.01,382.71
2016,7,1,9,15,819.5,106.5,2.0,30.5,683.0,567.34,419.48
2016,7,1,9,30,834.0,109.0,2.0,31.0,729.0,615.84,453.8
2016,7,1,9,45,846.0,111.0,2.05,31.5,770.0,661.54,485.41
2016,7,1,10,0,858.0,113.0,2.1,32.0,811.0,705.65,515.1
2016,7,1,10,15,866.0,114.5,2.15,32.0,845.5,744.54,541.29
2016,7,1,10,30,874.0,116.0,2.2,32.0,880.0,781.07,564.66
2016,7,1,10,45,881.0,117.0,2.25,32.5,908.5,813.8,584.23
2016,7,1,11,0,888.0,118.0,2.3,33.0,937.0,843.74,601.86
2016,7,1,11,15,892.0,119.0,2.35,33.0,958.0,868.18,617.12
2016,7,1,11,30,896.0,120.0,2.4,33.0,979.0,889.38,630.36
2016,7,1,11,45,892.5,124.5,2.5,33.5,990.5,903.77,638.45
2016,7,1,12,0,889.0,129.0,2.6,34.0,1002.0,914.53,644.31
2016,7,1,12,15,889.5,129.5,2.65,34.0,1007.5,921.8,649.02
2016,7,1,12,30,890.0,130.0,2.7,34.0,1013.0,925.75,651.74
2016,7,1,12,45,889.5,129.5,2.8,34.5,1010.5,924.74,650.49
2016,7,1,13,0,889.0,129.0,2.9,35.0,1008.0,920.55,647.34
2016,7,1,13,15,886.5,128.5,2.95,35.0,997.5,911.24,642.02
2016,7,1,13,30,884.0,128.0,3.0,35.0,987.0,898.54,634.64
2016,7,1,13,45,879.5,127.0,3.05,35.0,968.5,880.27,623.76
2016,7,1,14,0,875.0,126.0,3.1,35.0,950.0,858.75,610.83
2016,7,1,14,15,869.0,125.0,3.15,35.0,924.0,832.85,595.03
2016,7,1,14,30,863.0,124.0,3.2,35.0,898.0,804.0,577.26
2016,7,1,14,45,854.0,123.0,3.25,35.0,865.5,770.09,556.02
2016,7,1,15,0,845.0,122.0,3.3,35.0,833.0,733.75,532.99
2016,7,1,15,15,834.0,119.5,3.35,34.5,794.5,692.47,505.97
2016,7,1,15,30,823.0,117.0,3.4,34.0,756.0,649.35,476.93
2016,7,1,15,45,555.0,213.0,3.5,34.0,633.0,539.76,396.83
2016,7,1,16,0,287.0,309.0,3.6,34.0,510.0,440.44,323.58
2016,7,1,16,15,520.0,208.5,3.6,33.5,540.5,458.76,338.42
2016,7,1,16,30,753.0,108.0,3.6,33.0,571.0,451.64,331.74
2016,7,1,16,45,723.5,106.0,3.65,33.0,519.0,396.67,288.2
2016,7,1,17,0,694.0,104.0,3.7,33.0,467.0,340.98,243.34
2016,7,1,17,15,662.5,98.5,3.6,32.5,414.5,285.63,198.36
2016,7,1,17,30,631.0,93.0,3.5,32.0,362.0,232.86,155.05
2016,7,1,17,45,585.5,87.0,3.4,31.5,309.0,180.0,112.97
2016,7,1,18,0,540.0,81.0,3.3,31.0,256.0,131.95,77.2
2016,7,1,18,15,479.0,72.0,3.05,30.0,205.5,85.48,48.37
2016,7,1,18,30,418.0,63.0,2.8,29.0,155.0,48.57,35.33
2016,7,1,18,45,332.5,50.5,2.55,28.5,111.0,38.6,26.65
2016,7,1,19,0,247.0,38.0,2.3,28.0,67.0,29.49,18.38
2016,7,1,19,15,123.5,19.0,2.3,27.5,33.5,14.87,2.69
2016,7,1,19,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.35,27.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.35,26.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,2,5,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,2,5,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,2,5,45,28.5,13.0,2.85,23.5,15.0,11.82,0.0
2016,7,2,6,0,57.0,26.0,3.1,24.0,30.0,21.57,7.7
2016,7,2,6,15,145.5,45.5,3.25,24.5,67.5,35.99,24.14
2016,7,2,6,30,234.0,65.0,3.4,25.0,105.0,50.67,37.33
2016,7,2,6,45,322.0,76.5,3.6,25.5,153.0,57.05,43.14
2016,7,2,7,0,410.0,88.0,3.8,26.0,201.0,94.8,58.45
2016,7,2,7,15,464.0,97.5,3.85,26.5,252.0,137.22,86.1
2016,7,2,7,30,518.0,107.0,3.9,27.0,303.0,185.66,122.66
2016,7,2,7,45,280.5,146.5,4.0,27.5,255.0,193.87,139.81
2016,7,2,8,0,43.0,186.0,4.1,28.0,207.0,173.22,131.18
2016,7,2,8,15,45.0,208.5,4.1,28.5,232.5,197.01,149.25
2016,7,2,8,30,47.0,231.0,4.1,29.0,258.0,221.1,167.22
2016,7,2,8,45,395.0,177.5,4.2,29.5,437.0,346.86,261.38
2016,7,2,9,0,743.0,124.0,4.3,30.0,616.0,503.55,378.32
2016,7,2,9,15,759.0,127.5,4.35,30.5,661.0,552.82,414.97
2016,7,2,9,30,775.0,131.0,4.4,31.0,706.0,601.55,450.61
2016,7,2,9,45,792.0,131.0,4.45,31.5,747.5,646.87,482.97
2016,7,2,10,0,809.0,131.0,4.5,32.0,789.0,691.15,513.84
2016,7,2,10,15,818.0,133.0,4.5,32.0,823.5,730.16,541.23
2016,7,2,10,30,827.0,135.0,4.5,32.0,858.0,762.53,562.9
2016,7,2,10,45,836.5,135.5,4.55,32.5,887.0,795.41,583.38
2016,7,2,11,0,846.0,136.0,4.6,33.0,916.0,825.77,601.99
2016,7,2,11,15,850.5,137.0,4.6,33.0,937.0,849.66,617.23
2016,7,2,11,30,855.0,138.0,4.6,33.0,958.0,870.47,630.46
2016,7,2,11,45,853.5,142.0,4.65,33.5,970.5,885.44,638.76
2016,7,2,12,0,852.0,146.0,4.7,34.0,983.0,896.98,644.86
2016,7,2,12,15,853.0,146.5,4.7,34.0,988.5,904.39,649.46
2016,7,2,12,30,854.0,147.0,4.7,34.0,994.0,908.64,652.11
2016,7,2,12,45,852.0,148.0,4.7,34.5,991.5,907.62,650.08
2016,7,2,13,0,850.0,149.0,4.7,35.0,989.0,903.61,646.23
2016,7,2,13,15,848.0,148.5,4.7,35.0,979.0,895.17,640.94
2016,7,2,13,30,846.0,148.0,4.7,35.0,969.0,883.49,633.63
2016,7,2,13,45,839.0,148.5,4.75,35.0,950.5,865.09,622.17
2016,7,2,14,0,832.0,149.0,4.8,35.0,932.0,843.67,608.88
2016,7,2,14,15,825.5,147.5,4.75,35.0,907.0,818.01,592.22
2016,7,2,14,30,819.0,146.0,4.7,35.0,882.0,795.33,577.64
2016,7,2,14,45,810.5,144.0,4.7,35.0,850.0,761.55,555.67
2016,7,2,15,0,802.0,142.0,4.7,35.0,818.0,725.44,531.26
2016,7,2,15,15,790.5,139.5,4.65,34.5,779.5,684.68,503.83
2016,7,2,15,30,779.0,137.0,4.6,34.0,741.0,642.26,474.59
2016,7,2,15,45,760.5,135.5,4.6,34.0,697.0,595.09,440.41
2016,7,2,16,0,742.0,134.0,4.6,34.0,653.0,547.36,405.07
2016,7,2,16,15,722.5,130.0,4.55,33.5,605.5,495.27,366.49
2016,7,2,16,30,703.0,126.0,4.5,33.0,558.0,444.23,327.53
2016,7,2,16,45,671.0,123.5,4.45,33.0,506.5,389.87,284.53
2016,7,2,17,0,639.0,121.0,4.4,33.0,455.0,337.55,242.26
2016,7,2,17,15,604.5,114.5,4.25,32.5,402.5,283.32,198.46
2016,7,2,17,30,570.0,108.0,4.1,32.0,350.0,232.12,156.78
2016,7,2,17,45,519.0,101.0,4.0,31.5,298.0,180.83,116.42
2016,7,2,18,0,468.0,94.0,3.9,31.0,246.0,133.24,81.21
2016,7,2,18,15,404.0,83.0,3.75,30.5,196.5,89.02,53.28
2016,7,2,18,30,340.0,72.0,3.6,30.0,147.0,53.83,39.57
2016,7,2,18,45,249.5,57.5,3.45,29.5,104.0,43.71,30.76
2016,7,2,19,0,159.0,43.0,3.3,29.0,61.0,34.18,22.06
2016,7,2,19,15,79.5,21.5,3.35,28.5,30.5,17.58,4.12
2016,7,2,19,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,3.65,27.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,3.8,26.5,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,3.9,25.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,3.65,24.5,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,3.9,23.5,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,4.15,23.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,4.05,23.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,7,3,5,15,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,7,3,5,30,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2016,7,3,5,45,37.0,13.0,4.35,23.5,15.5,11.82,0.0
2016,7,3,6,0,74.0,26.0,4.5,24.0,31.0,20.98,6.88
2016,7,3,6,15,170.5,43.0,4.7,24.5,68.5,34.22,22.64
2016,7,3,6,30,267.0,60.0,4.9,25.0,106.0,45.64,33.06
2016,7,3,6,45,133.5,39.5,5.15,25.5,62.5,28.91,19.13
2016,7,3,7,0,0.0,19.0,5.4,26.0,19.0,16.71,8.1
2016,7,3,7,15,0.0,24.0,5.5,26.5,24.0,21.12,11.7
2016,7,3,7,30,0.0,29.0,5.6,27.0,29.0,25.54,15.25
2016,7,3,7,45,0.0,55.5,5.7,27.5,55.5,49.01,34.17
2016,7,3,8,0,0.0,82.0,5.8,28.0,82.0,72.58,52.86
2016,7,3,8,15,0.0,92.0,5.8,28.5,92.0,81.42,59.56
2016,7,3,8,30,0.0,102.0,5.8,29.0,102.0,90.26,66.19
2016,7,3,8,45,18.5,181.0,5.85,29.5,193.0,167.9,126.36
2016,7,3,9,0,37.0,260.0,5.9,30.0,284.0,249.02,187.88
2016,7,3,9,15,36.5,279.5,5.85,30.5,305.0,268.96,202.06
2016,7,3,9,30,36.0,299.0,5.8,31.0,326.0,288.84,216.09
2016,7,3,9,45,239.5,308.0,5.75,31.5,501.5,440.21,330.37
2016,7,3,10,0,443.0,317.0,5.7,32.0,677.0,605.32,450.83
2016,7,3,10,15,454.5,332.5,5.65,32.0,716.5,646.21,479.08
2016,7,3,10,30,466.0,348.0,5.6,32.0,756.0,686.31,506.8
2016,7,3,10,45,648.5,245.0,5.55,32.5,832.0,755.48,557.87
2016,7,3,11,0,831.0,142.0,5.5,33.0,908.0,819.16,602.16
2016,7,3,11,15,541.5,309.5,5.4,33.0,813.5,758.3,554.54
2016,7,3,11,30,252.0,477.0,5.3,33.0,719.0,666.81,483.3
2016,7,3,11,45,277.5,477.5,5.25,33.5,747.5,694.89,502.13
2016,7,3,12,0,303.0,478.0,5.2,34.0,776.0,722.31,519.85
2016,7,3,12,15,270.0,490.5,5.1,34.0,757.0,707.12,508.05
2016,7,3,12,30,237.0,503.0,5.0,34.0,738.0,684.7,491.63
2016,7,3,12,45,538.0,327.0,4.95,34.5,859.5,806.53,581.4
2016,7,3,13,0,839.0,151.0,4.9,35.0,981.0,896.21,643.12
2016,7,3,13,15,837.0,150.5,4.85,35.0,971.0,887.9,637.03
2016,7,3,13,30,835.0,150.0,4.8,35.0,961.0,876.38,629.49
2016,7,3,13,45,833.5,147.0,4.75,35.5,943.5,859.9,617.48
2016,7,3,14,0,832.0,144.0,4.7,36.0,926.0,840.19,603.62
2016,7,3,14,15,825.5,142.5,4.65,36.0,901.0,814.53,587.12
2016,7,3,14,30,819.0,141.0,4.6,36.0,876.0,786.09,568.76
2016,7,3,14,45,812.0,138.0,4.55,36.0,845.0,758.0,550.61
2016,7,3,15,0,805.0,135.0,4.5,36.0,814.0,722.01,526.46
2016,7,3,15,15,794.0,132.5,4.45,35.5,776.0,681.5,499.33
2016,7,3,15,30,783.0,130.0,4.4,35.0,738.0,639.28,470.38
2016,7,3,15,45,770.5,126.0,4.4,35.0,695.5,593.27,437.25
2016,7,3,16,0,758.0,122.0,4.4,35.0,653.0,546.17,402.56
2016,7,3,16,15,739.5,118.5,4.4,34.5,606.0,495.6,365.24
2016,7,3,16,30,721.0,115.0,4.4,34.0,559.0,445.05,326.78
2016,7,3,16,45,699.5,109.5,4.4,34.0,509.0,389.67,283.1
2016,7,3,17,0,678.0,104.0,4.4,34.0,459.0,336.92,240.33
2016,7,3,17,15,646.0,99.0,4.35,33.5,407.0,282.68,196.31
2016,7,3,17,30,614.0,94.0,4.3,33.0,355.0,231.08,154.04
2016,7,3,17,45,573.0,86.5,4.3,32.5,303.0,178.6,112.15
2016,7,3,18,0,532.0,79.0,4.3,32.0,251.0,130.43,76.03
2016,7,3,18,15,470.0,70.5,4.2,31.5,201.5,84.66,47.43
2016,7,3,18,30,408.0,62.0,4.1,31.0,152.0,47.66,34.26
2016,7,3,18,45,315.0,50.5,4.0,30.5,108.0,38.55,26.35
2016,7,3,19,0,222.0,39.0,3.9,30.0,64.0,30.22,18.76
2016,7,3,19,15,111.0,19.5,4.0,29.5,32.0,15.26,2.72
2016,7,3,19,30,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,4.25,28.5,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,4.4,27.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,4.4,27.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,4.45,27.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,4.5,26.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,4.45,25.5,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,4.35,25.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,4.05,24.5,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,4,5,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,4,5,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,4,5,45,0.0,9.0,4.0,24.0,9.0,8.19,0.0
2016,7,4,6,0,0.0,18.0,4.1,24.0,18.0,15.87,3.45
2016,7,4,6,15,18.0,39.5,4.25,24.0,43.0,33.23,21.84
2016,7,4,6,30,36.0,61.0,4.4,24.0,68.0,50.11,36.97
2016,7,4,6,45,71.5,82.0,4.6,24.5,100.5,64.49,49.65
2016,7,4,7,0,107.0,103.0,4.8,25.0,133.0,89.94,64.71
2016,7,4,7,15,150.5,125.5,4.9,25.5,177.0,122.23,87.78
2016,7,4,7,30,194.0,148.0,5.0,26.0,221.0,159.95,116.05
2016,7,4,7,45,310.0,154.0,5.15,26.5,292.0,207.0,150.02
2016,7,4,8,0,426.0,160.0,5.3,27.0,363.0,268.3,196.73
2016,7,4,8,15,540.0,145.5,5.35,27.5,434.0,323.35,239.71
2016,7,4,8,30,654.0,131.0,5.4,28.0,505.0,391.47,293.27
2016,7,4,8,45,536.5,191.5,5.45,28.5,516.5,424.84,321.11
2016,7,4,9,0,419.0,252.0,5.5,29.0,528.0,446.79,338.18
2016,7,4,9,15,587.0,195.5,5.5,29.5,613.0,517.08,391.76
2016,7,4,9,30,755.0,139.0,5.5,30.0,698.0,596.97,451.99
2016,7,4,9,45,776.0,137.5,5.5,30.5,740.5,642.8,485.12
2016,7,4,10,0,797.0,136.0,5.5,31.0,783.0,687.96,517.09
2016,7,4,10,15,807.5,138.0,5.45,31.5,818.5,727.74,544.24
2016,7,4,10,30,818.0,140.0,5.4,32.0,854.0,765.54,568.87
2016,7,4,10,45,619.0,264.5,5.35,32.5,815.0,749.88,552.11
2016,7,4,11,0,420.0,389.0,5.3,33.0,776.0,715.9,522.07
2016,7,4,11,15,637.5,263.5,5.2,33.5,867.0,797.96,582.33
2016,7,4,11,30,855.0,138.0,5.1,34.0,958.0,871.55,631.61
2016,7,4,11,45,855.0,141.5,5.1,34.5,971.5,887.52,640.07
2016,7,4,12,0,855.0,145.0,5.1,35.0,985.0,900.09,646.63
2016,7,4,12,15,856.5,145.5,5.05,35.0,991.0,908.08,651.3
2016,7,4,12,30,858.0,146.0,5.0,35.0,997.0,912.89,654.0
2016,7,4,12,45,864.0,141.5,5.0,35.5,997.0,914.44,653.61
2016,7,4,13,0,870.0,137.0,5.0,36.0,997.0,912.86,651.29
2016,7,4,13,15,868.0,136.5,5.0,36.0,987.0,904.27,645.89
2016,7,4,13,30,866.0,136.0,5.0,36.0,977.0,892.34,638.43
2016,7,4,13,45,622.0,276.0,5.0,36.5,874.5,808.97,579.97
2016,7,4,14,0,378.0,416.0,5.0,37.0,772.0,711.67,507.91
2016,7,4,14,15,616.5,271.5,5.0,37.0,833.0,771.91,555.2
2016,7,4,14,30,855.0,127.0,5.0,37.0,894.0,803.16,579.71
2016,7,4,14,45,647.5,231.0,5.0,37.0,800.0,721.35,521.97
2016,7,4,15,0,440.0,335.0,5.0,37.0,706.0,638.05,461.08
2016,7,4,15,15,437.0,318.5,4.95,36.5,672.5,602.66,437.97
2016,7,4,15,30,434.0,302.0,4.9,36.0,639.0,566.05,413.37
2016,7,4,15,45,598.0,214.5,4.9,36.0,650.0,569.53,417.89
2016,7,4,16,0,762.0,127.0,4.9,36.0,661.0,553.98,407.5
2016,7,4,16,15,743.0,123.5,4.85,35.5,613.0,502.92,369.69
2016,7,4,16,30,724.0,120.0,4.8,35.0,565.0,450.21,329.73
2016,7,4,16,45,696.5,116.0,4.75,35.0,513.5,395.2,286.39
2016,7,4,17,0,669.0,112.0,4.7,35.0,462.0,341.72,243.31
2016,7,4,17,15,635.5,106.5,4.5,34.5,409.5,286.96,199.11
2016,7,4,17,30,602.0,101.0,4.3,34.0,357.0,235.05,156.88
2016,7,4,17,45,553.5,94.5,4.1,33.5,304.0,182.66,115.6
2016,7,4,18,0,505.0,88.0,3.9,33.0,251.0,135.51,80.73
2016,7,4,18,15,440.5,78.5,3.75,32.0,201.0,88.7,51.31
2016,7,4,18,30,376.0,69.0,3.6,31.0,151.0,51.73,37.65
2016,7,4,18,45,282.0,55.5,3.45,30.5,107.5,42.28,29.43
2016,7,4,19,0,188.0,42.0,3.3,30.0,64.0,32.51,20.6
2016,7,4,19,15,94.0,21.0,3.5,29.5,32.0,16.43,3.28
2016,7,4,19,30,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,3.9,28.5,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,4.15,27.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,4.4,27.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,4.45,26.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,4.7,25.5,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,5.15,25.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,5.2,25.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,5.15,24.5,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,5,5,15,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,5,5,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,5,5,45,41.0,12.5,3.95,24.0,15.0,11.37,0.0
2016,7,5,6,0,82.0,25.0,4.0,24.0,30.0,20.21,5.38
2016,7,5,6,15,184.0,41.5,4.15,24.0,68.0,32.12,20.88
2016,7,5,6,30,286.0,58.0,4.3,24.0,106.0,44.22,31.97
2016,7,5,6,45,380.5,66.5,4.45,24.5,155.5,49.89,37.19
2016,7,5,7,0,475.0,75.0,4.6,25.0,205.0,89.4,52.41
2016,7,5,7,15,527.5,83.0,4.6,25.5,256.5,133.96,81.23
2016,7,5,7,30,580.0,91.0,4.6,26.0,308.0,184.51,119.82
2016,7,5,7,45,633.5,92.0,4.7,26.5,363.5,234.83,160.83
2016,7,5,8,0,687.0,93.0,4.8,27.0,419.0,290.49,207.14
2016,7,5,8,15,713.0,97.0,4.85,27.5,471.0,344.02,252.33
2016,7,5,8,30,739.0,101.0,4.9,28.0,523.0,401.15,299.32
2016,7,5,8,45,767.0,101.0,4.95,28.5,574.0,454.51,342.36
2016,7,5,9,0,795.0,101.0,5.0,29.0,625.0,509.0,385.08
2016,7,5,9,15,809.5,103.5,5.0,29.0,670.5,559.04,424.08
2016,7,5,9,30,824.0,106.0,5.0,29.0,716.0,607.35,460.87
2016,7,5,9,45,655.0,204.5,5.0,29.5,706.5,625.88,471.29
2016,7,5,10,0,486.0,303.0,5.0,30.0,697.0,623.33,465.62
2016,7,5,10,15,477.0,325.0,5.0,30.5,726.0,656.65,487.84
2016,7,5,10,30,468.0,347.0,5.0,31.0,755.0,687.66,507.86
2016,7,5,10,45,456.0,366.5,5.0,31.5,775.0,711.78,522.76
2016,7,5,11,0,444.0,386.0,5.0,32.0,795.0,733.42,535.75
2016,7,5,11,15,669.0,249.0,4.95,32.5,881.5,812.06,593.77
2016,7,5,11,30,894.0,112.0,4.9,33.0,968.0,882.61,640.41
2016,7,5,11,45,889.0,118.0,4.9,33.5,980.0,897.3,647.98
2016,7,5,12,0,884.0,124.0,4.9,34.0,992.0,908.28,653.46
2016,7,5,12,15,885.0,124.0,4.85,34.0,997.5,915.75,657.77
2016,7,5,12,30,886.0,124.0,4.8,34.0,1003.0,919.89,660.0
2016,7,5,12,45,887.5,122.5,4.8,34.5,1001.5,919.95,658.63
2016,7,5,13,0,889.0,121.0,4.8,35.0,1000.0,916.78,655.28
2016,7,5,13,15,679.5,273.5,4.8,35.0,941.5,877.03,628.03
2016,7,5,13,30,470.0,426.0,4.8,35.0,883.0,822.46,585.99
2016,7,5,13,45,421.0,422.5,4.8,35.5,826.0,768.28,548.56
2016,7,5,14,0,372.0,419.0,4.8,36.0,769.0,709.98,508.16
2016,7,5,14,15,436.5,389.0,4.8,36.0,789.0,730.15,523.71
2016,7,5,14,30,501.0,359.0,4.8,36.0,809.0,741.26,532.71
2016,7,5,14,45,544.5,322.0,4.8,36.0,795.0,724.36,522.62
2016,7,5,15,0,588.0,285.0,4.8,36.0,781.0,702.54,509.07
2016,7,5,15,15,457.0,315.0,4.8,35.5,689.5,614.18,447.4
2016,7,5,15,30,326.0,345.0,4.8,35.0,598.0,530.21,387.94
2016,7,5,15,45,346.5,317.0,4.85,35.0,572.0,501.45,368.33
2016,7,5,16,0,367.0,289.0,4.9,35.0,546.0,470.03,346.08
2016,7,5,16,15,376.5,263.5,4.95,34.5,511.0,432.39,319.27
2016,7,5,16,30,386.0,238.0,5.0,34.0,476.0,393.06,290.38
2016,7,5,16,45,408.0,209.5,5.05,34.0,441.0,356.83,262.13
2016,7,5,17,0,430.0,181.0,5.1,34.0,406.0,315.02,228.67
2016,7,5,17,15,541.5,133.5,5.0,33.5,385.0,281.0,198.14
2016,7,5,17,30,653.0,86.0,4.9,33.0,364.0,234.92,156.08
2016,7,5,17,45,608.0,81.0,4.85,32.5,311.0,181.54,113.24
2016,7,5,18,0,563.0,76.0,4.8,32.0,258.0,132.86,76.65
2016,7,5,18,15,502.0,68.0,4.6,31.0,207.5,85.56,46.98
2016,7,5,18,30,441.0,60.0,4.4,30.0,157.0,46.08,33.08
2016,7,5,18,45,344.0,49.0,4.25,29.5,112.0,38.64,26.55
2016,7,5,19,0,247.0,38.0,4.1,29.0,67.0,29.5,18.26
2016,7,5,19,15,123.5,19.0,4.1,28.5,33.5,14.88,2.36
2016,7,5,19,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,4.15,27.5,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,4.25,26.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,4.35,26.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,4.4,25.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,4.45,25.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,4.55,24.5,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,4.85,24.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,4.95,24.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,5.05,24.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,5.05,24.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,4.95,24.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,4.05,23.5,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,3.95,23.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,7,6,5,15,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,7,6,5,30,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,7,6,5,45,34.5,12.0,4.25,23.5,14.0,10.91,0.0
2016,7,6,6,0,69.0,24.0,4.4,24.0,28.0,19.43,4.33
2016,7,6,6,15,168.0,41.5,4.55,24.5,65.5,32.11,20.77
2016,7,6,6,30,267.0,59.0,4.7,25.0,103.0,44.97,32.44
2016,7,6,6,45,363.0,67.5,4.85,25.5,152.0,50.6,37.62
2016,7,6,7,0,459.0,76.0,5.0,26.0,201.0,89.12,52.54
2016,7,6,7,15,512.5,84.0,5.05,26.5,252.5,132.83,80.68
2016,7,6,7,30,566.0,92.0,5.1,27.0,304.0,182.69,118.55
2016,7,6,7,45,408.5,141.5,5.2,27.5,307.0,220.74,156.87
2016,7,6,8,0,251.0,191.0,5.3,28.0,310.0,240.62,178.83
2016,7,6,8,15,484.5,149.5,5.4,28.5,413.0,306.99,227.29
2016,7,6,8,30,718.0,108.0,5.5,29.0,516.0,396.95,295.91
2016,7,6,8,45,741.0,110.5,5.6,29.5,566.0,451.31,339.6
2016,7,6,9,0,764.0,113.0,5.7,30.0,616.0,504.37,381.28
2016,7,6,9,15,779.5,116.0,5.7,30.5,661.5,554.07,419.2
2016,7,6,9,30,795.0,119.0,5.7,31.0,707.0,603.14,455.59
2016,7,6,9,45,809.0,120.5,5.7,31.5,748.0,648.93,488.68
2016,7,6,10,0,823.0,122.0,5.7,32.0,789.0,690.69,518.16
2016,7,6,10,15,832.0,124.0,5.7,32.0,824.0,729.76,546.09
2016,7,6,10,30,841.0,126.0,5.7,32.0,859.0,766.64,570.86
2016,7,6,10,45,850.0,126.5,5.7,32.5,888.0,799.79,591.67
2016,7,6,11,0,859.0,127.0,5.7,33.0,917.0,830.35,610.54
2016,7,6,11,15,863.5,128.0,5.7,33.5,938.5,854.8,625.12
2016,7,6,11,30,868.0,129.0,5.7,34.0,960.0,876.12,637.56
2016,7,6,11,45,873.0,128.5,5.7,34.5,974.5,893.33,647.23
2016,7,6,12,0,878.0,128.0,5.7,35.0,989.0,907.26,654.74
2016,7,6,12,15,879.0,128.5,5.7,35.0,995.5,915.16,659.7
2016,7,6,12,30,880.0,129.0,5.7,35.0,1002.0,919.75,662.6
2016,7,6,12,45,880.0,128.5,5.7,35.5,1000.0,919.37,660.93
2016,7,6,13,0,880.0,128.0,5.7,36.0,998.0,915.81,657.3
2016,7,6,13,15,878.5,127.5,5.7,36.0,988.5,907.6,652.09
2016,7,6,13,30,877.0,127.0,5.7,36.0,979.0,895.99,644.76
2016,7,6,13,45,872.0,127.0,5.75,36.0,961.0,878.4,633.78
2016,7,6,14,0,867.0,127.0,5.8,36.0,943.0,857.59,620.71
2016,7,6,14,15,861.5,125.5,5.8,36.0,918.0,831.92,604.14
2016,7,6,14,30,856.0,124.0,5.8,36.0,893.0,803.28,585.57
2016,7,6,14,45,840.5,127.0,5.8,36.0,859.5,768.24,562.57
2016,7,6,15,0,825.0,130.0,5.8,36.0,826.0,731.2,537.97
2016,7,6,15,15,814.5,128.0,5.85,35.5,787.5,694.48,513.26
2016,7,6,15,30,804.0,126.0,5.9,35.0,749.0,652.21,484.09
2016,7,6,15,45,784.5,125.5,5.95,35.0,704.5,604.25,449.09
2016,7,6,16,0,765.0,125.0,6.0,35.0,660.0,555.75,412.91
2016,7,6,16,15,746.0,121.5,6.0,34.5,612.5,504.48,374.6
2016,7,6,16,30,727.0,118.0,6.0,34.0,565.0,451.59,334.01
2016,7,6,16,45,696.5,115.5,6.0,34.0,513.0,396.47,290.09
2016,7,6,17,0,666.0,113.0,6.0,34.0,461.0,343.18,246.7
2016,7,6,17,15,632.5,107.5,5.85,33.5,408.5,288.47,202.09
2016,7,6,17,30,599.0,102.0,5.7,33.0,356.0,236.61,159.47
2016,7,6,17,45,549.0,95.5,5.6,32.5,303.0,183.97,117.65
2016,7,6,18,0,499.0,89.0,5.5,32.0,250.0,136.76,82.42
2016,7,6,18,15,433.5,79.5,5.3,31.0,200.0,89.97,52.58
2016,7,6,18,30,368.0,70.0,5.1,30.0,150.0,52.47,38.43
2016,7,6,18,45,274.5,56.0,4.9,29.5,106.5,42.65,29.87
2016,7,6,19,0,181.0,42.0,4.7,29.0,63.0,32.51,20.67
2016,7,6,19,15,90.5,21.0,4.55,28.5,31.5,17.2,3.45
2016,7,6,19,30,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,4.3,27.5,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,4.2,26.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,4.25,25.5,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,4.55,24.5,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,7,5,15,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,7,5,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,7,5,45,0.0,9.0,4.25,24.0,9.0,8.19,0.0
2016,7,7,6,0,0.0,18.0,4.4,24.0,18.0,15.85,1.91
2016,7,7,6,15,21.5,38.5,4.6,24.5,42.0,32.38,20.94
2016,7,7,6,30,43.0,59.0,4.8,25.0,66.0,48.59,35.47
2016,7,7,6,45,69.0,81.0,5.0,25.5,97.5,63.69,48.73
2016,7,7,7,0,95.0,103.0,5.2,26.0,129.0,88.93,64.06
2016,7,7,7,15,110.0,126.0,5.25,26.5,162.5,117.42,85.3
2016,7,7,7,30,125.0,149.0,5.3,27.0,196.0,147.95,108.88
2016,7,7,7,45,406.5,120.0,5.4,28.0,306.0,202.25,142.24
2016,7,7,8,0,688.0,91.0,5.5,29.0,416.0,288.87,204.64
2016,7,7,8,15,714.5,95.0,5.55,29.5,468.0,344.95,251.56
2016,7,7,8,30,741.0,99.0,5.6,30.0,520.0,400.17,296.98
2016,7,7,8,45,768.5,99.0,5.65,30.5,571.0,453.48,339.92
2016,7,7,9,0,796.0,99.0,5.7,31.0,622.0,507.88,382.52
2016,7,7,9,15,810.5,102.0,5.7,31.5,668.0,558.55,421.09
2016,7,7,9,30,825.0,105.0,5.7,32.0,714.0,607.5,457.31
2016,7,7,9,45,838.0,106.0,5.7,32.5,755.0,652.89,490.04
2016,7,7,10,0,851.0,107.0,5.7,33.0,796.0,696.79,520.88
2016,7,7,10,15,859.5,108.5,5.65,33.0,831.0,736.14,548.13
2016,7,7,10,30,868.0,110.0,5.6,33.0,866.0,773.2,572.66
2016,7,7,10,45,874.5,111.0,5.6,33.5,894.5,805.72,592.86
2016,7,7,11,0,881.0,112.0,5.6,34.0,923.0,835.44,611.0
2016,7,7,11,15,885.0,113.0,5.55,34.5,944.5,860.08,625.35
2016,7,7,11,30,889.0,114.0,5.5,35.0,966.0,881.52,637.47
2016,7,7,11,45,882.5,121.5,5.5,35.5,977.0,896.23,645.38
2016,7,7,12,0,876.0,129.0,5.5,36.0,988.0,907.19,650.86
2016,7,7,12,15,877.0,129.0,5.5,36.0,994.0,914.68,655.52
2016,7,7,12,30,878.0,129.0,5.5,36.0,1000.0,918.86,658.13
2016,7,7,12,45,876.5,130.0,5.5,36.5,997.5,918.48,656.46
2016,7,7,13,0,875.0,131.0,5.5,37.0,995.0,914.93,652.85
2016,7,7,13,15,872.5,130.5,5.5,37.0,985.0,905.89,647.14
2016,7,7,13,30,870.0,130.0,5.5,37.0,975.0,893.5,639.35
2016,7,7,13,45,864.0,130.5,5.5,37.0,956.5,875.63,628.02
2016,7,7,14,0,858.0,131.0,5.5,37.0,938.0,854.6,614.67
2016,7,7,14,15,852.0,129.5,5.5,37.0,913.0,828.74,598.13
2016,7,7,14,30,846.0,128.0,5.5,37.0,888.0,799.98,579.62
2016,7,7,14,45,834.5,128.5,5.55,37.0,855.0,766.04,557.76
2016,7,7,15,0,823.0,129.0,5.6,37.0,822.0,729.88,534.17
2016,7,7,15,15,812.0,127.0,5.6,36.5,784.5,692.86,509.27
2016,7,7,15,30,801.0,125.0,5.6,36.0,747.0,650.35,480.02
2016,7,7,15,45,782.0,124.5,5.65,36.0,702.5,602.81,445.58
2016,7,7,16,0,763.0,124.0,5.7,36.0,658.0,554.67,409.94
2016,7,7,16,15,744.5,120.5,5.7,35.5,610.5,503.73,372.14
2016,7,7,16,30,726.0,117.0,5.7,35.0,563.0,451.13,332.04
2016,7,7,16,45,698.0,113.5,5.75,34.5,512.0,396.15,289.12
2016,7,7,17,0,670.0,110.0,5.8,34.0,461.0,342.74,246.29
2016,7,7,17,15,637.5,104.5,5.7,33.5,408.5,288.08,201.71
2016,7,7,17,30,605.0,99.0,5.6,33.0,356.0,236.14,158.97
2016,7,7,17,45,561.5,92.0,5.6,32.5,304.0,183.86,117.11
2016,7,7,18,0,518.0,85.0,5.6,32.0,252.0,136.22,81.19
2016,7,7,18,15,453.5,75.5,5.35,31.0,202.0,89.94,51.8
2016,7,7,18,30,389.0,66.0,5.1,30.0,152.0,49.8,36.19
2016,7,7,18,45,301.0,53.0,4.95,29.5,108.0,40.44,28.03
2016,7,7,19,0,213.0,40.0,4.8,29.0,64.0,31.01,19.45
2016,7,7,19,15,106.5,20.0,4.6,28.5,32.0,15.66,2.46
2016,7,7,19,30,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,4.25,27.5,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,4.05,26.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,3.95,26.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,3.85,25.5,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,3.7,24.5,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,4.15,24.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,8,5,15,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,8,5,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,8,5,45,31.5,11.5,3.65,24.0,13.5,10.46,0.0
2016,7,8,6,0,63.0,23.0,3.8,24.0,27.0,18.64,2.47
2016,7,8,6,15,163.0,40.5,3.95,24.5,64.0,31.37,20.06
2016,7,8,6,30,263.0,58.0,4.1,25.0,101.0,44.25,31.8
2016,7,8,6,45,358.0,68.0,4.3,26.0,150.0,51.02,37.88
2016,7,8,7,0,453.0,78.0,4.5,27.0,199.0,88.61,52.19
2016,7,8,7,15,507.0,86.0,4.55,27.5,251.0,133.69,81.26
2016,7,8,7,30,561.0,94.0,4.6,28.0,303.0,183.36,118.71
2016,7,8,7,45,618.0,95.0,4.65,28.5,358.5,233.5,159.0
2016,7,8,8,0,675.0,96.0,4.7,29.0,414.0,289.44,204.94
2016,7,8,8,15,702.0,100.0,4.75,29.5,466.0,342.83,249.54
2016,7,8,8,30,729.0,104.0,4.8,30.0,518.0,399.94,296.05
2016,7,8,8,45,758.0,104.0,4.9,30.5,569.5,453.42,338.83
2016,7,8,9,0,787.0,104.0,5.0,31.0,621.0,508.16,381.44
2016,7,8,9,15,802.0,107.0,5.0,31.5,666.5,558.76,419.64
2016,7,8,9,30,817.0,110.0,5.0,32.0,712.0,607.49,455.4
2016,7,8,9,45,832.5,110.0,5.0,32.5,754.0,653.33,488.16
2016,7,8,10,0,848.0,110.0,5.0,33.0,796.0,697.91,519.2
2016,7,8,10,15,856.5,112.0,4.95,33.0,831.0,737.67,546.48
2016,7,8,10,30,865.0,114.0,4.9,33.0,866.0,775.14,570.96
2016,7,8,10,45,872.5,114.5,4.9,33.5,895.0,807.96,591.1
2016,7,8,11,0,880.0,115.0,4.9,34.0,924.0,838.04,609.23
2016,7,8,11,15,603.5,284.5,4.85,34.0,845.5,790.37,572.88
2016,7,8,11,30,327.0,454.0,4.8,34.0,767.0,713.06,512.83
2016,7,8,11,45,607.5,288.0,4.8,34.5,880.0,820.12,591.75
2016,7,8,12,0,888.0,122.0,4.8,35.0,993.0,912.59,653.39
2016,7,8,12,15,889.0,122.5,4.8,35.0,999.0,920.69,657.9
2016,7,8,12,30,890.0,123.0,4.8,35.0,1005.0,925.42,660.83
2016,7,8,12,45,889.5,123.0,4.8,35.5,1003.0,925.1,659.19
2016,7,8,13,0,889.0,123.0,4.8,36.0,1001.0,921.53,655.58
2016,7,8,13,15,887.0,122.5,4.8,36.0,991.0,912.81,650.15
2016,7,8,13,30,885.0,122.0,4.8,36.0,981.0,900.68,642.6
2016,7,8,13,45,880.5,122.0,4.8,36.5,963.0,883.41,630.46
2016,7,8,14,0,876.0,122.0,4.8,37.0,945.0,862.87,616.29
2016,7,8,14,15,870.5,120.5,4.85,37.0,920.5,836.97,600.24
2016,7,8,14,30,865.0,119.0,4.9,37.0,896.0,808.08,582.17
2016,7,8,14,45,604.0,250.5,4.95,37.0,783.5,709.26,512.8
2016,7,8,15,0,343.0,382.0,5.0,37.0,671.0,607.38,438.14
2016,7,8,15,15,579.0,251.0,5.05,36.5,712.0,645.94,471.11
2016,7,8,15,30,815.0,120.0,5.1,36.0,753.0,655.88,482.78
2016,7,8,15,45,798.0,119.0,5.15,36.0,709.0,608.48,448.5
2016,7,8,16,0,781.0,118.0,5.2,36.0,665.0,560.28,413.04
2016,7,8,16,15,763.0,115.0,5.2,35.5,617.5,509.18,375.31
2016,7,8,16,30,745.0,112.0,5.2,35.0,570.0,457.97,336.33
2016,7,8,16,45,717.5,109.0,5.25,35.0,518.5,401.02,291.5
2016,7,8,17,0,690.0,106.0,5.3,35.0,467.0,347.17,247.97
2016,7,8,17,15,658.0,100.5,5.2,34.5,414.0,291.5,202.8
2016,7,8,17,30,626.0,95.0,5.1,34.0,361.0,238.48,159.33
2016,7,8,17,45,580.0,89.0,5.0,33.5,308.0,185.33,116.97
2016,7,8,18,0,534.0,83.0,4.9,33.0,255.0,137.07,80.77
2016,7,8,18,15,470.0,74.0,4.65,32.0,204.5,90.21,51.12
2016,7,8,18,30,406.0,65.0,4.4,31.0,154.0,49.52,35.79
2016,7,8,18,45,312.0,52.5,4.15,30.0,109.5,40.1,27.68
2016,7,8,19,0,218.0,40.0,3.9,29.0,65.0,31.03,19.45
2016,7,8,19,15,109.0,20.0,3.85,28.5,32.5,15.67,2.26
2016,7,8,19,30,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,3.75,27.5,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,3.65,26.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,3.55,25.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,3.5,23.5,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,7,9,5,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,9,5,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,7,9,5,45,7.5,10.0,3.1,23.5,10.5,9.1,0.0
2016,7,9,6,0,15.0,20.0,3.2,24.0,21.0,17.28,1.04
2016,7,9,6,15,73.0,40.5,3.35,24.5,51.5,33.01,21.35
2016,7,9,6,30,131.0,61.0,3.5,25.0,82.0,47.45,34.46
2016,7,9,6,45,180.0,80.0,3.7,25.5,121.5,61.27,46.66
2016,7,9,7,0,229.0,99.0,3.9,26.0,161.0,92.5,62.68
2016,7,9,7,15,267.0,115.5,3.9,26.5,203.0,127.42,86.64
2016,7,9,7,30,305.0,132.0,3.9,27.0,245.0,166.75,116.32
2016,7,9,7,45,259.5,162.5,3.95,27.5,269.5,201.64,146.64
2016,7,9,8,0,214.0,193.0,4.0,28.0,294.0,230.75,171.71
2016,7,9,8,15,195.5,220.5,4.0,28.5,321.5,261.8,196.65
2016,7,9,8,30,177.0,248.0,4.0,29.0,349.0,290.73,219.12
2016,7,9,8,45,89.5,206.5,4.0,29.5,258.0,226.43,170.66
2016,7,9,9,0,2.0,165.0,4.0,30.0,167.0,146.85,109.13
2016,7,9,9,15,24.5,237.5,4.0,30.5,256.5,225.68,168.9
2016,7,9,9,30,47.0,310.0,4.0,31.0,346.0,305.8,228.0
2016,7,9,9,45,66.5,343.5,4.0,31.5,397.0,351.8,260.96
2016,7,9,10,0,86.0,377.0,4.0,32.0,448.0,399.49,294.73
2016,7,9,10,15,459.5,254.5,4.0,32.5,652.0,582.26,431.56
2016,7,9,10,30,833.0,132.0,4.0,33.0,856.0,767.55,563.37
2016,7,9,10,45,840.5,133.0,4.0,33.5,884.5,799.88,582.13
2016,7,9,11,0,848.0,134.0,4.0,34.0,913.0,829.57,599.85
2016,7,9,11,15,852.5,135.0,4.0,34.0,934.0,853.9,615.17
2016,7,9,11,30,857.0,136.0,4.0,34.0,955.0,875.15,628.48
2016,7,9,11,45,617.5,287.5,4.0,34.5,882.0,829.33,593.95
2016,7,9,12,0,378.0,439.0,4.0,35.0,809.0,756.86,538.18
2016,7,9,12,15,386.0,439.5,3.95,35.0,820.0,768.28,546.02
2016,7,9,12,30,394.0,440.0,3.9,35.0,831.0,777.97,552.26
2016,7,9,12,45,619.5,295.0,3.9,35.5,908.0,853.81,607.33
2016,7,9,13,0,845.0,150.0,3.9,36.0,985.0,906.43,642.16
2016,7,9,13,15,842.5,149.5,3.9,36.0,974.5,897.73,636.4
2016,7,9,13,30,840.0,149.0,3.9,36.0,964.0,885.8,629.04
2016,7,9,13,45,478.5,309.5,3.9,36.5,772.5,719.94,514.19
2016,7,9,14,0,117.0,470.0,3.9,37.0,581.0,536.91,381.12
2016,7,9,14,15,465.5,308.5,3.85,36.5,729.5,685.28,492.76
2016,7,9,14,30,814.0,147.0,3.8,36.0,878.0,799.52,575.59
2016,7,9,14,45,806.5,144.5,3.8,36.0,846.5,766.17,553.47
2016,7,9,15,0,799.0,142.0,3.8,36.0,815.0,730.44,529.94
2016,7,9,15,15,788.0,139.0,3.75,36.0,777.0,689.59,501.87
2016,7,9,15,30,777.0,136.0,3.7,36.0,739.0,647.03,472.12
2016,7,9,15,45,757.0,135.5,3.7,36.0,695.0,599.77,438.54
2016,7,9,16,0,737.0,135.0,3.7,36.0,651.0,552.07,403.89
2016,7,9,16,15,717.5,131.0,3.7,35.5,603.5,500.12,366.22
2016,7,9,16,30,698.0,127.0,3.7,35.0,556.0,449.07,328.02
2016,7,9,16,45,530.0,161.5,3.7,35.0,470.5,368.55,267.76
2016,7,9,17,0,362.0,196.0,3.7,35.0,385.0,303.91,219.89
2016,7,9,17,15,458.0,154.0,3.65,34.5,366.5,275.73,195.04
2016,7,9,17,30,554.0,112.0,3.6,34.0,348.0,236.44,159.69
2016,7,9,17,45,499.5,105.5,3.6,33.5,295.0,183.33,118.36
2016,7,9,18,0,445.0,99.0,3.6,33.0,242.0,138.0,85.03
2016,7,9,18,15,379.0,87.5,3.65,32.0,193.0,93.95,56.9
2016,7,9,18,30,313.0,76.0,3.7,31.0,144.0,57.63,42.53
2016,7,9,18,45,227.0,59.5,3.8,30.5,101.5,45.24,31.85
2016,7,9,19,0,141.0,43.0,3.9,30.0,59.0,34.1,21.79
2016,7,9,19,15,70.5,21.5,4.05,29.5,29.5,17.54,2.89
2016,7,9,19,30,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,4.35,28.5,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,4.5,28.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,4.45,27.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,4.4,27.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,4.35,27.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,4.15,26.5,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.7,25.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,5,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,7,10,5,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,10,5,45,0.0,3.0,2.65,24.0,3.0,2.73,0.0
2016,7,10,6,0,0.0,6.0,2.8,24.0,6.0,5.26,0.0
2016,7,10,6,15,0.0,17.5,3.0,24.5,17.5,15.39,6.93
2016,7,10,6,30,0.0,29.0,3.2,25.0,29.0,25.55,15.99
2016,7,10,6,45,0.0,44.0,3.45,25.5,44.0,38.83,27.57
2016,7,10,7,0,0.0,59.0,3.7,26.0,59.0,51.92,36.97
2016,7,10,7,15,0.0,75.5,3.75,26.5,75.5,66.16,48.5
2016,7,10,7,30,0.0,92.0,3.8,27.0,92.0,80.53,59.9
2016,7,10,7,45,0.0,98.5,3.9,27.5,98.5,86.54,64.39
2016,7,10,8,0,0.0,105.0,4.0,28.0,105.0,92.47,68.73
2016,7,10,8,15,21.0,164.5,4.05,28.5,176.5,151.37,114.34
2016,7,10,8,30,42.0,224.0,4.1,29.0,248.0,213.45,161.59
2016,7,10,8,45,28.5,223.0,4.2,29.5,240.5,210.14,158.41
2016,7,10,9,0,15.0,222.0,4.3,30.0,233.0,203.37,152.55
2016,7,10,9,15,20.0,249.0,4.3,30.5,264.0,231.19,172.96
2016,7,10,9,30,25.0,276.0,4.3,31.0,295.0,259.57,193.49
2016,7,10,9,45,28.0,291.5,4.3,31.5,313.5,280.31,208.11
2016,7,10,10,0,31.0,307.0,4.3,32.0,332.0,298.48,220.71
2016,7,10,10,15,80.0,367.0,4.3,32.0,436.0,390.82,288.54
2016,7,10,10,30,129.0,427.0,4.3,32.0,540.0,492.31,361.21
2016,7,10,10,45,143.0,431.0,4.3,32.5,559.5,512.9,374.63
2016,7,10,11,0,157.0,435.0,4.3,33.0,579.0,533.63,388.35
2016,7,10,11,15,172.5,460.5,4.3,33.0,622.5,575.27,417.1
2016,7,10,11,30,188.0,486.0,4.3,33.0,666.0,616.9,445.47
2016,7,10,11,45,202.0,492.0,4.35,33.5,688.0,639.03,459.71
2016,7,10,12,0,216.0,498.0,4.4,34.0,710.0,660.56,473.53
2016,7,10,12,15,245.5,495.0,4.4,34.0,737.5,686.99,491.96
2016,7,10,12,30,275.0,492.0,4.4,34.0,765.0,718.53,513.63
2016,7,10,12,45,256.0,496.0,4.45,34.5,749.5,705.01,503.01
2016,7,10,13,0,237.0,500.0,4.5,35.0,734.0,684.15,487.79
2016,7,10,13,15,520.5,336.5,4.5,35.0,844.0,798.16,572.51
2016,7,10,13,30,804.0,173.0,4.5,35.0,954.0,886.08,635.15
2016,7,10,13,45,794.0,176.0,4.55,35.0,935.0,867.58,623.06
2016,7,10,14,0,784.0,179.0,4.6,35.0,916.0,846.24,609.75
2016,7,10,14,15,777.5,177.0,4.6,35.0,891.5,820.56,593.38
2016,7,10,14,30,771.0,175.0,4.6,35.0,867.0,792.21,575.22
2016,7,10,14,45,752.0,179.0,4.6,35.0,833.5,757.19,551.7
2016,7,10,15,0,733.0,183.0,4.6,35.0,800.0,722.69,527.91
2016,7,10,15,15,720.0,179.5,4.6,35.0,762.5,681.77,499.63
2016,7,10,15,30,707.0,176.0,4.6,35.0,725.0,639.49,469.92
2016,7,10,15,45,675.0,179.5,4.65,35.0,679.0,590.78,434.96
2016,7,10,16,0,643.0,183.0,4.7,35.0,633.0,542.8,399.94
2016,7,10,16,15,620.5,177.5,4.7,34.5,586.0,492.85,363.58
2016,7,10,16,30,598.0,172.0,4.7,34.0,539.0,443.58,326.71
2016,7,10,16,45,549.0,172.0,4.7,34.0,486.0,386.4,282.69
2016,7,10,17,0,500.0,172.0,4.7,34.0,433.0,335.76,243.0
2016,7,10,17,15,461.0,162.0,4.55,33.5,382.0,284.04,202.41
2016,7,10,17,30,422.0,152.0,4.4,33.0,331.0,236.02,164.55
2016,7,10,17,45,356.5,142.5,4.3,32.5,279.0,187.3,127.68
2016,7,10,18,0,291.0,133.0,4.2,32.0,227.0,146.19,98.24
2016,7,10,18,15,229.0,114.0,3.95,31.0,179.5,105.48,71.16
2016,7,10,18,30,167.0,95.0,3.7,30.0,132.0,73.65,56.05
2016,7,10,18,45,100.5,70.0,3.5,29.5,90.5,54.74,39.84
2016,7,10,19,0,34.0,45.0,3.3,29.0,49.0,36.85,24.09
2016,7,10,19,15,17.0,22.5,3.35,28.5,24.5,19.22,3.39
2016,7,10,19,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,4.05,26.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,4.35,25.5,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,4.45,25.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,4.55,24.5,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,11,5,15,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,11,5,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,11,5,45,4.0,9.0,4.1,24.0,9.0,8.19,0.0
2016,7,11,6,0,8.0,18.0,4.2,24.0,18.0,15.69,0.0
2016,7,11,6,15,69.0,42.5,4.4,24.5,53.0,34.25,22.21
2016,7,11,6,30,130.0,67.0,4.6,25.0,88.0,52.61,38.75
2016,7,11,6,45,216.0,84.0,4.85,25.5,134.5,64.12,49.05
2016,7,11,7,0,302.0,101.0,5.1,26.0,181.0,98.28,65.13
2016,7,11,7,15,361.0,114.0,5.25,26.5,231.0,136.89,90.39
2016,7,11,7,30,420.0,127.0,5.4,27.0,281.0,183.44,125.14
2016,7,11,7,45,294.0,161.5,5.55,27.5,278.0,209.26,151.86
2016,7,11,8,0,168.0,196.0,5.7,28.0,275.0,219.54,164.71
2016,7,11,8,15,247.5,210.5,5.8,28.5,342.0,273.39,205.6
2016,7,11,8,30,327.0,225.0,5.9,29.0,409.0,334.94,252.66
2016,7,11,8,45,505.0,188.0,6.05,29.5,503.0,408.28,308.59
2016,7,11,9,0,683.0,151.0,6.2,30.0,597.0,497.68,376.96
