Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,5,45,45.0,7.5,1.9,23.5,9.0,0.0,0.0
2016,7,21,6,0,90.0,15.0,2.2,24.0,18.0,13.64,0.0
2016,7,21,6,15,216.0,28.5,2.25,24.5,54.5,22.31,11.59
2016,7,21,6,30,342.0,42.0,2.3,25.0,91.0,33.58,22.54
2016,7,21,6,45,438.5,49.5,2.4,25.5,140.5,38.19,26.92
2016,7,21,7,0,535.0,57.0,2.5,26.0,190.0,77.86,41.09
2016,7,21,7,15,588.0,63.0,2.4,27.0,243.0,124.96,70.9
2016,7,21,7,30,641.0,69.0,2.3,28.0,296.0,178.08,111.14
2016,7,21,7,45,681.0,73.0,2.25,29.0,350.5,234.37,156.9
2016,7,21,8,0,721.0,77.0,2.2,30.0,405.0,291.9,204.06
2016,7,21,8,15,747.0,80.5,2.05,30.5,458.0,347.47,249.7
2016,7,21,8,30,773.0,84.0,1.9,31.0,511.0,404.65,295.16
2016,7,21,8,45,792.5,87.5,1.75,31.5,561.5,460.08,337.71
2016,7,21,9,0,812.0,91.0,1.6,32.0,612.0,515.88,378.72
2016,7,21,9,15,826.5,93.5,1.65,32.5,658.5,567.23,415.91
2016,7,21,9,30,841.0,96.0,1.7,33.0,705.0,617.74,451.34
2016,7,21,9,45,851.0,98.5,1.75,33.5,746.5,664.16,482.92
2016,7,21,10,0,861.0,101.0,1.8,34.0,788.0,708.82,512.46
2016,7,21,10,15,869.5,102.5,1.9,34.5,824.0,749.43,537.75
2016,7,21,10,30,878.0,104.0,2.0,35.0,860.0,787.71,561.06
2016,7,21,10,45,883.0,106.0,2.15,35.5,888.5,821.09,581.4
2016,7,21,11,0,888.0,108.0,2.3,36.0,917.0,851.54,599.76
2016,7,21,11,15,892.5,109.0,2.4,36.0,939.0,877.53,616.14
2016,7,21,11,30,897.0,110.0,2.5,36.0,961.0,900.28,630.53
2016,7,21,11,45,896.5,112.5,2.6,36.5,975.0,916.57,639.6
2016,7,21,12,0,896.0,115.0,2.7,37.0,989.0,929.28,646.52
2016,7,21,12,15,897.0,115.5,2.8,37.0,995.0,937.98,652.38
2016,7,21,12,30,898.0,116.0,2.9,37.0,1001.0,943.19,656.19
2016,7,21,12,45,898.0,115.5,3.0,37.5,999.5,943.14,655.45
2016,7,21,13,0,898.0,115.0,3.1,38.0,998.0,939.65,652.69
2016,7,21,13,15,896.0,114.5,3.15,38.0,988.0,930.86,647.75
2016,7,21,13,30,894.0,114.0,3.2,38.0,978.0,918.57,640.72
2016,7,21,13,45,894.0,111.0,3.25,38.0,961.5,902.25,631.22
2016,7,21,14,0,894.0,108.0,3.3,38.0,945.0,882.39,619.52
2016,7,21,14,15,889.0,106.5,3.3,38.0,919.5,856.24,603.54
2016,7,21,14,30,884.0,105.0,3.3,38.0,894.0,826.97,585.54
2016,7,21,14,45,877.5,103.0,3.35,38.0,862.5,793.07,564.71
2016,7,21,15,0,871.0,101.0,3.4,38.0,831.0,756.47,541.94
2016,7,21,15,15,861.5,99.5,3.4,37.5,792.5,715.69,517.05
2016,7,21,15,30,852.0,98.0,3.4,37.0,754.0,672.82,488.86
2016,7,21,15,45,840.5,95.0,3.4,37.0,710.5,625.42,455.64
2016,7,21,16,0,829.0,92.0,3.4,37.0,667.0,576.6,420.58
2016,7,21,16,15,610.5,162.5,3.4,36.5,569.0,484.15,353.45
2016,7,21,16,30,392.0,233.0,3.4,36.0,471.0,401.46,293.22
2016,7,21,16,45,572.5,156.5,3.45,36.0,469.5,393.93,285.69
2016,7,21,17,0,753.0,80.0,3.5,36.0,468.0,359.34,255.13
2016,7,21,17,15,724.0,76.0,3.45,35.5,414.5,301.95,208.72
2016,7,21,17,30,695.0,72.0,3.4,35.0,361.0,246.77,163.37
2016,7,21,17,45,653.5,67.0,3.35,35.0,307.0,188.22,115.98
2016,7,21,18,0,612.0,62.0,3.3,35.0,253.0,136.2,75.95
2016,7,21,18,15,551.0,55.5,2.9,34.0,201.5,85.96,43.33
2016,7,21,18,30,490.0,49.0,2.5,33.0,150.0,42.89,24.95
2016,7,21,18,45,392.5,39.0,2.15,32.5,104.5,30.57,19.41
2016,7,21,19,0,295.0,29.0,1.8,32.0,59.0,23.37,12.58
2016,7,21,19,15,147.5,14.5,1.9,31.5,29.5,11.61,0.0
2016,7,21,19,30,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,2.1,30.5,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,2.4,30.0,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,3.05,29.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,3.15,28.5,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,3.25,27.5,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,3.35,27.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,3.3,26.5,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,2.8,25.5,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,22,5,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,7,22,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,22,5,45,59.0,7.0,1.7,23.5,9.0,0.0,0.0
2016,7,22,6,0,118.0,14.0,2.0,24.0,18.0,12.73,0.0
2016,7,22,6,15,249.5,26.0,1.95,24.5,54.5,21.02,10.44
2016,7,22,6,30,381.0,38.0,1.9,25.0,91.0,30.15,19.65
2016,7,22,6,45,467.0,45.5,1.9,26.0,140.0,34.95,24.11
2016,7,22,7,0,553.0,53.0,1.9,27.0,189.0,75.8,38.62
2016,7,22,7,15,604.5,58.5,1.8,27.5,242.0,123.41,68.76
2016,7,22,7,30,656.0,64.0,1.7,28.0,295.0,179.29,111.36
2016,7,22,7,45,693.0,68.0,1.65,29.0,349.0,233.14,155.28
2016,7,22,8,0,730.0,72.0,1.6,30.0,403.0,290.51,202.29
2016,7,22,8,15,755.5,75.5,1.7,30.5,456.0,346.45,248.41
2016,7,22,8,30,781.0,79.0,1.8,31.0,509.0,403.94,294.51
2016,7,22,8,45,800.0,82.0,1.95,32.0,559.5,459.84,337.57
2016,7,22,9,0,819.0,85.0,2.1,33.0,610.0,514.74,378.4
2016,7,22,9,15,833.0,87.5,2.15,33.5,656.5,566.2,415.88
2016,7,22,9,30,847.0,90.0,2.2,34.0,703.0,616.76,451.54
2016,7,22,9,45,857.5,92.0,2.3,34.5,744.5,663.36,483.69
2016,7,22,10,0,868.0,94.0,2.4,35.0,786.0,708.23,513.8
2016,7,22,10,15,876.5,95.5,2.45,35.0,821.5,749.17,540.02
2016,7,22,10,30,885.0,97.0,2.5,35.0,857.0,787.76,564.5
2016,7,22,10,45,890.5,98.5,2.6,35.5,886.0,821.37,584.71
2016,7,22,11,0,896.0,100.0,2.7,36.0,915.0,852.05,602.92
2016,7,22,11,15,900.0,101.0,2.7,36.5,937.0,877.87,617.28
2016,7,22,11,30,904.0,102.0,2.7,37.0,959.0,900.4,629.5
2016,7,22,11,45,899.0,108.0,2.75,37.5,971.5,916.11,637.8
2016,7,22,12,0,894.0,114.0,2.8,38.0,984.0,928.04,643.83
2016,7,22,12,15,895.0,114.5,2.85,38.0,990.5,936.75,649.3
2016,7,22,12,30,896.0,115.0,2.9,38.0,997.0,941.98,652.73
2016,7,22,12,45,895.5,115.0,2.95,38.0,995.0,941.92,653.0
2016,7,22,13,0,895.0,115.0,3.0,38.0,993.0,938.44,651.28
2016,7,22,13,15,893.0,114.5,3.05,38.0,983.5,929.65,646.36
2016,7,22,13,30,891.0,114.0,3.1,38.0,974.0,917.38,639.36
2016,7,22,13,45,887.5,113.5,3.15,38.5,956.5,900.3,628.08
2016,7,22,14,0,884.0,113.0,3.2,39.0,939.0,879.85,614.77
2016,7,22,14,15,878.5,111.5,3.2,39.0,914.0,853.5,598.75
2016,7,22,14,30,873.0,110.0,3.2,39.0,889.0,824.08,580.76
2016,7,22,14,45,859.5,112.5,3.2,39.0,855.5,789.21,559.16
2016,7,22,15,0,846.0,115.0,3.2,39.0,822.0,752.12,536.0
2016,7,22,15,15,836.0,113.0,3.2,38.5,784.0,711.39,511.06
2016,7,22,15,30,826.0,111.0,3.2,38.0,746.0,668.68,483.02
2016,7,22,15,45,812.0,108.5,3.2,38.0,702.5,622.9,451.1
2016,7,22,16,0,798.0,106.0,3.2,38.0,659.0,573.7,416.08
2016,7,22,16,15,522.5,185.0,3.2,37.5,536.5,455.53,331.21
2016,7,22,16,30,247.0,264.0,3.2,37.0,414.0,359.25,261.59
2016,7,22,16,45,481.5,178.0,3.2,37.0,437.0,371.88,269.14
2016,7,22,17,0,716.0,92.0,3.2,37.0,460.0,357.59,253.17
2016,7,22,17,15,684.5,87.5,3.15,36.5,406.5,298.67,206.19
2016,7,22,17,30,653.0,83.0,3.1,36.0,353.0,244.25,162.03
2016,7,22,17,45,608.0,77.0,3.05,35.5,299.5,188.66,117.78
2016,7,22,18,0,563.0,71.0,3.0,35.0,246.0,137.84,79.21
2016,7,22,18,15,500.0,63.0,2.65,34.0,195.0,88.97,47.39
2016,7,22,18,30,437.0,55.0,2.3,33.0,144.0,47.66,28.95
2016,7,22,18,45,338.0,43.5,2.0,32.5,99.5,34.49,22.59
2016,7,22,19,0,239.0,32.0,1.7,32.0,55.0,25.01,13.76
2016,7,22,19,15,119.5,16.0,1.85,31.5,27.5,12.62,0.0
2016,7,22,19,30,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,2.15,31.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,2.3,31.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,2.55,30.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,3.05,30.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,3.35,29.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,3.65,28.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,3.75,27.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,3.45,27.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,3.1,26.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,23,5,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,23,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,23,5,45,38.0,6.5,1.9,23.5,7.5,0.0,0.0
2016,7,23,6,0,76.0,13.0,2.2,24.0,15.0,11.82,0.0
2016,7,23,6,15,196.0,27.5,2.2,24.5,50.5,21.52,10.65
2016,7,23,6,30,316.0,42.0,2.2,25.0,86.0,33.69,22.58
2016,7,23,6,45,410.5,51.0,2.25,26.0,134.5,39.54,27.98
2016,7,23,7,0,505.0,60.0,2.3,27.0,183.0,79.16,42.79
2016,7,23,7,15,559.0,67.0,2.2,27.5,235.5,125.58,72.43
2016,7,23,7,30,613.0,74.0,2.1,28.0,288.0,178.21,112.39
2016,7,23,7,45,658.0,77.0,2.05,28.5,343.0,231.0,155.41
2016,7,23,8,0,703.0,80.0,2.0,29.0,398.0,290.4,204.2
2016,7,23,8,15,729.5,84.0,2.0,29.5,450.5,345.77,249.87
2016,7,23,8,30,756.0,88.0,2.0,30.0,503.0,402.85,295.62
2016,7,23,8,45,780.0,89.5,2.0,31.0,554.5,457.76,337.71
2016,7,23,9,0,804.0,91.0,2.0,32.0,606.0,513.43,378.73
2016,7,23,9,15,818.5,93.5,2.05,32.5,652.5,564.53,416.0
2016,7,23,9,30,833.0,96.0,2.1,33.0,699.0,614.81,451.53
2016,7,23,9,45,846.0,97.5,2.2,33.5,741.0,662.06,484.21
2016,7,23,10,0,859.0,99.0,2.3,34.0,783.0,707.81,515.07
2016,7,23,10,15,867.5,100.5,2.4,34.5,818.5,748.47,540.41
2016,7,23,10,30,876.0,102.0,2.5,35.0,854.0,786.8,563.91
2016,7,23,10,45,882.5,103.0,2.6,35.5,883.5,820.5,584.18
2016,7,23,11,0,889.0,104.0,2.7,36.0,913.0,851.36,602.51
2016,7,23,11,15,893.5,105.0,2.8,36.0,935.0,877.47,619.01
2016,7,23,11,30,898.0,106.0,2.9,36.0,957.0,900.34,633.5
2016,7,23,11,45,897.0,109.0,3.0,36.5,970.5,916.75,642.64
2016,7,23,12,0,896.0,112.0,3.1,37.0,984.0,929.56,649.59
2016,7,23,12,15,897.0,112.5,3.15,37.0,990.0,938.31,655.11
2016,7,23,12,30,898.0,113.0,3.2,37.0,996.0,943.57,658.56
2016,7,23,12,45,897.0,113.0,3.25,37.5,994.0,943.06,657.14
2016,7,23,13,0,896.0,113.0,3.3,38.0,992.0,939.1,653.71
2016,7,23,13,15,894.0,112.5,3.35,38.0,982.5,930.28,648.71
2016,7,23,13,30,892.0,112.0,3.4,38.0,973.0,917.97,641.61
2016,7,23,13,45,887.0,112.0,3.45,38.0,955.0,899.97,630.99
2016,7,23,14,0,882.0,112.0,3.5,38.0,937.0,878.66,618.3
2016,7,23,14,15,876.5,111.0,3.5,38.0,911.5,852.78,602.42
2016,7,23,14,30,871.0,110.0,3.5,38.0,886.0,823.84,584.56
2016,7,23,14,45,855.0,113.5,3.5,38.0,852.0,787.94,562.09
2016,7,23,15,0,839.0,117.0,3.5,38.0,818.0,750.0,538.14
2016,7,23,15,15,828.5,114.5,3.45,38.0,780.0,708.65,511.27
2016,7,23,15,30,818.0,112.0,3.4,38.0,742.0,665.39,481.53
2016,7,23,15,45,804.5,109.5,3.4,38.0,698.0,620.28,449.98
2016,7,23,16,0,791.0,107.0,3.4,38.0,654.0,571.65,415.26
2016,7,23,16,15,773.0,104.0,3.4,37.5,606.0,519.25,377.76
2016,7,23,16,30,755.0,101.0,3.4,37.0,558.0,466.69,338.91
2016,7,23,16,45,731.0,97.0,3.45,37.0,506.5,410.76,295.82
2016,7,23,17,0,707.0,93.0,3.5,37.0,455.0,355.92,252.36
2016,7,23,17,15,675.5,88.0,3.5,36.5,402.0,296.98,205.47
2016,7,23,17,30,644.0,83.0,3.5,36.0,349.0,242.55,161.27
2016,7,23,17,45,598.0,77.5,3.5,35.5,295.5,187.65,117.54
2016,7,23,18,0,552.0,72.0,3.5,35.0,242.0,137.66,79.57
2016,7,23,18,15,488.0,63.5,3.3,34.5,191.5,88.86,47.58
2016,7,23,18,30,424.0,55.0,3.1,34.0,141.0,47.77,28.87
2016,7,23,18,45,325.0,43.0,2.95,33.5,97.0,34.09,22.12
2016,7,23,19,0,226.0,31.0,2.8,33.0,53.0,24.22,12.97
2016,7,23,19,15,113.0,15.5,2.95,32.5,26.5,12.23,0.0
2016,7,23,19,30,0.0,0.0,3.1,32.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,3.3,32.0,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,3.5,32.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,3.7,31.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,3.9,31.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,4.15,30.5,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,4.4,30.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,4.55,29.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,4.7,29.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,4.85,29.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,5.0,29.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,4.9,28.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,4.8,28.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,4.7,27.5,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,4.6,27.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,4.4,26.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,4.05,26.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,3.45,26.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,3.1,25.5,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,24,5,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,24,5,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,24,5,45,22.0,6.0,2.55,24.5,7.0,0.0,0.0
2016,7,24,6,0,44.0,12.0,2.7,25.0,14.0,10.91,0.0
2016,7,24,6,15,156.0,28.5,2.7,25.5,48.0,22.28,10.93
2016,7,24,6,30,268.0,45.0,2.7,26.0,82.0,34.71,23.28
2016,7,24,6,45,363.0,55.5,2.75,26.5,129.5,42.15,30.1
2016,7,24,7,0,458.0,66.0,2.8,27.0,177.0,81.83,46.38
2016,7,24,7,15,515.5,74.0,2.75,27.5,229.5,126.74,75.23
2016,7,24,7,30,573.0,82.0,2.7,28.0,282.0,178.4,114.32
2016,7,24,7,45,626.0,84.5,2.7,28.5,337.5,230.47,156.43
2016,7,24,8,0,679.0,87.0,2.7,29.0,393.0,287.99,203.62
2016,7,24,8,15,707.0,91.5,2.65,29.5,445.5,345.37,250.83
2016,7,24,8,30,735.0,96.0,2.6,30.0,498.0,402.43,296.62
2016,7,24,8,45,762.0,96.5,2.6,31.0,549.5,456.82,338.54
2016,7,24,9,0,789.0,97.0,2.6,32.0,601.0,512.32,379.73
2016,7,24,9,15,804.5,100.0,2.55,32.5,647.5,564.38,417.62
2016,7,24,9,30,820.0,103.0,2.5,33.0,694.0,614.39,452.82
2016,7,24,9,45,834.0,103.5,2.5,33.5,736.5,660.88,484.72
2016,7,24,10,0,848.0,104.0,2.5,34.0,779.0,705.98,514.78
2016,7,24,10,15,856.5,106.0,2.5,34.5,814.5,746.75,539.88
2016,7,24,10,30,865.0,108.0,2.5,35.0,850.0,785.22,562.91
2016,7,24,10,45,872.5,108.5,2.55,35.5,879.5,818.96,582.9
2016,7,24,11,0,880.0,109.0,2.6,36.0,909.0,849.94,600.98
2016,7,24,11,15,884.5,110.0,2.65,36.0,931.0,875.86,617.0
2016,7,24,11,30,889.0,111.0,2.7,36.0,953.0,898.56,631.02
2016,7,24,11,45,888.0,114.5,2.75,36.5,966.0,915.29,640.01
2016,7,24,12,0,887.0,118.0,2.8,37.0,979.0,928.44,646.82
2016,7,24,12,15,888.0,118.0,2.8,37.0,985.5,936.66,651.63
2016,7,24,12,30,889.0,118.0,2.8,37.0,992.0,941.42,654.41
2016,7,24,12,45,887.5,118.5,2.85,37.5,990.0,940.9,653.05
2016,7,24,13,0,886.0,119.0,2.9,38.0,988.0,936.97,649.7
2016,7,24,13,15,884.0,118.5,2.9,38.0,978.0,928.22,644.47
2016,7,24,13,30,882.0,118.0,2.9,38.0,968.0,916.02,637.21
2016,7,24,13,45,877.5,117.5,2.95,38.5,950.0,898.15,625.51
2016,7,24,14,0,873.0,117.0,3.0,39.0,932.0,876.97,611.81
2016,7,24,14,15,867.0,116.0,3.0,39.0,907.0,850.85,595.99
2016,7,24,14,30,861.0,115.0,3.0,39.0,882.0,821.73,578.24
2016,7,24,14,45,840.5,121.0,3.05,39.0,847.0,784.83,555.64
2016,7,24,15,0,820.0,127.0,3.1,39.0,812.0,746.17,531.72
2016,7,24,15,15,808.5,125.0,3.1,38.5,773.5,708.83,508.59
2016,7,24,15,30,797.0,123.0,3.1,38.0,735.0,665.41,480.15
2016,7,24,15,45,575.0,206.0,3.15,38.0,634.0,566.68,409.54
2016,7,24,16,0,353.0,289.0,3.2,38.0,533.0,474.71,343.15
2016,7,24,16,15,537.5,201.0,3.2,37.5,541.5,479.67,348.58
2016,7,24,16,30,722.0,113.0,3.2,37.0,550.0,462.91,336.13
2016,7,24,16,45,691.0,110.5,3.25,37.0,497.5,405.34,292.02
2016,7,24,17,0,660.0,108.0,3.3,37.0,445.0,350.97,249.3
2016,7,24,17,15,626.0,102.0,3.3,36.5,392.5,294.69,204.81
2016,7,24,17,30,592.0,96.0,3.3,36.0,340.0,241.38,161.96
2016,7,24,17,45,536.5,90.5,3.3,35.5,286.0,187.5,119.75
2016,7,24,18,0,481.0,85.0,3.3,35.0,232.0,139.79,84.13
2016,7,24,18,15,415.0,74.0,3.25,34.5,182.5,91.18,51.87
2016,7,24,18,30,349.0,63.0,3.2,34.0,133.0,52.2,32.81
2016,7,24,18,45,248.5,48.5,3.15,34.0,90.5,37.19,24.55
2016,7,24,19,0,148.0,34.0,3.1,34.0,48.0,26.48,14.49
2016,7,24,19,15,74.0,17.0,3.2,33.5,24.0,13.93,0.0
2016,7,24,19,30,0.0,0.0,3.3,33.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,3.4,33.0,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,3.5,33.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,3.7,32.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,3.9,32.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,4.15,31.5,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,4.4,31.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,4.45,30.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,4.5,30.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,4.6,29.5,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,4.7,29.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,4.6,28.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,4.5,28.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,4.15,27.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,2.95,26.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,1.85,26.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,1.75,26.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,25,5,15,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,7,25,5,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,25,5,45,0.0,2.5,1.55,26.0,2.5,0.0,0.0
2016,7,25,6,0,0.0,5.0,1.5,26.0,5.0,4.55,0.0
2016,7,25,6,15,14.5,26.0,1.5,26.0,28.0,22.35,10.72
2016,7,25,6,30,29.0,47.0,1.5,26.0,51.0,39.11,26.91
2016,7,25,6,45,56.5,72.0,1.5,26.0,84.0,58.26,43.75
2016,7,25,7,0,84.0,97.0,1.5,26.0,117.0,83.82,60.04
2016,7,25,7,15,123.0,116.5,1.5,26.0,154.5,112.53,80.75
2016,7,25,7,30,162.0,136.0,1.5,26.0,192.0,145.99,105.92
2016,7,25,7,45,291.0,149.0,1.5,26.5,271.5,201.38,145.65
2016,7,25,8,0,420.0,162.0,1.5,27.0,351.0,273.4,199.39
2016,7,25,8,15,454.5,173.0,1.45,27.0,401.0,322.83,238.63
2016,7,25,8,30,489.0,184.0,1.4,27.0,451.0,375.38,279.65
2016,7,25,8,45,522.5,190.0,1.35,27.5,501.0,425.85,317.67
2016,7,25,9,0,556.0,196.0,1.3,28.0,551.0,478.63,356.26
2016,7,25,9,15,577.5,202.5,1.2,28.5,596.0,529.72,392.11
2016,7,25,9,30,599.0,209.0,1.1,29.0,641.0,578.53,425.12
2016,7,25,9,45,634.0,204.0,1.0,29.5,685.5,626.09,456.42
2016,7,25,10,0,669.0,199.0,0.9,30.0,730.0,674.46,487.18
2016,7,25,10,15,681.5,203.0,0.85,30.5,765.5,714.82,511.82
2016,7,25,10,30,694.0,207.0,0.8,31.0,801.0,753.71,534.87
2016,7,25,10,45,726.0,194.5,0.8,31.5,835.5,791.14,557.67
2016,7,25,11,0,758.0,182.0,0.8,32.0,870.0,823.7,576.21
2016,7,25,11,15,764.5,183.5,0.95,32.5,892.5,849.55,592.32
2016,7,25,11,30,771.0,185.0,1.1,33.0,915.0,872.65,606.72
2016,7,25,11,45,540.0,328.0,1.25,34.0,843.0,816.33,566.29
2016,7,25,12,0,309.0,471.0,1.4,35.0,771.0,738.58,510.47
2016,7,25,12,15,163.0,387.0,1.6,35.5,545.5,519.85,367.02
2016,7,25,12,30,17.0,303.0,1.8,36.0,320.0,289.29,205.82
2016,7,25,12,45,12.0,234.5,2.0,36.5,246.5,222.19,158.61
2016,7,25,13,0,7.0,166.0,2.2,37.0,173.0,155.39,110.11
2016,7,25,13,15,100.5,329.0,2.35,37.0,425.5,406.18,291.52
2016,7,25,13,30,194.0,492.0,2.5,37.0,678.0,642.68,451.44
2016,7,25,13,45,516.0,315.0,2.65,37.5,799.0,775.34,545.4
2016,7,25,14,0,838.0,138.0,2.8,38.0,920.0,867.2,607.87
2016,7,25,14,15,831.5,136.5,2.9,38.0,895.0,841.04,591.71
2016,7,25,14,30,825.0,135.0,3.0,38.0,870.0,812.0,574.48
2016,7,25,14,45,805.0,140.0,3.1,38.0,835.5,781.16,555.92
2016,7,25,15,0,785.0,145.0,3.2,38.0,801.0,742.61,532.02
2016,7,25,15,15,773.0,142.5,3.3,37.5,762.5,701.32,505.92
2016,7,25,15,30,761.0,140.0,3.4,37.0,724.0,658.4,477.96
2016,7,25,15,45,735.5,141.5,3.55,37.0,678.0,609.27,443.93
2016,7,25,16,0,710.0,143.0,3.7,37.0,632.0,560.0,408.93
2016,7,25,16,15,689.0,138.5,3.8,36.5,584.5,507.78,371.7
2016,7,25,16,30,668.0,134.0,3.9,36.0,537.0,455.93,333.52
2016,7,25,16,45,603.0,139.0,4.0,35.5,477.5,394.39,287.32
2016,7,25,17,0,538.0,144.0,4.1,35.0,418.0,335.68,242.44
2016,7,25,17,15,377.5,153.5,4.1,34.5,335.0,259.16,185.75
2016,7,25,17,30,217.0,163.0,4.1,34.0,252.0,198.68,142.53
2016,7,25,17,45,184.0,143.0,4.2,33.5,210.5,159.03,112.42
2016,7,25,18,0,151.0,123.0,4.3,33.0,169.0,124.04,86.36
2016,7,25,18,15,122.0,99.5,4.2,32.5,132.0,90.82,62.34
2016,7,25,18,30,93.0,76.0,4.1,32.0,95.0,61.58,42.52
2016,7,25,18,45,52.0,53.0,4.05,31.5,63.0,42.67,29.29
2016,7,25,19,0,11.0,30.0,4.0,31.0,31.0,25.59,13.91
2016,7,25,19,15,5.5,15.0,3.9,30.5,15.5,13.64,0.0
2016,7,25,19,30,0.0,0.0,3.8,30.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,3.75,29.5,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,3.6,28.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,2.45,26.5,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.85,26.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,26,5,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,26,5,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,26,5,45,1.5,2.5,1.95,24.0,3.0,0.0,0.0
2016,7,26,6,0,3.0,5.0,2.1,24.0,6.0,4.55,0.0
2016,7,26,6,15,43.5,28.5,2.15,24.0,34.5,23.62,11.48
2016,7,26,6,30,84.0,52.0,2.2,24.0,63.0,41.62,29.2
2016,7,26,6,45,150.5,75.0,2.3,24.5,106.5,57.48,43.34
2016,7,26,7,0,217.0,98.0,2.4,25.0,150.0,91.99,62.63
2016,7,26,7,15,271.5,116.0,2.35,25.0,198.5,130.31,89.18
2016,7,26,7,30,326.0,134.0,2.3,25.0,247.0,175.13,123.09
2016,7,26,7,45,278.0,157.0,2.3,25.5,265.0,205.21,150.0
2016,7,26,8,0,230.0,180.0,2.3,26.0,283.0,229.42,171.57
2016,7,26,8,15,119.0,178.0,2.3,26.0,232.0,201.81,153.22
2016,7,26,8,30,8.0,176.0,2.3,26.0,181.0,158.24,120.48
2016,7,26,8,45,82.0,233.0,2.35,26.5,285.0,246.11,187.79
2016,7,26,9,0,156.0,290.0,2.4,27.0,389.0,344.59,261.43
2016,7,26,9,15,128.0,311.0,2.45,27.0,396.5,357.14,270.02
2016,7,26,9,30,100.0,332.0,2.5,27.0,404.0,362.04,272.96
2016,7,26,9,45,94.5,351.5,2.6,27.0,423.0,381.93,287.18
2016,7,26,10,0,89.0,371.0,2.7,27.0,442.0,401.11,300.68
2016,7,26,10,15,157.5,394.5,2.75,27.0,527.0,484.97,362.23
2016,7,26,10,30,226.0,418.0,2.8,27.0,612.0,567.65,421.57
2016,7,26,10,45,224.0,434.5,2.85,27.5,632.5,590.19,435.67
2016,7,26,11,0,222.0,451.0,2.9,28.0,653.0,611.76,449.29
2016,7,26,11,15,179.5,465.0,2.95,28.0,630.5,594.85,436.12
2016,7,26,11,30,137.0,479.0,3.0,28.0,608.0,575.25,421.19
2016,7,26,11,45,446.0,339.0,3.15,28.0,770.0,742.83,546.09
2016,7,26,12,0,755.0,199.0,3.3,28.0,932.0,895.18,653.93
2016,7,26,12,15,540.5,334.5,3.35,28.0,861.0,837.3,609.88
2016,7,26,12,30,326.0,470.0,3.4,28.0,790.0,759.86,551.82
2016,7,26,12,45,364.0,451.5,3.45,28.0,808.0,778.03,565.94
2016,7,26,13,0,402.0,433.0,3.5,28.0,826.0,794.2,578.1
2016,7,26,13,15,426.0,428.5,3.45,28.0,842.0,814.21,591.71
2016,7,26,13,30,450.0,424.0,3.4,28.0,858.0,825.86,599.79
2016,7,26,13,45,279.5,443.5,3.4,28.0,712.0,677.83,495.99
2016,7,26,14,0,109.0,463.0,3.4,28.0,566.0,524.75,386.02
2016,7,26,14,15,87.5,437.5,3.3,27.5,518.5,478.92,354.59
2016,7,26,14,30,66.0,412.0,3.2,27.0,471.0,433.95,322.86
2016,7,26,14,45,270.0,366.5,3.15,27.0,593.5,563.74,421.53
2016,7,26,15,0,474.0,321.0,3.1,27.0,716.0,671.46,500.58
2016,7,26,15,15,352.0,341.0,3.0,27.0,626.5,575.85,430.49
2016,7,26,15,30,230.0,361.0,2.9,27.0,537.0,489.21,366.87
2016,7,26,15,45,300.5,322.0,2.85,27.0,537.5,491.47,370.17
2016,7,26,16,0,371.0,283.0,2.8,27.0,538.0,481.34,363.51
2016,7,26,16,15,403.0,251.0,2.65,27.0,509.5,453.36,342.57
2016,7,26,16,30,435.0,219.0,2.5,27.0,481.0,416.95,314.72
2016,7,26,16,45,364.0,211.0,2.45,27.0,416.5,349.56,263.4
2016,7,26,17,0,293.0,203.0,2.4,27.0,352.0,292.87,219.88
2016,7,26,17,15,284.0,179.0,2.2,26.5,309.5,249.72,185.75
2016,7,26,17,30,275.0,155.0,2.0,26.0,267.0,207.42,151.65
2016,7,26,17,45,255.0,133.5,1.8,26.0,225.5,165.96,118.17
2016,7,26,18,0,235.0,112.0,1.6,26.0,184.0,126.89,87.29
2016,7,26,18,15,200.0,92.0,1.4,25.5,144.0,90.35,60.85
2016,7,26,18,30,165.0,72.0,1.2,25.0,104.0,58.29,40.48
2016,7,26,18,45,115.5,51.5,1.0,25.0,70.5,40.48,28.33
2016,7,26,19,0,66.0,31.0,0.8,25.0,37.0,25.74,14.35
2016,7,26,19,15,33.0,15.5,0.75,24.5,18.5,14.1,0.0
2016,7,26,19,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,27,5,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,7,27,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,27,5,45,0.0,0.5,0.95,22.5,0.5,0.0,0.0
2016,7,27,6,0,0.0,1.0,1.1,23.0,1.0,0.91,0.0
2016,7,27,6,15,0.0,10.0,1.3,23.5,10.0,8.78,0.61
2016,7,27,6,30,0.0,19.0,1.5,24.0,19.0,16.71,8.37
2016,7,27,6,45,0.0,32.5,1.7,24.5,32.5,28.64,18.85
2016,7,27,7,0,0.0,46.0,1.9,25.0,46.0,40.59,27.8
2016,7,27,7,15,0.0,61.0,1.95,25.0,61.0,53.85,38.75
2016,7,27,7,30,0.0,76.0,2.0,25.0,76.0,66.93,49.39
2016,7,27,7,45,0.0,65.5,2.15,25.5,65.5,57.89,41.78
2016,7,27,8,0,0.0,55.0,2.3,26.0,55.0,48.57,33.99
2016,7,27,8,15,32.0,140.5,2.35,26.5,158.0,136.14,103.22
2016,7,27,8,30,64.0,226.0,2.4,27.0,261.0,226.63,172.75
2016,7,27,8,45,63.5,248.5,2.45,27.5,286.5,251.13,190.69
2016,7,27,9,0,63.0,271.0,2.5,28.0,312.0,275.57,208.42
2016,7,27,9,15,83.5,301.5,2.55,28.0,359.5,319.23,240.85
2016,7,27,9,30,104.0,332.0,2.6,28.0,407.0,364.92,274.37
2016,7,27,9,45,116.0,356.5,2.65,28.5,444.5,406.54,303.8
2016,7,27,10,0,128.0,381.0,2.7,29.0,482.0,444.21,329.97
2016,7,27,10,15,157.5,401.5,2.8,29.0,532.0,491.99,364.22
2016,7,27,10,30,187.0,422.0,2.9,29.0,582.0,541.45,399.26
2016,7,27,10,45,130.5,425.5,3.0,29.5,539.0,506.23,372.01
2016,7,27,11,0,74.0,429.0,3.1,30.0,496.0,459.19,336.59
2016,7,27,11,15,76.5,442.0,3.15,30.0,513.0,476.37,348.74
2016,7,27,11,30,79.0,455.0,3.2,30.0,530.0,493.34,360.45
2016,7,27,11,45,172.5,469.0,3.3,30.0,635.5,602.25,438.76
2016,7,27,12,0,266.0,483.0,3.4,30.0,741.0,712.52,515.68
2016,7,27,12,15,305.5,470.5,3.45,30.0,769.0,740.53,535.09
2016,7,27,12,30,345.0,458.0,3.5,30.0,797.0,767.41,554.19
2016,7,27,12,45,310.5,472.0,3.55,30.5,776.5,748.63,539.53
2016,7,27,13,0,276.0,486.0,3.6,31.0,756.0,728.27,524.12
2016,7,27,13,15,492.0,360.0,3.6,31.0,835.0,813.92,588.22
2016,7,27,13,30,708.0,234.0,3.6,31.0,914.0,886.45,641.79
2016,7,27,13,45,563.0,315.5,3.65,31.0,850.5,820.43,594.17
2016,7,27,14,0,418.0,397.0,3.7,31.0,787.0,755.83,547.65
2016,7,27,14,15,249.0,409.5,3.65,31.0,640.0,605.95,442.33
2016,7,27,14,30,80.0,422.0,3.6,31.0,493.0,455.25,333.33
2016,7,27,14,45,289.5,368.5,3.6,31.0,611.5,581.89,428.87
2016,7,27,15,0,499.0,315.0,3.6,31.0,730.0,686.1,504.8
2016,7,27,15,15,456.0,310.5,3.55,31.0,676.5,629.69,464.57
2016,7,27,15,30,413.0,306.0,3.5,31.0,623.0,575.0,425.91
2016,7,27,15,45,517.5,245.5,3.5,31.0,617.5,566.37,421.72
2016,7,27,16,0,622.0,185.0,3.5,31.0,612.0,549.25,410.26
2016,7,27,16,15,598.5,179.0,3.4,30.5,565.0,498.17,372.75
2016,7,27,16,30,575.0,173.0,3.3,30.0,518.0,447.93,335.03
2016,7,27,16,45,548.0,164.0,3.2,30.0,468.5,391.69,291.38
2016,7,27,17,0,521.0,155.0,3.1,30.0,419.0,340.27,250.44
2016,7,27,17,15,481.5,145.5,2.75,29.5,367.5,286.5,207.54
2016,7,27,17,30,442.0,136.0,2.4,29.0,316.0,236.55,167.33
2016,7,27,17,45,396.5,122.5,2.05,28.5,265.5,186.11,127.33
2016,7,27,18,0,351.0,109.0,1.7,28.0,215.0,140.8,92.68
2016,7,27,18,15,282.0,93.0,1.55,27.5,167.0,97.6,63.16
2016,7,27,18,30,213.0,77.0,1.4,27.0,119.0,62.6,43.11
2016,7,27,18,45,137.5,55.5,1.3,26.5,79.5,43.35,30.47
2016,7,27,19,0,62.0,34.0,1.2,26.0,40.0,27.79,15.63
2016,7,27,19,15,31.0,17.0,1.2,25.5,20.0,15.46,0.0
2016,7,27,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,28,5,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,7,28,5,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,28,5,45,0.0,3.0,2.2,23.5,3.0,0.0,0.0
2016,7,28,6,0,0.0,6.0,2.4,24.0,6.0,5.46,0.0
2016,7,28,6,15,20.5,25.0,2.45,24.0,28.0,21.45,9.24
2016,7,28,6,30,41.0,44.0,2.5,24.0,50.0,36.85,25.13
2016,7,28,6,45,71.0,66.5,2.65,24.5,81.5,52.99,39.5
2016,7,28,7,0,101.0,89.0,2.8,25.0,113.0,79.38,56.11
2016,7,28,7,15,122.5,111.5,2.85,25.0,148.0,109.08,78.44
2016,7,28,7,30,144.0,134.0,2.9,25.0,183.0,141.66,103.93
2016,7,28,7,45,249.0,147.0,3.0,25.5,250.0,190.49,139.77
2016,7,28,8,0,354.0,160.0,3.1,26.0,317.0,251.36,186.21
2016,7,28,8,15,340.0,187.0,3.1,26.5,354.5,292.65,220.07
2016,7,28,8,30,326.0,214.0,3.1,27.0,392.0,332.05,251.38
2016,7,28,8,45,181.5,232.5,3.1,27.5,333.5,296.74,225.58
2016,7,28,9,0,37.0,251.0,3.1,28.0,275.0,244.33,184.92
2016,7,28,9,15,138.0,290.5,3.0,28.0,388.5,345.6,261.71
2016,7,28,9,30,239.0,330.0,2.9,28.0,502.0,452.92,340.91
2016,7,28,9,45,195.5,356.0,2.85,28.5,502.5,459.98,343.8
2016,7,28,10,0,152.0,382.0,2.8,29.0,503.0,462.81,343.75
2016,7,28,10,15,486.0,256.0,2.8,29.0,667.0,618.57,461.02
2016,7,28,10,30,820.0,130.0,2.8,29.0,831.0,776.03,573.39
2016,7,28,10,45,827.0,132.0,2.8,29.5,860.5,809.51,592.73
2016,7,28,11,0,834.0,134.0,2.8,30.0,890.0,840.32,611.01
2016,7,28,11,15,535.0,303.0,2.8,30.0,793.0,770.1,559.16
2016,7,28,11,30,236.0,472.0,2.8,30.0,696.0,658.43,475.73
2016,7,28,11,45,544.5,304.5,2.85,30.0,830.0,802.46,582.09
2016,7,28,12,0,853.0,137.0,2.9,30.0,964.0,921.08,662.63
2016,7,28,12,15,532.5,319.0,2.95,30.0,836.0,818.11,590.29
2016,7,28,12,30,212.0,501.0,3.0,30.0,708.0,676.73,487.06
2016,7,28,12,45,251.0,491.0,3.05,30.5,736.5,712.06,511.9
2016,7,28,13,0,290.0,481.0,3.1,31.0,765.0,737.71,529.11
2016,7,28,13,15,275.0,479.5,3.1,31.0,747.0,719.49,516.56
2016,7,28,13,30,260.0,478.0,3.1,31.0,729.0,700.13,503.52
2016,7,28,13,45,549.0,308.0,3.1,31.0,823.0,802.21,580.7
2016,7,28,14,0,838.0,138.0,3.1,31.0,917.0,871.69,630.32
2016,7,28,14,15,832.0,136.5,3.15,30.5,892.0,845.8,614.89
2016,7,28,14,30,826.0,135.0,3.2,30.0,867.0,817.01,598.11
2016,7,28,14,45,532.0,267.5,3.25,30.0,732.5,688.98,507.66
2016,7,28,15,0,238.0,400.0,3.3,30.0,598.0,554.27,408.23
2016,7,28,15,15,370.0,336.0,3.3,29.5,626.5,585.96,435.26
2016,7,28,15,30,502.0,272.0,3.3,29.0,655.0,606.05,452.62
2016,7,28,15,45,359.0,293.5,3.3,29.0,559.0,504.32,378.02
2016,7,28,16,0,216.0,315.0,3.3,29.0,463.0,415.57,312.21
2016,7,28,16,15,242.0,286.0,3.2,28.5,440.0,390.91,295.12
2016,7,28,16,30,268.0,257.0,3.1,28.0,417.0,366.58,277.31
2016,7,28,16,45,442.5,188.0,3.05,28.0,424.0,367.85,276.71
2016,7,28,17,0,617.0,119.0,3.0,28.0,431.0,347.7,256.96
2016,7,28,17,15,582.5,112.0,2.8,27.5,379.0,292.38,211.68
2016,7,28,17,30,548.0,105.0,2.6,27.0,327.0,240.19,168.45
2016,7,28,17,45,501.5,95.5,2.4,27.0,274.5,186.79,124.75
2016,7,28,18,0,455.0,86.0,2.2,27.0,222.0,136.61,85.43
2016,7,28,18,15,388.5,74.0,2.05,26.5,173.5,90.17,53.62
2016,7,28,18,30,322.0,62.0,1.9,26.0,125.0,51.74,33.53
2016,7,28,18,45,225.0,46.5,1.8,25.5,83.5,35.72,24.22
2016,7,28,19,0,128.0,31.0,1.7,25.0,42.0,24.98,13.32
2016,7,28,19,15,64.0,15.5,1.8,25.0,21.0,14.1,0.0
2016,7,28,19,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,1.85,23.5,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,29,5,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,29,5,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,29,5,45,7.0,4.0,1.4,22.5,4.5,0.0,0.0
2016,7,29,6,0,14.0,8.0,1.5,23.0,9.0,7.28,0.0
2016,7,29,6,15,110.5,26.5,1.6,23.0,40.0,21.46,8.9
2016,7,29,6,30,207.0,45.0,1.7,23.0,71.0,34.73,23.45
2016,7,29,6,45,288.5,59.5,1.8,23.5,116.0,45.12,32.97
2016,7,29,7,0,370.0,74.0,1.9,24.0,161.0,83.1,50.46
2016,7,29,7,15,185.0,89.5,1.95,24.0,133.0,99.22,68.0
2016,7,29,7,30,0.0,105.0,2.0,24.0,105.0,91.3,69.43
2016,7,29,7,45,132.5,139.5,2.1,24.5,198.0,155.03,115.92
2016,7,29,8,0,265.0,174.0,2.2,25.0,291.0,236.41,177.12
2016,7,29,8,15,225.0,204.5,2.2,25.0,313.0,264.15,200.59
2016,7,29,8,30,185.0,235.0,2.2,25.0,335.0,288.63,220.54
2016,7,29,8,45,445.0,181.5,2.2,25.5,454.5,384.67,292.99
2016,7,29,9,0,705.0,128.0,2.2,26.0,574.0,501.9,380.82
2016,7,29,9,15,498.0,223.5,2.15,26.0,550.5,504.0,381.21
2016,7,29,9,30,291.0,319.0,2.1,26.0,527.0,481.28,362.31
2016,7,29,9,45,274.5,344.5,2.05,26.5,551.0,508.8,380.81
2016,7,29,10,0,258.0,370.0,2.0,27.0,575.0,534.16,396.97
2016,7,29,10,15,272.0,386.5,1.9,27.0,611.5,572.14,422.81
2016,7,29,10,30,286.0,403.0,1.8,27.0,648.0,610.19,448.16
2016,7,29,10,45,286.5,419.0,1.75,27.5,671.5,636.6,464.23
2016,7,29,11,0,287.0,435.0,1.7,28.0,695.0,661.91,479.38
2016,7,29,11,15,258.5,454.0,1.6,28.5,692.5,663.57,477.51
2016,7,29,11,30,230.0,473.0,1.5,29.0,690.0,654.91,469.04
2016,7,29,11,45,207.5,484.0,1.4,29.5,682.5,649.83,463.21
2016,7,29,12,0,185.0,495.0,1.3,30.0,675.0,643.08,456.27
2016,7,29,12,15,230.0,490.5,1.25,30.0,715.5,683.08,483.24
2016,7,29,12,30,275.0,486.0,1.2,30.0,756.0,730.74,514.22
2016,7,29,12,45,580.5,302.0,1.15,30.5,869.5,850.53,597.34
2016,7,29,13,0,886.0,118.0,1.1,31.0,983.0,944.34,654.88
2016,7,29,13,15,884.0,117.5,1.2,31.0,973.5,935.46,650.06
2016,7,29,13,30,882.0,117.0,1.3,31.0,964.0,923.09,644.33
2016,7,29,13,45,881.0,114.5,1.4,31.5,947.0,906.28,634.54
2016,7,29,14,0,880.0,112.0,1.5,32.0,930.0,886.0,622.57
2016,7,29,14,15,874.5,111.0,1.6,32.0,905.0,859.88,608.08
2016,7,29,14,30,869.0,110.0,1.7,32.0,880.0,830.69,591.48
2016,7,29,14,45,837.0,123.5,1.8,32.0,842.0,791.11,567.9
2016,7,29,15,0,805.0,137.0,1.9,32.0,804.0,755.39,546.53
2016,7,29,15,15,793.5,134.0,1.95,32.0,766.0,712.97,519.15
2016,7,29,15,30,782.0,131.0,2.0,32.0,728.0,668.82,489.53
2016,7,29,15,45,770.5,126.5,2.15,32.0,684.5,621.75,457.62
2016,7,29,16,0,759.0,122.0,2.3,32.0,641.0,573.44,423.74
2016,7,29,16,15,740.0,118.0,2.35,31.5,593.0,520.55,385.86
2016,7,29,16,30,721.0,114.0,2.4,31.0,545.0,466.54,345.86
2016,7,29,16,45,697.5,108.5,2.45,31.0,493.5,410.31,302.22
2016,7,29,17,0,674.0,103.0,2.5,31.0,442.0,355.24,258.16
2016,7,29,17,15,640.0,97.0,2.25,30.5,388.5,297.76,211.57
2016,7,29,17,30,606.0,91.0,2.0,30.0,335.0,243.25,166.7
2016,7,29,17,45,558.5,84.0,1.8,29.5,282.0,188.39,122.37
2016,7,29,18,0,511.0,77.0,1.6,29.0,229.0,138.75,83.94
2016,7,29,18,15,443.0,67.0,1.5,28.5,179.0,90.36,51.28
2016,7,29,18,30,375.0,57.0,1.4,28.0,129.0,48.84,30.36
2016,7,29,18,45,273.5,43.0,1.35,27.5,86.5,33.16,21.85
2016,7,29,19,0,172.0,29.0,1.3,27.0,44.0,22.69,11.21
2016,7,29,19,15,86.0,14.5,1.35,26.5,22.0,13.19,0.0
2016,7,29,19,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,1.65,25.5,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.35,23.5,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,30,5,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,30,5,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,30,5,45,11.5,4.0,1.45,22.5,4.5,0.0,0.0
2016,7,30,6,0,23.0,8.0,1.6,23.0,9.0,7.28,0.0
2016,7,30,6,15,134.5,25.0,1.8,23.5,41.0,19.6,7.17
2016,7,30,6,30,246.0,42.0,2.0,24.0,73.0,32.5,21.44
2016,7,30,6,45,348.5,52.5,2.2,24.5,120.5,40.02,28.47
2016,7,30,7,0,451.0,63.0,2.4,25.0,168.0,81.16,45.92
2016,7,30,7,15,510.5,71.5,2.45,25.0,220.5,126.84,76.2
2016,7,30,7,30,570.0,80.0,2.5,25.0,273.0,179.58,117.02
2016,7,30,7,45,620.5,83.5,2.55,25.5,328.5,232.29,160.42
2016,7,30,8,0,671.0,87.0,2.6,26.0,384.0,290.23,208.64
2016,7,30,8,15,700.0,91.5,2.55,26.5,437.0,346.06,255.18
2016,7,30,8,30,729.0,96.0,2.5,27.0,490.0,405.52,303.22
2016,7,30,8,45,518.0,181.5,2.5,27.5,475.5,420.49,317.05
2016,7,30,9,0,307.0,267.0,2.5,28.0,461.0,410.31,309.36
2016,7,30,9,15,559.0,187.0,2.5,28.5,574.0,510.29,384.41
2016,7,30,9,30,811.0,107.0,2.5,29.0,687.0,621.64,466.11
2016,7,30,9,45,825.0,108.0,2.5,29.5,729.0,666.78,497.1
2016,7,30,10,0,839.0,109.0,2.5,30.0,771.0,712.39,527.89
2016,7,30,10,15,848.0,111.0,2.55,30.0,807.5,753.53,554.83
2016,7,30,10,30,857.0,113.0,2.6,30.0,844.0,792.42,580.02
2016,7,30,10,45,865.0,113.5,2.65,30.5,873.5,826.6,600.72
2016,7,30,11,0,873.0,114.0,2.7,31.0,903.0,858.05,619.48
2016,7,30,11,15,878.0,115.0,2.75,31.5,925.5,884.45,634.84
2016,7,30,11,30,883.0,116.0,2.8,32.0,948.0,907.65,648.12
2016,7,30,11,45,892.0,112.0,2.9,32.5,964.0,926.5,658.97
2016,7,30,12,0,901.0,108.0,3.0,33.0,980.0,942.06,667.77
2016,7,30,12,15,902.0,108.5,3.05,33.0,986.5,950.97,673.45
2016,7,30,12,30,903.0,109.0,3.1,33.0,993.0,956.32,677.01
2016,7,30,12,45,902.5,109.0,3.2,33.5,991.0,956.24,676.23
2016,7,30,13,0,902.0,109.0,3.3,34.0,989.0,952.61,673.31
2016,7,30,13,15,900.0,108.5,3.35,34.0,979.0,943.54,668.11
2016,7,30,13,30,898.0,108.0,3.4,34.0,969.0,930.92,660.74
2016,7,30,13,45,893.0,108.0,3.45,34.0,951.0,912.54,649.74
2016,7,30,14,0,888.0,108.0,3.5,34.0,933.0,890.79,636.62
2016,7,30,14,15,882.5,107.0,3.5,34.0,907.5,864.42,620.23
2016,7,30,14,30,877.0,106.0,3.5,34.0,882.0,834.94,601.79
2016,7,30,14,45,869.5,104.5,3.55,34.0,849.5,800.45,580.19
2016,7,30,15,0,862.0,103.0,3.6,34.0,817.0,763.32,556.66
2016,7,30,15,15,852.0,101.0,3.6,33.5,778.5,721.46,530.59
2016,7,30,15,30,842.0,99.0,3.6,33.0,740.0,677.56,501.66
2016,7,30,15,45,827.0,97.5,3.6,33.0,695.5,629.15,467.16
2016,7,30,16,0,812.0,96.0,3.6,33.0,651.0,579.64,431.05
2016,7,30,16,15,794.5,93.0,3.55,32.5,602.5,527.01,392.42
2016,7,30,16,30,777.0,90.0,3.5,32.0,554.0,473.09,351.62
2016,7,30,16,45,751.5,87.5,3.45,32.0,501.5,416.21,306.71
2016,7,30,17,0,726.0,85.0,3.4,32.0,449.0,360.56,261.53
2016,7,30,17,15,694.0,80.5,3.1,31.5,395.0,302.46,213.93
2016,7,30,17,30,662.0,76.0,2.8,31.0,341.0,244.8,166.07
2016,7,30,17,45,615.0,70.5,2.55,30.5,287.0,188.08,119.79
2016,7,30,18,0,568.0,65.0,2.3,30.0,233.0,136.42,79.5
2016,7,30,18,15,500.0,57.0,2.15,29.5,182.0,86.25,45.74
2016,7,30,18,30,432.0,49.0,2.0,29.0,131.0,44.3,26.02
2016,7,30,18,45,325.0,38.0,1.9,28.5,87.5,30.21,19.28
2016,7,30,19,0,218.0,27.0,1.8,28.0,44.0,22.13,10.43
2016,7,30,19,15,109.0,13.5,1.9,27.5,22.0,12.28,0.0
2016,7,30,19,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,2.15,27.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,2.5,26.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
