Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,31,5,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,31,5,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,31,5,45,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,7,31,6,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,6,15,141.5,19.5,2.95,24.0,37.0,15.26,3.91
2016,7,31,6,30,283.0,39.0,3.0,24.0,74.0,30.27,19.54
2016,7,31,6,45,392.0,47.0,3.1,24.5,122.5,36.62,25.56
2016,7,31,7,0,501.0,55.0,3.2,25.0,171.0,77.89,41.5
2016,7,31,7,15,558.5,62.0,3.25,25.0,223.5,125.16,72.84
2016,7,31,7,30,616.0,69.0,3.3,25.0,276.0,179.14,115.04
2016,7,31,7,45,663.0,71.5,3.35,25.5,331.5,232.82,159.87
2016,7,31,8,0,710.0,74.0,3.4,26.0,387.0,293.12,210.64
2016,7,31,8,15,395.5,151.5,3.45,26.5,330.0,286.57,215.06
2016,7,31,8,30,81.0,229.0,3.5,27.0,273.0,237.4,181.17
2016,7,31,8,45,441.5,159.0,3.55,27.5,434.0,364.31,277.71
2016,7,31,9,0,802.0,89.0,3.6,28.0,595.0,519.39,394.7
2016,7,31,9,15,817.0,92.0,3.6,28.5,642.0,571.45,433.34
2016,7,31,9,30,832.0,95.0,3.6,29.0,689.0,623.03,470.84
2016,7,31,9,45,844.5,96.5,3.65,29.5,731.0,670.43,504.47
2016,7,31,10,0,857.0,98.0,3.7,30.0,773.0,716.3,535.73
2016,7,31,10,15,865.5,99.5,3.7,30.5,809.0,757.33,561.67
2016,7,31,10,30,874.0,101.0,3.7,31.0,845.0,796.02,585.68
2016,7,31,10,45,881.5,102.0,3.75,31.5,875.0,830.86,607.06
2016,7,31,11,0,889.0,103.0,3.8,32.0,905.0,862.89,626.39
2016,7,31,11,15,893.0,103.5,3.85,32.0,927.0,888.38,642.61
2016,7,31,11,30,897.0,104.0,3.9,32.0,949.0,910.58,656.71
2016,7,31,11,45,899.5,105.0,3.95,32.5,963.5,928.49,666.72
2016,7,31,12,0,902.0,106.0,4.0,33.0,978.0,942.86,674.49
2016,7,31,12,15,602.0,295.0,4.05,33.0,879.0,864.3,620.6
2016,7,31,12,30,302.0,484.0,4.1,33.0,780.0,756.52,540.53
2016,7,31,12,45,600.5,296.5,4.15,33.5,883.0,867.51,622.95
2016,7,31,13,0,899.0,109.0,4.2,34.0,986.0,951.53,678.53
2016,7,31,13,15,897.0,109.0,4.2,34.0,976.5,942.92,672.61
2016,7,31,13,30,895.0,109.0,4.2,34.0,967.0,930.77,665.11
2016,7,31,13,45,889.5,109.5,4.25,34.0,948.5,912.41,653.91
2016,7,31,14,0,884.0,110.0,4.3,34.0,930.0,890.72,640.6
2016,7,31,14,15,878.5,109.0,4.3,34.0,904.5,864.38,624.02
2016,7,31,14,30,873.0,108.0,4.3,34.0,879.0,834.96,605.38
2016,7,31,14,45,849.0,116.0,4.35,34.0,843.0,796.36,580.7
2016,7,31,15,0,825.0,124.0,4.4,34.0,807.0,756.16,554.77
2016,7,31,15,15,814.0,122.0,4.4,34.0,768.5,718.69,530.05
2016,7,31,15,30,803.0,120.0,4.4,34.0,730.0,674.9,499.39
2016,7,31,15,45,786.0,118.5,4.45,34.0,685.5,626.14,464.69
2016,7,31,16,0,769.0,117.0,4.5,34.0,641.0,576.59,428.58
2016,7,31,16,15,750.0,113.0,4.5,33.5,592.5,523.06,389.42
2016,7,31,16,30,731.0,109.0,4.5,33.0,544.0,469.54,349.04
2016,7,31,16,45,703.5,105.5,4.5,32.5,491.5,411.63,304.19
2016,7,31,17,0,676.0,102.0,4.5,32.0,439.0,356.41,260.04
2016,7,31,17,15,641.0,96.0,4.35,31.5,385.5,298.32,212.75
2016,7,31,17,30,606.0,90.0,4.2,31.0,332.0,243.33,167.26
2016,7,31,17,45,555.5,83.5,4.05,31.0,278.5,188.15,122.24
2016,7,31,18,0,505.0,77.0,3.9,31.0,225.0,138.56,83.67
2016,7,31,18,15,433.5,67.0,3.85,30.0,175.0,90.12,51.15
2016,7,31,18,30,362.0,57.0,3.8,29.0,125.0,48.89,30.26
2016,7,31,18,45,254.0,43.0,3.75,28.5,82.5,33.18,21.66
2016,7,31,19,0,146.0,29.0,3.7,28.0,40.0,22.71,10.48
2016,7,31,19,15,73.0,14.5,3.8,27.5,20.0,13.19,0.0
2016,7,31,19,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,4.0,26.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,3.65,25.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,3.55,24.5,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,2.8,22.5,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,1,5,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,1,5,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,1,5,45,0.0,0.0,2.85,22.5,0.0,0.0,0.0
2016,8,1,6,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,1,6,15,61.5,25.0,3.2,23.0,32.5,20.22,6.46
2016,8,1,6,30,123.0,50.0,3.4,23.0,65.0,39.15,26.95
2016,8,1,6,45,244.5,63.5,3.6,23.5,113.0,48.37,35.65
2016,8,1,7,0,366.0,77.0,3.8,24.0,161.0,86.48,53.1
2016,8,1,7,15,431.5,88.0,3.85,24.5,213.5,130.25,82.55
2016,8,1,7,30,497.0,99.0,3.9,25.0,266.0,181.76,122.05
2016,8,1,7,45,570.5,99.5,3.95,26.0,324.0,235.85,165.19
2016,8,1,8,0,644.0,100.0,4.0,27.0,382.0,295.64,213.66
2016,8,1,8,15,676.0,105.0,4.0,27.5,436.5,351.82,260.4
2016,8,1,8,30,708.0,110.0,4.0,28.0,491.0,410.45,307.95
2016,8,1,8,45,742.5,110.0,4.05,28.5,544.5,468.84,354.12
2016,8,1,9,0,777.0,110.0,4.1,29.0,598.0,527.68,399.35
2016,8,1,9,15,794.0,113.0,4.1,29.5,646.0,580.72,438.93
2016,8,1,9,30,811.0,116.0,4.1,30.0,694.0,633.25,476.95
2016,8,1,9,45,828.0,116.5,4.15,31.0,738.0,682.55,510.77
2016,8,1,10,0,845.0,117.0,4.2,32.0,782.0,727.24,540.48
2016,8,1,10,15,854.5,119.0,4.15,32.5,819.0,769.11,566.8
2016,8,1,10,30,864.0,121.0,4.1,33.0,856.0,808.71,591.08
2016,8,1,10,45,873.5,121.0,4.1,33.5,886.5,843.97,612.35
2016,8,1,11,0,883.0,121.0,4.1,34.0,917.0,876.55,631.64
2016,8,1,11,15,887.5,122.0,4.1,34.0,939.5,902.8,647.98
2016,8,1,11,30,892.0,123.0,4.1,34.0,962.0,925.78,662.21
2016,8,1,11,45,897.0,122.0,4.1,34.5,977.0,943.98,672.0
2016,8,1,12,0,902.0,121.0,4.1,35.0,992.0,958.74,679.63
2016,8,1,12,15,903.0,121.5,4.1,35.0,998.0,967.65,684.99
2016,8,1,12,30,904.0,122.0,4.1,35.0,1004.0,972.97,688.21
2016,8,1,12,45,904.5,120.5,4.1,35.5,1002.5,972.4,686.38
2016,8,1,13,0,905.0,119.0,4.1,36.0,1001.0,968.27,682.44
2016,8,1,13,15,902.5,118.5,4.1,36.0,990.5,958.66,676.56
2016,8,1,13,30,900.0,118.0,4.1,36.0,980.0,945.49,668.53
2016,8,1,13,45,897.0,116.5,4.15,36.0,962.0,927.4,657.68
2016,8,1,14,0,894.0,115.0,4.2,36.0,944.0,905.83,644.65
2016,8,1,14,15,888.0,114.0,4.2,36.0,917.5,878.78,627.84
2016,8,1,14,30,882.0,113.0,4.2,36.0,891.0,848.62,608.99
2016,8,1,14,45,874.0,111.5,4.2,36.0,858.0,813.45,586.75
2016,8,1,15,0,866.0,110.0,4.2,36.0,825.0,775.64,562.63
2016,8,1,15,15,855.5,108.0,4.2,35.5,785.5,733.11,536.24
2016,8,1,15,30,845.0,106.0,4.2,35.0,746.0,688.56,506.91
2016,8,1,15,45,830.5,103.5,4.2,35.0,701.0,639.2,471.94
2016,8,1,16,0,816.0,101.0,4.2,35.0,656.0,589.99,436.19
2016,8,1,16,15,798.0,98.0,4.2,34.5,606.5,535.62,396.66
2016,8,1,16,30,780.0,95.0,4.2,34.0,557.0,481.06,355.69
2016,8,1,16,45,754.5,91.5,4.2,34.0,504.0,422.83,310.05
2016,8,1,17,0,729.0,88.0,4.2,34.0,451.0,365.83,264.12
2016,8,1,17,15,696.0,83.0,3.95,33.5,396.5,304.61,214.47
2016,8,1,17,30,663.0,78.0,3.7,33.0,342.0,247.86,167.54
2016,8,1,17,45,613.5,72.5,3.45,32.5,287.0,190.37,120.93
2016,8,1,18,0,564.0,67.0,3.2,32.0,232.0,138.26,80.56
2016,8,1,18,15,493.0,59.0,3.05,31.0,180.5,87.92,46.99
2016,8,1,18,30,422.0,51.0,2.9,30.0,129.0,46.26,27.43
2016,8,1,18,45,305.5,39.0,2.8,29.0,85.0,31.29,20.02
2016,8,1,19,0,189.0,27.0,2.7,28.0,41.0,21.21,9.0
2016,8,1,19,15,94.5,13.5,2.95,27.5,20.5,12.28,0.0
2016,8,1,19,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,3.65,26.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,2,5,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,2,5,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,2,5,45,0.0,0.0,1.95,22.5,0.0,0.0,0.0
2016,8,2,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,2,6,15,115.5,21.0,2.4,23.5,35.0,16.45,3.62
2016,8,2,6,30,231.0,42.0,2.6,24.0,70.0,32.56,21.34
2016,8,2,6,45,344.0,52.0,2.8,24.5,118.0,40.28,28.63
2016,8,2,7,0,457.0,62.0,3.0,25.0,166.0,82.25,46.27
2016,8,2,7,15,518.0,70.0,3.0,25.5,219.0,128.35,76.94
2016,8,2,7,30,579.0,78.0,3.0,26.0,272.0,181.71,118.17
2016,8,2,7,45,636.5,79.5,3.05,26.5,328.5,235.21,162.08
2016,8,2,8,0,694.0,81.0,3.1,27.0,385.0,294.71,211.5
2016,8,2,8,15,722.5,85.5,3.1,27.5,438.5,353.63,260.6
2016,8,2,8,30,751.0,90.0,3.1,28.0,492.0,412.57,308.46
2016,8,2,8,45,777.0,91.0,3.1,29.0,544.0,468.56,352.05
2016,8,2,9,0,803.0,92.0,3.1,30.0,596.0,525.53,394.74
2016,8,2,9,15,818.5,95.0,3.05,30.5,643.5,577.9,433.28
2016,8,2,9,30,834.0,98.0,3.0,31.0,691.0,630.02,470.34
2016,8,2,9,45,847.5,99.0,3.0,31.5,733.5,677.85,503.46
2016,8,2,10,0,861.0,100.0,3.0,32.0,776.0,724.2,534.15
2016,8,2,10,15,869.5,101.5,3.0,32.0,812.5,765.5,560.8
2016,8,2,10,30,878.0,103.0,3.0,32.0,849.0,804.42,585.63
2016,8,2,10,45,885.0,104.0,3.0,32.5,878.5,839.06,606.2
2016,8,2,11,0,892.0,105.0,3.0,33.0,908.0,870.83,624.71
2016,8,2,11,15,896.5,106.0,3.0,33.5,930.5,897.36,639.69
2016,8,2,11,30,901.0,107.0,3.0,34.0,953.0,920.6,652.51
2016,8,2,11,45,902.5,108.0,3.0,34.5,967.0,937.67,661.38
2016,8,2,12,0,904.0,109.0,3.0,35.0,981.0,951.17,668.07
2016,8,2,12,15,905.0,109.5,3.05,35.0,987.5,960.12,673.73
2016,8,2,12,30,906.0,110.0,3.1,35.0,994.0,965.47,677.26
2016,8,2,12,45,905.5,109.5,3.15,35.0,992.0,964.86,677.18
2016,8,2,13,0,905.0,109.0,3.2,35.0,990.0,960.66,675.0
2016,8,2,13,15,903.0,108.5,3.25,35.0,980.0,951.46,669.76
2016,8,2,13,30,901.0,108.0,3.3,35.0,970.0,938.67,662.37
2016,8,2,13,45,897.5,107.0,3.35,35.5,951.5,920.48,650.27
2016,8,2,14,0,894.0,106.0,3.4,36.0,933.0,898.84,636.06
2016,8,2,14,15,888.5,105.0,3.45,36.0,907.5,872.13,619.93
2016,8,2,14,30,883.0,104.0,3.5,36.0,882.0,842.29,601.73
2016,8,2,14,45,875.5,102.5,3.55,36.0,849.5,807.4,580.1
2016,8,2,15,0,868.0,101.0,3.6,36.0,817.0,769.84,556.54
2016,8,2,15,15,858.0,99.0,3.65,35.5,778.0,727.51,530.64
2016,8,2,15,30,848.0,97.0,3.7,35.0,739.0,683.13,502.06
2016,8,2,15,45,835.0,95.0,3.75,35.0,694.5,635.0,468.22
2016,8,2,16,0,822.0,93.0,3.8,35.0,650.0,585.58,432.57
2016,8,2,16,15,804.5,90.0,3.8,34.5,601.0,532.24,393.82
2016,8,2,16,30,787.0,87.0,3.8,34.0,552.0,477.55,352.81
2016,8,2,16,45,763.5,84.0,3.85,34.0,499.5,420.26,307.94
2016,8,2,17,0,740.0,81.0,3.9,34.0,447.0,363.98,262.53
2016,8,2,17,15,708.0,76.5,3.7,33.5,393.0,304.82,214.35
2016,8,2,17,30,676.0,72.0,3.5,33.0,339.0,248.29,167.48
2016,8,2,17,45,628.0,67.0,3.3,32.5,284.5,188.7,119.1
2016,8,2,18,0,580.0,62.0,3.1,32.0,230.0,136.35,78.39
2016,8,2,18,15,510.5,54.5,2.9,31.0,178.5,85.55,44.45
2016,8,2,18,30,441.0,47.0,2.7,30.0,127.0,43.18,24.76
2016,8,2,18,45,324.0,36.0,2.5,29.5,83.5,28.71,17.82
2016,8,2,19,0,207.0,25.0,2.3,29.0,40.0,20.54,7.99
2016,8,2,19,15,103.5,12.5,2.45,28.5,20.0,11.37,0.0
2016,8,2,19,30,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,3.05,27.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,3.15,26.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,3,5,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,3,5,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,3,5,45,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,8,3,6,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,3,6,15,141.0,18.5,1.7,24.5,35.0,14.51,1.92
2016,8,3,6,30,282.0,37.0,1.9,25.0,70.0,30.0,19.09
2016,8,3,6,45,385.5,46.5,2.1,25.5,118.5,37.41,26.06
2016,8,3,7,0,489.0,56.0,2.3,26.0,167.0,79.69,42.77
2016,8,3,7,15,548.5,63.5,2.3,26.5,220.0,127.24,74.36
2016,8,3,7,30,608.0,71.0,2.3,27.0,273.0,181.8,116.53
2016,8,3,7,45,656.5,74.0,2.35,27.5,328.5,236.17,161.38
2016,8,3,8,0,705.0,77.0,2.4,28.0,384.0,297.38,212.1
2016,8,3,8,15,733.0,81.0,2.4,28.5,438.0,354.37,259.38
2016,8,3,8,30,761.0,85.0,2.4,29.0,492.0,413.27,306.8
2016,8,3,8,45,784.0,87.5,2.4,29.5,544.0,469.85,351.05
2016,8,3,9,0,807.0,90.0,2.4,30.0,596.0,527.11,394.25
2016,8,3,9,15,822.5,93.0,2.4,30.5,643.5,579.75,432.72
2016,8,3,9,30,838.0,96.0,2.4,31.0,691.0,632.14,469.72
2016,8,3,9,45,849.5,98.0,2.4,31.5,733.5,679.8,502.32
2016,8,3,10,0,861.0,100.0,2.4,32.0,776.0,725.82,532.3
2016,8,3,10,15,870.0,101.5,2.4,32.0,812.5,767.54,558.9
2016,8,3,10,30,879.0,103.0,2.4,32.0,849.0,806.93,583.7
2016,8,3,10,45,886.0,104.0,2.45,32.5,879.0,841.63,604.37
2016,8,3,11,0,893.0,105.0,2.5,33.0,909.0,873.46,623.03
2016,8,3,11,15,897.5,106.0,2.55,33.5,931.0,900.05,638.23
2016,8,3,11,30,902.0,107.0,2.6,34.0,953.0,923.32,651.31
2016,8,3,11,45,904.0,108.0,2.65,34.5,967.5,940.88,660.79
2016,8,3,12,0,906.0,109.0,2.7,35.0,982.0,954.87,668.1
2016,8,3,12,15,907.0,109.5,2.75,35.0,988.5,963.84,673.76
2016,8,3,12,30,908.0,110.0,2.8,35.0,995.0,969.19,677.31
2016,8,3,12,45,908.5,109.0,2.85,35.5,993.0,969.03,676.16
2016,8,3,13,0,909.0,108.0,2.9,36.0,991.0,965.25,672.9
2016,8,3,13,15,907.0,107.5,2.95,36.0,981.0,955.97,667.72
2016,8,3,13,30,905.0,107.0,3.0,36.0,971.0,943.08,660.39
2016,8,3,13,45,902.0,106.0,3.1,36.0,953.0,925.22,650.34
2016,8,3,14,0,899.0,105.0,3.2,36.0,935.0,903.87,638.09
2016,8,3,14,15,893.5,103.5,3.25,36.0,909.5,876.49,621.63
2016,8,3,14,30,888.0,102.0,3.3,36.0,884.0,845.96,603.09
2016,8,3,14,45,876.0,103.5,3.35,36.0,850.5,810.11,580.96
2016,8,3,15,0,864.0,105.0,3.4,36.0,817.0,771.89,557.09
2016,8,3,15,15,854.0,103.0,3.45,35.5,778.0,729.63,531.35
2016,8,3,15,30,844.0,101.0,3.5,35.0,739.0,685.33,502.86
2016,8,3,15,45,831.5,98.0,3.55,35.0,694.5,636.64,468.8
2016,8,3,16,0,819.0,95.0,3.6,35.0,650.0,586.63,432.88
2016,8,3,16,15,801.5,92.5,3.6,34.5,600.5,533.93,394.69
2016,8,3,16,30,784.0,90.0,3.6,34.0,551.0,479.78,354.17
2016,8,3,16,45,760.5,86.0,3.6,34.0,498.5,421.57,308.7
2016,8,3,17,0,737.0,82.0,3.6,34.0,446.0,364.38,262.7
2016,8,3,17,15,705.0,77.5,3.35,33.5,392.0,305.3,214.63
2016,8,3,17,30,673.0,73.0,3.1,33.0,338.0,246.79,166.32
2016,8,3,17,45,626.0,67.5,2.85,32.5,283.5,189.09,119.4
2016,8,3,18,0,579.0,62.0,2.6,32.0,229.0,136.47,78.47
2016,8,3,18,15,509.0,54.5,2.3,31.0,177.5,85.62,44.51
2016,8,3,18,30,439.0,47.0,2.0,30.0,126.0,43.28,24.82
2016,8,3,18,45,325.0,35.5,1.75,29.5,82.5,28.37,17.5
2016,8,3,19,0,211.0,24.0,1.5,29.0,39.0,19.71,6.86
2016,8,3,19,15,105.5,12.0,1.5,28.5,19.5,10.91,0.0
2016,8,3,19,30,0.0,0.0,1.5,28.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,1.55,28.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,1.65,27.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.05,27.0,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,2.7,26.5,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,4,5,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,4,5,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,4,5,45,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,8,4,6,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,4,6,15,152.0,17.5,2.3,23.5,35.0,13.95,1.0
2016,8,4,6,30,304.0,35.0,2.5,24.0,70.0,28.28,17.7
2016,8,4,6,45,406.5,44.0,2.7,24.5,118.5,35.83,24.82
2016,8,4,7,0,509.0,53.0,2.9,25.0,167.0,79.05,41.63
2016,8,4,7,15,567.5,60.0,2.9,25.5,220.0,127.37,74.0
2016,8,4,7,30,626.0,67.0,2.9,26.0,273.0,182.54,117.09
2016,8,4,7,45,672.0,70.0,2.95,27.0,329.0,239.47,164.18
2016,8,4,8,0,718.0,73.0,3.0,28.0,385.0,298.74,213.47
2016,8,4,8,15,745.5,77.0,3.0,28.5,439.0,356.37,261.58
2016,8,4,8,30,773.0,81.0,3.0,29.0,493.0,415.82,309.75
2016,8,4,8,45,794.0,83.5,3.0,29.5,544.5,472.14,354.15
2016,8,4,9,0,815.0,86.0,3.0,30.0,596.0,528.49,397.06
2016,8,4,9,15,830.5,88.5,3.0,30.5,643.5,581.59,436.2
2016,8,4,9,30,846.0,91.0,3.0,31.0,691.0,633.93,473.53
2016,8,4,9,45,856.5,93.5,3.0,31.5,733.0,681.81,506.6
2016,8,4,10,0,867.0,96.0,3.0,32.0,775.0,727.94,536.74
2016,8,4,10,15,876.0,97.5,3.0,32.5,812.0,769.94,562.69
2016,8,4,10,30,885.0,99.0,3.0,33.0,849.0,809.59,586.72
2016,8,4,10,45,889.5,101.5,3.0,33.5,878.5,843.9,606.94
2016,8,4,11,0,894.0,104.0,3.0,34.0,908.0,875.16,625.0
2016,8,4,11,15,898.5,105.0,3.05,34.0,930.5,901.8,641.59
2016,8,4,11,30,903.0,106.0,3.1,34.0,953.0,925.12,656.1
2016,8,4,11,45,903.5,108.0,3.2,34.5,967.0,942.28,665.72
2016,8,4,12,0,904.0,110.0,3.3,35.0,981.0,955.81,673.11
2016,8,4,12,15,905.5,110.0,3.35,35.0,987.5,964.76,678.77
2016,8,4,12,30,907.0,110.0,3.4,35.0,994.0,970.08,682.28
2016,8,4,12,45,905.0,111.5,3.45,35.0,991.5,969.9,682.44
2016,8,4,13,0,903.0,113.0,3.5,35.0,989.0,966.11,680.47
2016,8,4,13,15,901.0,112.5,3.5,35.0,979.0,956.84,674.84
2016,8,4,13,30,899.0,112.0,3.5,35.0,969.0,943.98,667.05
2016,8,4,13,45,894.0,112.0,3.55,35.5,951.0,925.31,654.6
2016,8,4,14,0,889.0,112.0,3.6,36.0,933.0,903.26,640.08
2016,8,4,14,15,883.5,110.5,3.6,36.0,907.0,876.07,623.33
2016,8,4,14,30,878.0,109.0,3.6,36.0,881.0,845.76,604.55
2016,8,4,14,45,871.0,107.5,3.6,36.0,848.5,811.28,582.96
2016,8,4,15,0,864.0,106.0,3.6,36.0,816.0,774.11,559.46
2016,8,4,15,15,853.5,104.0,3.6,35.5,776.5,731.4,533.16
2016,8,4,15,30,843.0,102.0,3.6,35.0,737.0,686.68,504.19
2016,8,4,15,45,831.0,99.0,3.6,35.0,692.5,638.27,470.15
2016,8,4,16,0,819.0,96.0,3.6,35.0,648.0,588.49,434.27
2016,8,4,16,15,801.0,93.0,3.6,34.5,599.0,535.01,395.55
2016,8,4,16,30,783.0,90.0,3.6,34.0,550.0,480.04,354.48
2016,8,4,16,45,761.0,85.5,3.6,34.0,497.5,421.97,309.1
2016,8,4,17,0,739.0,81.0,3.6,34.0,445.0,364.76,263.07
2016,8,4,17,15,707.0,77.0,3.35,33.5,390.5,305.95,215.16
2016,8,4,17,30,675.0,73.0,3.1,33.0,336.0,247.73,167.04
2016,8,4,17,45,630.5,66.5,2.9,32.5,282.0,189.42,119.54
2016,8,4,18,0,586.0,60.0,2.7,32.0,228.0,135.92,77.76
2016,8,4,18,15,515.5,52.5,2.55,31.0,176.0,84.55,43.41
2016,8,4,18,30,445.0,45.0,2.4,30.0,124.0,41.74,23.52
2016,8,4,18,45,331.0,34.0,2.3,29.5,81.0,27.13,16.44
2016,8,4,19,0,217.0,23.0,2.2,29.0,38.0,18.89,5.62
2016,8,4,19,15,108.5,11.5,2.3,28.5,19.0,10.46,0.0
2016,8,4,19,30,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,2.55,28.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,2.7,27.5,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,1.9,24.5,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,5,5,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,5,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,5,5,45,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,8,5,6,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,5,6,15,148.0,17.5,1.65,24.0,34.5,14.0,0.25
2016,8,5,6,30,296.0,35.0,1.8,24.0,69.0,28.35,17.71
2016,8,5,6,45,393.5,45.5,2.0,24.5,117.0,37.58,26.29
2016,8,5,7,0,491.0,56.0,2.2,25.0,165.0,81.12,43.77
2016,8,5,7,15,551.5,63.5,2.25,25.5,218.5,129.15,76.05
2016,8,5,7,30,612.0,71.0,2.3,26.0,272.0,184.35,119.02
2016,8,5,7,45,656.5,75.5,2.35,26.5,327.5,239.55,164.92
2016,8,5,8,0,701.0,80.0,2.4,27.0,383.0,301.13,216.23
2016,8,5,8,15,730.0,84.0,2.35,27.5,437.5,358.49,263.82
2016,8,5,8,30,759.0,88.0,2.3,28.0,492.0,417.86,311.56
2016,8,5,8,45,781.0,91.0,2.3,28.5,544.0,474.54,355.9
2016,8,5,9,0,803.0,94.0,2.3,29.0,596.0,531.79,399.1
2016,8,5,9,15,818.5,97.0,2.2,29.0,643.0,584.18,437.86
2016,8,5,9,30,834.0,100.0,2.1,29.0,690.0,636.52,475.29
2016,8,5,9,45,845.5,102.0,2.05,29.5,732.5,684.14,507.56
2016,8,5,10,0,857.0,104.0,2.0,30.0,775.0,730.1,537.11
2016,8,5,10,15,865.5,106.0,2.0,30.5,811.5,771.86,562.51
2016,8,5,10,30,874.0,108.0,2.0,31.0,848.0,811.25,586.0
2016,8,5,10,45,880.0,109.5,2.0,31.5,877.0,845.51,605.84
2016,8,5,11,0,886.0,111.0,2.0,32.0,906.0,876.84,623.63
2016,8,5,11,15,589.0,283.0,2.05,32.0,817.5,811.54,578.17
2016,8,5,11,30,292.0,455.0,2.1,32.0,729.0,709.57,503.82
2016,8,5,11,45,295.0,462.5,2.15,32.5,742.5,725.7,514.18
2016,8,5,12,0,298.0,470.0,2.2,33.0,756.0,740.49,522.72
2016,8,5,12,15,591.0,298.0,2.25,33.0,871.0,865.06,611.92
2016,8,5,12,30,884.0,126.0,2.3,33.0,986.0,965.15,676.95
2016,8,5,12,45,882.0,126.5,2.4,33.0,983.0,963.97,676.21
2016,8,5,13,0,880.0,127.0,2.5,33.0,980.0,959.3,674.3
2016,8,5,13,15,877.0,126.5,2.55,33.0,969.5,949.25,668.68
2016,8,5,13,30,874.0,126.0,2.6,33.0,959.0,935.74,660.99
2016,8,5,13,45,867.5,126.5,2.65,33.0,940.0,916.54,649.75
2016,8,5,14,0,861.0,127.0,2.7,33.0,921.0,894.11,636.48
2016,8,5,14,15,855.0,125.5,2.75,33.0,894.5,867.13,620.26
2016,8,5,14,30,849.0,124.0,2.8,33.0,868.0,837.15,602.04
2016,8,5,14,45,831.0,127.5,2.9,33.0,833.0,799.35,578.81
2016,8,5,15,0,813.0,131.0,3.0,33.0,798.0,764.79,557.5
2016,8,5,15,15,801.0,128.5,3.05,32.5,758.5,721.63,530.62
2016,8,5,15,30,789.0,126.0,3.1,32.0,719.0,676.75,500.89
2016,8,5,15,45,776.0,121.5,3.15,32.0,675.0,627.81,466.54
2016,8,5,16,0,763.0,117.0,3.2,32.0,631.0,577.76,430.5
2016,8,5,16,15,743.0,113.5,3.2,32.0,582.0,523.99,390.61
2016,8,5,16,30,723.0,110.0,3.2,32.0,533.0,469.36,349.0
2016,8,5,16,45,701.5,103.5,3.25,32.0,481.5,412.34,304.53
2016,8,5,17,0,680.0,97.0,3.3,32.0,430.0,356.29,259.48
2016,8,5,17,15,644.5,91.5,3.05,31.5,376.0,297.87,212.02
2016,8,5,17,30,609.0,86.0,2.8,31.0,322.0,242.62,166.39
2016,8,5,17,45,567.0,77.0,2.55,30.5,269.5,186.34,120.47
2016,8,5,18,0,525.0,68.0,2.3,30.0,217.0,134.68,79.94
2016,8,5,18,15,451.5,59.0,2.15,29.5,166.5,85.41,46.66
2016,8,5,18,30,378.0,50.0,2.0,29.0,116.0,45.24,27.02
2016,8,5,18,45,272.0,36.5,1.85,28.5,75.0,28.34,17.45
2016,8,5,19,0,166.0,23.0,1.7,28.0,34.0,18.1,4.35
2016,8,5,19,15,83.0,11.5,1.7,27.5,17.0,10.46,0.0
2016,8,5,19,30,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,1.75,27.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.3,26.5,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,2.75,25.5,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,2.6,24.5,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,6,5,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,6,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,6,5,45,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,8,6,6,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,6,6,15,106.0,19.5,2.15,24.0,31.0,15.32,0.0
2016,8,6,6,30,212.0,39.0,2.4,24.0,62.0,30.29,19.23
2016,8,6,6,45,306.5,52.0,2.65,24.5,107.5,41.65,29.7
2016,8,6,7,0,401.0,65.0,2.9,25.0,153.0,81.75,47.27
2016,8,6,7,15,465.0,74.5,2.95,25.5,205.0,128.25,79.06
2016,8,6,7,30,529.0,84.0,3.0,26.0,257.0,180.78,119.69
2016,8,6,7,45,582.5,88.5,3.1,27.0,312.0,233.48,162.64
2016,8,6,8,0,636.0,93.0,3.2,28.0,367.0,291.89,210.5
2016,8,6,8,15,368.0,160.5,3.2,28.5,324.0,289.03,216.06
2016,8,6,8,30,100.0,228.0,3.2,29.0,281.0,246.6,186.75
2016,8,6,8,45,181.0,250.0,3.2,29.5,358.0,316.5,239.34
2016,8,6,9,0,262.0,272.0,3.2,30.0,435.0,396.28,298.34
2016,8,6,9,15,527.0,192.5,3.2,30.5,554.0,501.68,377.35
2016,8,6,9,30,792.0,113.0,3.2,31.0,673.0,626.01,468.54
2016,8,6,9,45,806.5,115.0,3.2,31.5,716.0,674.53,501.7
2016,8,6,10,0,821.0,117.0,3.2,32.0,759.0,718.01,530.92
2016,8,6,10,15,831.0,119.0,3.2,32.5,795.5,759.57,556.78
2016,8,6,10,30,841.0,121.0,3.2,33.0,832.0,798.97,580.84
2016,8,6,10,45,848.0,123.0,3.25,33.5,861.5,833.49,601.63
2016,8,6,11,0,855.0,125.0,3.3,34.0,891.0,865.25,620.47
2016,8,6,11,15,860.0,126.0,3.3,34.0,913.5,891.36,636.54
2016,8,6,11,30,865.0,127.0,3.3,34.0,936.0,914.31,650.6
2016,8,6,11,45,868.0,127.5,3.35,34.5,950.5,931.67,660.07
2016,8,6,12,0,871.0,128.0,3.4,35.0,965.0,945.62,667.44
2016,8,6,12,15,872.5,128.5,3.35,35.0,971.5,954.69,672.55
2016,8,6,12,30,874.0,129.0,3.3,35.0,978.0,960.29,675.57
2016,8,6,12,45,873.0,129.0,3.3,35.0,976.0,959.57,675.06
2016,8,6,13,0,872.0,129.0,3.3,35.0,974.0,955.37,672.52
2016,8,6,13,15,870.0,128.5,3.25,35.0,964.0,946.28,666.67
2016,8,6,13,30,868.0,128.0,3.2,35.0,954.0,933.72,658.77
2016,8,6,13,45,864.0,127.0,3.15,35.5,935.5,915.43,645.99
2016,8,6,14,0,860.0,126.0,3.1,36.0,917.0,893.82,631.24
2016,8,6,14,15,853.5,124.5,3.0,36.0,891.0,866.35,613.82
2016,8,6,14,30,847.0,123.0,2.9,36.0,865.0,835.92,594.53
2016,8,6,14,45,835.5,123.0,2.8,36.0,831.5,800.05,571.68
2016,8,6,15,0,824.0,123.0,2.7,36.0,798.0,761.9,547.27
2016,8,6,15,15,812.5,120.5,2.65,35.5,759.0,723.37,523.82
2016,8,6,15,30,801.0,118.0,2.6,35.0,720.0,678.3,494.13
2016,8,6,15,45,785.5,115.5,2.55,35.0,675.0,629.09,459.87
2016,8,6,16,0,770.0,113.0,2.5,35.0,630.0,578.97,424.16
2016,8,6,16,15,750.5,109.0,2.45,34.5,581.0,524.57,385.32
2016,8,6,16,30,731.0,105.0,2.4,34.0,532.0,470.25,345.27
2016,8,6,16,45,703.0,101.0,2.4,34.0,479.5,411.25,300.03
2016,8,6,17,0,675.0,97.0,2.4,34.0,427.0,354.92,255.49
2016,8,6,17,15,639.0,91.5,2.2,33.5,373.0,296.53,208.77
2016,8,6,17,30,603.0,86.0,2.0,33.0,319.0,241.39,163.86
2016,8,6,17,45,549.5,79.0,1.8,32.5,265.0,184.87,118.76
2016,8,6,18,0,496.0,72.0,1.6,32.0,211.0,134.37,80.11
2016,8,6,18,15,420.0,62.0,1.5,31.5,161.0,85.76,47.6
2016,8,6,18,30,344.0,52.0,1.4,31.0,111.0,45.13,26.98
2016,8,6,18,45,229.5,37.5,1.3,30.5,70.5,29.07,17.79
2016,8,6,19,0,115.0,23.0,1.2,30.0,30.0,18.07,3.17
2016,8,6,19,15,57.5,11.5,1.3,29.5,15.0,10.46,0.0
2016,8,6,19,30,0.0,0.0,1.4,29.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,1.5,29.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,1.6,29.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,1.85,28.5,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,2.35,28.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,2.85,27.5,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,3.35,27.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,3.6,26.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,7,5,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,7,5,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,7,5,45,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,8,7,6,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,7,6,15,99.0,19.5,2.5,24.5,30.5,15.33,0.0
2016,8,7,6,30,198.0,39.0,2.7,25.0,61.0,30.29,19.07
2016,8,7,6,45,311.0,50.5,2.9,25.5,108.0,40.96,28.96
2016,8,7,7,0,424.0,62.0,3.1,26.0,155.0,83.07,47.21
2016,8,7,7,15,487.5,71.0,3.15,26.5,207.0,128.9,78.3
2016,8,7,7,30,551.0,80.0,3.2,27.0,259.0,182.39,119.74
2016,8,7,7,45,610.0,82.5,3.25,28.0,315.5,236.11,163.37
2016,8,7,8,0,669.0,85.0,3.3,29.0,372.0,296.1,212.39
2016,8,7,8,15,699.0,89.5,3.3,29.5,425.5,352.93,259.4
2016,8,7,8,30,729.0,94.0,3.3,30.0,479.0,413.3,307.84
2016,8,7,8,45,756.5,95.5,3.3,30.5,531.5,469.8,352.04
2016,8,7,9,0,784.0,97.0,3.3,31.0,584.0,527.48,395.7
2016,8,7,9,15,800.0,100.0,3.2,31.5,631.0,580.64,434.43
2016,8,7,9,30,816.0,103.0,3.1,32.0,678.0,631.07,469.95
2016,8,7,9,45,830.0,104.0,3.05,32.5,721.0,678.75,502.61
2016,8,7,10,0,844.0,105.0,3.0,33.0,764.0,725.03,532.73
2016,8,7,10,15,853.0,107.0,2.95,33.5,800.0,766.76,558.16
2016,8,7,10,30,862.0,109.0,2.9,34.0,836.0,806.19,581.67
2016,8,7,10,45,868.5,110.0,2.85,34.5,865.5,840.06,601.19
2016,8,7,11,0,875.0,111.0,2.8,35.0,895.0,871.06,618.65
2016,8,7,11,15,879.5,112.0,2.8,35.0,917.0,897.27,634.53
2016,8,7,11,30,884.0,113.0,2.8,35.0,939.0,920.22,648.35
2016,8,7,11,45,887.0,113.5,2.8,35.5,953.5,937.93,657.54
2016,8,7,12,0,890.0,114.0,2.8,36.0,968.0,952.15,664.6
2016,8,7,12,15,891.0,114.5,2.8,36.0,974.0,960.94,669.74
2016,8,7,12,30,892.0,115.0,2.8,36.0,980.0,966.14,672.79
2016,8,7,12,45,891.0,115.0,2.85,36.5,978.0,965.39,671.27
2016,8,7,13,0,890.0,115.0,2.9,37.0,976.0,961.06,667.68
2016,8,7,13,15,887.5,114.5,2.95,37.0,965.5,951.28,662.21
2016,8,7,13,30,885.0,114.0,3.0,37.0,955.0,937.95,654.64
2016,8,7,13,45,881.0,113.5,3.05,37.0,936.5,919.75,644.07
2016,8,7,14,0,877.0,113.0,3.1,37.0,918.0,898.17,631.41
2016,8,7,14,15,871.0,111.5,3.1,37.0,892.5,870.61,614.63
2016,8,7,14,30,865.0,110.0,3.1,37.0,867.0,840.0,595.88
2016,8,7,14,45,845.5,115.5,3.1,37.0,831.5,802.3,572.43
2016,8,7,15,0,826.0,121.0,3.1,37.0,796.0,762.76,547.63
2016,8,7,15,15,815.0,118.5,3.1,36.5,756.5,720.4,521.81
2016,8,7,15,30,804.0,116.0,3.1,36.0,717.0,679.46,495.16
2016,8,7,15,45,789.0,113.0,3.1,36.0,672.5,629.87,460.69
2016,8,7,16,0,774.0,110.0,3.1,36.0,628.0,579.32,424.72
2016,8,7,16,15,754.5,106.5,3.1,35.5,579.0,525.12,385.99
2016,8,7,16,30,735.0,103.0,3.1,35.0,530.0,470.99,346.01
2016,8,7,16,45,708.0,99.0,3.1,35.0,477.5,412.15,300.68
2016,8,7,17,0,681.0,95.0,3.1,35.0,425.0,355.85,255.98
2016,8,7,17,15,645.5,89.5,2.9,34.5,371.5,297.21,208.97
2016,8,7,17,30,610.0,84.0,2.7,34.0,318.0,241.76,163.73
2016,8,7,17,45,556.5,77.0,2.5,33.5,264.0,184.74,118.18
2016,8,7,18,0,503.0,70.0,2.3,33.0,210.0,133.76,79.13
2016,8,7,18,15,427.5,60.0,2.1,32.0,160.0,84.7,46.41
2016,8,7,18,30,352.0,50.0,1.9,31.0,110.0,45.05,26.84
2016,8,7,18,45,236.5,36.0,1.75,30.5,69.5,27.95,16.81
2016,8,7,19,0,121.0,22.0,1.6,30.0,29.0,17.31,1.47
2016,8,7,19,15,60.5,11.0,1.75,30.0,14.5,10.01,0.0
2016,8,7,19,30,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,2.55,29.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,3.3,28.5,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,8,5,45,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,8,8,6,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,8,6,15,62.5,21.0,2.5,25.0,27.5,17.07,0.0
2016,8,8,6,30,125.0,42.0,2.6,25.0,55.0,33.26,21.39
2016,8,8,6,45,232.0,57.5,2.75,25.5,101.0,46.08,33.24
2016,8,8,7,0,339.0,73.0,2.9,26.0,147.0,84.97,51.58
2016,8,8,7,15,405.5,85.0,2.9,26.5,198.0,128.77,81.65
2016,8,8,7,30,472.0,97.0,2.9,27.0,249.0,180.56,121.38
2016,8,8,7,45,539.0,100.0,2.95,27.5,305.5,234.73,164.83
2016,8,8,8,0,606.0,103.0,3.0,28.0,362.0,293.85,212.84
2016,8,8,8,15,639.0,109.0,2.95,28.5,415.5,349.84,258.7
2016,8,8,8,30,672.0,115.0,2.9,29.0,469.0,408.5,305.4
2016,8,8,8,45,704.0,116.5,2.9,30.0,521.5,464.69,348.37
2016,8,8,9,0,736.0,118.0,2.9,31.0,574.0,523.19,391.5
2016,8,8,9,15,754.0,121.5,2.85,31.5,621.5,575.82,429.61
2016,8,8,9,30,772.0,125.0,2.8,32.0,669.0,628.13,466.26
2016,8,8,9,45,788.0,126.5,2.8,32.5,712.0,676.5,499.31
2016,8,8,10,0,804.0,128.0,2.8,33.0,755.0,723.75,530.7
2016,8,8,10,15,814.0,130.5,2.8,33.5,791.0,765.96,556.91
2016,8,8,10,30,824.0,133.0,2.8,34.0,827.0,806.07,581.07
2016,8,8,10,45,832.0,134.0,2.8,34.5,857.0,834.06,597.02
2016,8,8,11,0,840.0,135.0,2.8,35.0,887.0,865.33,615.05
2016,8,8,11,15,845.0,136.5,2.8,35.0,909.0,891.56,630.96
2016,8,8,11,30,850.0,138.0,2.8,35.0,931.0,914.67,644.91
2016,8,8,11,45,855.5,137.0,2.85,35.5,946.0,932.69,654.69
2016,8,8,12,0,861.0,136.0,2.9,36.0,961.0,947.42,662.48
2016,8,8,12,15,862.0,136.5,2.9,36.0,967.0,955.9,667.44
2016,8,8,12,30,863.0,137.0,2.9,36.0,973.0,960.93,670.4
2016,8,8,12,45,861.0,137.5,2.95,36.5,970.5,959.64,668.53
2016,8,8,13,0,859.0,138.0,3.0,37.0,968.0,954.92,664.68
2016,8,8,13,15,856.5,137.5,3.0,37.0,957.5,945.38,658.97
2016,8,8,13,30,854.0,137.0,3.0,37.0,947.0,932.42,651.25
2016,8,8,13,45,847.0,137.5,3.0,37.0,928.0,912.89,639.49
2016,8,8,14,0,840.0,138.0,3.0,37.0,909.0,890.22,625.81
2016,8,8,14,15,833.5,136.5,2.95,37.0,883.0,863.11,609.02
2016,8,8,14,30,827.0,135.0,2.9,37.0,857.0,833.09,590.37
2016,8,8,14,45,815.5,134.5,2.9,37.0,823.5,803.28,572.11
2016,8,8,15,0,804.0,134.0,2.9,37.0,790.0,764.51,547.86
2016,8,8,15,15,792.0,131.5,2.9,36.5,750.5,721.41,521.32
2016,8,8,15,30,780.0,129.0,2.9,36.0,711.0,676.62,492.07
2016,8,8,15,45,763.5,126.0,2.95,36.0,666.0,626.97,457.89
2016,8,8,16,0,747.0,123.0,3.0,36.0,621.0,576.56,422.29
2016,8,8,16,15,726.5,119.0,3.0,35.5,572.0,522.01,383.45
2016,8,8,16,30,706.0,115.0,3.0,35.0,523.0,467.87,343.62
2016,8,8,16,45,677.0,110.0,3.0,35.0,470.5,409.57,298.88
2016,8,8,17,0,648.0,105.0,3.0,35.0,418.0,353.09,254.32
2016,8,8,17,15,610.0,99.0,2.8,34.5,364.5,294.91,207.96
2016,8,8,17,30,572.0,93.0,2.6,34.0,311.0,240.26,163.71
2016,8,8,17,45,521.0,84.0,2.4,33.5,258.0,184.11,119.01
2016,8,8,18,0,470.0,75.0,2.2,33.0,205.0,133.78,80.49
2016,8,8,18,15,391.5,64.0,2.05,32.5,155.0,83.92,46.96
2016,8,8,18,30,313.0,53.0,1.9,32.0,105.0,45.46,27.38
2016,8,8,18,45,204.0,37.0,1.75,31.5,66.0,28.71,17.23
2016,8,8,19,0,95.0,21.0,1.6,31.0,27.0,16.51,0.0
2016,8,8,19,15,47.5,10.5,1.8,30.5,13.5,9.55,0.0
2016,8,8,19,30,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,2.4,30.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,2.65,30.0,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,3.15,30.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.45,29.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.6,28.5,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,3.65,27.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,3.4,26.5,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,3.1,25.5,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,9,5,45,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,8,9,6,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,6,15,98.0,19.0,2.6,25.5,29.0,14.96,0.0
2016,8,9,6,30,196.0,38.0,2.8,26.0,58.0,29.56,18.22
2016,8,9,6,45,307.0,50.0,3.0,26.5,105.0,41.46,29.2
2016,8,9,7,0,418.0,62.0,3.2,27.0,152.0,84.03,47.71
2016,8,9,7,15,412.5,80.0,3.2,27.5,190.5,126.23,79.0
2016,8,9,7,30,407.0,98.0,3.2,28.0,229.0,169.29,114.65
2016,8,9,7,45,538.5,91.5,3.2,28.5,300.0,227.86,159.12
2016,8,9,8,0,670.0,85.0,3.2,29.0,371.0,298.88,214.81
2016,8,9,8,15,700.5,89.5,3.15,29.5,425.0,356.15,262.04
2016,8,9,8,30,731.0,94.0,3.1,30.0,479.0,416.97,310.64
2016,8,9,8,45,762.0,94.5,3.05,30.5,532.0,474.51,355.38
2016,8,9,9,0,793.0,95.0,3.0,31.0,585.0,533.58,399.75
2016,8,9,9,15,809.0,97.5,2.95,31.5,633.0,586.83,438.46
2016,8,9,9,30,825.0,100.0,2.9,32.0,681.0,637.3,473.97
2016,8,9,9,45,840.0,101.0,2.9,32.5,724.0,686.19,507.47
2016,8,9,10,0,855.0,102.0,2.9,33.0,767.0,733.72,538.2
2016,8,9,10,15,864.0,103.5,2.9,33.5,804.0,775.47,563.75
2016,8,9,10,30,873.0,105.0,2.9,34.0,841.0,814.88,587.41
2016,8,9,10,45,880.5,106.0,2.9,34.5,871.0,850.0,607.98
2016,8,9,11,0,888.0,107.0,2.9,35.0,901.0,882.26,626.51
2016,8,9,11,15,892.5,108.0,2.95,35.5,923.0,908.82,641.59
2016,8,9,11,30,897.0,109.0,3.0,36.0,945.0,932.06,654.55
2016,8,9,11,45,901.0,109.0,3.1,36.5,959.5,950.44,664.82
2016,8,9,12,0,905.0,109.0,3.2,37.0,974.0,965.3,672.95
2016,8,9,12,15,906.0,109.0,3.3,37.0,980.5,973.72,678.55
2016,8,9,12,30,907.0,109.0,3.4,37.0,987.0,978.47,682.01
2016,8,9,12,45,906.0,109.0,3.5,37.0,984.5,977.65,682.12
2016,8,9,13,0,905.0,109.0,3.6,37.0,982.0,973.16,680.06
2016,8,9,13,15,902.5,108.5,3.65,37.0,971.5,963.12,674.31
2016,8,9,13,30,900.0,108.0,3.7,37.0,961.0,949.47,666.38
2016,8,9,13,45,896.5,107.0,3.8,37.5,942.5,930.84,654.29
2016,8,9,14,0,893.0,106.0,3.9,38.0,924.0,908.75,640.05
2016,8,9,14,15,887.0,105.0,3.9,37.5,898.0,881.1,624.41
2016,8,9,14,30,881.0,104.0,3.9,37.0,872.0,850.35,606.67
2016,8,9,14,45,873.5,102.5,3.95,37.0,838.5,814.94,584.71
2016,8,9,15,0,866.0,101.0,4.0,37.0,805.0,776.86,560.81
2016,8,9,15,15,855.5,99.0,4.0,37.0,765.5,733.62,533.05
2016,8,9,15,30,845.0,97.0,4.0,37.0,726.0,688.36,503.11
2016,8,9,15,45,831.5,94.5,4.0,37.0,681.0,638.91,468.47
2016,8,9,16,0,818.0,92.0,4.0,37.0,636.0,588.23,432.11
2016,8,9,16,15,799.5,89.5,3.95,36.5,586.5,534.66,393.4
2016,8,9,16,30,781.0,87.0,3.9,36.0,537.0,479.57,352.34
2016,8,9,16,45,756.0,83.5,3.9,36.0,484.0,420.79,306.69
2016,8,9,17,0,731.0,80.0,3.9,36.0,431.0,363.23,260.66
2016,8,9,17,15,697.5,75.5,3.75,35.5,376.5,303.46,212.42
2016,8,9,17,30,664.0,71.0,3.6,35.0,322.0,244.66,164.16
2016,8,9,17,45,613.5,65.5,3.45,34.5,267.5,186.33,117.06
2016,8,9,18,0,563.0,60.0,3.3,34.0,213.0,133.57,76.28
2016,8,9,18,15,487.5,51.5,2.95,33.0,162.0,82.03,41.99
2016,8,9,18,30,412.0,43.0,2.6,32.0,111.0,39.81,22.09
2016,8,9,18,45,287.5,31.0,2.3,31.5,69.5,24.89,14.1
2016,8,9,19,0,163.0,19.0,2.0,31.0,28.0,15.61,0.0
2016,8,9,19,15,81.5,9.5,2.0,30.5,14.0,8.64,0.0
2016,8,9,19,30,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,2.05,30.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.2,29.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,2.6,28.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,2.95,27.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
