Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,4,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,10,5,45,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2016,8,10,6,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,10,6,15,76.5,19.5,2.4,25.0,27.5,15.91,0.0
2016,8,10,6,30,153.0,39.0,2.6,25.0,55.0,31.09,19.46
2016,8,10,6,45,256.0,54.0,2.8,25.5,100.0,44.47,28.46
2016,8,10,7,0,359.0,69.0,3.0,26.0,145.0,84.4,50.18
2016,8,10,7,15,425.5,80.0,3.05,26.5,196.5,128.79,80.81
2016,8,10,7,30,492.0,91.0,3.1,27.0,248.0,181.13,121.26
2016,8,10,7,45,556.0,94.0,3.2,27.5,304.5,235.81,165.53
2016,8,10,8,0,620.0,97.0,3.3,28.0,361.0,295.21,214.13
2016,8,10,8,15,652.5,102.5,3.3,28.5,414.5,351.5,260.5
2016,8,10,8,30,685.0,108.0,3.3,29.0,468.0,410.37,307.67
2016,8,10,8,45,720.5,107.5,3.3,29.5,521.0,467.17,352.02
2016,8,10,9,0,756.0,107.0,3.3,30.0,574.0,526.68,397.03
2016,8,10,9,15,773.5,110.5,3.25,30.5,621.5,580.09,436.08
2016,8,10,9,30,791.0,114.0,3.2,31.0,669.0,633.09,473.58
2016,8,10,9,45,808.5,114.0,3.15,32.0,712.5,681.91,506.09
2016,8,10,10,0,826.0,114.0,3.1,33.0,756.0,725.79,533.77
2016,8,10,10,15,835.5,116.0,3.1,33.5,792.5,767.32,559.38
2016,8,10,10,30,845.0,118.0,3.1,34.0,829.0,806.64,583.15
2016,8,10,10,45,854.0,118.5,3.1,34.5,859.0,841.65,603.81
2016,8,10,11,0,863.0,119.0,3.1,35.0,889.0,874.0,622.53
2016,8,10,11,15,868.0,120.0,3.1,35.0,911.0,900.37,638.6
2016,8,10,11,30,873.0,121.0,3.1,35.0,933.0,923.54,652.64
2016,8,10,11,45,876.0,121.5,3.15,35.5,947.5,941.05,662.1
2016,8,10,12,0,879.0,122.0,3.2,36.0,962.0,955.09,669.44
2016,8,10,12,15,880.5,122.0,3.25,36.0,968.0,963.72,674.88
2016,8,10,12,30,882.0,122.0,3.3,36.0,974.0,968.81,678.23
2016,8,10,12,45,881.0,122.0,3.35,36.5,972.0,967.94,676.57
2016,8,10,13,0,880.0,122.0,3.4,37.0,970.0,963.52,672.84
2016,8,10,13,15,878.0,121.5,3.4,37.0,959.5,954.12,667.19
2016,8,10,13,30,876.0,121.0,3.4,37.0,949.0,941.2,659.45
2016,8,10,13,45,871.0,120.5,3.45,37.5,930.5,922.03,646.81
2016,8,10,14,0,866.0,120.0,3.5,38.0,912.0,899.55,632.16
2016,8,10,14,15,859.5,119.0,3.5,38.0,886.0,872.07,615.39
2016,8,10,14,30,853.0,118.0,3.5,38.0,860.0,841.6,596.69
2016,8,10,14,45,845.0,116.0,3.55,38.0,826.5,806.13,574.88
2016,8,10,15,0,837.0,114.0,3.6,38.0,793.0,768.1,551.22
2016,8,10,15,15,825.5,111.5,3.65,37.5,753.5,724.67,524.81
2016,8,10,15,30,814.0,109.0,3.7,37.0,714.0,679.39,495.75
2016,8,10,15,45,799.0,106.5,3.75,37.0,669.0,632.72,463.21
2016,8,10,16,0,784.0,104.0,3.8,37.0,624.0,581.93,427.02
2016,8,10,16,15,602.5,157.0,3.8,36.5,538.0,491.48,361.28
2016,8,10,16,30,421.0,210.0,3.8,36.0,452.0,411.85,302.85
2016,8,10,16,45,526.0,159.0,3.85,36.0,430.5,386.13,282.62
2016,8,10,17,0,631.0,108.0,3.9,36.0,409.0,350.3,252.48
2016,8,10,17,15,624.5,93.5,3.85,35.5,360.0,295.27,207.92
2016,8,10,17,30,618.0,79.0,3.8,35.0,311.0,240.16,162.23
2016,8,10,17,45,563.5,72.5,3.75,34.5,257.0,182.74,116.24
2016,8,10,18,0,509.0,66.0,3.7,34.0,203.0,131.48,76.91
2016,8,10,18,15,429.5,56.5,3.55,33.5,153.0,82.03,43.96
2016,8,10,18,30,350.0,47.0,3.4,33.0,103.0,42.53,24.67
2016,8,10,18,45,175.0,35.5,3.3,32.5,63.5,27.57,16.0
2016,8,10,19,0,0.0,24.0,3.2,32.0,24.0,20.03,0.0
2016,8,10,19,15,0.0,12.0,3.2,31.5,12.0,10.91,0.0
2016,8,10,19,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,3.25,31.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,3.35,30.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,3.45,30.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,3.5,29.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,3.65,28.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,3.85,27.5,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,3.65,26.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,3.45,26.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,11,5,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,11,6,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,11,6,15,96.0,18.0,2.55,25.5,27.5,14.19,0.0
2016,8,11,6,30,192.0,36.0,2.7,26.0,55.0,28.03,16.81
2016,8,11,6,45,311.5,46.5,2.9,26.5,101.5,39.79,23.91
2016,8,11,7,0,431.0,57.0,3.1,27.0,148.0,81.99,45.32
2016,8,11,7,15,278.5,90.5,3.15,27.5,156.5,117.47,77.66
2016,8,11,7,30,126.0,124.0,3.2,28.0,165.0,134.05,97.66
2016,8,11,7,45,127.0,149.5,3.3,28.5,197.0,166.1,123.53
2016,8,11,8,0,128.0,175.0,3.4,29.0,229.0,198.4,149.2
2016,8,11,8,15,157.0,200.5,3.4,29.5,276.0,241.64,182.37
2016,8,11,8,30,186.0,226.0,3.4,30.0,323.0,288.21,217.66
2016,8,11,8,45,304.0,228.5,3.45,31.0,407.0,365.6,275.12
2016,8,11,9,0,422.0,231.0,3.5,32.0,491.0,456.58,341.6
2016,8,11,9,15,461.5,236.0,3.45,32.5,541.5,509.19,379.32
2016,8,11,9,30,501.0,241.0,3.4,33.0,592.0,564.31,418.11
2016,8,11,9,45,666.0,174.5,3.35,33.5,672.0,644.78,476.12
2016,8,11,10,0,831.0,108.0,3.3,34.0,752.0,725.52,532.51
2016,8,11,10,15,840.5,110.0,3.3,34.5,788.5,767.28,558.02
2016,8,11,10,30,850.0,112.0,3.3,35.0,825.0,806.81,581.91
2016,8,11,10,45,856.0,114.0,3.3,35.5,854.5,840.92,601.97
2016,8,11,11,0,862.0,116.0,3.3,36.0,884.0,872.17,619.99
2016,8,11,11,15,867.0,117.0,3.35,36.0,906.5,898.54,636.36
2016,8,11,11,30,872.0,118.0,3.4,36.0,929.0,921.69,650.71
2016,8,11,11,45,865.0,125.5,3.45,36.5,940.5,936.5,658.45
2016,8,11,12,0,858.0,133.0,3.5,37.0,952.0,947.5,663.9
2016,8,11,12,15,859.5,133.5,3.55,37.0,958.5,956.39,669.5
2016,8,11,12,30,861.0,134.0,3.6,37.0,965.0,961.81,673.05
2016,8,11,12,45,858.0,135.5,3.7,37.0,962.0,960.38,672.71
2016,8,11,13,0,855.0,137.0,3.8,37.0,959.0,955.49,670.33
2016,8,11,13,15,852.5,136.5,3.8,37.0,949.0,945.8,664.44
2016,8,11,13,30,850.0,136.0,3.8,37.0,939.0,932.69,656.51
2016,8,11,13,45,844.0,136.0,3.85,37.0,920.0,913.45,645.02
2016,8,11,14,0,838.0,136.0,3.9,37.0,901.0,891.03,631.54
2016,8,11,14,15,831.5,134.5,3.85,37.0,875.0,863.71,614.42
2016,8,11,14,30,825.0,133.0,3.8,37.0,849.0,833.49,595.42
2016,8,11,14,45,816.0,131.0,3.8,37.0,816.0,804.06,577.12
2016,8,11,15,0,807.0,129.0,3.8,37.0,783.0,765.47,552.64
2016,8,11,15,15,795.0,126.5,3.7,37.0,743.5,722.0,524.29
2016,8,11,15,30,783.0,124.0,3.6,37.0,704.0,676.81,493.14
2016,8,11,15,45,769.0,120.0,3.55,37.0,659.5,627.41,458.66
2016,8,11,16,0,755.0,116.0,3.5,37.0,615.0,577.01,422.68
2016,8,11,16,15,734.0,112.5,3.45,36.5,566.0,522.51,383.66
2016,8,11,16,30,713.0,109.0,3.4,36.0,517.0,467.48,343.03
2016,8,11,16,45,688.5,103.0,3.35,36.0,465.0,409.6,298.45
2016,8,11,17,0,664.0,97.0,3.3,36.0,413.0,353.07,253.66
2016,8,11,17,15,626.5,91.0,3.1,35.5,359.0,293.93,206.49
2016,8,11,17,30,589.0,85.0,2.9,35.0,305.0,238.28,161.33
2016,8,11,17,45,535.5,77.5,2.75,34.5,251.5,181.78,116.34
2016,8,11,18,0,482.0,70.0,2.6,34.0,198.0,131.4,77.84
2016,8,11,18,15,402.0,59.5,2.3,33.5,148.5,82.67,45.38
2016,8,11,18,30,322.0,49.0,2.0,33.0,99.0,42.4,24.82
2016,8,11,18,45,203.0,33.5,1.75,32.5,60.5,26.09,14.7
2016,8,11,19,0,84.0,18.0,1.5,32.0,22.0,14.19,0.0
2016,8,11,19,15,42.0,9.0,1.7,32.0,11.0,8.19,0.0
2016,8,11,19,30,0.0,0.0,1.9,32.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.1,32.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.3,32.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.6,31.5,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.9,31.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,3.25,31.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,3.6,31.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,3.75,30.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,4.1,29.5,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,4.3,28.5,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,4.2,27.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,4.05,27.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,3.2,25.5,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,12,5,45,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2016,8,12,6,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,12,6,15,59.5,19.0,3.05,25.5,25.0,15.47,0.0
2016,8,12,6,30,119.0,38.0,3.2,26.0,50.0,30.25,18.46
2016,8,12,6,45,223.0,54.5,3.35,26.5,94.5,45.33,28.8
2016,8,12,7,0,327.0,71.0,3.5,27.0,139.0,84.88,51.26
2016,8,12,7,15,233.0,97.0,3.5,27.5,153.5,116.96,79.2
2016,8,12,7,30,139.0,123.0,3.5,28.0,168.0,136.23,98.95
2016,8,12,7,45,221.5,140.5,3.55,28.5,227.5,185.56,136.08
2016,8,12,8,0,304.0,158.0,3.6,29.0,287.0,243.8,180.85
2016,8,12,8,15,479.5,138.0,3.55,29.5,373.0,317.27,236.38
2016,8,12,8,30,655.0,118.0,3.5,30.0,459.0,409.54,306.67
2016,8,12,8,45,687.5,119.5,3.5,31.0,511.5,465.47,349.25
2016,8,12,9,0,720.0,121.0,3.5,32.0,564.0,523.24,391.84
2016,8,12,9,15,738.5,125.0,3.4,32.5,611.0,576.48,430.29
2016,8,12,9,30,757.0,129.0,3.3,33.0,658.0,629.15,467.09
2016,8,12,9,45,772.5,131.0,3.2,33.5,701.0,677.25,499.6
2016,8,12,10,0,788.0,133.0,3.1,34.0,744.0,724.21,530.37
2016,8,12,10,15,798.5,135.5,3.0,34.5,780.0,766.38,556.07
2016,8,12,10,30,809.0,138.0,2.9,35.0,816.0,806.5,579.68
2016,8,12,10,45,815.5,140.5,2.8,36.0,845.5,840.96,597.96
2016,8,12,11,0,822.0,143.0,2.7,37.0,875.0,872.71,614.12
2016,8,12,11,15,827.5,144.0,2.6,37.0,897.0,890.46,623.74
2016,8,12,11,30,833.0,145.0,2.5,37.0,919.0,913.21,636.58
2016,8,12,11,45,814.0,161.5,2.45,37.5,927.5,935.11,647.82
2016,8,12,12,0,795.0,178.0,2.4,38.0,936.0,943.43,650.65
2016,8,12,12,15,796.5,178.5,2.4,38.0,942.0,952.1,655.68
2016,8,12,12,30,798.0,179.0,2.4,38.0,948.0,957.41,658.75
2016,8,12,12,45,795.5,180.0,2.4,38.5,945.5,955.98,656.45
2016,8,12,13,0,793.0,181.0,2.4,39.0,943.0,951.17,652.26
2016,8,12,13,15,790.5,180.0,2.4,39.0,932.5,941.11,646.36
2016,8,12,13,30,788.0,179.0,2.4,39.0,922.0,927.76,638.58
2016,8,12,13,45,782.5,178.0,2.45,39.0,903.5,908.42,627.59
2016,8,12,14,0,777.0,177.0,2.5,39.0,885.0,886.02,614.74
2016,8,12,14,15,769.5,175.0,2.45,39.0,859.0,858.01,597.63
2016,8,12,14,30,762.0,173.0,2.4,39.0,833.0,827.32,578.85
2016,8,12,14,45,732.0,182.0,2.4,39.0,795.5,789.95,555.99
2016,8,12,15,0,702.0,191.0,2.4,39.0,758.0,747.91,528.72
2016,8,12,15,15,687.5,187.0,2.35,39.0,719.0,704.33,500.22
2016,8,12,15,30,673.0,183.0,2.3,39.0,680.0,659.58,470.45
2016,8,12,15,45,657.5,176.0,2.3,39.0,636.0,610.41,437.4
2016,8,12,16,0,642.0,169.0,2.3,39.0,592.0,560.72,403.2
2016,8,12,16,15,618.0,163.0,2.25,38.5,543.5,507.0,365.91
2016,8,12,16,30,594.0,157.0,2.2,38.0,495.0,454.18,328.15
2016,8,12,16,45,564.0,148.5,2.15,38.0,443.5,394.31,283.72
2016,8,12,17,0,534.0,140.0,2.1,38.0,392.0,340.15,242.32
2016,8,12,17,15,492.0,130.0,1.9,37.5,339.5,283.22,198.57
2016,8,12,17,30,450.0,120.0,1.7,37.0,287.0,230.55,157.52
2016,8,12,17,45,396.0,107.0,1.5,36.5,235.5,177.34,116.68
2016,8,12,18,0,342.0,94.0,1.3,36.0,184.0,130.44,81.9
2016,8,12,18,15,267.0,76.5,1.15,35.0,136.5,84.7,51.27
2016,8,12,18,30,192.0,59.0,1.0,34.0,89.0,49.18,31.01
2016,8,12,18,45,96.0,38.0,0.9,33.5,53.0,30.19,17.6
2016,8,12,19,0,0.0,17.0,0.8,33.0,17.0,14.71,0.0
2016,8,12,19,15,0.0,8.5,0.8,32.5,8.5,7.73,0.0
2016,8,12,19,30,0.0,0.0,0.8,32.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,0.85,32.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,0.9,32.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,0.9,31.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,0.9,31.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,0.95,30.5,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,1.0,30.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,0.95,29.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,0.9,29.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,0.9,29.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,0.9,29.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,0.9,28.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,0.9,28.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,0.9,28.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,0.9,28.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,0.9,27.5,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,0.9,27.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,0.9,27.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,0.9,27.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,0.95,27.0,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,1.05,27.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,1.0,26.5,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,0.65,26.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,0.55,26.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,0.5,26.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,0.45,26.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,0.5,25.5,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,5,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,8,13,6,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,13,6,15,0.0,15.5,0.95,25.0,15.5,13.55,0.0
2016,8,13,6,30,0.0,31.0,1.0,25.0,31.0,26.69,15.64
2016,8,13,6,45,45.5,61.5,1.05,25.5,71.0,50.79,34.8
2016,8,13,7,0,91.0,92.0,1.1,26.0,111.0,83.39,58.74
2016,8,13,7,15,200.0,100.5,1.2,26.0,158.5,115.66,79.84
2016,8,13,7,30,309.0,109.0,1.3,26.0,206.0,160.7,112.36
2016,8,13,7,45,332.0,129.5,1.45,26.0,252.5,206.17,149.67
2016,8,13,8,0,355.0,150.0,1.6,26.0,299.0,254.25,189.0
2016,8,13,8,15,250.5,188.0,1.6,26.0,300.5,271.0,205.27
2016,8,13,8,30,146.0,226.0,1.6,26.0,302.0,271.69,207.25
2016,8,13,8,45,203.5,247.0,1.65,26.5,365.0,329.53,250.76
2016,8,13,9,0,261.0,268.0,1.7,27.0,428.0,398.42,301.52
2016,8,13,9,15,162.5,287.0,1.6,27.0,389.5,366.26,276.42
2016,8,13,9,30,64.0,306.0,1.5,27.0,351.0,322.72,242.47
2016,8,13,9,45,108.5,339.5,1.45,27.5,421.5,389.09,290.78
2016,8,13,10,0,153.0,373.0,1.4,28.0,492.0,466.83,345.32
2016,8,13,10,15,85.0,328.0,1.3,28.0,395.0,370.48,274.45
2016,8,13,10,30,17.0,283.0,1.2,28.0,298.0,268.93,198.99
2016,8,13,10,45,33.0,338.5,1.2,28.0,368.0,343.59,253.72
2016,8,13,11,0,49.0,394.0,1.2,28.0,438.0,412.47,302.28
2016,8,13,11,15,33.5,353.5,1.2,28.0,384.5,361.43,265.1
2016,8,13,11,30,18.0,313.0,1.2,28.0,331.0,300.3,220.9
2016,8,13,11,45,14.5,260.0,1.25,28.0,274.5,248.56,183.42
2016,8,13,12,0,11.0,207.0,1.3,28.0,218.0,196.92,145.35
2016,8,13,12,15,13.0,242.5,1.35,28.0,255.5,231.56,171.24
2016,8,13,12,30,15.0,278.0,1.4,28.0,293.0,266.31,196.7
2016,8,13,12,45,13.0,246.5,1.45,28.0,260.0,235.34,173.85
2016,8,13,13,0,11.0,215.0,1.5,28.0,227.0,204.41,151.06
2016,8,13,13,15,11.0,215.5,1.55,27.5,226.5,204.69,151.75
2016,8,13,13,30,11.0,216.0,1.6,27.0,226.0,204.89,152.32
2016,8,13,13,45,14.0,254.5,1.7,27.0,267.0,242.63,180.71
2016,8,13,14,0,17.0,293.0,1.8,27.0,308.0,280.3,208.75
2016,8,13,14,15,63.5,358.0,1.9,27.0,413.0,390.54,290.7
2016,8,13,14,30,110.0,423.0,2.0,27.0,518.0,489.88,362.45
2016,8,13,14,45,176.5,404.5,2.1,27.0,550.0,530.55,393.04
2016,8,13,15,0,243.0,386.0,2.2,27.0,582.0,556.83,413.64
2016,8,13,15,15,285.0,355.0,2.25,27.0,573.5,555.02,413.78
2016,8,13,15,30,327.0,324.0,2.3,27.0,565.0,540.87,405.23
2016,8,13,15,45,407.5,281.0,2.35,27.0,562.0,536.06,403.62
2016,8,13,16,0,488.0,238.0,2.4,27.0,559.0,529.15,399.62
2016,8,13,16,15,282.0,240.5,2.45,26.5,422.5,384.39,292.71
2016,8,13,16,30,76.0,243.0,2.5,26.0,286.0,257.67,197.05
2016,8,13,16,45,89.0,220.5,2.55,26.0,266.0,237.66,182.23
2016,8,13,17,0,102.0,198.0,2.6,26.0,246.0,216.12,165.42
2016,8,13,17,15,85.5,175.0,2.55,25.5,212.0,182.94,139.76
2016,8,13,17,30,69.0,152.0,2.5,25.0,178.0,151.75,115.44
2016,8,13,17,45,58.0,126.5,2.45,25.0,145.5,121.72,91.48
2016,8,13,18,0,47.0,101.0,2.4,25.0,113.0,93.34,68.75
2016,8,13,18,15,28.5,76.0,2.25,25.0,83.0,66.56,47.66
2016,8,13,18,30,10.0,51.0,2.1,25.0,53.0,43.4,29.23
2016,8,13,18,45,5.0,29.5,2.0,25.0,30.5,25.48,14.44
2016,8,13,19,0,0.0,8.0,1.9,25.0,8.0,7.28,0.0
2016,8,13,19,15,0.0,4.0,1.8,25.0,4.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,2.55,23.5,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,14,5,45,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,8,14,6,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,14,6,15,0.0,15.0,3.05,24.0,15.0,13.64,0.0
2016,8,14,6,30,0.0,30.0,3.1,24.0,30.0,25.88,14.92
2016,8,14,6,45,27.0,52.0,3.2,24.0,58.0,43.97,29.65
2016,8,14,7,0,54.0,74.0,3.3,24.0,86.0,67.33,47.58
2016,8,14,7,15,71.0,98.0,3.3,24.0,117.5,94.7,69.22
2016,8,14,7,30,88.0,122.0,3.3,24.0,149.0,125.6,94.01
2016,8,14,7,45,49.5,133.0,3.35,24.0,149.0,130.68,99.8
2016,8,14,8,0,11.0,144.0,3.4,24.0,149.0,130.36,100.47
2016,8,14,8,15,24.0,173.0,3.45,24.0,185.5,162.1,125.4
2016,8,14,8,30,37.0,202.0,3.5,24.0,222.0,198.3,153.64
2016,8,14,8,45,20.5,188.0,3.6,24.5,199.0,177.33,136.48
2016,8,14,9,0,4.0,174.0,3.7,25.0,176.0,157.01,119.79
2016,8,14,9,15,19.5,226.5,3.75,25.0,240.0,214.13,164.19
2016,8,14,9,30,35.0,279.0,3.8,25.0,304.0,278.97,213.7
2016,8,14,9,45,38.0,294.5,3.9,25.0,323.0,297.96,227.62
2016,8,14,10,0,41.0,310.0,4.0,25.0,342.0,317.16,241.76
2016,8,14,10,15,65.0,354.0,4.05,25.0,407.5,380.03,288.91
2016,8,14,10,30,89.0,398.0,4.1,25.0,473.0,444.93,336.73
2016,8,14,10,45,114.0,421.0,4.15,25.0,520.5,501.48,377.93
2016,8,14,11,0,139.0,444.0,4.2,25.0,568.0,550.25,413.14
2016,8,14,11,15,91.5,425.5,4.2,25.0,508.0,483.77,363.45
2016,8,14,11,30,44.0,407.0,4.2,25.0,448.0,424.51,318.75
2016,8,14,11,45,41.5,408.5,4.25,25.0,447.5,424.92,319.01
2016,8,14,12,0,39.0,410.0,4.3,25.0,447.0,424.98,318.86
2016,8,14,12,15,29.5,372.0,4.3,25.0,400.5,379.56,285.23
2016,8,14,12,30,20.0,334.0,4.3,25.0,354.0,323.23,243.35
2016,8,14,12,45,16.5,287.5,4.3,25.0,304.0,276.65,208.6
2016,8,14,13,0,13.0,241.0,4.3,25.0,254.0,230.25,173.62
2016,8,14,13,15,11.5,221.0,4.3,25.0,232.0,210.26,158.51
2016,8,14,13,30,10.0,201.0,4.3,25.0,210.0,190.3,143.31
2016,8,14,13,45,20.0,282.0,4.3,25.0,300.5,282.01,213.43
2016,8,14,14,0,30.0,363.0,4.3,25.0,391.0,367.76,277.62
2016,8,14,14,15,28.0,346.0,4.25,25.0,371.5,348.3,263.14
2016,8,14,14,30,26.0,329.0,4.2,25.0,352.0,328.9,248.97
2016,8,14,14,45,16.0,255.0,4.2,25.0,269.0,242.53,183.97
2016,8,14,15,0,6.0,181.0,4.2,25.0,186.0,166.57,125.77
2016,8,14,15,15,3.0,146.0,4.1,24.5,148.5,132.39,99.59
2016,8,14,15,30,0.0,111.0,4.0,24.0,111.0,98.66,73.34
2016,8,14,15,45,0.0,102.0,3.95,24.0,102.0,90.56,67.12
2016,8,14,16,0,0.0,93.0,3.9,24.0,93.0,82.48,60.88
2016,8,14,16,15,7.5,144.5,3.75,24.0,149.0,132.53,101.12
2016,8,14,16,30,15.0,196.0,3.6,24.0,205.0,181.67,140.27
2016,8,14,16,45,37.0,192.5,3.45,24.0,210.5,189.65,146.82
2016,8,14,17,0,59.0,189.0,3.3,24.0,216.0,191.74,148.42
2016,8,14,17,15,54.0,164.5,3.1,23.5,187.0,163.66,126.39
2016,8,14,17,30,49.0,140.0,2.9,23.0,158.0,136.32,104.67
2016,8,14,17,45,40.5,116.5,2.7,23.0,129.5,109.92,83.37
2016,8,14,18,0,32.0,93.0,2.5,23.0,101.0,84.82,63.02
2016,8,14,18,15,17.0,70.5,2.3,22.5,74.5,61.42,44.36
2016,8,14,18,30,2.0,48.0,2.1,22.0,48.0,40.95,27.66
2016,8,14,18,45,1.0,28.5,1.95,22.0,28.5,24.63,13.74
2016,8,14,19,0,0.0,9.0,1.8,22.0,9.0,8.19,0.0
2016,8,14,19,15,0.0,4.5,1.7,22.0,4.5,0.0,0.0
2016,8,14,19,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,15,5,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,8,15,6,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,8,15,6,15,0.0,5.5,2.65,21.0,5.5,5.0,0.0
2016,8,15,6,30,0.0,11.0,2.7,21.0,11.0,9.66,2.07
2016,8,15,6,45,0.0,21.5,2.75,21.5,21.5,18.91,9.83
2016,8,15,7,0,0.0,32.0,2.8,22.0,32.0,28.19,17.75
2016,8,15,7,15,0.0,44.0,2.8,22.0,44.0,38.81,26.74
2016,8,15,7,30,0.0,56.0,2.8,22.0,56.0,49.45,35.61
2016,8,15,7,45,0.0,67.0,2.8,22.0,67.0,59.22,43.61
2016,8,15,8,0,0.0,78.0,2.8,22.0,78.0,69.0,51.5
2016,8,15,8,15,0.0,80.0,2.75,22.0,80.0,70.79,52.75
2016,8,15,8,30,0.0,82.0,2.7,22.0,82.0,72.59,54.0
2016,8,15,8,45,0.0,96.5,2.7,22.5,96.5,85.52,64.13
2016,8,15,9,0,0.0,111.0,2.7,23.0,111.0,98.49,74.15
2016,8,15,9,15,0.0,93.5,2.6,23.0,93.5,82.93,61.45
2016,8,15,9,30,0.0,76.0,2.5,23.0,76.0,67.38,48.83
2016,8,15,9,45,2.0,121.0,2.45,23.5,122.5,109.04,81.75
2016,8,15,10,0,4.0,166.0,2.4,24.0,169.0,151.21,114.41
2016,8,15,10,15,2.0,150.0,2.35,24.0,151.5,135.47,101.78
2016,8,15,10,30,0.0,134.0,2.3,24.0,134.0,119.57,89.15
2016,8,15,10,45,3.5,155.5,2.25,24.5,159.0,142.07,106.45
2016,8,15,11,0,7.0,177.0,2.2,25.0,184.0,164.86,123.72
2016,8,15,11,15,11.0,227.0,2.15,25.0,237.5,214.41,161.4
2016,8,15,11,30,15.0,277.0,2.1,25.0,291.0,264.49,198.83
2016,8,15,11,45,9.5,212.5,2.1,25.0,221.5,200.41,150.23
2016,8,15,12,0,4.0,148.0,2.1,25.0,152.0,136.59,101.4
2016,8,15,12,15,7.5,178.0,2.1,25.0,185.0,167.34,125.2
2016,8,15,12,30,11.0,208.0,2.1,25.0,218.0,198.2,148.73
2016,8,15,12,45,11.5,216.0,2.1,25.0,227.0,206.01,154.58
2016,8,15,13,0,12.0,224.0,2.1,25.0,236.0,213.74,160.43
2016,8,15,13,15,11.5,224.0,2.1,25.0,235.5,213.07,159.94
2016,8,15,13,30,11.0,224.0,2.1,25.0,235.0,212.34,159.45
2016,8,15,13,45,14.0,260.0,2.15,25.0,273.5,247.86,186.42
2016,8,15,14,0,17.0,296.0,2.2,25.0,312.0,283.32,213.07
2016,8,15,14,15,38.0,343.5,2.2,25.0,377.5,355.01,266.79
2016,8,15,14,30,59.0,391.0,2.2,25.0,443.0,416.78,312.27
2016,8,15,14,45,34.0,302.5,2.2,25.0,332.0,309.01,232.92
2016,8,15,15,0,9.0,214.0,2.2,25.0,221.0,198.93,150.08
2016,8,15,15,15,18.0,247.5,2.15,24.5,261.0,235.61,179.16
2016,8,15,15,30,27.0,281.0,2.1,24.0,301.0,277.82,211.96
2016,8,15,15,45,16.0,231.5,2.05,24.0,243.5,217.66,166.2
2016,8,15,16,0,5.0,182.0,2.0,24.0,186.0,165.25,125.98
2016,8,15,16,15,2.5,166.5,1.95,24.0,168.5,149.49,114.08
2016,8,15,16,30,0.0,151.0,1.9,24.0,151.0,134.05,102.28
2016,8,15,16,45,0.0,138.5,1.9,24.0,138.5,122.72,93.69
2016,8,15,17,0,0.0,126.0,1.9,24.0,126.0,111.41,85.02
2016,8,15,17,15,0.0,108.5,1.8,23.5,108.5,95.75,72.87
2016,8,15,17,30,0.0,91.0,1.7,23.0,91.0,80.19,60.58
2016,8,15,17,45,0.0,74.0,1.6,23.0,74.0,65.16,48.37
2016,8,15,18,0,0.0,57.0,1.5,23.0,57.0,50.24,36.04
2016,8,15,18,15,0.0,41.5,1.45,22.5,41.5,36.62,24.63
2016,8,15,18,30,0.0,26.0,1.4,22.0,26.0,22.9,13.01
2016,8,15,18,45,0.0,15.0,1.35,22.0,15.0,13.19,4.58
2016,8,15,19,0,0.0,4.0,1.3,22.0,4.0,3.64,0.0
2016,8,15,19,15,0.0,2.0,1.4,22.0,2.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,16,5,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,8,16,6,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,16,6,15,0.0,14.0,2.25,21.0,14.0,12.73,0.0
2016,8,16,6,30,0.0,28.0,2.3,21.0,28.0,24.26,13.59
2016,8,16,6,45,17.5,49.5,2.35,21.5,53.0,42.03,28.42
2016,8,16,7,0,35.0,71.0,2.4,22.0,78.0,63.65,45.62
2016,8,16,7,15,48.0,94.5,2.35,22.0,107.5,88.87,65.96
2016,8,16,7,30,61.0,118.0,2.3,22.0,137.0,116.06,87.99
2016,8,16,7,45,69.5,142.5,2.3,22.5,168.5,144.72,111.1
2016,8,16,8,0,78.0,167.0,2.3,23.0,200.0,174.6,134.87
2016,8,16,8,15,58.5,183.5,2.25,23.0,210.0,187.46,145.4
2016,8,16,8,30,39.0,200.0,2.2,23.0,220.0,197.94,153.56
2016,8,16,8,45,39.5,222.0,2.2,23.5,244.5,221.31,171.15
2016,8,16,9,0,40.0,244.0,2.2,24.0,269.0,244.8,188.48
2016,8,16,9,15,29.5,246.0,2.15,24.0,265.5,243.09,186.5
2016,8,16,9,30,19.0,248.0,2.1,24.0,262.0,234.84,179.52
2016,8,16,9,45,21.5,262.5,2.05,24.5,279.0,250.98,191.08
2016,8,16,10,0,24.0,277.0,2.0,25.0,296.0,267.31,202.59
2016,8,16,10,15,34.5,309.0,1.9,25.0,337.5,314.17,237.28
2016,8,16,10,30,45.0,341.0,1.8,25.0,379.0,355.23,267.04
2016,8,16,10,45,41.5,357.0,1.75,25.5,393.0,369.74,276.26
2016,8,16,11,0,38.0,373.0,1.7,26.0,407.0,383.93,285.3
2016,8,16,11,15,136.5,417.5,1.6,26.0,543.5,528.85,390.16
2016,8,16,11,30,235.0,462.0,1.5,26.0,680.0,667.38,485.18
2016,8,16,11,45,209.0,473.5,1.4,26.0,669.5,659.0,476.53
2016,8,16,12,0,183.0,485.0,1.3,26.0,659.0,648.84,468.0
2016,8,16,12,15,150.5,485.0,1.3,26.0,629.0,619.62,447.45
2016,8,16,12,30,118.0,485.0,1.3,26.0,599.0,589.08,426.03
2016,8,16,12,45,156.0,486.5,1.3,26.0,636.5,627.28,453.22
2016,8,16,13,0,194.0,488.0,1.3,26.0,674.0,664.33,478.79
2016,8,16,13,15,97.0,277.0,1.35,26.0,370.0,363.08,269.81
2016,8,16,13,30,0.0,66.0,1.4,26.0,66.0,58.8,40.46
2016,8,16,13,45,3.5,122.0,1.5,26.0,125.5,112.33,82.59
2016,8,16,14,0,7.0,178.0,1.6,26.0,185.0,166.08,123.94
2016,8,16,14,15,15.0,247.0,1.65,26.0,260.5,235.87,176.92
2016,8,16,14,30,23.0,316.0,1.7,26.0,336.0,305.71,228.97
2016,8,16,14,45,22.0,301.5,1.8,26.0,320.0,290.46,217.86
2016,8,16,15,0,21.0,287.0,1.9,26.0,304.0,275.26,207.07
2016,8,16,15,15,10.5,197.5,1.95,26.0,206.0,184.58,138.87
2016,8,16,15,30,0.0,108.0,2.0,26.0,108.0,95.98,70.48
2016,8,16,15,45,5.5,159.0,2.15,26.0,162.5,145.29,109.5
2016,8,16,16,0,11.0,210.0,2.3,26.0,217.0,194.21,147.73
2016,8,16,16,15,16.0,206.0,2.3,25.5,215.5,192.53,147.09
2016,8,16,16,30,21.0,202.0,2.3,25.0,214.0,190.22,146.03
2016,8,16,16,45,10.5,160.0,2.35,25.0,166.0,146.52,112.14
2016,8,16,17,0,0.0,118.0,2.4,25.0,118.0,104.37,79.08
2016,8,16,17,15,0.0,102.0,2.3,24.5,102.0,90.07,68.04
2016,8,16,17,30,0.0,86.0,2.2,24.0,86.0,75.84,56.82
2016,8,16,17,45,0.0,70.5,2.1,24.0,70.5,62.13,45.7
2016,8,16,18,0,0.0,55.0,2.0,24.0,55.0,48.52,34.45
2016,8,16,18,15,0.0,40.5,1.9,23.5,40.5,35.73,23.76
2016,8,16,18,30,0.0,26.0,1.8,23.0,26.0,22.9,12.9
2016,8,16,18,45,0.0,15.0,1.75,23.0,15.0,13.19,4.32
2016,8,16,19,0,0.0,4.0,1.7,23.0,4.0,3.64,0.0
2016,8,16,19,15,0.0,2.0,1.7,23.0,2.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,3.2,22.5,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,17,5,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,17,6,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,17,6,15,0.0,6.0,2.1,22.0,6.0,5.46,0.0
2016,8,17,6,30,0.0,12.0,2.2,22.0,12.0,10.54,2.62
2016,8,17,6,45,0.0,23.5,2.3,22.5,23.5,20.68,11.19
2016,8,17,7,0,0.0,35.0,2.4,23.0,35.0,30.85,19.84
2016,8,17,7,15,0.0,48.5,2.5,23.0,48.5,42.8,29.92
2016,8,17,7,30,0.0,62.0,2.6,23.0,62.0,54.78,39.86
2016,8,17,7,45,11.5,106.0,2.75,23.5,111.0,96.44,73.44
2016,8,17,8,0,23.0,150.0,2.9,24.0,160.0,139.89,107.93
2016,8,17,8,15,102.0,186.0,2.95,24.0,237.5,210.44,162.86
2016,8,17,8,30,181.0,222.0,3.0,24.0,315.0,286.35,221.8
2016,8,17,8,45,133.5,244.5,3.05,24.5,317.5,294.66,227.74
2016,8,17,9,0,86.0,267.0,3.1,25.0,320.0,292.23,224.9
2016,8,17,9,15,92.0,292.0,3.1,25.0,352.5,324.55,249.13
2016,8,17,9,30,98.0,317.0,3.1,25.0,385.0,357.38,273.37
2016,8,17,9,45,157.5,341.5,3.1,25.5,459.0,435.38,331.16
2016,8,17,10,0,217.0,366.0,3.1,26.0,533.0,511.5,386.21
2016,8,17,10,15,181.5,387.5,3.05,26.0,532.0,514.14,386.26
2016,8,17,10,30,146.0,409.0,3.0,26.0,531.0,513.58,384.24
2016,8,17,10,45,223.0,415.0,3.0,26.5,608.5,591.44,440.21
2016,8,17,11,0,300.0,421.0,3.0,27.0,686.0,683.05,503.81
2016,8,17,11,15,253.5,443.0,3.0,27.0,671.5,671.15,493.28
2016,8,17,11,30,207.0,465.0,3.0,27.0,657.0,645.42,473.97
2016,8,17,11,45,200.0,474.0,3.0,27.5,661.5,652.06,477.22
2016,8,17,12,0,193.0,483.0,3.0,28.0,666.0,657.49,479.46
2016,8,17,12,15,104.0,383.5,3.0,28.0,482.5,476.03,351.35
2016,8,17,12,30,15.0,284.0,3.0,28.0,299.0,272.29,201.82
2016,8,17,12,45,18.0,314.0,3.0,28.0,332.0,303.09,225.15
2016,8,17,13,0,21.0,344.0,3.0,28.0,365.0,333.86,247.67
2016,8,17,13,15,26.0,361.5,3.0,28.0,386.5,366.53,271.55
2016,8,17,13,30,31.0,379.0,3.0,28.0,408.0,387.53,286.89
2016,8,17,13,45,35.5,382.5,3.0,28.0,415.5,394.07,291.87
2016,8,17,14,0,40.0,386.0,3.0,28.0,423.0,400.2,296.66
2016,8,17,14,15,187.0,390.0,2.95,28.0,551.5,542.3,402.74
2016,8,17,14,30,334.0,394.0,2.9,28.0,680.0,674.18,497.23
2016,8,17,14,45,179.5,347.0,2.9,28.0,500.0,480.67,358.4
2016,8,17,15,0,25.0,300.0,2.9,28.0,320.0,290.53,217.17
2016,8,17,15,15,142.5,317.0,2.85,27.5,421.5,408.23,308.31
2016,8,17,15,30,260.0,334.0,2.8,27.0,523.0,506.38,381.89
2016,8,17,15,45,157.0,303.5,2.8,27.0,415.5,389.29,294.96
2016,8,17,16,0,54.0,273.0,2.8,27.0,308.0,283.1,215.0
2016,8,17,16,15,29.0,221.0,2.7,26.5,239.5,217.47,165.83
2016,8,17,16,30,4.0,169.0,2.6,26.0,171.0,152.22,115.81
2016,8,17,16,45,2.0,119.0,2.55,26.0,120.0,106.34,80.02
2016,8,17,17,0,0.0,69.0,2.5,26.0,69.0,61.01,43.99
2016,8,17,17,15,0.0,59.5,2.35,25.5,59.5,52.56,37.42
2016,8,17,17,30,0.0,50.0,2.2,25.0,50.0,44.12,30.72
2016,8,17,17,45,0.0,40.5,2.05,25.0,40.5,35.7,23.85
2016,8,17,18,0,0.0,31.0,1.9,25.0,31.0,27.3,16.89
2016,8,17,18,15,0.0,22.5,1.85,24.5,22.5,19.79,10.6
2016,8,17,18,30,0.0,14.0,1.8,24.0,14.0,12.3,4.26
2016,8,17,18,45,0.0,8.0,1.75,23.5,8.0,7.02,0.0
2016,8,17,19,0,0.0,2.0,1.7,23.0,2.0,1.82,0.0
2016,8,17,19,15,0.0,1.0,1.75,23.0,1.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,18,5,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,18,6,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,18,6,15,12.0,14.5,1.2,22.0,15.5,13.19,0.0
2016,8,18,6,30,24.0,29.0,1.3,22.0,31.0,24.75,13.58
2016,8,18,6,45,57.5,50.5,1.45,22.5,60.5,43.01,28.42
2016,8,18,7,0,91.0,72.0,1.6,23.0,90.0,69.45,47.93
2016,8,18,7,15,112.0,95.5,1.65,23.0,125.0,100.27,72.18
2016,8,18,7,30,133.0,119.0,1.7,23.0,160.0,134.03,99.4
2016,8,18,7,45,87.0,138.5,1.75,23.5,167.5,146.66,111.61
2016,8,18,8,0,41.0,158.0,1.8,24.0,175.0,154.85,119.27
2016,8,18,8,15,24.0,162.5,1.85,24.0,173.0,153.36,118.18
2016,8,18,8,30,7.0,167.0,1.9,24.0,171.0,151.42,116.42
2016,8,18,8,45,37.0,213.5,2.0,24.5,236.0,212.87,164.01
2016,8,18,9,0,67.0,260.0,2.1,25.0,301.0,275.51,211.49
2016,8,18,9,15,139.5,290.0,2.05,25.0,384.0,358.57,274.3
2016,8,18,9,30,212.0,320.0,2.0,25.0,467.0,443.2,336.9
2016,8,18,9,45,197.5,344.5,2.0,25.5,488.0,467.38,352.56
2016,8,18,10,0,183.0,369.0,2.0,26.0,509.0,489.81,366.94
2016,8,18,10,15,229.0,381.5,1.95,26.0,566.0,546.87,407.6
2016,8,18,10,30,275.0,394.0,1.9,26.0,623.0,615.81,455.42
2016,8,18,10,45,175.5,406.0,1.9,26.0,554.5,543.06,401.62
2016,8,18,11,0,76.0,418.0,1.9,26.0,486.0,462.3,341.95
2016,8,18,11,15,106.5,441.5,1.85,26.0,538.5,515.66,380.38
2016,8,18,11,30,137.0,465.0,1.8,26.0,591.0,581.34,425.76
2016,8,18,11,45,200.5,467.5,1.8,26.5,655.5,647.22,470.96
2016,8,18,12,0,264.0,470.0,1.8,27.0,720.0,725.17,523.0
2016,8,18,12,15,255.5,475.5,1.75,27.0,718.5,725.19,521.55
2016,8,18,12,30,247.0,481.0,1.7,27.0,717.0,712.21,512.38
2016,8,18,12,45,267.0,474.5,1.7,27.0,729.0,736.61,529.08
2016,8,18,13,0,287.0,468.0,1.7,27.0,741.0,747.93,536.99
2016,8,18,13,15,363.0,433.0,1.7,27.0,774.5,783.11,562.47
2016,8,18,13,30,439.0,398.0,1.7,27.0,808.0,824.12,591.1
2016,8,18,13,45,329.0,424.0,1.7,27.0,727.5,729.62,526.43
2016,8,18,14,0,219.0,450.0,1.7,27.0,647.0,636.32,462.17
2016,8,18,14,15,158.5,431.5,1.7,27.0,572.0,558.17,408.45
2016,8,18,14,30,98.0,413.0,1.7,27.0,497.0,472.79,348.38
2016,8,18,14,45,454.0,267.0,1.75,27.0,630.5,648.05,481.16
2016,8,18,15,0,810.0,121.0,1.8,27.0,764.0,767.36,567.33
2016,8,18,15,15,617.5,202.5,1.8,26.5,678.0,673.14,500.86
2016,8,18,15,30,425.0,284.0,1.8,26.0,592.0,582.74,435.84
2016,8,18,15,45,421.5,266.0,1.85,26.0,554.5,541.44,407.65
2016,8,18,16,0,418.0,248.0,1.9,26.0,517.0,499.26,377.74
2016,8,18,16,15,404.5,227.5,1.9,26.0,470.5,448.51,340.6
2016,8,18,16,30,391.0,207.0,1.9,26.0,424.0,393.0,299.1
2016,8,18,16,45,519.0,150.5,1.9,26.0,406.5,378.66,286.79
2016,8,18,17,0,647.0,94.0,1.9,26.0,389.0,346.0,257.9
2016,8,18,17,15,606.5,88.0,1.8,25.5,335.0,286.35,208.84
2016,8,18,17,30,566.0,82.0,1.7,25.0,281.0,230.64,162.24
2016,8,18,17,45,510.5,73.5,1.65,24.5,228.5,173.83,115.52
2016,8,18,18,0,455.0,65.0,1.6,24.0,176.0,123.51,75.72
2016,8,18,18,15,367.0,53.5,1.65,23.5,128.0,74.78,42.21
2016,8,18,18,30,279.0,42.0,1.7,23.0,80.0,35.81,21.25
2016,8,18,18,45,139.5,26.5,1.75,23.0,45.5,20.74,9.0
2016,8,18,19,0,0.0,11.0,1.8,23.0,11.0,10.01,0.0
2016,8,18,19,15,0.0,5.5,1.95,23.0,5.5,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,19,5,45,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,8,19,6,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,19,6,15,0.0,3.5,1.9,23.0,3.5,3.18,0.0
2016,8,19,6,30,0.0,7.0,2.1,23.0,7.0,6.14,0.0
2016,8,19,6,45,0.0,14.5,2.3,23.5,14.5,12.74,4.66
2016,8,19,7,0,0.0,22.0,2.5,24.0,22.0,19.35,10.28
2016,8,19,7,15,0.0,31.0,2.7,24.0,31.0,27.3,16.98
2016,8,19,7,30,0.0,40.0,2.9,24.0,40.0,35.26,23.6
2016,8,19,7,45,0.0,49.5,3.1,24.5,49.5,43.68,30.42
2016,8,19,8,0,0.0,59.0,3.3,25.0,59.0,52.11,37.13
2016,8,19,8,15,22.0,131.0,3.4,25.0,142.5,126.67,96.93
2016,8,19,8,30,44.0,203.0,3.5,25.0,226.0,203.81,157.57
2016,8,19,8,45,383.0,158.5,3.65,25.5,388.5,354.51,274.83
2016,8,19,9,0,722.0,114.0,3.8,26.0,551.0,529.7,408.53
2016,8,19,9,15,448.5,218.5,3.8,26.5,497.5,496.11,380.29
2016,8,19,9,30,175.0,323.0,3.8,27.0,444.0,422.33,320.92
2016,8,19,9,45,251.0,332.5,3.8,27.5,518.0,502.66,380.26
2016,8,19,10,0,327.0,342.0,3.8,28.0,592.0,581.71,436.96
2016,8,19,10,15,218.5,372.0,3.75,28.0,542.5,530.48,397.16
2016,8,19,10,30,110.0,402.0,3.7,28.0,493.0,469.34,350.07
2016,8,19,10,45,98.5,413.5,3.7,28.0,497.5,474.97,353.56
2016,8,19,11,0,87.0,425.0,3.7,28.0,502.0,479.54,356.03
2016,8,19,11,15,147.0,444.5,3.65,28.0,578.5,567.36,419.55
2016,8,19,11,30,207.0,464.0,3.6,28.0,655.0,646.59,475.52
2016,8,19,11,45,216.0,471.0,3.55,28.5,673.0,666.42,487.59
2016,8,19,12,0,225.0,478.0,3.5,29.0,691.0,685.42,499.32
2016,8,19,12,15,146.5,466.0,3.45,29.0,605.5,599.88,438.04
2016,8,19,12,30,68.0,454.0,3.4,29.0,520.0,499.95,366.11
2016,8,19,12,45,145.5,468.0,3.35,29.0,607.0,601.63,439.85
2016,8,19,13,0,223.0,482.0,3.3,29.0,694.0,689.44,501.55
2016,8,19,13,15,513.0,322.0,3.25,29.0,801.5,830.66,605.16
2016,8,19,13,30,803.0,162.0,3.2,29.0,909.0,936.53,678.49
2016,8,19,13,45,435.5,291.5,3.15,29.0,695.5,711.19,522.27
2016,8,19,14,0,68.0,421.0,3.1,29.0,482.0,460.7,338.38
2016,8,19,14,15,203.5,405.5,3.05,29.0,580.5,573.37,423.19
2016,8,19,14,30,339.0,390.0,3.0,29.0,679.0,676.55,497.38
2016,8,19,14,45,560.0,263.5,2.95,29.0,717.5,732.61,541.31
2016,8,19,15,0,781.0,137.0,2.9,29.0,756.0,761.65,565.35
2016,8,19,15,15,531.5,232.0,2.85,29.0,643.5,634.45,473.16
2016,8,19,15,30,282.0,327.0,2.8,29.0,531.0,516.59,385.59
2016,8,19,15,45,298.0,300.0,2.75,29.0,502.5,486.33,365.06
2016,8,19,16,0,314.0,273.0,2.7,29.0,474.0,453.85,341.99
2016,8,19,16,15,493.0,194.5,2.55,28.5,479.5,467.7,353.99
2016,8,19,16,30,672.0,116.0,2.4,28.0,485.0,457.88,346.35
2016,8,19,16,45,641.0,110.5,2.3,28.0,432.5,399.08,299.83
2016,8,19,17,0,610.0,105.0,2.2,28.0,380.0,342.47,254.06
2016,8,19,17,15,567.5,97.5,2.1,27.5,326.5,282.76,205.62
2016,8,19,17,30,525.0,90.0,2.0,27.0,273.0,227.33,159.83
2016,8,19,17,45,463.5,81.0,1.9,26.5,220.5,171.26,114.46
2016,8,19,18,0,402.0,72.0,1.8,26.0,168.0,120.43,74.89
2016,8,19,18,15,312.0,58.5,1.85,25.5,121.0,73.29,42.61
2016,8,19,18,30,222.0,45.0,1.9,25.0,74.0,37.45,25.48
2016,8,19,18,45,117.5,26.5,2.0,25.0,41.5,20.76,8.15
2016,8,19,19,0,13.0,8.0,2.1,25.0,9.0,7.28,0.0
2016,8,19,19,15,6.5,4.0,2.25,25.0,4.5,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
