Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,4,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,5,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,6,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,6,15,0.0,4.0,2.15,23.0,4.0,3.64,0.0
2016,8,20,6,30,0.0,8.0,2.2,23.0,8.0,7.02,0.0
2016,8,20,6,45,0.0,16.5,2.3,23.5,16.5,14.5,6.08
2016,8,20,7,0,0.0,25.0,2.4,24.0,25.0,22.0,12.46
2016,8,20,7,15,0.0,35.0,2.5,24.0,35.0,30.84,19.9
2016,8,20,7,30,0.0,45.0,2.6,24.0,45.0,39.69,27.26
2016,8,20,7,45,0.0,52.0,2.75,24.0,52.0,45.9,32.32
2016,8,20,8,0,0.0,59.0,2.9,24.0,59.0,52.11,37.3
2016,8,20,8,15,0.0,63.0,3.05,24.0,63.0,55.68,40.05
2016,8,20,8,30,0.0,67.0,3.2,24.0,67.0,59.25,42.78
2016,8,20,8,45,0.0,86.0,3.4,24.5,86.0,76.17,56.16
2016,8,20,9,0,0.0,105.0,3.6,25.0,105.0,93.16,69.39
2016,8,20,9,15,0.0,107.0,3.65,25.0,107.0,94.99,70.6
2016,8,20,9,30,0.0,109.0,3.7,25.0,109.0,96.84,71.85
2016,8,20,9,45,0.5,128.5,3.75,25.5,129.5,114.77,85.63
2016,8,20,10,0,1.0,148.0,3.8,26.0,150.0,132.84,99.35
2016,8,20,10,15,2.0,150.5,3.8,26.0,153.0,136.03,101.64
2016,8,20,10,30,3.0,153.0,3.8,26.0,156.0,139.29,104.02
2016,8,20,10,45,6.5,179.5,3.8,26.0,185.5,166.59,125.05
2016,8,20,11,0,10.0,206.0,3.8,26.0,215.0,194.22,146.14
2016,8,20,11,15,11.0,219.5,3.75,26.0,229.5,207.9,156.38
2016,8,20,11,30,12.0,233.0,3.7,26.0,244.0,221.61,166.65
2016,8,20,11,45,14.0,261.0,3.7,26.5,274.0,249.71,187.4
2016,8,20,12,0,16.0,289.0,3.7,27.0,304.0,277.92,207.99
2016,8,20,12,15,15.5,283.5,3.65,27.0,298.0,272.54,203.81
2016,8,20,12,30,15.0,278.0,3.6,27.0,292.0,267.04,199.66
2016,8,20,12,45,19.5,318.0,3.55,27.0,336.5,308.71,230.7
2016,8,20,13,0,24.0,358.0,3.5,27.0,381.0,350.45,261.39
2016,8,20,13,15,12.0,229.5,3.4,27.0,241.0,218.92,163.41
2016,8,20,13,30,0.0,101.0,3.3,27.0,101.0,90.22,64.94
2016,8,20,13,45,9.5,205.5,3.2,27.0,214.5,193.94,145.09
2016,8,20,14,0,19.0,310.0,3.1,27.0,328.0,298.81,223.88
2016,8,20,14,15,12.0,236.0,2.95,26.5,247.5,223.43,167.58
2016,8,20,14,30,5.0,162.0,2.8,26.0,167.0,149.32,111.46
2016,8,20,14,45,2.5,146.5,2.65,26.0,149.0,132.95,98.99
2016,8,20,15,0,0.0,131.0,2.5,26.0,131.0,116.81,86.55
2016,8,20,15,15,3.5,164.5,2.35,26.0,167.5,149.6,112.33
2016,8,20,15,30,7.0,198.0,2.2,26.0,204.0,182.21,137.74
2016,8,20,15,45,40.5,239.0,2.05,26.0,265.5,246.58,187.86
2016,8,20,16,0,74.0,280.0,1.9,26.0,327.0,302.71,230.7
2016,8,20,16,15,263.5,235.5,1.7,25.5,382.5,372.82,285.34
2016,8,20,16,30,453.0,191.0,1.5,25.0,438.0,415.58,316.7
2016,8,20,16,45,523.5,149.5,1.3,25.0,406.5,380.41,287.77
2016,8,20,17,0,594.0,108.0,1.1,25.0,375.0,339.38,252.93
2016,8,20,17,15,550.5,100.5,0.95,25.0,321.5,280.19,204.43
2016,8,20,17,30,507.0,93.0,0.8,25.0,268.0,225.44,159.02
2016,8,20,17,45,441.0,83.5,0.65,25.0,215.5,166.7,111.69
2016,8,20,18,0,375.0,74.0,0.5,25.0,163.0,118.4,74.35
2016,8,20,18,15,285.0,59.5,0.4,24.5,116.5,72.07,42.65
2016,8,20,18,30,195.0,45.0,0.3,24.0,70.0,37.09,25.22
2016,8,20,18,45,97.5,22.5,0.25,24.0,35.0,17.59,5.28
2016,8,20,19,0,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,0.25,23.5,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,21,5,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,21,6,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,21,6,15,0.0,9.5,1.9,21.0,9.5,8.64,0.0
2016,8,21,6,30,0.0,19.0,1.9,21.0,19.0,16.74,6.92
2016,8,21,6,45,0.0,39.5,1.95,21.0,39.5,34.31,22.3
2016,8,21,7,0,0.0,60.0,2.0,21.0,60.0,52.12,37.57
2016,8,21,7,15,6.5,82.5,2.05,21.0,84.5,72.92,54.85
2016,8,21,7,30,13.0,105.0,2.1,21.0,109.0,94.8,72.78
2016,8,21,7,45,45.0,135.0,2.15,21.0,152.5,132.73,102.87
2016,8,21,8,0,77.0,165.0,2.2,21.0,196.0,174.19,135.83
2016,8,21,8,15,101.5,192.5,2.3,21.0,240.0,214.49,167.87
2016,8,21,8,30,126.0,220.0,2.4,21.0,284.0,262.05,205.36
2016,8,21,8,45,97.0,239.0,2.5,21.5,292.0,268.31,209.68
2016,8,21,9,0,68.0,258.0,2.6,22.0,300.0,275.53,214.36
2016,8,21,9,15,140.5,288.0,2.55,22.0,382.5,359.5,279.13
2016,8,21,9,30,213.0,318.0,2.5,22.0,465.0,444.77,343.37
2016,8,21,9,45,205.0,342.0,2.5,22.5,491.0,473.17,362.59
2016,8,21,10,0,197.0,366.0,2.5,23.0,517.0,500.35,380.82
2016,8,21,10,15,213.0,384.0,2.3,23.0,554.0,539.67,408.23
2016,8,21,10,30,229.0,402.0,2.1,23.0,591.0,579.49,435.35
2016,8,21,10,45,249.5,414.0,1.95,23.5,627.0,627.76,467.14
2016,8,21,11,0,270.0,426.0,1.8,24.0,663.0,666.59,491.68
2016,8,21,11,15,191.5,442.0,1.6,24.0,612.5,607.58,447.27
2016,8,21,11,30,113.0,458.0,1.4,24.0,562.0,543.07,399.39
2016,8,21,11,45,101.0,460.5,1.25,24.5,554.5,536.53,393.14
2016,8,21,12,0,89.0,463.0,1.1,25.0,547.0,529.12,385.87
2016,8,21,12,15,53.0,382.5,1.05,25.0,432.5,415.43,305.7
2016,8,21,12,30,17.0,302.0,1.0,25.0,318.0,291.47,216.18
2016,8,21,12,45,18.0,314.5,0.95,25.0,332.0,304.12,225.96
2016,8,21,13,0,19.0,327.0,0.9,25.0,346.0,316.65,234.92
2016,8,21,13,15,24.5,349.5,1.0,25.0,373.0,354.77,262.86
2016,8,21,13,30,30.0,372.0,1.1,25.0,400.0,381.3,282.22
2016,8,21,13,45,24.0,338.5,1.2,25.0,361.0,342.03,254.17
2016,8,21,14,0,18.0,305.0,1.3,25.0,322.0,293.38,219.17
2016,8,21,14,15,14.0,262.0,1.35,25.0,275.0,249.27,186.95
2016,8,21,14,30,10.0,219.0,1.4,25.0,228.0,205.66,154.54
2016,8,21,14,45,12.5,239.0,1.5,25.0,249.5,225.61,170.15
2016,8,21,15,0,15.0,259.0,1.6,25.0,271.0,245.37,185.42
2016,8,21,15,15,20.5,265.5,1.65,25.0,280.5,254.69,192.92
2016,8,21,15,30,26.0,272.0,1.7,25.0,290.0,263.46,200.07
2016,8,21,15,45,15.5,228.0,1.8,25.0,238.5,214.74,163.38
2016,8,21,16,0,5.0,184.0,1.9,25.0,187.0,167.38,127.26
2016,8,21,16,15,21.5,199.0,1.85,24.5,211.0,189.7,145.61
2016,8,21,16,30,38.0,214.0,1.8,24.0,235.0,214.02,165.21
2016,8,21,16,45,35.0,191.5,1.8,24.0,209.0,189.08,146.01
2016,8,21,17,0,32.0,169.0,1.8,24.0,183.0,164.58,127.04
2016,8,21,17,15,27.5,146.0,1.7,23.5,157.0,139.62,107.63
2016,8,21,17,30,23.0,123.0,1.6,23.0,131.0,114.16,87.49
2016,8,21,17,45,15.0,101.0,1.55,23.0,106.0,91.32,69.14
2016,8,21,18,0,7.0,79.0,1.5,23.0,81.0,69.64,51.54
2016,8,21,18,15,3.5,57.0,1.45,22.5,58.0,49.56,34.9
2016,8,21,18,30,0.0,35.0,1.4,22.0,35.0,30.35,19.74
2016,8,21,18,45,0.0,17.5,1.35,22.0,17.5,15.42,2.99
2016,8,21,19,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2016,8,22,6,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,22,6,15,0.0,1.0,1.9,22.0,1.0,0.91,0.0
2016,8,22,6,30,0.0,2.0,2.1,22.0,2.0,1.75,0.0
2016,8,22,6,45,0.0,4.5,2.3,22.5,4.5,3.94,0.0
2016,8,22,7,0,0.0,7.0,2.5,23.0,7.0,6.14,0.0
2016,8,22,7,15,0.0,10.0,2.6,23.5,10.0,8.78,1.64
2016,8,22,7,30,0.0,13.0,2.7,24.0,13.0,11.42,3.84
2016,8,22,7,45,0.0,70.0,2.8,24.5,70.0,61.88,45.38
2016,8,22,8,0,0.0,127.0,2.9,25.0,127.0,112.3,85.92
2016,8,22,8,15,12.5,157.5,2.95,25.0,164.0,144.78,111.38
2016,8,22,8,30,25.0,188.0,3.0,25.0,201.0,178.97,138.0
2016,8,22,8,45,29.5,211.5,3.1,25.5,228.5,208.33,160.27
2016,8,22,9,0,34.0,235.0,3.2,26.0,256.0,235.03,180.17
2016,8,22,9,15,106.5,277.5,3.25,26.0,349.5,322.57,247.51
2016,8,22,9,30,179.0,320.0,3.3,26.0,443.0,424.78,324.3
2016,8,22,9,45,136.5,338.0,3.35,26.5,435.5,421.21,319.39
2016,8,22,10,0,94.0,356.0,3.4,27.0,428.0,404.86,305.36
2016,8,22,10,15,176.5,375.5,3.45,27.0,518.5,503.36,378.58
2016,8,22,10,30,259.0,395.0,3.5,27.0,609.0,608.58,454.47
2016,8,22,10,45,253.0,412.5,3.55,27.0,627.5,630.6,468.76
2016,8,22,11,0,247.0,430.0,3.6,27.0,646.0,651.26,482.46
2016,8,22,11,15,545.5,282.0,3.65,27.0,776.0,798.97,593.05
2016,8,22,11,30,844.0,134.0,3.7,27.0,906.0,932.44,685.1
2016,8,22,11,45,470.0,299.5,3.75,27.5,730.5,766.46,566.13
2016,8,22,12,0,96.0,465.0,3.8,28.0,555.0,538.58,396.04
2016,8,22,12,15,484.0,294.5,3.8,28.0,753.0,785.88,581.03
2016,8,22,12,30,872.0,124.0,3.8,28.0,951.0,983.01,715.22
2016,8,22,12,45,605.0,285.0,3.8,28.0,858.0,898.15,655.74
2016,8,22,13,0,338.0,446.0,3.8,28.0,765.0,780.76,569.2
2016,8,22,13,15,601.5,285.0,3.8,28.0,844.5,885.35,648.81
2016,8,22,13,30,865.0,124.0,3.8,28.0,924.0,952.44,695.2
2016,8,22,13,45,859.0,124.5,3.8,28.5,904.5,932.46,680.66
2016,8,22,14,0,853.0,125.0,3.8,29.0,885.0,909.22,664.69
2016,8,22,14,15,545.0,268.5,3.8,29.0,748.5,765.63,565.39
2016,8,22,14,30,237.0,412.0,3.8,29.0,612.0,603.4,445.82
2016,8,22,14,45,156.0,386.5,3.8,29.0,516.5,502.65,373.98
2016,8,22,15,0,75.0,361.0,3.8,29.0,421.0,397.92,297.25
2016,8,22,15,15,432.5,239.0,3.75,28.5,550.5,569.72,431.63
2016,8,22,15,30,790.0,117.0,3.7,28.0,680.0,683.9,519.19
2016,8,22,15,45,767.5,116.5,3.65,28.0,633.0,631.0,479.87
2016,8,22,16,0,745.0,116.0,3.6,28.0,586.0,577.89,440.48
2016,8,22,16,15,475.5,175.5,3.4,28.0,466.0,441.51,336.99
2016,8,22,16,30,206.0,235.0,3.2,28.0,346.0,322.78,246.1
2016,8,22,16,45,418.5,167.0,3.05,28.0,362.0,350.55,266.16
2016,8,22,17,0,631.0,99.0,2.9,28.0,378.0,345.49,257.33
2016,8,22,17,15,587.0,92.0,2.7,27.5,323.5,284.35,207.07
2016,8,22,17,30,543.0,85.0,2.5,27.0,269.0,227.67,159.87
2016,8,22,17,45,478.0,76.5,2.4,26.5,215.5,170.14,113.11
2016,8,22,18,0,413.0,68.0,2.3,26.0,162.0,118.37,72.76
2016,8,22,18,15,317.0,54.5,2.3,25.5,115.0,70.13,39.87
2016,8,22,18,30,221.0,41.0,2.3,25.0,68.0,33.99,22.31
2016,8,22,18,45,110.5,20.5,2.35,25.0,34.0,16.09,1.85
2016,8,22,19,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.55,24.5,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,5,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,6,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,6,15,51.5,15.0,3.4,23.0,19.0,13.64,0.0
2016,8,23,6,30,103.0,30.0,3.5,23.0,38.0,24.1,11.66
2016,8,23,6,45,209.0,47.5,3.6,23.5,81.5,45.11,26.61
2016,8,23,7,0,315.0,65.0,3.7,24.0,125.0,86.95,52.79
2016,8,23,7,15,391.0,76.5,3.9,24.0,176.5,132.33,86.13
2016,8,23,7,30,467.0,88.0,4.1,24.0,228.0,187.03,129.9
2016,8,23,7,45,233.5,96.5,4.3,24.5,166.5,156.86,115.89
2016,8,23,8,0,0.0,105.0,4.5,25.0,105.0,92.88,70.24
2016,8,23,8,15,93.5,161.0,4.6,25.0,208.0,187.19,144.75
2016,8,23,8,30,187.0,217.0,4.7,25.0,311.0,288.87,224.35
2016,8,23,8,45,172.0,243.5,4.8,25.5,337.5,317.71,246.27
2016,8,23,9,0,157.0,270.0,4.9,26.0,364.0,344.73,266.26
2016,8,23,9,15,471.5,193.5,4.9,26.5,509.0,492.46,381.3
2016,8,23,9,30,786.0,117.0,4.9,27.0,654.0,657.36,505.88
2016,8,23,9,45,809.5,114.5,4.9,27.5,699.5,708.39,541.64
2016,8,23,10,0,833.0,112.0,4.9,28.0,745.0,754.08,571.84
2016,8,23,10,15,843.5,114.0,4.9,28.0,782.0,797.0,600.6
2016,8,23,10,30,854.0,116.0,4.9,28.0,819.0,837.69,627.57
2016,8,23,10,45,865.5,115.5,4.95,28.5,850.0,874.31,650.55
2016,8,23,11,0,877.0,115.0,5.0,29.0,881.0,908.31,671.57
2016,8,23,11,15,882.0,116.0,4.95,29.0,903.5,934.95,688.26
2016,8,23,11,30,887.0,117.0,4.9,29.0,926.0,958.26,702.73
2016,8,23,11,45,888.0,119.0,4.9,29.0,940.0,975.28,713.41
2016,8,23,12,0,889.0,121.0,4.9,29.0,954.0,988.66,721.81
2016,8,23,12,15,890.5,121.5,4.9,29.0,960.0,997.38,727.25
2016,8,23,12,30,892.0,122.0,4.9,29.0,966.0,1002.41,730.4
2016,8,23,12,45,891.5,122.0,4.9,29.5,963.0,1001.29,728.15
2016,8,23,13,0,891.0,122.0,4.9,30.0,960.0,996.45,723.64
2016,8,23,13,15,888.5,121.0,4.85,30.0,949.0,985.01,716.03
2016,8,23,13,30,886.0,120.0,4.8,30.0,938.0,969.94,706.19
2016,8,23,13,45,881.0,119.5,4.75,30.0,918.0,949.46,692.89
2016,8,23,14,0,876.0,119.0,4.7,30.0,898.0,925.58,677.43
2016,8,23,14,15,870.0,117.5,4.65,30.0,870.5,896.56,658.59
2016,8,23,14,30,864.0,116.0,4.6,30.0,843.0,864.48,637.77
2016,8,23,14,45,842.5,121.0,4.55,30.0,805.5,823.08,610.58
2016,8,23,15,0,821.0,126.0,4.5,30.0,768.0,785.75,586.07
2016,8,23,15,15,808.5,123.5,4.4,29.5,727.0,740.13,556.55
2016,8,23,15,30,796.0,121.0,4.3,29.0,686.0,692.82,524.32
2016,8,23,15,45,775.5,119.0,4.25,29.0,638.5,639.31,485.55
2016,8,23,16,0,755.0,117.0,4.2,29.0,591.0,585.42,445.63
2016,8,23,16,15,731.5,113.0,3.95,28.5,540.0,527.78,402.43
2016,8,23,16,30,708.0,109.0,3.7,28.0,489.0,470.53,358.3
2016,8,23,16,45,676.0,104.0,3.5,28.0,435.0,409.47,309.53
2016,8,23,17,0,644.0,99.0,3.3,28.0,381.0,350.68,261.35
2016,8,23,17,15,599.5,92.0,3.05,27.5,326.0,288.52,210.28
2016,8,23,17,30,555.0,85.0,2.8,27.0,271.0,230.87,162.14
2016,8,23,17,45,492.0,76.0,2.55,26.5,217.0,172.49,114.44
2016,8,23,18,0,429.0,67.0,2.3,26.0,163.0,121.65,74.68
2016,8,23,18,15,329.0,54.0,2.3,25.5,115.0,70.5,39.74
2016,8,23,18,30,229.0,41.0,2.3,25.0,67.0,33.95,22.14
2016,8,23,18,45,114.5,20.5,2.35,25.0,33.5,16.13,0.0
2016,8,23,19,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.55,24.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,3.1,22.5,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,2.9,21.5,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,24,5,45,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2016,8,24,6,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,24,6,15,107.5,13.0,2.3,22.0,21.5,11.82,0.0
2016,8,24,6,30,215.0,26.0,2.6,22.0,43.0,21.4,9.45
2016,8,24,6,45,340.0,37.0,2.95,22.5,89.5,42.3,21.62
2016,8,24,7,0,465.0,48.0,3.3,23.0,136.0,88.99,48.55
2016,8,24,7,15,536.0,56.0,3.45,23.5,190.0,140.08,86.44
2016,8,24,7,30,607.0,64.0,3.6,24.0,244.0,199.82,135.11
2016,8,24,7,45,662.0,67.0,3.75,24.5,301.5,258.44,185.09
2016,8,24,8,0,717.0,70.0,3.9,25.0,359.0,324.09,240.66
2016,8,24,8,15,748.0,74.0,3.9,25.0,414.5,384.96,292.43
2016,8,24,8,30,779.0,78.0,3.9,25.0,470.0,448.04,344.54
2016,8,24,8,45,805.0,79.5,3.9,25.5,523.5,507.8,391.96
2016,8,24,9,0,831.0,81.0,3.9,26.0,577.0,566.96,437.37
2016,8,24,9,15,846.5,83.5,3.9,26.5,626.0,622.05,478.27
2016,8,24,9,30,862.0,86.0,3.9,27.0,675.0,676.26,517.24
2016,8,24,9,45,874.5,87.5,3.95,27.5,718.0,726.12,551.12
2016,8,24,10,0,887.0,89.0,4.0,28.0,761.0,774.25,582.35
2016,8,24,10,15,895.5,91.0,3.95,28.0,798.0,817.68,610.69
2016,8,24,10,30,904.0,93.0,3.9,28.0,835.0,858.56,637.0
2016,8,24,10,45,910.0,94.0,3.9,28.5,864.5,893.47,658.02
2016,8,24,11,0,916.0,95.0,3.9,29.0,894.0,925.27,676.8
2016,8,24,11,15,920.0,96.0,3.9,29.0,916.0,951.93,693.46
2016,8,24,11,30,924.0,97.0,3.9,29.0,938.0,975.08,707.84
2016,8,24,11,45,917.5,103.0,3.9,29.5,949.5,989.56,715.21
2016,8,24,12,0,911.0,109.0,3.9,30.0,961.0,1000.02,720.08
2016,8,24,12,15,911.5,109.5,3.9,30.0,966.0,1007.89,724.86
2016,8,24,12,30,912.0,110.0,3.9,30.0,971.0,1011.97,727.33
2016,8,24,12,45,612.0,282.0,3.9,30.0,859.5,905.41,655.95
2016,8,24,13,0,312.0,454.0,3.9,30.0,748.0,765.9,554.41
2016,8,24,13,15,606.5,282.5,3.85,30.0,843.5,890.8,647.9
2016,8,24,13,30,901.0,111.0,3.8,30.0,939.0,976.77,705.66
2016,8,24,13,45,893.0,112.0,3.8,30.0,918.0,954.59,691.08
2016,8,24,14,0,885.0,113.0,3.8,30.0,897.0,929.1,675.17
2016,8,24,14,15,878.5,112.0,3.75,30.0,869.5,899.79,656.48
2016,8,24,14,30,872.0,111.0,3.7,30.0,842.0,867.41,635.75
2016,8,24,14,45,549.5,242.0,3.65,30.0,696.0,707.81,524.66
2016,8,24,15,0,227.0,373.0,3.6,30.0,550.0,539.61,400.21
2016,8,24,15,15,210.0,353.0,3.55,29.5,510.0,496.91,371.43
2016,8,24,15,30,193.0,333.0,3.5,29.0,470.0,455.04,342.21
2016,8,24,15,45,127.0,300.5,3.45,29.0,388.0,370.07,279.44
2016,8,24,16,0,61.0,268.0,3.4,29.0,306.0,284.79,215.51
2016,8,24,16,15,388.5,186.0,3.2,28.5,396.0,403.96,308.99
2016,8,24,16,30,716.0,104.0,3.0,28.0,486.0,469.88,357.33
2016,8,24,16,45,683.0,99.5,2.85,28.0,432.0,408.39,307.9
2016,8,24,17,0,650.0,95.0,2.7,28.0,378.0,349.28,259.66
2016,8,24,17,15,606.5,88.0,2.45,27.5,323.0,287.07,208.59
2016,8,24,17,30,563.0,81.0,2.2,27.0,268.0,229.24,160.32
2016,8,24,17,45,495.5,73.0,2.0,26.5,213.5,170.39,112.45
2016,8,24,18,0,428.0,65.0,1.8,26.0,159.0,119.63,73.0
2016,8,24,18,15,331.0,51.5,1.75,25.5,111.5,68.44,37.99
2016,8,24,18,30,234.0,38.0,1.7,25.0,64.0,31.47,19.98
2016,8,24,18,45,117.0,19.0,1.7,25.0,32.0,14.96,0.0
2016,8,24,19,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,2.55,22.5,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,25,5,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,25,6,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,25,6,15,98.0,13.0,1.45,22.0,20.5,11.82,0.0
2016,8,25,6,30,196.0,26.0,1.6,22.0,41.0,20.45,8.42
2016,8,25,6,45,304.0,40.0,1.8,22.5,85.5,44.67,23.95
2016,8,25,7,0,412.0,54.0,2.0,23.0,130.0,90.38,51.65
2016,8,25,7,15,485.0,63.0,2.05,23.0,183.5,139.56,88.24
2016,8,25,7,30,558.0,72.0,2.1,23.0,237.0,197.73,135.5
2016,8,25,7,45,606.5,78.5,2.15,23.5,292.5,255.06,184.07
2016,8,25,8,0,655.0,85.0,2.2,24.0,348.0,317.56,236.48
2016,8,25,8,15,688.5,90.5,2.2,24.0,403.0,377.72,286.75
2016,8,25,8,30,722.0,96.0,2.2,24.0,458.0,440.52,337.66
2016,8,25,8,45,750.5,98.5,2.2,24.5,511.0,500.37,384.17
2016,8,25,9,0,779.0,101.0,2.2,25.0,564.0,560.84,429.54
2016,8,25,9,15,796.5,104.0,2.15,25.0,612.5,615.8,470.07
2016,8,25,9,30,814.0,107.0,2.1,25.0,661.0,670.21,508.99
2016,8,25,9,45,832.5,106.5,2.05,25.5,705.0,716.9,540.26
2016,8,25,10,0,851.0,106.0,2.0,26.0,749.0,765.92,570.81
2016,8,25,10,15,860.0,108.0,1.95,26.5,785.5,808.35,596.26
2016,8,25,10,30,869.0,110.0,1.9,27.0,822.0,848.37,619.7
2016,8,25,10,45,878.5,109.5,1.9,27.5,852.0,883.71,640.2
2016,8,25,11,0,888.0,109.0,1.9,28.0,882.0,916.24,658.7
2016,8,25,11,15,892.5,110.0,1.85,28.0,904.0,942.64,673.94
2016,8,25,11,30,897.0,111.0,1.8,28.0,926.0,965.64,687.01
2016,8,25,11,45,901.0,110.5,1.75,28.0,939.5,983.15,696.64
2016,8,25,12,0,905.0,110.0,1.7,28.0,953.0,997.05,704.09
2016,8,25,12,15,905.5,110.0,1.65,28.0,958.5,1004.32,707.53
2016,8,25,12,30,906.0,110.0,1.6,28.0,964.0,1007.81,708.8
2016,8,25,12,45,905.5,109.5,1.6,28.5,960.5,1006.03,706.28
2016,8,25,13,0,905.0,109.0,1.6,29.0,957.0,1000.47,701.62
2016,8,25,13,15,902.0,108.5,1.6,29.0,945.0,988.71,694.71
2016,8,25,13,30,899.0,108.0,1.6,29.0,933.0,973.26,685.68
2016,8,25,13,45,894.5,107.0,1.65,29.0,913.0,952.3,673.97
2016,8,25,14,0,890.0,106.0,1.7,29.0,893.0,927.87,660.09
2016,8,25,14,15,883.5,105.0,1.7,29.0,865.0,898.32,642.36
2016,8,25,14,30,877.0,104.0,1.7,29.0,837.0,865.68,622.61
2016,8,25,14,45,606.0,225.5,1.75,29.0,722.0,743.16,541.62
2016,8,25,15,0,335.0,347.0,1.8,29.0,607.0,609.61,446.67
2016,8,25,15,15,235.5,339.5,1.8,28.5,517.5,503.57,373.46
2016,8,25,15,30,136.0,332.0,1.8,28.0,428.0,414.48,309.71
2016,8,25,15,45,91.0,294.0,1.85,28.0,356.0,333.3,250.9
2016,8,25,16,0,46.0,256.0,1.9,28.0,284.0,264.6,199.95
2016,8,25,16,15,226.5,224.5,1.8,27.5,346.5,344.0,262.29
2016,8,25,16,30,407.0,193.0,1.7,27.0,409.0,396.3,301.12
2016,8,25,16,45,526.5,142.5,1.65,27.0,390.0,376.56,284.11
2016,8,25,17,0,646.0,92.0,1.6,27.0,371.0,344.94,256.0
2016,8,25,17,15,602.0,85.5,1.5,26.5,316.5,283.26,205.6
2016,8,25,17,30,558.0,79.0,1.4,26.0,262.0,226.04,158.03
2016,8,25,17,45,491.5,70.5,1.3,26.0,208.5,167.22,110.02
2016,8,25,18,0,425.0,62.0,1.2,26.0,155.0,116.39,70.4
2016,8,25,18,15,328.0,49.0,1.2,25.5,108.0,65.99,36.11
2016,8,25,18,30,231.0,36.0,1.2,25.0,61.0,29.72,18.4
2016,8,25,18,45,115.5,18.0,1.2,24.5,30.5,14.19,0.0
2016,8,25,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,26,5,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,26,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,26,6,15,61.5,13.5,0.6,22.5,18.0,12.28,0.0
2016,8,26,6,30,123.0,27.0,0.6,23.0,36.0,21.17,8.44
2016,8,26,6,45,232.5,43.0,0.6,23.5,78.5,44.03,24.59
2016,8,26,7,0,342.0,59.0,0.6,24.0,121.0,87.02,51.36
2016,8,26,7,15,415.5,70.0,0.6,24.0,172.5,133.65,85.76
2016,8,26,7,30,489.0,81.0,0.6,24.0,224.0,191.75,131.95
2016,8,26,7,45,542.5,88.5,0.65,24.5,279.0,247.44,177.68
2016,8,26,8,0,596.0,96.0,0.7,25.0,334.0,309.01,227.67
2016,8,26,8,15,631.5,102.0,0.6,25.0,388.0,367.21,274.27
2016,8,26,8,30,667.0,108.0,0.5,25.0,442.0,428.38,321.36
2016,8,26,8,45,698.5,110.5,0.45,25.5,494.5,486.56,364.17
2016,8,26,9,0,730.0,113.0,0.4,26.0,547.0,546.44,406.41
2016,8,26,9,15,548.5,197.5,0.35,26.0,539.0,549.37,405.99
2016,8,26,9,30,367.0,282.0,0.3,26.0,531.0,527.55,387.73
2016,8,26,9,45,582.5,204.0,0.3,26.5,630.0,640.09,467.05
2016,8,26,10,0,798.0,126.0,0.3,27.0,729.0,752.44,541.26
2016,8,26,10,15,809.0,128.5,0.4,27.0,765.5,795.7,567.85
2016,8,26,10,30,820.0,131.0,0.5,27.0,802.0,836.84,593.98
2016,8,26,10,45,640.5,241.0,0.65,27.5,777.0,820.41,582.02
2016,8,26,11,0,461.0,351.0,0.8,28.0,752.0,781.79,553.44
2016,8,26,11,15,439.0,369.0,0.9,28.0,758.5,791.67,560.48
2016,8,26,11,30,417.0,387.0,1.0,28.0,765.0,798.57,565.01
2016,8,26,11,45,636.0,262.0,1.15,28.0,849.0,897.85,635.96
2016,8,26,12,0,855.0,137.0,1.3,28.0,933.0,976.71,686.83
2016,8,26,12,15,651.5,272.0,1.4,28.0,880.5,936.21,660.99
2016,8,26,12,30,448.0,407.0,1.5,28.0,828.0,868.04,613.24
2016,8,26,12,45,651.0,273.0,1.65,28.5,882.5,938.35,665.45
2016,8,26,13,0,854.0,139.0,1.8,29.0,937.0,981.55,693.38
2016,8,26,13,15,851.5,138.5,1.85,29.0,925.5,970.7,687.02
2016,8,26,13,30,849.0,138.0,1.9,29.0,914.0,956.36,679.13
2016,8,26,13,45,843.5,137.0,2.0,29.0,894.5,935.3,667.57
2016,8,26,14,0,838.0,136.0,2.1,29.0,875.0,911.01,653.92
2016,8,26,14,15,449.0,257.5,2.15,28.5,652.0,673.59,494.88
2016,8,26,14,30,60.0,379.0,2.2,28.0,429.0,411.06,303.57
2016,8,26,14,45,172.0,369.0,2.25,28.0,504.0,501.41,372.98
2016,8,26,15,0,284.0,359.0,2.3,28.0,579.0,581.84,432.09
2016,8,26,15,15,395.0,300.5,2.3,28.0,588.0,594.61,443.69
2016,8,26,15,30,506.0,242.0,2.3,28.0,597.0,606.02,454.06
2016,8,26,15,45,392.0,255.5,2.35,28.0,519.0,509.72,384.23
2016,8,26,16,0,278.0,269.0,2.4,28.0,441.0,431.92,326.87
2016,8,26,16,15,217.5,250.0,2.35,27.5,377.5,357.44,272.24
2016,8,26,16,30,157.0,231.0,2.3,27.0,314.0,295.85,226.21
2016,8,26,16,45,186.0,202.5,2.25,27.0,290.0,271.72,207.69
2016,8,26,17,0,215.0,174.0,2.2,27.0,266.0,244.14,185.45
2016,8,26,17,15,201.5,150.0,2.05,26.5,226.5,203.29,152.9
2016,8,26,17,30,188.0,126.0,1.9,26.0,187.0,164.02,121.08
2016,8,26,17,45,165.0,102.5,1.75,25.5,148.5,125.0,89.55
2016,8,26,18,0,142.0,79.0,1.6,25.0,110.0,89.04,60.83
2016,8,26,18,15,104.0,57.0,1.6,24.5,76.0,56.49,36.4
2016,8,26,18,30,66.0,35.0,1.6,24.0,42.0,29.35,17.98
2016,8,26,18,45,33.0,17.5,1.6,24.0,21.0,14.77,0.0
2016,8,26,19,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,8,27,5,45,0.0,0.0,0.3,21.5,0.0,0.0,0.0
2016,8,27,6,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,27,6,15,69.0,12.5,0.35,22.0,17.5,11.37,0.0
2016,8,27,6,30,138.0,25.0,0.4,22.0,35.0,19.62,7.0
2016,8,27,6,45,242.5,41.0,0.5,22.5,77.5,43.4,23.74
2016,8,27,7,0,347.0,57.0,0.6,23.0,120.0,86.7,51.02
2016,8,27,7,15,419.5,68.0,0.6,23.5,171.5,133.61,85.77
2016,8,27,7,30,492.0,79.0,0.6,24.0,223.0,191.86,132.07
2016,8,27,7,45,541.0,87.5,0.65,24.5,277.0,247.48,177.94
2016,8,27,8,0,590.0,96.0,0.7,25.0,331.0,308.45,227.58
2016,8,27,8,15,625.5,102.5,0.6,25.0,384.5,366.89,274.31
2016,8,27,8,30,661.0,109.0,0.5,25.0,438.0,428.3,321.53
2016,8,27,8,45,690.0,113.0,0.4,25.5,490.0,486.42,363.82
2016,8,27,9,0,719.0,117.0,0.3,26.0,542.0,546.02,405.19
2016,8,27,9,15,738.5,120.5,0.35,26.0,590.0,599.61,443.16
2016,8,27,9,30,758.0,124.0,0.4,26.0,638.0,653.29,480.24
2016,8,27,9,45,771.5,128.0,0.5,26.5,680.0,702.59,513.15
2016,8,27,10,0,785.0,132.0,0.6,27.0,722.0,750.53,543.79
2016,8,27,10,15,796.0,134.5,0.7,27.0,758.5,793.32,571.27
2016,8,27,10,30,807.0,137.0,0.8,27.0,795.0,834.03,597.33
2016,8,27,10,45,813.0,140.0,0.95,27.5,824.0,868.56,618.95
2016,8,27,11,0,819.0,143.0,1.1,28.0,853.0,900.27,638.73
2016,8,27,11,15,566.5,288.0,1.15,28.0,785.5,832.83,592.7
2016,8,27,11,30,314.0,433.0,1.2,28.0,718.0,738.13,525.24
2016,8,27,11,45,581.0,286.0,1.3,28.0,822.5,869.48,619.48
2016,8,27,12,0,848.0,139.0,1.4,28.0,927.0,973.61,686.83
2016,8,27,12,15,849.0,139.5,1.45,28.0,932.0,981.3,690.85
2016,8,27,12,30,850.0,140.0,1.5,28.0,937.0,985.44,693.95
2016,8,27,12,45,847.0,141.0,1.6,28.5,933.5,982.56,692.19
2016,8,27,13,0,844.0,142.0,1.7,29.0,930.0,976.16,688.36
2016,8,27,13,15,841.5,141.5,1.75,29.0,918.0,965.32,682.58
2016,8,27,13,30,839.0,141.0,1.8,29.0,906.0,951.03,674.75
2016,8,27,13,45,464.0,283.5,1.85,29.0,705.0,738.88,534.47
2016,8,27,14,0,89.0,426.0,1.9,29.0,504.0,489.31,356.17
2016,8,27,14,15,212.5,403.0,1.9,28.5,582.0,585.01,428.78
2016,8,27,14,30,336.0,380.0,1.9,28.0,660.0,671.8,491.61
2016,8,27,14,45,558.5,259.0,1.95,28.0,699.5,734.63,540.1
2016,8,27,15,0,781.0,138.0,2.0,28.0,739.0,769.58,568.18
2016,8,27,15,15,767.0,135.0,2.0,28.0,698.0,723.46,537.66
2016,8,27,15,30,753.0,132.0,2.0,28.0,657.0,675.91,505.13
2016,8,27,15,45,441.5,206.0,2.0,28.0,509.0,503.54,379.58
2016,8,27,16,0,130.0,280.0,2.0,28.0,361.0,345.91,261.18
2016,8,27,16,15,395.0,198.5,1.9,27.5,411.5,420.56,320.14
2016,8,27,16,30,660.0,117.0,1.8,27.0,462.0,455.46,345.39
2016,8,27,16,45,627.5,110.5,1.75,27.0,409.0,395.02,297.55
2016,8,27,17,0,595.0,104.0,1.7,27.0,356.0,337.07,250.86
2016,8,27,17,15,549.5,95.5,1.55,26.5,302.0,275.81,201.11
2016,8,27,17,30,504.0,87.0,1.4,26.0,248.0,219.33,154.44
2016,8,27,17,45,440.0,76.0,1.3,26.0,196.0,159.64,105.96
2016,8,27,18,0,376.0,65.0,1.2,26.0,144.0,110.34,67.57
2016,8,27,18,15,281.0,50.0,1.2,25.5,98.5,63.31,35.56
2016,8,27,18,30,186.0,35.0,1.2,25.0,53.0,28.38,16.86
2016,8,27,18,45,93.0,17.5,1.2,24.5,26.5,15.92,0.0
2016,8,27,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,0.45,21.5,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,0.65,20.5,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,8,28,5,45,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,8,28,6,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,8,28,6,15,60.5,12.5,1.7,21.5,16.5,11.37,0.0
2016,8,28,6,30,121.0,25.0,1.9,22.0,33.0,19.62,6.42
2016,8,28,6,45,220.5,42.0,2.15,22.5,75.0,44.03,24.46
2016,8,28,7,0,320.0,59.0,2.4,23.0,117.0,86.54,51.95
2016,8,28,7,15,392.5,71.5,2.4,23.0,168.0,133.29,87.21
2016,8,28,7,30,465.0,84.0,2.4,23.0,219.0,189.01,132.36
2016,8,28,7,45,517.0,92.5,2.45,23.5,273.0,246.54,180.5
2016,8,28,8,0,569.0,101.0,2.5,24.0,327.0,307.3,230.99
2016,8,28,8,15,605.5,108.0,2.6,24.5,380.5,365.55,278.92
2016,8,28,8,30,642.0,115.0,2.7,25.0,434.0,426.94,327.98
2016,8,28,8,45,673.0,118.5,2.8,25.5,486.0,484.72,373.02
2016,8,28,9,0,704.0,122.0,2.9,26.0,538.0,544.21,418.0
2016,8,28,9,15,724.0,126.0,2.95,26.0,585.5,598.57,458.68
2016,8,28,9,30,744.0,130.0,3.0,26.0,633.0,651.63,497.49
2016,8,28,9,45,765.0,130.5,3.1,26.5,677.0,702.34,533.03
2016,8,28,10,0,786.0,131.0,3.2,27.0,721.0,752.31,566.44
2016,8,28,10,15,496.0,265.0,3.25,27.0,644.0,680.29,510.09
2016,8,28,10,30,206.0,399.0,3.3,27.0,567.0,564.79,421.23
2016,8,28,10,45,519.0,266.5,3.35,27.5,710.5,739.01,551.14
2016,8,28,11,0,832.0,134.0,3.4,28.0,854.0,896.22,658.74
2016,8,28,11,15,837.5,135.0,3.4,28.0,875.5,922.09,673.99
2016,8,28,11,30,843.0,136.0,3.4,28.0,897.0,944.8,688.16
2016,8,28,11,45,839.0,141.5,3.45,28.0,909.0,959.41,697.41
2016,8,28,12,0,835.0,147.0,3.5,28.0,921.0,970.37,704.45
2016,8,28,12,15,836.0,147.5,3.5,28.0,926.0,977.89,709.05
2016,8,28,12,30,837.0,148.0,3.5,28.0,931.0,981.92,711.52
2016,8,28,12,45,429.5,245.5,3.55,28.0,648.0,691.94,513.5
2016,8,28,13,0,22.0,343.0,3.6,28.0,365.0,335.88,248.85
2016,8,28,13,15,427.5,243.0,3.6,28.0,633.0,680.1,509.43
2016,8,28,13,30,833.0,143.0,3.6,28.0,901.0,948.53,693.51
2016,8,28,13,45,567.5,281.0,3.6,28.0,792.0,836.9,614.75
2016,8,28,14,0,302.0,419.0,3.6,28.0,683.0,702.3,516.35
2016,8,28,14,15,273.0,410.5,3.6,28.0,643.5,658.5,486.68
2016,8,28,14,30,244.0,402.0,3.6,28.0,604.0,604.29,449.01
2016,8,28,14,45,220.5,386.0,3.65,28.0,563.0,559.53,417.8
2016,8,28,15,0,197.0,370.0,3.7,28.0,522.0,515.66,386.8
2016,8,28,15,15,466.5,254.0,3.7,27.5,586.0,613.85,465.02
2016,8,28,15,30,736.0,138.0,3.7,27.0,650.0,671.99,512.26
2016,8,28,15,45,719.0,133.0,3.7,27.0,604.0,619.6,473.78
2016,8,28,16,0,702.0,128.0,3.7,27.0,558.0,566.73,434.64
2016,8,28,16,15,357.0,153.0,3.55,27.0,371.5,356.26,274.89
2016,8,28,16,30,12.0,178.0,3.4,27.0,185.0,165.16,125.78
2016,8,28,16,45,26.0,170.0,3.25,27.0,182.0,166.58,127.55
2016,8,28,17,0,40.0,162.0,3.1,27.0,179.0,162.45,124.36
2016,8,28,17,15,271.5,124.0,2.8,26.5,211.5,205.52,153.78
2016,8,28,17,30,503.0,86.0,2.5,26.0,244.0,218.1,154.35
2016,8,28,17,45,440.0,74.5,2.2,25.5,192.5,158.21,105.3
2016,8,28,18,0,377.0,63.0,1.9,25.0,141.0,108.62,66.49
2016,8,28,18,15,281.0,48.0,1.75,24.5,95.5,61.52,34.27
2016,8,28,18,30,185.0,33.0,1.6,24.0,50.0,26.66,15.27
2016,8,28,18,45,92.5,16.5,1.5,23.5,25.0,15.01,0.0
2016,8,28,19,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,8,29,5,45,0.0,0.0,2.75,21.5,0.0,0.0,0.0
2016,8,29,6,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,8,29,6,15,57.5,12.0,3.1,22.0,16.0,10.91,0.0
2016,8,29,6,30,115.0,24.0,3.3,22.0,32.0,18.83,5.33
2016,8,29,6,45,222.5,40.0,3.5,22.0,73.5,43.09,23.46
2016,8,29,7,0,330.0,56.0,3.7,22.0,115.0,85.88,51.14
2016,8,29,7,15,165.0,32.0,3.85,22.5,61.5,59.05,36.33
2016,8,29,7,30,0.0,8.0,4.0,23.0,8.0,7.03,0.2
2016,8,29,7,45,0.0,59.5,4.15,23.5,59.5,52.55,37.91
2016,8,29,8,0,0.0,111.0,4.3,24.0,111.0,98.42,75.15
2016,8,29,8,15,9.0,144.0,4.35,24.0,148.5,131.95,101.84
2016,8,29,8,30,18.0,177.0,4.4,24.0,186.0,166.83,129.35
2016,8,29,8,45,99.0,221.0,4.5,24.5,278.5,256.49,199.8
2016,8,29,9,0,180.0,265.0,4.6,25.0,371.0,358.23,278.23
2016,8,29,9,15,173.5,290.0,4.6,25.5,399.5,388.64,300.08
2016,8,29,9,30,167.0,315.0,4.6,26.0,428.0,418.08,320.91
2016,8,29,9,45,105.0,315.0,4.6,26.5,387.5,372.81,284.75
2016,8,29,10,0,43.0,315.0,4.6,27.0,347.0,329.77,250.02
2016,8,29,10,15,265.0,312.5,4.6,27.0,526.5,530.17,403.51
2016,8,29,10,30,487.0,310.0,4.6,27.0,706.0,737.59,554.62
2016,8,29,10,45,402.5,358.0,4.65,27.0,693.5,717.14,536.71
2016,8,29,11,0,318.0,406.0,4.7,27.0,681.0,700.96,522.6
2016,8,29,11,15,222.5,429.5,4.7,27.0,624.5,632.36,471.5
2016,8,29,11,30,127.0,453.0,4.7,27.0,568.0,570.48,424.49
2016,8,29,11,45,286.0,423.5,4.7,27.5,687.0,710.39,526.92
2016,8,29,12,0,445.0,394.0,4.7,28.0,806.0,851.41,625.63
2016,8,29,12,15,668.5,250.5,4.65,28.0,872.5,937.17,689.41
2016,8,29,12,30,892.0,107.0,4.6,28.0,939.0,997.64,728.67
2016,8,29,12,45,890.5,107.0,4.6,28.0,935.5,995.08,726.6
2016,8,29,13,0,889.0,107.0,4.6,28.0,932.0,988.77,722.63
2016,8,29,13,15,886.5,106.5,4.55,28.0,920.5,977.28,715.15
2016,8,29,13,30,884.0,106.0,4.5,28.0,909.0,962.14,705.35
2016,8,29,13,45,442.0,120.5,4.5,28.0,522.5,556.23,423.53
2016,8,29,14,0,0.0,135.0,4.5,28.0,136.0,120.83,88.27
2016,8,29,14,15,430.0,119.0,4.5,28.0,474.5,521.4,402.39
2016,8,29,14,30,860.0,103.0,4.5,28.0,813.0,853.62,637.98
2016,8,29,14,45,848.0,103.0,4.5,28.0,777.5,814.68,610.16
2016,8,29,15,0,836.0,103.0,4.5,28.0,742.0,773.49,582.88
2016,8,29,15,15,823.5,100.5,4.45,27.5,700.5,727.4,552.85
2016,8,29,15,30,811.0,98.0,4.4,27.0,659.0,679.59,521.01
2016,8,29,15,45,786.0,98.5,4.35,27.0,611.0,628.24,483.07
2016,8,29,16,0,761.0,99.0,4.3,27.0,563.0,573.28,441.72
2016,8,29,16,15,738.5,95.5,4.2,26.5,512.0,516.04,398.44
2016,8,29,16,30,716.0,92.0,4.1,26.0,461.0,459.33,354.21
2016,8,29,16,45,675.0,89.5,4.0,26.0,406.5,395.62,302.72
2016,8,29,17,0,634.0,87.0,3.9,26.0,352.0,335.68,252.98
2016,8,29,17,15,589.0,80.5,3.65,25.5,297.5,274.24,201.61
2016,8,29,17,30,544.0,74.0,3.4,25.0,243.0,217.44,153.35
2016,8,29,17,45,460.5,67.0,3.2,24.5,189.5,157.5,104.51
2016,8,29,18,0,377.0,60.0,3.0,24.0,136.0,105.86,64.58
2016,8,29,18,15,277.5,45.5,2.95,23.5,91.5,59.04,32.54
2016,8,29,18,30,178.0,31.0,2.9,23.0,47.0,24.91,13.59
2016,8,29,18,45,89.0,15.5,2.85,23.0,23.5,14.1,0.0
2016,8,29,19,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,2.0,21.5,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
