Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,3,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,30,5,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,8,30,6,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,30,6,15,74.5,11.0,2.5,21.0,16.0,10.01,0.0
2016,8,30,6,30,149.0,22.0,2.7,21.0,32.0,17.3,3.84
2016,8,30,6,45,258.5,37.0,2.95,21.5,74.0,42.79,22.14
2016,8,30,7,0,368.0,52.0,3.2,22.0,116.0,89.05,52.06
2016,8,30,7,15,214.5,80.0,3.25,22.5,121.0,110.56,76.49
2016,8,30,7,30,61.0,108.0,3.3,23.0,126.0,110.99,83.78
2016,8,30,7,45,73.0,133.5,3.4,23.5,159.0,142.19,109.12
2016,8,30,8,0,85.0,159.0,3.5,24.0,192.0,175.04,135.44
2016,8,30,8,15,186.0,179.0,3.55,24.5,266.5,246.11,190.88
2016,8,30,8,30,287.0,199.0,3.6,25.0,341.0,330.59,256.48
2016,8,30,8,45,298.5,219.0,3.65,25.5,381.5,373.74,289.48
2016,8,30,9,0,310.0,239.0,3.7,26.0,422.0,417.57,322.32
2016,8,30,9,15,273.5,273.5,3.75,26.0,445.0,445.22,342.27
2016,8,30,9,30,237.0,308.0,3.8,26.0,468.0,460.38,352.51
2016,8,30,9,45,272.0,323.5,3.85,26.5,518.0,522.23,397.24
2016,8,30,10,0,307.0,339.0,3.9,27.0,568.0,577.98,436.66
2016,8,30,10,15,287.5,363.0,3.9,27.0,586.0,599.5,450.65
2016,8,30,10,30,268.0,387.0,3.9,27.0,604.0,618.63,462.92
2016,8,30,10,45,242.5,407.5,3.95,27.0,609.5,615.33,459.45
2016,8,30,11,0,217.0,428.0,4.0,27.0,615.0,620.52,461.92
2016,8,30,11,15,171.5,440.0,4.0,27.0,590.0,596.37,443.11
2016,8,30,11,30,126.0,452.0,4.0,27.0,565.0,569.46,422.38
2016,8,30,11,45,151.0,461.5,4.0,27.5,599.5,606.09,447.91
2016,8,30,12,0,176.0,471.0,4.0,28.0,634.0,642.59,472.79
2016,8,30,12,15,185.5,473.5,4.0,28.0,646.0,656.22,482.21
2016,8,30,12,30,195.0,476.0,4.0,28.0,658.0,668.9,491.12
2016,8,30,12,45,109.5,412.5,4.05,28.0,514.5,519.9,384.83
2016,8,30,13,0,24.0,349.0,4.1,28.0,371.0,343.94,255.79
2016,8,30,13,15,128.5,401.5,4.05,28.0,518.0,524.83,390.64
2016,8,30,13,30,233.0,454.0,4.0,28.0,665.0,675.35,498.15
2016,8,30,13,45,195.0,445.5,4.0,28.0,619.5,625.84,462.25
2016,8,30,14,0,157.0,437.0,4.0,28.0,574.0,576.96,427.48
2016,8,30,14,15,342.5,371.0,3.9,28.0,657.0,683.11,507.83
2016,8,30,14,30,528.0,305.0,3.8,28.0,740.0,776.78,576.6
2016,8,30,14,45,451.0,317.5,3.75,28.0,677.5,704.71,524.93
2016,8,30,15,0,374.0,330.0,3.7,28.0,615.0,627.59,470.07
2016,8,30,15,15,349.5,314.5,3.6,28.0,569.0,576.87,434.31
2016,8,30,15,30,325.0,299.0,3.5,28.0,523.0,527.12,398.63
2016,8,30,15,45,391.0,258.0,3.45,28.0,508.0,513.51,390.41
2016,8,30,16,0,457.0,217.0,3.4,28.0,493.0,500.39,381.56
2016,8,30,16,15,453.0,196.0,3.15,27.5,449.5,451.54,345.32
2016,8,30,16,30,449.0,175.0,2.9,27.0,406.0,402.11,307.79
2016,8,30,16,45,400.5,161.5,2.7,27.0,349.5,339.55,258.89
2016,8,30,17,0,352.0,148.0,2.5,27.0,293.0,277.31,209.61
2016,8,30,17,15,322.0,129.5,2.2,26.5,247.0,227.16,169.1
2016,8,30,17,30,292.0,111.0,1.9,26.0,201.0,180.37,130.75
2016,8,30,17,45,247.5,91.5,1.65,25.5,156.5,133.39,92.87
2016,8,30,18,0,203.0,72.0,1.4,25.0,112.0,92.03,60.42
2016,8,30,18,15,139.0,51.0,1.3,24.5,74.5,53.88,32.89
2016,8,30,18,30,75.0,30.0,1.2,24.0,37.0,24.37,12.64
2016,8,30,18,45,37.5,15.0,1.15,24.0,18.5,13.64,0.0
2016,8,30,19,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,31,5,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,31,6,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,31,6,15,33.0,11.0,2.4,22.0,13.0,10.01,0.0
2016,8,31,6,30,66.0,22.0,2.5,22.0,26.0,17.92,3.38
2016,8,31,6,45,160.5,42.5,2.7,22.5,67.0,43.69,25.02
2016,8,31,7,0,255.0,63.0,2.9,23.0,108.0,85.58,53.6
2016,8,31,7,15,327.5,78.0,2.8,23.5,157.5,131.01,88.05
2016,8,31,7,30,400.0,93.0,2.7,24.0,207.0,185.54,131.78
2016,8,31,7,45,466.0,100.5,2.65,24.5,261.5,239.96,176.56
2016,8,31,8,0,532.0,108.0,2.6,25.0,316.0,305.17,229.75
2016,8,31,8,15,570.0,116.0,2.6,25.5,369.5,363.21,276.94
2016,8,31,8,30,608.0,124.0,2.6,26.0,423.0,424.62,325.42
2016,8,31,8,45,648.0,125.0,2.65,26.5,476.0,483.26,370.6
2016,8,31,9,0,688.0,126.0,2.7,27.0,529.0,544.53,416.45
2016,8,31,9,15,708.5,130.5,2.7,27.0,576.5,599.08,456.71
2016,8,31,9,30,729.0,135.0,2.7,27.0,624.0,653.61,495.94
2016,8,31,9,45,750.0,135.5,2.7,27.5,667.5,702.23,529.23
2016,8,31,10,0,771.0,136.0,2.7,28.0,711.0,751.7,561.52
2016,8,31,10,15,386.5,142.0,2.7,28.0,430.5,477.05,363.37
2016,8,31,10,30,2.0,148.0,2.7,28.0,150.0,134.17,98.69
2016,8,31,10,45,19.5,254.5,2.7,28.5,272.0,247.99,185.55
2016,8,31,11,0,37.0,361.0,2.7,29.0,394.0,378.25,280.49
2016,8,31,11,15,115.0,407.5,2.7,29.0,510.5,511.95,377.28
2016,8,31,11,30,193.0,454.0,2.7,29.0,627.0,636.39,464.42
2016,8,31,11,45,101.0,322.0,2.75,29.5,413.0,418.18,309.0
2016,8,31,12,0,9.0,190.0,2.8,30.0,199.0,180.3,132.36
2016,8,31,12,15,163.0,319.0,2.8,30.0,471.0,479.1,355.79
2016,8,31,12,30,317.0,448.0,2.8,30.0,743.0,776.16,559.88
2016,8,31,12,45,158.5,260.5,2.85,30.0,408.0,427.74,317.13
2016,8,31,13,0,0.0,73.0,2.9,30.0,73.0,65.04,44.64
2016,8,31,13,15,118.5,262.5,2.9,30.0,369.5,376.26,281.87
2016,8,31,13,30,237.0,452.0,2.9,30.0,666.0,678.1,493.71
2016,8,31,13,45,265.0,434.5,2.95,30.0,668.5,694.2,503.99
2016,8,31,14,0,293.0,417.0,3.0,30.0,671.0,695.03,505.95
2016,8,31,14,15,397.5,364.0,2.95,30.0,696.5,726.14,530.42
2016,8,31,14,30,502.0,311.0,2.9,30.0,722.0,761.06,556.69
2016,8,31,14,45,490.0,296.5,2.9,30.0,683.5,717.74,527.61
2016,8,31,15,0,478.0,282.0,2.9,30.0,645.0,673.45,497.99
2016,8,31,15,15,605.5,210.0,2.85,29.5,642.5,681.22,507.77
2016,8,31,15,30,733.0,138.0,2.8,29.0,640.0,671.46,504.53
2016,8,31,15,45,711.5,134.5,2.75,29.0,593.0,617.49,465.8
2016,8,31,16,0,690.0,131.0,2.7,29.0,546.0,563.48,426.42
2016,8,31,16,15,664.0,125.5,2.55,28.5,495.5,505.26,383.48
2016,8,31,16,30,638.0,120.0,2.4,28.0,445.0,448.15,340.12
2016,8,31,16,45,602.5,113.0,2.25,28.0,391.5,386.83,291.79
2016,8,31,17,0,567.0,106.0,2.1,28.0,338.0,328.43,244.55
2016,8,31,17,15,518.5,97.0,1.9,27.5,284.5,267.2,194.84
2016,8,31,17,30,470.0,88.0,1.7,27.0,231.0,208.52,146.6
2016,8,31,17,45,402.0,75.5,1.5,27.0,179.5,151.4,100.41
2016,8,31,18,0,334.0,63.0,1.3,27.0,128.0,102.63,62.74
2016,8,31,18,15,236.5,46.0,1.2,26.5,84.5,56.5,31.37
2016,8,31,18,30,139.0,29.0,1.1,26.0,41.0,22.93,10.83
2016,8,31,18,45,69.5,14.5,1.05,25.5,20.5,13.19,0.0
2016,8,31,19,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,1,5,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,9,1,6,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,1,6,15,60.5,10.5,2.1,21.5,14.5,9.55,0.0
2016,9,1,6,30,121.0,21.0,2.4,22.0,29.0,16.5,1.86
2016,9,1,6,45,222.5,38.5,2.7,22.5,70.5,43.81,23.28
2016,9,1,7,0,324.0,56.0,3.0,23.0,112.0,87.98,52.6
2016,9,1,7,15,397.0,68.5,2.9,23.5,163.0,135.7,89.01
2016,9,1,7,30,470.0,81.0,2.8,24.0,214.0,195.05,137.14
2016,9,1,7,45,519.0,90.5,2.75,25.0,267.5,250.94,183.75
2016,9,1,8,0,568.0,100.0,2.7,26.0,321.0,312.23,234.01
2016,9,1,8,15,604.5,107.0,2.7,26.5,374.5,370.82,281.73
2016,9,1,8,30,641.0,114.0,2.7,27.0,428.0,432.54,330.42
2016,9,1,8,45,661.0,122.5,2.7,27.5,478.5,489.6,374.13
2016,9,1,9,0,681.0,131.0,2.7,28.0,529.0,547.29,416.8
2016,9,1,9,15,702.0,135.5,2.7,28.0,576.5,601.9,456.9
2016,9,1,9,30,723.0,140.0,2.7,28.0,624.0,656.55,496.0
2016,9,1,9,45,741.5,142.0,2.7,28.5,667.0,706.49,529.9
2016,9,1,10,0,760.0,144.0,2.7,29.0,710.0,753.09,560.27
2016,9,1,10,15,476.0,270.5,2.7,29.0,631.0,675.82,500.65
2016,9,1,10,30,192.0,397.0,2.7,29.0,552.0,555.12,409.37
2016,9,1,10,45,498.0,274.5,2.75,29.5,696.5,734.9,541.23
2016,9,1,11,0,804.0,152.0,2.8,30.0,841.0,905.56,656.16
2016,9,1,11,15,809.5,153.5,2.8,30.0,862.5,931.8,671.04
2016,9,1,11,30,815.0,155.0,2.8,30.0,884.0,954.9,685.12
2016,9,1,11,45,817.0,157.0,2.8,30.0,897.0,971.84,695.31
2016,9,1,12,0,819.0,159.0,2.8,30.0,910.0,985.31,703.41
2016,9,1,12,15,820.0,159.0,2.8,30.0,915.0,992.22,707.48
2016,9,1,12,30,821.0,159.0,2.8,30.0,920.0,995.55,709.45
2016,9,1,12,45,545.0,308.0,2.85,30.0,812.5,874.95,628.78
2016,9,1,13,0,269.0,457.0,2.9,30.0,705.0,736.3,529.89
2016,9,1,13,15,539.5,308.0,2.9,30.0,796.0,859.76,621.42
2016,9,1,13,30,810.0,159.0,2.9,30.0,887.0,958.36,688.61
2016,9,1,13,45,804.0,157.5,2.9,30.0,866.5,935.86,673.81
2016,9,1,14,0,798.0,156.0,2.9,30.0,846.0,910.23,658.03
2016,9,1,14,15,789.5,154.0,2.85,30.0,818.0,878.87,638.16
2016,9,1,14,30,781.0,152.0,2.8,30.0,790.0,844.83,616.51
2016,9,1,14,45,707.5,184.5,2.8,30.0,742.5,792.97,583.02
2016,9,1,15,0,634.0,217.0,2.8,30.0,695.0,738.21,544.93
2016,9,1,15,15,616.5,211.0,2.7,30.0,654.5,691.02,512.62
2016,9,1,15,30,599.0,205.0,2.6,30.0,614.0,643.18,479.27
2016,9,1,15,45,445.0,230.5,2.55,30.0,522.0,531.79,398.74
2016,9,1,16,0,291.0,256.0,2.5,30.0,430.0,430.21,323.93
2016,9,1,16,15,233.0,237.5,2.35,29.5,368.5,356.29,269.9
2016,9,1,16,30,175.0,219.0,2.2,29.0,307.0,295.49,224.53
2016,9,1,16,45,157.5,197.0,2.1,28.5,269.5,255.55,194.45
2016,9,1,17,0,140.0,175.0,2.0,28.0,232.0,217.5,165.19
2016,9,1,17,15,123.0,149.5,1.8,27.5,194.0,178.41,134.57
2016,9,1,17,30,106.0,124.0,1.6,27.0,156.0,141.48,105.22
2016,9,1,17,45,82.5,98.0,1.4,26.5,120.0,105.13,76.34
2016,9,1,18,0,59.0,72.0,1.2,26.0,84.0,71.11,49.4
2016,9,1,18,15,29.5,47.5,1.15,25.5,53.5,43.15,27.72
2016,9,1,18,30,0.0,23.0,1.1,25.0,23.0,20.03,8.1
2016,9,1,18,45,0.0,11.5,1.05,25.0,11.5,10.46,0.0
2016,9,1,19,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,2,5,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,2,6,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,2,6,15,20.0,9.0,2.2,22.0,10.0,8.19,0.0
2016,9,2,6,30,40.0,18.0,2.3,22.0,20.0,15.41,0.48
2016,9,2,6,45,109.0,43.0,2.45,22.5,59.0,42.52,25.12
2016,9,2,7,0,178.0,68.0,2.6,23.0,98.0,81.64,53.47
2016,9,2,7,15,240.0,89.0,2.6,23.0,146.5,125.26,87.22
2016,9,2,7,30,302.0,110.0,2.6,23.0,195.0,176.83,128.83
2016,9,2,7,45,361.0,123.5,2.6,23.5,247.5,231.83,173.67
2016,9,2,8,0,420.0,137.0,2.6,24.0,300.0,291.01,221.65
2016,9,2,8,15,210.0,91.5,2.55,24.5,173.0,179.52,138.2
2016,9,2,8,30,0.0,46.0,2.5,25.0,46.0,40.61,27.48
2016,9,2,8,45,0.0,80.0,2.45,25.5,80.0,70.82,51.73
2016,9,2,9,0,0.0,114.0,2.4,26.0,114.0,101.35,75.69
2016,9,2,9,15,77.5,213.0,2.3,26.0,264.5,247.99,190.88
2016,9,2,9,30,155.0,312.0,2.2,26.0,415.0,410.43,312.65
2016,9,2,9,45,186.5,332.5,2.1,26.5,465.5,462.13,348.7
2016,9,2,10,0,218.0,353.0,2.0,27.0,516.0,516.09,386.07
2016,9,2,10,15,113.0,280.0,1.9,27.0,365.0,367.3,276.31
2016,9,2,10,30,8.0,207.0,1.8,27.0,214.0,193.54,144.41
2016,9,2,10,45,18.5,273.5,1.75,27.5,289.5,265.2,198.27
2016,9,2,11,0,29.0,340.0,1.7,28.0,365.0,350.97,260.17
2016,9,2,11,15,109.5,396.0,1.65,28.0,493.5,496.89,365.38
2016,9,2,11,30,190.0,452.0,1.6,28.0,622.0,633.62,459.44
2016,9,2,11,45,454.5,337.0,1.6,28.5,751.0,805.09,578.4
2016,9,2,12,0,719.0,222.0,1.6,29.0,880.0,959.81,679.45
2016,9,2,12,15,458.0,347.0,1.6,29.0,767.5,828.27,588.47
2016,9,2,12,30,197.0,472.0,1.6,29.0,655.0,669.84,478.41
2016,9,2,12,45,207.0,468.5,1.65,29.0,660.0,675.8,484.4
2016,9,2,13,0,217.0,465.0,1.7,29.0,665.0,680.55,488.25
2016,9,2,13,15,259.0,449.0,1.7,29.0,684.0,716.07,513.05
2016,9,2,13,30,301.0,433.0,1.7,29.0,703.0,735.56,527.1
2016,9,2,13,45,509.0,318.5,1.75,29.0,762.5,822.47,590.77
2016,9,2,14,0,717.0,204.0,1.8,29.0,822.0,890.86,639.77
2016,9,2,14,15,708.0,201.0,1.85,29.0,794.5,859.46,620.11
2016,9,2,14,30,699.0,198.0,1.9,29.0,767.0,825.69,599.74
2016,9,2,14,45,710.5,181.0,1.95,29.0,736.5,792.68,579.69
2016,9,2,15,0,722.0,164.0,2.0,29.0,706.0,756.14,556.83
2016,9,2,15,15,706.5,160.0,2.05,29.0,665.0,709.12,525.7
2016,9,2,15,30,691.0,156.0,2.1,29.0,624.0,661.02,493.14
2016,9,2,15,45,441.0,212.0,2.15,29.0,502.5,511.81,385.05
2016,9,2,16,0,191.0,268.0,2.2,29.0,381.0,374.06,282.48
2016,9,2,16,15,281.0,228.0,2.1,28.5,377.5,380.73,289.39
2016,9,2,16,30,371.0,188.0,2.0,28.0,374.0,369.87,281.5
2016,9,2,16,45,355.5,167.5,1.95,28.0,328.5,320.38,242.95
2016,9,2,17,0,340.0,147.0,1.9,28.0,283.0,272.16,204.61
2016,9,2,17,15,390.5,118.5,1.75,27.5,251.5,243.1,179.03
2016,9,2,17,30,441.0,90.0,1.6,27.0,220.0,202.75,142.91
2016,9,2,17,45,372.0,76.5,1.5,26.5,169.5,146.31,97.64
2016,9,2,18,0,303.0,63.0,1.4,26.0,119.0,98.41,60.85
2016,9,2,18,15,209.0,44.5,1.3,25.5,76.5,53.25,29.73
2016,9,2,18,30,115.0,26.0,1.2,25.0,34.0,20.38,7.36
2016,9,2,18,45,57.5,13.0,1.15,24.5,17.0,11.82,0.0
2016,9,2,19,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2016,9,3,6,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,3,6,15,37.5,10.0,1.95,21.0,12.0,9.1,0.0
2016,9,3,6,30,75.0,20.0,2.1,21.0,24.0,16.36,0.0
2016,9,3,6,45,168.0,40.5,2.25,21.5,64.5,44.1,24.67
2016,9,3,7,0,261.0,61.0,2.4,22.0,105.0,86.96,54.47
2016,9,3,7,15,333.5,76.0,2.4,22.5,154.5,133.29,90.06
2016,9,3,7,30,406.0,91.0,2.4,23.0,204.0,188.72,134.92
2016,9,3,7,45,462.5,101.5,2.4,24.0,258.0,243.84,180.43
2016,9,3,8,0,519.0,112.0,2.4,25.0,312.0,305.36,230.5
2016,9,3,8,15,557.0,120.5,2.35,25.5,365.0,366.76,279.99
2016,9,3,8,30,595.0,129.0,2.3,26.0,418.0,428.27,328.12
2016,9,3,8,45,627.0,134.0,2.25,26.5,469.5,486.13,372.08
2016,9,3,9,0,659.0,139.0,2.2,27.0,521.0,545.89,415.96
2016,9,3,9,15,442.0,222.5,2.15,27.0,488.5,517.89,393.01
2016,9,3,9,30,225.0,306.0,2.1,27.0,456.0,454.2,343.1
2016,9,3,9,45,240.5,326.0,2.05,27.5,496.0,496.76,373.0
2016,9,3,10,0,256.0,346.0,2.0,28.0,536.0,550.19,409.18
2016,9,3,10,15,508.0,254.0,1.95,28.0,654.5,689.04,510.4
2016,9,3,10,30,760.0,162.0,1.9,28.0,773.0,832.83,608.77
2016,9,3,10,45,522.0,286.5,1.85,28.5,713.0,771.33,560.22
2016,9,3,11,0,284.0,411.0,1.8,29.0,653.0,681.71,492.42
2016,9,3,11,15,289.0,421.5,1.8,29.0,673.5,705.17,508.38
2016,9,3,11,30,294.0,432.0,1.8,29.0,694.0,727.53,522.63
2016,9,3,11,45,291.5,440.0,1.85,29.0,703.0,738.8,529.78
2016,9,3,12,0,289.0,448.0,1.9,29.0,712.0,748.54,536.07
2016,9,3,12,15,223.5,460.0,1.95,29.0,665.0,684.25,491.98
2016,9,3,12,30,158.0,472.0,2.0,29.0,618.0,632.01,455.61
2016,9,3,12,45,441.0,346.5,2.05,29.5,751.0,812.75,584.13
2016,9,3,13,0,724.0,221.0,2.1,30.0,884.0,966.8,686.78
2016,9,3,13,15,446.5,337.5,2.15,30.0,744.5,800.67,573.52
2016,9,3,13,30,169.0,454.0,2.2,30.0,605.0,617.38,445.15
2016,9,3,13,45,132.5,436.0,2.25,30.0,553.0,560.59,407.2
2016,9,3,14,0,96.0,418.0,2.3,30.0,501.0,491.9,359.52
2016,9,3,14,15,395.0,310.0,2.35,30.0,632.5,684.4,501.91
2016,9,3,14,30,694.0,202.0,2.4,30.0,764.0,826.21,603.19
2016,9,3,14,45,686.0,195.5,2.5,30.0,730.0,787.65,577.47
2016,9,3,15,0,678.0,189.0,2.6,30.0,696.0,747.09,551.38
2016,9,3,15,15,394.0,250.5,2.65,29.5,541.5,559.74,418.4
2016,9,3,15,30,110.0,312.0,2.7,29.0,387.0,372.63,279.95
2016,9,3,15,45,161.5,288.0,2.75,29.0,388.5,385.36,291.58
2016,9,3,16,0,213.0,264.0,2.8,29.0,390.0,383.97,291.66
2016,9,3,16,15,168.5,239.5,2.75,28.5,333.5,323.09,246.44
2016,9,3,16,30,124.0,215.0,2.7,28.0,277.0,266.82,204.18
2016,9,3,16,45,114.0,191.0,2.65,28.0,242.5,231.22,176.86
2016,9,3,17,0,104.0,167.0,2.6,28.0,208.0,196.75,149.93
2016,9,3,17,15,242.5,134.0,2.4,27.5,210.0,206.22,154.15
2016,9,3,17,30,381.0,101.0,2.2,27.0,212.0,197.37,140.91
2016,9,3,17,45,311.0,84.5,2.0,26.5,162.0,141.66,96.42
2016,9,3,18,0,241.0,68.0,1.8,26.0,112.0,93.39,59.41
2016,9,3,18,15,158.5,46.0,1.8,25.5,70.5,50.75,29.31
2016,9,3,18,30,76.0,24.0,1.8,25.0,29.0,19.47,5.48
2016,9,3,18,45,38.0,12.0,1.8,25.0,14.5,10.91,0.0
2016,9,3,19,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,1.85,23.5,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,4,5,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,9,4,6,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,6,15,29.0,9.5,0.8,21.5,11.0,8.64,0.0
2016,9,4,6,30,58.0,19.0,1.0,22.0,22.0,15.56,0.0
2016,9,4,6,45,144.0,41.0,1.25,22.5,61.5,43.55,24.62
2016,9,4,7,0,230.0,63.0,1.5,23.0,101.0,84.67,53.6
2016,9,4,7,15,300.0,80.0,1.75,23.5,150.5,131.8,89.82
2016,9,4,7,30,370.0,97.0,2.0,24.0,200.0,186.56,133.85
2016,9,4,7,45,423.5,110.0,2.25,24.5,253.0,241.07,178.89
2016,9,4,8,0,477.0,123.0,2.5,25.0,306.0,301.71,228.54
2016,9,4,8,15,516.0,132.5,2.6,25.5,359.0,358.5,274.49
2016,9,4,8,30,555.0,142.0,2.7,26.0,412.0,418.91,322.05
2016,9,4,8,45,586.5,149.0,2.8,26.5,463.0,480.28,369.0
2016,9,4,9,0,618.0,156.0,2.9,27.0,514.0,539.8,413.33
2016,9,4,9,15,413.0,231.5,2.9,27.0,480.0,509.14,388.5
2016,9,4,9,30,208.0,307.0,2.9,27.0,446.0,444.32,337.49
2016,9,4,9,45,207.5,330.0,2.9,27.5,476.0,477.22,360.48
2016,9,4,10,0,207.0,353.0,2.9,28.0,506.0,509.55,382.2
2016,9,4,10,15,218.5,371.0,2.9,28.0,540.0,546.16,407.76
2016,9,4,10,30,230.0,389.0,2.9,28.0,574.0,582.9,433.1
2016,9,4,10,45,158.5,399.0,2.9,28.5,529.0,537.6,397.81
2016,9,4,11,0,87.0,409.0,2.9,29.0,484.0,474.57,350.18
2016,9,4,11,15,427.0,297.5,2.9,29.0,675.5,724.36,534.17
2016,9,4,11,30,767.0,186.0,2.9,29.0,867.0,945.21,684.4
2016,9,4,11,45,456.0,325.0,2.95,29.5,731.5,797.51,578.61
2016,9,4,12,0,145.0,464.0,3.0,30.0,596.0,609.92,442.11
2016,9,4,12,15,474.5,316.5,3.0,30.0,752.0,816.94,593.33
2016,9,4,12,30,804.0,169.0,3.0,30.0,908.0,993.4,711.54
2016,9,4,12,45,432.5,297.5,3.05,30.0,695.0,756.3,550.08
2016,9,4,13,0,61.0,426.0,3.1,30.0,482.0,473.77,345.71
2016,9,4,13,15,432.5,293.0,3.1,30.0,679.5,743.45,545.53
2016,9,4,13,30,804.0,160.0,3.1,30.0,877.0,957.11,690.56
2016,9,4,13,45,548.5,285.0,3.15,30.0,769.0,828.39,602.08
2016,9,4,14,0,293.0,410.0,3.2,30.0,661.0,691.81,504.19
2016,9,4,14,15,539.5,278.0,3.2,29.5,720.5,782.98,575.74
2016,9,4,14,30,786.0,146.0,3.2,29.0,780.0,845.38,622.85
2016,9,4,14,45,763.5,149.0,3.2,29.0,742.0,801.82,594.02
2016,9,4,15,0,741.0,152.0,3.2,29.0,704.0,760.02,566.89
2016,9,4,15,15,522.0,223.5,3.15,29.0,601.5,629.9,472.78
2016,9,4,15,30,303.0,295.0,3.1,29.0,499.0,510.51,384.17
2016,9,4,15,45,229.0,280.0,3.1,29.0,428.0,422.43,320.03
2016,9,4,16,0,155.0,265.0,3.1,29.0,357.0,350.08,266.06
2016,9,4,16,15,266.5,224.0,3.0,28.5,363.0,369.54,282.58
2016,9,4,16,30,378.0,183.0,2.9,28.0,369.0,368.99,282.44
2016,9,4,16,45,360.0,162.5,2.8,28.0,323.0,317.91,242.21
2016,9,4,17,0,342.0,142.0,2.7,28.0,277.0,268.41,202.48
2016,9,4,17,15,309.5,123.5,2.45,27.5,230.5,217.94,161.72
2016,9,4,17,30,277.0,105.0,2.2,27.0,184.0,171.19,123.47
2016,9,4,17,45,228.5,85.0,2.0,26.5,140.5,123.91,85.51
2016,9,4,18,0,180.0,65.0,1.8,26.0,97.0,82.83,53.5
2016,9,4,18,15,110.0,44.0,1.75,25.5,61.0,45.9,26.95
2016,9,4,18,30,40.0,23.0,1.7,25.0,25.0,19.2,3.54
2016,9,4,18,45,20.0,11.5,1.7,25.0,12.5,10.46,0.0
2016,9,4,19,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,1.7,24.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,1.85,23.5,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,2.0,22.5,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,5,5,45,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,9,5,6,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,5,6,15,69.0,9.5,1.5,21.5,13.5,8.64,0.0
2016,9,5,6,30,138.0,19.0,1.7,22.0,27.0,14.99,0.0
2016,9,5,6,45,269.0,32.0,1.95,22.5,69.0,44.6,21.59
2016,9,5,7,0,400.0,45.0,2.2,23.0,111.0,92.55,52.77
2016,9,5,7,15,479.0,53.5,2.4,23.5,163.5,143.46,92.09
2016,9,5,7,30,558.0,62.0,2.6,24.0,216.0,204.13,142.02
2016,9,5,7,45,279.0,86.0,2.85,24.5,163.0,174.48,129.89
2016,9,5,8,0,0.0,110.0,3.1,25.0,110.0,97.85,74.28
2016,9,5,8,15,18.0,149.0,3.2,25.5,157.5,141.17,108.58
2016,9,5,8,30,36.0,188.0,3.3,26.0,205.0,191.65,147.91
2016,9,5,8,45,39.5,211.0,3.4,26.5,232.0,217.86,167.63
2016,9,5,9,0,43.0,234.0,3.5,27.0,259.0,244.53,187.45
2016,9,5,9,15,42.0,253.0,3.5,27.0,279.5,264.79,202.38
2016,9,5,9,30,41.0,272.0,3.5,27.0,300.0,284.95,217.11
2016,9,5,9,45,60.5,305.5,3.55,27.5,349.0,334.65,253.89
2016,9,5,10,0,80.0,339.0,3.6,28.0,398.0,386.19,291.34
2016,9,5,10,15,69.0,349.0,3.65,28.0,401.5,390.52,293.57
2016,9,5,10,30,58.0,359.0,3.7,28.0,405.0,393.85,295.22
2016,9,5,10,45,47.0,356.5,3.75,28.5,395.0,383.7,286.54
2016,9,5,11,0,36.0,354.0,3.8,29.0,385.0,372.74,277.35
2016,9,5,11,15,167.0,391.0,3.8,29.0,538.5,548.51,407.49
2016,9,5,11,30,298.0,428.0,3.8,29.0,692.0,729.94,535.37
2016,9,5,11,45,303.5,433.5,3.85,29.0,706.0,746.51,545.56
2016,9,5,12,0,309.0,439.0,3.9,29.0,720.0,761.69,555.8
2016,9,5,12,15,368.0,415.5,3.95,29.0,752.0,799.02,582.9
2016,9,5,12,30,427.0,392.0,4.0,29.0,784.0,846.88,616.54
2016,9,5,12,45,261.5,421.0,4.05,29.5,660.5,698.77,510.81
2016,9,5,13,0,96.0,450.0,4.1,30.0,537.0,533.64,391.08
2016,9,5,13,15,53.0,333.5,4.1,29.5,381.5,372.04,276.23
2016,9,5,13,30,10.0,217.0,4.1,29.0,226.0,206.18,153.1
2016,9,5,13,45,8.5,199.0,4.1,29.0,207.0,187.78,139.56
2016,9,5,14,0,7.0,181.0,4.1,29.0,188.0,169.48,125.79
2016,9,5,14,15,3.5,137.5,4.1,29.0,141.0,126.2,92.74
2016,9,5,14,30,0.0,94.0,4.1,29.0,94.0,83.59,59.84
2016,9,5,14,45,26.0,208.0,4.1,29.0,227.5,216.5,162.98
2016,9,5,15,0,52.0,322.0,4.1,29.0,361.0,347.53,261.71
2016,9,5,15,15,111.0,317.0,4.05,29.0,393.5,394.16,297.77
2016,9,5,15,30,170.0,312.0,4.0,29.0,426.0,424.77,321.84
2016,9,5,15,45,248.0,276.5,3.95,29.0,428.5,440.3,334.99
2016,9,5,16,0,326.0,241.0,3.9,29.0,431.0,438.56,334.89
2016,9,5,16,15,459.5,183.0,3.75,28.5,423.5,444.47,340.65
2016,9,5,16,30,593.0,125.0,3.6,28.0,416.0,431.08,330.22
2016,9,5,16,45,609.5,104.5,3.45,28.0,372.0,381.78,290.09
2016,9,5,17,0,626.0,84.0,3.3,28.0,328.0,329.33,246.04
2016,9,5,17,15,574.5,77.5,3.1,27.5,273.0,266.03,193.64
2016,9,5,17,30,523.0,71.0,2.9,27.0,218.0,208.26,145.11
2016,9,5,17,45,446.0,61.0,2.7,26.5,166.5,148.13,96.24
2016,9,5,18,0,369.0,51.0,2.5,26.0,115.0,97.54,57.26
2016,9,5,18,15,245.0,36.5,2.55,25.5,72.5,48.37,24.49
2016,9,5,18,30,121.0,22.0,2.6,25.0,30.0,17.33,0.37
2016,9,5,18,45,60.5,11.0,2.65,25.0,15.0,10.01,0.0
2016,9,5,19,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,6,5,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,6,6,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,6,6,15,0.0,2.0,2.1,22.5,2.0,1.82,0.0
2016,9,6,6,30,0.0,4.0,2.3,23.0,4.0,3.5,0.0
2016,9,6,6,45,0.0,12.0,2.5,23.5,12.0,10.54,2.61
2016,9,6,7,0,0.0,20.0,2.7,24.0,20.0,17.59,8.69
2016,9,6,7,15,0.0,29.5,2.85,24.0,29.5,25.97,15.81
2016,9,6,7,30,0.0,39.0,3.0,24.0,39.0,34.37,22.85
2016,9,6,7,45,42.5,96.0,3.15,24.5,112.5,100.49,75.97
2016,9,6,8,0,85.0,153.0,3.3,25.0,186.0,172.44,133.2
2016,9,6,8,15,388.5,123.5,3.4,25.5,306.5,297.26,229.76
2016,9,6,8,30,692.0,94.0,3.5,26.0,427.0,446.47,345.02
2016,9,6,8,45,727.5,94.5,3.65,26.5,480.0,506.7,391.74
2016,9,6,9,0,763.0,95.0,3.8,27.0,533.0,568.8,438.86
2016,9,6,9,15,781.5,98.0,3.85,27.0,581.0,623.95,480.18
2016,9,6,9,30,800.0,101.0,3.9,27.0,629.0,678.63,520.18
2016,9,6,9,45,481.5,227.0,4.0,27.5,550.5,602.24,458.33
2016,9,6,10,0,163.0,353.0,4.1,28.0,472.0,476.86,359.36
2016,9,6,10,15,508.0,229.5,4.1,28.0,629.0,669.25,506.43
2016,9,6,10,30,853.0,106.0,4.1,28.0,786.0,854.15,636.8
2016,9,6,10,45,441.0,221.5,4.1,28.5,574.5,637.76,479.76
2016,9,6,11,0,29.0,337.0,4.1,29.0,363.0,349.7,259.87
2016,9,6,11,15,25.5,330.5,4.1,29.0,353.0,340.91,253.86
2016,9,6,11,30,22.0,324.0,4.1,29.0,343.0,318.74,237.28
2016,9,6,11,45,452.0,218.0,4.15,29.0,627.5,692.33,519.2
2016,9,6,12,0,882.0,112.0,4.2,29.0,912.0,996.83,725.91
2016,9,6,12,15,552.5,287.5,4.2,29.0,789.5,867.81,635.2
2016,9,6,12,30,223.0,463.0,4.2,29.0,667.0,690.56,505.0
2016,9,6,12,45,201.5,462.5,4.2,29.5,646.5,668.05,488.84
2016,9,6,13,0,180.0,462.0,4.2,30.0,626.0,644.62,471.29
2016,9,6,13,15,255.5,440.0,4.15,30.0,668.5,707.73,517.14
2016,9,6,13,30,331.0,418.0,4.1,30.0,711.0,753.43,550.33
2016,9,6,13,45,398.5,378.5,4.1,30.0,723.0,769.65,563.7
2016,9,6,14,0,466.0,339.0,4.1,30.0,735.0,793.49,582.1
2016,9,6,14,15,339.5,365.0,4.1,29.5,648.0,680.38,503.02
2016,9,6,14,30,213.0,391.0,4.1,29.0,561.0,573.11,426.45
2016,9,6,14,45,302.5,350.5,4.1,29.0,580.5,609.56,455.72
2016,9,6,15,0,392.0,310.0,4.1,29.0,600.0,626.7,470.5
2016,9,6,15,15,242.5,306.0,4.05,29.0,482.0,492.43,371.65
2016,9,6,15,30,93.0,302.0,4.0,29.0,364.0,352.01,266.31
2016,9,6,15,45,156.0,279.5,4.0,29.0,374.0,374.75,285.37
2016,9,6,16,0,219.0,257.0,4.0,29.0,384.0,381.96,291.93
2016,9,6,16,15,285.0,220.5,3.85,28.5,369.5,377.08,289.32
2016,9,6,16,30,351.0,184.0,3.7,28.0,355.0,356.92,274.23
2016,9,6,16,45,326.5,165.0,3.6,28.0,309.0,305.88,233.96
2016,9,6,17,0,302.0,146.0,3.5,28.0,263.0,257.23,194.88
2016,9,6,17,15,343.5,119.5,3.3,27.5,231.5,229.15,170.12
2016,9,6,17,30,385.0,93.0,3.1,27.0,200.0,190.91,135.82
2016,9,6,17,45,298.0,79.0,2.95,26.5,150.0,134.08,90.85
2016,9,6,18,0,211.0,65.0,2.8,26.0,100.0,86.77,55.22
2016,9,6,18,15,118.5,43.0,2.85,25.5,61.0,45.53,26.07
2016,9,6,18,30,26.0,21.0,2.9,25.0,22.0,17.51,0.0
2016,9,6,18,45,13.0,10.5,2.95,25.0,11.0,9.55,0.0
2016,9,6,19,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,7,5,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,7,6,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,7,6,15,22.5,9.5,2.45,23.0,10.5,8.64,0.0
2016,9,7,6,30,45.0,19.0,2.6,23.0,21.0,15.49,0.0
2016,9,7,6,45,147.5,39.0,2.8,23.5,60.0,43.54,23.79
2016,9,7,7,0,250.0,59.0,3.0,24.0,99.0,87.22,54.42
2016,9,7,7,15,334.0,72.5,3.15,24.5,149.0,134.31,90.38
2016,9,7,7,30,418.0,86.0,3.3,25.0,199.0,191.96,136.77
2016,9,7,7,45,481.0,94.0,3.45,25.5,253.5,247.97,183.39
2016,9,7,8,0,544.0,102.0,3.6,26.0,308.0,314.63,238.17
2016,9,7,8,15,584.0,109.0,3.75,26.0,362.0,373.93,287.22
2016,9,7,8,30,624.0,116.0,3.9,26.0,416.0,436.77,337.93
2016,9,7,8,45,657.0,120.5,4.05,26.5,468.0,496.4,384.35
2016,9,7,9,0,690.0,125.0,4.2,27.0,520.0,557.96,430.92
2016,9,7,9,15,465.0,212.5,4.2,27.0,489.0,529.27,407.02
2016,9,7,9,30,240.0,300.0,4.2,27.0,458.0,462.89,353.99
2016,9,7,9,45,219.0,325.0,4.2,27.5,476.5,483.89,367.95
2016,9,7,10,0,198.0,350.0,4.2,28.0,495.0,502.52,379.54
2016,9,7,10,15,497.0,245.5,4.2,28.0,634.5,677.78,512.12
2016,9,7,10,30,796.0,141.0,4.2,28.0,774.0,850.19,634.53
2016,9,7,10,45,806.5,142.0,4.2,28.5,803.5,886.08,655.55
2016,9,7,11,0,817.0,143.0,4.2,29.0,833.0,919.36,675.49
2016,9,7,11,15,822.5,144.0,4.15,29.0,854.0,945.09,691.39
2016,9,7,11,30,828.0,145.0,4.1,29.0,875.0,967.61,705.22
2016,9,7,11,45,844.0,137.5,4.1,29.5,891.0,977.34,709.56
2016,9,7,12,0,860.0,130.0,4.1,30.0,907.0,994.75,719.09
2016,9,7,12,15,861.0,130.5,4.05,30.0,911.5,1001.79,723.04
2016,9,7,12,30,862.0,131.0,4.0,30.0,916.0,1005.17,724.81
2016,9,7,12,45,860.0,131.5,4.0,30.0,912.0,1001.88,722.72
2016,9,7,13,0,858.0,132.0,4.0,30.0,908.0,994.96,718.45
2016,9,7,13,15,855.0,131.5,3.95,30.0,895.0,982.44,710.4
2016,9,7,13,30,852.0,131.0,3.9,30.0,882.0,966.41,700.2
2016,9,7,13,45,547.0,273.5,3.9,30.0,751.5,818.17,599.51
2016,9,7,14,0,242.0,416.0,3.9,30.0,621.0,640.46,470.39
2016,9,7,14,15,532.5,271.5,3.85,30.0,701.5,772.63,571.02
2016,9,7,14,30,823.0,127.0,3.8,30.0,782.0,859.71,633.53
2016,9,7,14,45,562.5,230.0,3.75,30.0,668.5,717.16,533.47
2016,9,7,15,0,302.0,333.0,3.7,30.0,555.0,579.0,431.47
2016,9,7,15,15,523.0,231.5,3.6,30.0,587.5,640.05,480.61
2016,9,7,15,30,744.0,130.0,3.5,30.0,620.0,673.63,508.09
2016,9,7,15,45,721.5,126.5,3.45,30.0,572.5,617.96,467.68
2016,9,7,16,0,699.0,123.0,3.4,30.0,525.0,562.37,426.88
2016,9,7,16,15,670.5,117.5,3.2,29.5,473.0,501.84,381.89
2016,9,7,16,30,642.0,112.0,3.0,29.0,421.0,442.74,336.68
2016,9,7,16,45,601.5,106.0,2.8,29.0,367.0,379.64,286.63
2016,9,7,17,0,561.0,100.0,2.6,29.0,313.0,320.08,238.18
2016,9,7,17,15,504.5,91.0,2.35,28.5,259.0,256.47,186.47
2016,9,7,17,30,448.0,82.0,2.1,28.0,205.0,196.6,137.31
2016,9,7,17,45,366.0,69.5,1.85,27.5,154.0,138.29,90.88
2016,9,7,18,0,284.0,57.0,1.6,27.0,103.0,90.24,54.54
2016,9,7,18,15,169.5,38.5,1.6,26.5,63.0,45.32,24.02
2016,9,7,18,30,55.0,20.0,1.6,26.0,23.0,16.25,0.0
2016,9,7,18,45,27.5,10.0,1.65,26.0,11.5,9.1,0.0
2016,9,7,19,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,8,5,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,8,6,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,8,6,15,9.5,9.0,2.2,21.5,9.5,8.19,0.0
2016,9,8,6,30,19.0,18.0,2.5,22.0,19.0,15.5,0.0
2016,9,8,6,45,125.0,40.0,2.9,22.5,59.0,43.52,24.37
2016,9,8,7,0,231.0,62.0,3.3,23.0,99.0,86.88,55.12
2016,9,8,7,15,317.5,76.5,3.4,23.5,149.5,135.88,92.73
2016,9,8,7,30,404.0,91.0,3.5,24.0,200.0,194.32,139.81
2016,9,8,7,45,486.0,96.0,3.6,24.5,257.5,252.88,188.11
2016,9,8,8,0,568.0,101.0,3.7,25.0,315.0,324.35,246.6
2016,9,8,8,15,609.0,107.5,3.7,25.0,370.0,385.13,296.92
2016,9,8,8,30,650.0,114.0,3.7,25.0,425.0,449.49,348.79
2016,9,8,8,45,696.0,113.0,3.75,25.5,480.5,512.24,397.57
2016,9,8,9,0,742.0,112.0,3.8,26.0,536.0,578.05,447.24
2016,9,8,9,15,762.5,115.5,3.8,26.5,584.5,633.37,487.54
2016,9,8,9,30,783.0,119.0,3.8,27.0,633.0,689.25,527.07
2016,9,8,9,45,805.5,118.0,3.8,27.5,677.5,741.4,562.3
2016,9,8,10,0,828.0,117.0,3.8,28.0,722.0,792.72,595.31
2016,9,8,10,15,838.5,119.0,3.8,28.0,758.5,836.05,623.55
2016,9,8,10,30,849.0,121.0,3.8,28.0,795.0,869.65,644.99
2016,9,8,10,45,860.0,121.0,3.8,28.5,825.0,905.86,666.82
2016,9,8,11,0,871.0,121.0,3.8,29.0,855.0,939.33,686.59
2016,9,8,11,15,876.0,122.0,3.8,29.0,876.0,965.18,702.63
2016,9,8,11,30,881.0,123.0,3.8,29.0,897.0,987.65,716.53
2016,9,8,11,45,874.5,129.5,3.8,29.5,907.5,1000.86,723.03
2016,9,8,12,0,868.0,136.0,3.8,30.0,918.0,1010.17,727.16
2016,9,8,12,15,869.0,136.0,3.8,30.0,922.0,1016.68,731.08
2016,9,8,12,30,870.0,136.0,3.8,30.0,926.0,1019.5,732.78
2016,9,8,12,45,866.5,137.0,3.8,30.5,921.0,1015.1,728.53
2016,9,8,13,0,863.0,138.0,3.8,31.0,916.0,1007.04,722.12
2016,9,8,13,15,859.5,137.5,3.75,31.0,902.5,993.89,713.73
2016,9,8,13,30,856.0,137.0,3.7,31.0,889.0,977.21,703.21
2016,9,8,13,45,847.5,137.0,3.7,31.0,866.5,952.83,688.1
2016,9,8,14,0,839.0,137.0,3.7,31.0,844.0,934.77,677.22
2016,9,8,14,15,830.5,135.5,3.65,31.0,814.5,902.16,656.48
2016,9,8,14,30,822.0,134.0,3.6,31.0,785.0,866.75,633.93
2016,9,8,14,45,807.0,133.0,3.6,31.0,748.0,823.85,606.49
2016,9,8,15,0,792.0,132.0,3.6,31.0,711.0,779.03,577.53
2016,9,8,15,15,776.5,128.5,3.5,30.5,667.5,729.66,545.83
2016,9,8,15,30,761.0,125.0,3.4,30.0,624.0,679.02,511.44
2016,9,8,15,45,736.5,122.5,3.35,30.0,575.5,623.85,471.86
2016,9,8,16,0,712.0,120.0,3.3,30.0,527.0,567.29,430.38
2016,9,8,16,15,683.5,115.0,3.1,29.5,474.5,506.53,385.25
2016,9,8,16,30,655.0,110.0,2.9,29.0,422.0,447.18,339.85
2016,9,8,16,45,611.5,104.0,2.7,29.0,367.0,382.0,288.23
2016,9,8,17,0,568.0,98.0,2.5,29.0,312.0,320.69,238.46
2016,9,8,17,15,510.0,89.0,2.25,28.0,257.0,256.18,186.4
2016,9,8,17,30,452.0,80.0,2.0,27.0,202.0,195.61,136.84
2016,9,8,17,45,363.0,68.0,1.75,26.5,151.0,136.23,89.62
2016,9,8,18,0,274.0,56.0,1.5,26.0,100.0,88.01,53.32
2016,9,8,18,15,157.5,37.0,1.5,25.5,60.0,43.26,22.67
2016,9,8,18,30,41.0,18.0,1.5,25.0,20.0,15.12,0.0
2016,9,8,18,45,20.5,9.0,1.5,24.5,10.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,3.0,22.5,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,9,5,45,0.0,0.0,2.0,21.5,0.0,0.0,0.0
2016,9,9,6,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,6,15,5.0,8.0,2.4,22.0,8.0,7.28,0.0
2016,9,9,6,30,10.0,16.0,2.7,22.0,16.0,13.95,0.0
