Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,6,45,98.5,40.0,3.0,22.5,55.0,42.31,24.06
2016,9,9,7,0,187.0,64.0,3.3,23.0,94.0,83.77,54.42
2016,9,9,7,15,271.0,81.0,3.4,23.5,143.5,129.64,89.57
2016,9,9,7,30,355.0,98.0,3.5,24.0,193.0,189.44,137.58
2016,9,9,7,45,442.0,103.0,3.6,24.5,249.5,246.88,184.5
2016,9,9,8,0,529.0,108.0,3.7,25.0,306.0,314.3,239.51
2016,9,9,8,15,571.0,115.5,3.7,25.5,360.5,377.78,291.13
2016,9,9,8,30,613.0,123.0,3.7,26.0,415.0,441.64,341.66
2016,9,9,8,45,663.0,121.0,3.7,26.5,470.0,503.87,389.71
2016,9,9,9,0,713.0,119.0,3.7,27.0,525.0,569.57,439.0
2016,9,9,9,15,734.5,123.0,3.7,27.0,573.5,625.77,480.64
2016,9,9,9,30,756.0,127.0,3.7,27.0,622.0,680.16,520.06
2016,9,9,9,45,782.5,125.0,3.7,27.5,667.0,733.23,556.31
2016,9,9,10,0,809.0,123.0,3.7,28.0,712.0,785.83,590.25
2016,9,9,10,15,820.0,125.0,3.7,28.0,748.5,828.86,618.3
2016,9,9,10,30,831.0,127.0,3.7,28.0,785.0,869.66,644.63
2016,9,9,10,45,845.0,125.5,3.7,28.5,815.5,898.68,661.56
2016,9,9,11,0,859.0,124.0,3.7,29.0,846.0,932.98,681.96
2016,9,9,11,15,864.5,125.0,3.65,29.0,867.0,958.97,697.78
2016,9,9,11,30,870.0,126.0,3.6,29.0,888.0,981.64,711.47
2016,9,9,11,45,880.5,121.5,3.6,29.5,903.0,1000.21,721.43
2016,9,9,12,0,891.0,117.0,3.6,30.0,918.0,1015.3,729.22
2016,9,9,12,15,892.0,117.5,3.55,30.0,922.0,1022.38,733.09
2016,9,9,12,30,893.0,118.0,3.5,30.0,926.0,1025.67,734.71
2016,9,9,12,45,892.0,117.5,3.5,30.5,921.5,1022.13,731.02
2016,9,9,13,0,891.0,117.0,3.5,31.0,917.0,1014.78,725.1
2016,9,9,13,15,888.0,116.5,3.45,31.0,904.0,1001.71,716.79
2016,9,9,13,30,885.0,116.0,3.4,31.0,891.0,984.97,706.28
2016,9,9,13,45,879.5,114.5,3.4,31.0,869.0,961.25,691.73
2016,9,9,14,0,874.0,113.0,3.4,31.0,847.0,934.16,675.06
2016,9,9,14,15,866.5,111.5,3.4,30.5,817.5,902.05,656.42
2016,9,9,14,30,859.0,110.0,3.4,30.0,788.0,866.99,635.69
2016,9,9,14,45,841.5,111.5,3.4,30.0,750.0,823.93,608.13
2016,9,9,15,0,824.0,113.0,3.4,30.0,712.0,784.95,583.16
2016,9,9,15,15,809.5,110.5,3.35,29.5,669.0,736.06,551.96
2016,9,9,15,30,795.0,108.0,3.3,29.0,626.0,685.72,518.64
2016,9,9,15,45,774.0,105.0,3.3,29.0,577.0,629.43,478.36
2016,9,9,16,0,753.0,102.0,3.3,29.0,528.0,572.93,436.87
2016,9,9,16,15,726.0,97.5,3.1,28.5,476.0,511.97,391.26
2016,9,9,16,30,699.0,93.0,2.9,28.0,424.0,451.68,344.78
2016,9,9,16,45,661.0,87.5,2.75,28.0,369.0,387.06,293.12
2016,9,9,17,0,623.0,82.0,2.6,28.0,314.0,325.62,242.61
2016,9,9,17,15,568.0,75.0,2.4,27.5,259.0,260.84,189.19
2016,9,9,17,30,513.0,68.0,2.2,27.0,204.0,202.07,140.01
2016,9,9,17,45,430.5,57.5,2.05,26.5,152.5,141.14,90.81
2016,9,9,18,0,348.0,47.0,1.9,26.0,101.0,90.55,52.19
2016,9,9,18,15,216.5,31.5,1.9,25.5,60.5,41.88,19.58
2016,9,9,18,30,85.0,16.0,1.9,25.0,20.0,14.55,0.0
2016,9,9,18,45,42.5,8.0,1.95,25.0,10.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,10,5,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,10,6,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,10,6,15,35.5,8.5,0.7,21.5,10.0,0.0,0.0
2016,9,10,6,30,71.0,17.0,0.7,22.0,20.0,14.02,0.0
2016,9,10,6,45,200.0,33.0,0.7,22.5,60.0,43.96,21.94
2016,9,10,7,0,329.0,49.0,0.7,23.0,100.0,90.98,54.09
2016,9,10,7,15,413.0,59.5,0.65,23.0,151.0,142.88,94.38
2016,9,10,7,30,497.0,70.0,0.6,23.0,202.0,203.64,143.75
2016,9,10,7,45,451.0,96.0,0.6,23.5,237.5,244.41,180.8
2016,9,10,8,0,405.0,122.0,0.6,24.0,273.0,281.69,213.16
2016,9,10,8,15,420.0,141.5,0.6,24.5,320.0,333.72,254.25
2016,9,10,8,30,435.0,161.0,0.6,25.0,367.0,386.84,294.54
2016,9,10,8,45,222.5,174.5,0.6,25.5,280.0,299.89,229.31
2016,9,10,9,0,10.0,188.0,0.6,26.0,193.0,175.84,132.8
2016,9,10,9,15,233.0,214.5,0.9,26.0,365.5,372.42,285.12
2016,9,10,9,30,456.0,241.0,1.2,26.0,538.0,580.0,436.47
2016,9,10,9,45,411.5,276.5,1.5,26.5,558.0,603.88,450.89
2016,9,10,10,0,367.0,312.0,1.8,27.0,578.0,613.04,456.35
2016,9,10,10,15,596.0,217.5,1.95,27.0,675.5,741.53,550.39
2016,9,10,10,30,825.0,123.0,2.1,27.0,773.0,862.03,632.31
2016,9,10,10,45,832.0,125.0,2.25,27.0,801.5,888.19,648.71
2016,9,10,11,0,839.0,127.0,2.4,27.0,830.0,919.13,669.18
2016,9,10,11,15,844.0,128.5,2.55,27.0,851.0,944.63,686.08
2016,9,10,11,30,849.0,130.0,2.7,27.0,872.0,966.87,700.97
2016,9,10,11,45,860.0,125.5,2.85,27.0,886.5,985.57,713.68
2016,9,10,12,0,871.0,121.0,3.0,27.0,901.0,1000.9,724.33
2016,9,10,12,15,872.0,121.0,3.05,27.0,905.0,1007.26,728.51
2016,9,10,12,30,873.0,121.0,3.1,27.0,909.0,1009.92,730.52
2016,9,10,12,45,873.0,120.0,3.2,27.0,904.5,1006.81,729.37
2016,9,10,13,0,873.0,119.0,3.3,27.0,900.0,999.99,725.95
2016,9,10,13,15,869.5,118.5,3.3,27.0,887.0,986.52,717.6
2016,9,10,13,30,866.0,118.0,3.3,27.0,874.0,969.48,707.07
2016,9,10,13,45,862.0,116.0,3.35,27.0,852.5,946.94,693.36
2016,9,10,14,0,858.0,114.0,3.4,27.0,831.0,921.03,677.46
2016,9,10,14,15,850.5,112.5,3.35,27.0,802.0,889.25,657.01
2016,9,10,14,30,843.0,111.0,3.3,27.0,773.0,854.59,634.61
2016,9,10,14,45,509.5,228.5,3.3,27.0,623.5,673.24,507.08
2016,9,10,15,0,176.0,346.0,3.3,27.0,474.0,483.13,364.41
2016,9,10,15,15,283.0,303.5,3.25,27.0,494.0,522.57,396.89
2016,9,10,15,30,390.0,261.0,3.2,27.0,514.0,541.01,412.59
2016,9,10,15,45,575.0,177.0,3.15,27.0,517.5,568.04,435.29
2016,9,10,16,0,760.0,93.0,3.1,27.0,521.0,567.82,436.77
2016,9,10,16,15,734.0,89.0,2.9,26.5,469.0,507.31,390.77
2016,9,10,16,30,708.0,85.0,2.7,26.0,417.0,447.81,344.42
2016,9,10,16,45,670.0,80.5,2.55,26.0,362.5,383.66,292.64
2016,9,10,17,0,632.0,76.0,2.4,26.0,308.0,322.78,242.06
2016,9,10,17,15,579.0,69.0,2.3,25.5,253.5,258.15,188.27
2016,9,10,17,30,526.0,62.0,2.2,25.0,199.0,199.32,138.47
2016,9,10,17,45,437.5,53.0,2.1,25.0,147.5,137.98,88.48
2016,9,10,18,0,349.0,44.0,2.0,25.0,96.0,87.71,50.03
2016,9,10,18,15,220.0,29.0,2.15,24.5,57.0,39.78,17.64
2016,9,10,18,30,91.0,14.0,2.3,24.0,18.0,12.73,0.0
2016,9,10,18,45,45.5,7.0,2.45,24.0,9.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,3.1,22.5,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.8,21.5,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,2.6,19.5,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,2.25,18.5,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,9,11,5,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,9,11,6,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,9,11,6,15,40.5,8.0,2.55,18.5,9.5,0.0,0.0
2016,9,11,6,30,81.0,16.0,2.7,19.0,19.0,14.8,0.0
2016,9,11,6,45,198.5,33.0,2.9,19.5,58.5,44.57,22.46
2016,9,11,7,0,316.0,50.0,3.1,20.0,98.0,91.19,55.51
2016,9,11,7,15,398.5,62.0,3.0,20.5,149.0,141.43,95.26
2016,9,11,7,30,481.0,74.0,2.9,21.0,200.0,204.67,147.68
2016,9,11,7,45,531.5,83.0,2.85,22.0,254.0,262.48,196.83
2016,9,11,8,0,582.0,92.0,2.8,23.0,308.0,325.81,249.48
2016,9,11,8,15,620.5,99.0,2.65,23.5,362.5,386.94,299.48
2016,9,11,8,30,659.0,106.0,2.5,24.0,417.0,451.36,350.26
2016,9,11,8,45,684.0,112.0,2.4,24.5,468.0,510.09,395.07
2016,9,11,9,0,709.0,118.0,2.3,25.0,519.0,569.86,438.96
2016,9,11,9,15,730.0,122.5,2.2,25.5,567.0,626.07,478.69
2016,9,11,9,30,751.0,127.0,2.1,26.0,615.0,680.33,515.67
2016,9,11,9,45,765.0,131.0,2.05,26.5,657.0,729.86,548.15
2016,9,11,10,0,779.0,135.0,2.0,27.0,699.0,778.01,577.82
2016,9,11,10,15,791.0,137.5,2.0,27.0,735.0,821.29,605.25
2016,9,11,10,30,803.0,140.0,2.0,27.0,771.0,862.49,631.03
2016,9,11,10,45,810.5,142.5,2.0,27.5,800.0,897.3,651.15
2016,9,11,11,0,818.0,145.0,2.0,28.0,829.0,929.3,669.3
2016,9,11,11,15,824.0,146.5,2.0,28.0,850.0,955.84,685.2
2016,9,11,11,30,830.0,148.0,2.0,28.0,871.0,979.16,699.12
2016,9,11,11,45,554.5,293.5,2.0,28.5,779.5,872.09,625.71
2016,9,11,12,0,279.0,439.0,2.0,29.0,688.0,739.2,530.0
2016,9,11,12,15,325.5,423.5,2.0,29.0,716.0,771.97,554.01
2016,9,11,12,30,372.0,408.0,2.0,29.0,744.0,803.36,575.61
2016,9,11,12,45,633.5,260.0,2.0,29.5,827.0,930.81,664.17
2016,9,11,13,0,895.0,112.0,2.0,30.0,910.0,1015.67,715.85
2016,9,11,13,15,892.0,111.5,2.0,30.0,897.0,1002.35,707.02
2016,9,11,13,30,889.0,111.0,2.0,30.0,884.0,985.34,697.04
2016,9,11,13,45,884.5,109.5,2.05,30.0,862.5,962.28,683.91
2016,9,11,14,0,880.0,108.0,2.1,30.0,841.0,935.78,668.63
2016,9,11,14,15,872.5,106.5,2.1,29.5,811.5,903.29,650.28
2016,9,11,14,30,865.0,105.0,2.1,29.0,782.0,867.84,629.87
2016,9,11,14,45,844.5,108.5,2.1,29.0,743.0,824.0,602.48
2016,9,11,15,0,824.0,112.0,2.1,29.0,704.0,784.45,577.75
2016,9,11,15,15,809.5,109.0,2.1,29.0,661.5,734.86,545.88
2016,9,11,15,30,795.0,106.0,2.1,29.0,619.0,683.84,512.03
2016,9,11,15,45,775.5,103.0,2.1,29.0,570.5,628.4,473.14
2016,9,11,16,0,756.0,100.0,2.1,29.0,522.0,572.6,432.91
2016,9,11,16,15,729.0,95.5,2.0,28.5,469.5,511.1,387.73
2016,9,11,16,30,702.0,91.0,1.9,28.0,417.0,450.87,341.98
2016,9,11,16,45,665.5,85.5,1.85,28.0,362.5,386.67,291.27
2016,9,11,17,0,629.0,80.0,1.8,28.0,308.0,325.49,241.38
2016,9,11,17,15,574.0,72.5,1.65,27.0,253.0,259.84,187.9
2016,9,11,17,30,519.0,65.0,1.5,26.0,198.0,200.24,138.38
2016,9,11,17,45,438.0,54.0,1.35,25.5,146.5,138.83,88.65
2016,9,11,18,0,357.0,43.0,1.2,25.0,95.0,87.58,49.43
2016,9,11,18,15,221.5,28.0,1.2,24.5,55.5,38.87,16.45
2016,9,11,18,30,86.0,13.0,1.2,24.0,16.0,11.82,0.0
2016,9,11,18,45,43.0,6.5,1.2,24.0,8.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,12,5,45,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2016,9,12,6,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,9,12,6,15,47.0,7.5,0.3,20.0,9.5,0.0,0.0
2016,9,12,6,30,94.0,15.0,0.3,20.0,19.0,14.14,0.0
2016,9,12,6,45,218.5,31.0,0.3,20.5,59.0,44.87,21.72
2016,9,12,7,0,343.0,47.0,0.3,21.0,99.0,94.66,56.75
2016,9,12,7,15,426.0,58.0,0.35,21.5,151.0,146.46,97.25
2016,9,12,7,30,509.0,69.0,0.4,22.0,203.0,208.65,147.91
2016,9,12,7,45,561.5,77.5,0.45,23.0,257.5,268.41,197.41
2016,9,12,8,0,614.0,86.0,0.5,24.0,312.0,333.91,250.18
2016,9,12,8,15,651.5,92.0,0.7,24.5,366.5,395.48,299.79
2016,9,12,8,30,689.0,98.0,0.9,25.0,421.0,460.15,350.27
2016,9,12,8,45,713.0,103.5,1.1,25.5,472.5,519.42,395.37
2016,9,12,9,0,737.0,109.0,1.3,26.0,524.0,579.54,439.76
2016,9,12,9,15,402.0,197.0,1.3,26.5,426.5,479.44,363.53
2016,9,12,9,30,67.0,285.0,1.3,27.0,329.0,319.74,240.66
2016,9,12,9,45,85.0,312.5,1.35,27.5,371.5,364.18,273.5
2016,9,12,10,0,103.0,340.0,1.4,28.0,414.0,410.15,305.83
2016,9,12,10,15,465.5,234.0,1.45,28.0,595.5,647.17,480.53
2016,9,12,10,30,828.0,128.0,1.5,28.0,777.0,873.52,632.55
2016,9,12,10,45,543.5,267.0,1.55,28.5,699.5,785.16,567.9
2016,9,12,11,0,259.0,406.0,1.6,29.0,622.0,664.95,479.85
2016,9,12,11,15,169.0,411.5,1.6,29.0,554.0,577.79,419.38
2016,9,12,11,30,79.0,417.0,1.6,29.0,486.0,484.9,353.05
2016,9,12,11,45,252.0,398.0,1.65,29.0,622.0,667.7,483.67
2016,9,12,12,0,425.0,379.0,1.7,29.0,758.0,836.63,597.32
2016,9,12,12,15,646.0,255.5,1.7,29.0,833.5,940.67,668.48
2016,9,12,12,30,867.0,132.0,1.7,29.0,909.0,1017.44,715.68
2016,9,12,12,45,865.0,132.0,1.7,29.5,904.0,1013.19,710.84
2016,9,12,13,0,863.0,132.0,1.7,30.0,899.0,1005.26,704.81
2016,9,12,13,15,590.0,272.0,1.7,30.0,793.0,888.03,629.99
2016,9,12,13,30,317.0,412.0,1.7,30.0,687.0,739.52,527.68
2016,9,12,13,45,580.0,270.5,1.75,30.0,757.5,853.8,611.88
2016,9,12,14,0,843.0,129.0,1.8,30.0,828.0,923.64,658.97
2016,9,12,14,15,835.0,127.0,1.8,29.5,798.5,899.58,645.09
2016,9,12,14,30,827.0,125.0,1.8,29.0,769.0,863.59,624.41
2016,9,12,14,45,816.0,122.5,1.85,29.0,732.5,821.94,599.13
2016,9,12,15,0,805.0,120.0,1.9,29.0,696.0,778.1,572.09
2016,9,12,15,15,789.5,117.0,1.9,29.0,652.5,728.42,540.3
2016,9,12,15,30,774.0,114.0,1.9,29.0,609.0,677.45,506.22
2016,9,12,15,45,753.0,110.0,1.95,29.0,561.0,620.86,466.96
2016,9,12,16,0,732.0,106.0,2.0,29.0,513.0,564.95,426.95
2016,9,12,16,15,704.0,101.5,1.9,28.5,460.5,503.84,382.1
2016,9,12,16,30,676.0,97.0,1.8,28.0,408.0,444.07,336.76
2016,9,12,16,45,636.0,91.0,1.75,28.0,353.5,379.23,285.72
2016,9,12,17,0,596.0,85.0,1.7,28.0,299.0,317.87,235.91
2016,9,12,17,15,539.5,76.5,1.55,27.5,244.5,252.71,182.67
2016,9,12,17,30,483.0,68.0,1.4,27.0,190.0,193.86,133.84
2016,9,12,17,45,394.0,56.5,1.25,26.5,139.0,132.77,85.11
2016,9,12,18,0,305.0,45.0,1.1,26.0,88.0,81.43,46.39
2016,9,12,18,15,181.5,28.0,1.1,25.5,50.5,36.3,14.97
2016,9,12,18,30,58.0,11.0,1.1,25.0,13.0,10.01,0.0
2016,9,12,18,45,29.0,5.5,1.15,24.5,6.5,0.0,0.0
2016,9,12,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,13,6,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,13,6,15,0.0,2.5,0.55,21.5,2.5,0.0,0.0
2016,9,13,6,30,0.0,5.0,0.6,22.0,5.0,4.55,0.0
2016,9,13,6,45,0.0,17.0,0.7,22.5,17.0,14.96,5.73
2016,9,13,7,0,0.0,29.0,0.8,23.0,29.0,25.55,15.18
2016,9,13,7,15,0.0,44.5,0.95,23.5,44.5,39.28,26.78
2016,9,13,7,30,0.0,60.0,1.1,24.0,60.0,53.08,38.26
2016,9,13,7,45,0.0,77.0,1.25,24.5,77.0,68.33,50.68
2016,9,13,8,0,0.0,94.0,1.4,25.0,94.0,83.66,62.89
2016,9,13,8,15,14.0,135.5,1.35,25.5,142.0,128.02,98.02
2016,9,13,8,30,28.0,177.0,1.3,26.0,190.0,179.7,138.12
2016,9,13,8,45,142.5,210.0,1.3,26.5,288.5,285.33,219.51
2016,9,13,9,0,257.0,243.0,1.3,27.0,387.0,405.47,308.86
2016,9,13,9,15,183.0,270.0,1.2,27.0,377.0,388.49,294.02
2016,9,13,9,30,109.0,297.0,1.1,27.0,367.0,362.53,272.93
2016,9,13,9,45,79.5,303.5,1.05,27.5,357.0,351.49,263.18
2016,9,13,10,0,50.0,310.0,1.0,28.0,347.0,337.74,251.3
2016,9,13,10,15,30.5,272.0,0.95,28.0,295.0,285.15,212.12
2016,9,13,10,30,11.0,234.0,0.9,28.0,243.0,222.44,165.16
2016,9,13,10,45,17.0,272.0,0.85,28.5,286.0,264.27,195.73
2016,9,13,11,0,23.0,310.0,0.8,29.0,329.0,306.75,225.66
2016,9,13,11,15,35.5,348.0,0.8,29.0,378.5,371.13,271.33
2016,9,13,11,30,48.0,386.0,0.8,29.0,428.0,423.23,307.38
2016,9,13,11,45,74.5,413.0,0.8,29.5,479.5,478.31,344.84
2016,9,13,12,0,101.0,440.0,0.8,30.0,531.0,533.9,381.78
2016,9,13,12,15,78.0,425.0,0.85,30.0,495.0,495.81,355.22
2016,9,13,12,30,55.0,410.0,0.9,30.0,459.0,457.19,328.78
2016,9,13,12,45,167.5,422.5,1.0,30.0,571.0,598.75,428.9
2016,9,13,13,0,280.0,435.0,1.1,30.0,683.0,737.61,522.08
2016,9,13,13,15,208.5,434.5,1.2,30.0,618.0,647.78,461.64
2016,9,13,13,30,137.0,434.0,1.3,30.0,553.0,574.04,412.17
2016,9,13,13,45,225.5,411.0,1.4,30.5,600.5,630.81,453.76
2016,9,13,14,0,314.0,388.0,1.5,31.0,648.0,696.61,499.34
2016,9,13,14,15,572.0,252.5,1.6,30.5,704.0,792.94,571.67
2016,9,13,14,30,830.0,117.0,1.7,30.0,760.0,850.62,613.73
2016,9,13,14,45,805.5,121.0,1.8,30.0,720.5,811.92,589.98
2016,9,13,15,0,781.0,125.0,1.9,30.0,681.0,764.53,560.98
2016,9,13,15,15,765.0,122.0,1.95,30.0,638.0,715.37,529.89
2016,9,13,15,30,749.0,119.0,2.0,30.0,595.0,665.04,496.21
2016,9,13,15,45,727.5,115.0,2.1,30.0,547.0,610.53,458.54
2016,9,13,16,0,706.0,111.0,2.2,30.0,499.0,554.46,418.57
2016,9,13,16,15,677.0,105.5,2.15,29.5,447.5,493.05,373.67
2016,9,13,16,30,648.0,100.0,2.1,29.0,396.0,433.18,328.39
2016,9,13,16,45,604.5,94.0,2.1,29.0,341.5,368.37,277.46
2016,9,13,17,0,561.0,88.0,2.1,29.0,287.0,307.51,228.19
2016,9,13,17,15,502.5,79.5,1.9,28.0,233.5,243.83,176.6
2016,9,13,17,30,444.0,71.0,1.7,27.0,180.0,186.74,129.61
2016,9,13,17,45,352.5,58.5,1.55,26.5,130.5,124.8,80.43
2016,9,13,18,0,261.0,46.0,1.4,26.0,81.0,76.96,44.57
2016,9,13,18,15,130.5,28.0,1.4,25.5,45.5,33.2,13.28
2016,9,13,18,30,0.0,10.0,1.4,25.0,10.0,9.1,0.0
2016,9,13,18,45,0.0,5.0,1.45,25.0,5.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.85,24.5,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,14,6,15,33.5,7.0,1.1,21.5,8.0,0.0,0.0
2016,9,14,6,30,67.0,14.0,1.4,22.0,16.0,13.38,0.0
2016,9,14,6,45,191.5,30.0,1.7,22.5,54.5,43.43,20.66
2016,9,14,7,0,316.0,46.0,2.0,23.0,93.0,90.39,54.0
2016,9,14,7,15,399.5,57.5,2.0,23.5,143.5,143.01,95.42
2016,9,14,7,30,483.0,69.0,2.0,24.0,194.0,204.51,145.9
2016,9,14,7,45,542.0,76.0,2.0,24.5,248.0,263.56,195.61
2016,9,14,8,0,601.0,83.0,2.0,25.0,302.0,329.12,249.69
2016,9,14,8,15,310.0,126.0,2.05,25.5,240.0,274.07,211.7
2016,9,14,8,30,19.0,169.0,2.1,26.0,178.0,162.59,124.66
2016,9,14,8,45,120.5,207.5,2.15,26.5,274.5,271.09,209.48
2016,9,14,9,0,222.0,246.0,2.2,27.0,371.0,379.47,291.43
2016,9,14,9,15,230.5,265.5,2.3,27.5,405.0,416.71,317.92
2016,9,14,9,30,239.0,285.0,2.4,28.0,439.0,454.24,344.45
2016,9,14,9,45,514.5,203.5,2.5,28.5,563.5,615.61,464.68
2016,9,14,10,0,790.0,122.0,2.6,29.0,688.0,778.7,578.89
2016,9,14,10,15,419.0,230.5,2.65,29.0,532.5,607.15,453.77
2016,9,14,10,30,48.0,339.0,2.7,29.0,377.0,369.9,274.78
2016,9,14,10,45,434.0,237.0,2.8,29.5,595.5,657.82,490.73
2016,9,14,11,0,820.0,135.0,2.9,30.0,814.0,925.49,671.64
2016,9,14,11,15,465.0,281.5,2.95,30.0,669.0,757.63,553.54
2016,9,14,11,30,110.0,428.0,3.0,30.0,524.0,528.01,386.06
2016,9,14,11,45,216.0,425.0,3.1,30.0,616.0,647.07,472.94
2016,9,14,12,0,322.0,422.0,3.2,30.0,708.0,767.99,556.98
2016,9,14,12,15,353.5,410.0,3.2,30.0,724.5,789.44,571.39
2016,9,14,12,30,385.0,398.0,3.2,30.0,741.0,809.3,585.4
2016,9,14,12,45,608.0,270.0,3.25,30.5,808.5,918.35,663.04
2016,9,14,13,0,831.0,142.0,3.3,31.0,876.0,996.89,713.65
2016,9,14,13,15,477.5,285.5,3.3,31.0,706.0,789.44,573.54
2016,9,14,13,30,124.0,429.0,3.3,31.0,536.0,556.99,405.66
2016,9,14,13,45,65.5,310.0,3.3,31.0,366.5,361.16,267.25
2016,9,14,14,0,7.0,191.0,3.3,31.0,197.0,179.12,131.82
2016,9,14,14,15,401.5,162.0,3.3,31.0,472.0,552.21,417.43
2016,9,14,14,30,796.0,133.0,3.3,31.0,747.0,845.93,621.8
2016,9,14,14,45,780.5,132.0,3.35,31.0,709.5,802.98,592.15
2016,9,14,15,0,765.0,131.0,3.4,31.0,672.0,758.26,563.43
2016,9,14,15,15,748.5,127.5,3.4,30.5,629.5,708.77,531.88
2016,9,14,15,30,732.0,124.0,3.4,30.0,587.0,660.09,498.82
2016,9,14,15,45,714.5,118.0,3.4,30.0,540.0,605.21,459.56
2016,9,14,16,0,697.0,112.0,3.4,30.0,493.0,550.03,419.06
2016,9,14,16,15,667.5,107.0,3.25,29.5,441.5,489.29,373.71
2016,9,14,16,30,638.0,102.0,3.1,29.0,390.0,430.15,328.2
2016,9,14,16,45,607.0,92.5,3.0,29.0,337.5,367.77,278.37
2016,9,14,17,0,576.0,83.0,2.9,29.0,285.0,307.97,229.16
2016,9,14,17,15,518.0,74.5,2.55,28.5,231.5,243.59,176.12
2016,9,14,17,30,460.0,66.0,2.2,28.0,178.0,185.76,127.93
2016,9,14,17,45,376.0,54.0,1.9,27.5,129.0,126.71,80.62
2016,9,14,18,0,292.0,42.0,1.6,27.0,80.0,76.89,42.92
2016,9,14,18,15,167.0,25.5,1.55,26.5,44.5,32.74,10.86
2016,9,14,18,30,42.0,9.0,1.5,26.0,9.0,8.19,0.0
2016,9,14,18,45,21.0,4.5,1.5,25.5,4.5,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.35,24.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,0.75,22.5,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,15,6,15,12.5,4.5,0.95,21.5,5.0,0.0,0.0
2016,9,15,6,30,25.0,9.0,1.2,22.0,10.0,8.48,0.0
2016,9,15,6,45,94.5,33.0,1.55,22.5,45.5,38.41,19.84
2016,9,15,7,0,164.0,57.0,1.9,23.0,81.0,78.23,50.61
2016,9,15,7,15,231.0,78.5,1.8,23.5,128.5,124.42,86.96
2016,9,15,7,30,298.0,100.0,1.7,24.0,176.0,179.26,131.3
2016,9,15,7,45,354.5,115.5,1.65,25.0,228.0,237.65,178.56
2016,9,15,8,0,411.0,131.0,1.6,26.0,280.0,299.12,227.37
2016,9,15,8,15,451.5,143.5,1.65,26.5,332.0,356.65,272.77
2016,9,15,8,30,492.0,156.0,1.7,27.0,384.0,418.1,319.88
2016,9,15,8,45,385.0,196.5,1.75,27.5,388.0,418.72,319.98
2016,9,15,9,0,278.0,237.0,1.8,28.0,392.0,414.68,315.48
2016,9,15,9,15,286.0,259.5,1.85,28.0,431.5,458.25,347.21
2016,9,15,9,30,294.0,282.0,1.9,28.0,471.0,501.92,378.16
2016,9,15,9,45,278.0,307.0,2.0,28.5,495.5,529.73,396.27
2016,9,15,10,0,262.0,332.0,2.1,29.0,520.0,555.38,412.61
2016,9,15,10,15,469.0,268.5,2.15,29.0,625.0,689.15,509.75
2016,9,15,10,30,676.0,205.0,2.2,29.0,730.0,829.67,607.47
2016,9,15,10,45,381.5,300.5,2.3,29.5,599.0,676.14,495.55
2016,9,15,11,0,87.0,396.0,2.4,30.0,468.0,468.9,343.64
2016,9,15,11,15,152.5,413.5,2.45,30.0,543.5,566.85,414.75
2016,9,15,11,30,218.0,431.0,2.5,30.0,619.0,652.58,474.47
2016,9,15,11,45,460.0,329.5,2.55,30.5,733.0,820.4,592.15
2016,9,15,12,0,702.0,228.0,2.6,31.0,847.0,968.55,690.93
2016,9,15,12,15,465.0,338.0,2.6,31.0,748.5,842.57,602.82
2016,9,15,12,30,228.0,448.0,2.6,31.0,650.0,688.64,494.95
2016,9,15,12,45,330.0,409.5,2.65,31.0,700.0,765.76,550.74
2016,9,15,13,0,432.0,371.0,2.7,31.0,750.0,837.76,600.72
2016,9,15,13,15,558.5,300.0,2.7,31.0,783.0,885.11,635.2
2016,9,15,13,30,685.0,229.0,2.7,31.0,816.0,930.01,667.44
2016,9,15,13,45,668.5,232.0,2.75,31.0,792.5,902.51,650.14
2016,9,15,14,0,652.0,235.0,2.8,31.0,769.0,872.69,631.44
2016,9,15,14,15,390.5,304.0,2.8,31.0,621.0,683.12,499.72
2016,9,15,14,30,129.0,373.0,2.8,31.0,473.0,487.91,358.92
2016,9,15,14,45,67.5,282.5,2.8,31.0,335.0,326.81,243.41
2016,9,15,15,0,6.0,192.0,2.8,31.0,197.0,178.33,132.05
2016,9,15,15,15,304.5,187.5,2.8,30.5,379.5,434.76,331.2
2016,9,15,15,30,603.0,183.0,2.8,30.0,562.0,629.33,474.24
2016,9,15,15,45,581.0,174.5,2.8,30.0,515.0,570.24,430.89
2016,9,15,16,0,559.0,166.0,2.8,30.0,468.0,516.5,391.84
2016,9,15,16,15,526.0,156.5,2.65,29.5,417.5,456.59,347.56
2016,9,15,16,30,493.0,147.0,2.5,29.0,367.0,399.07,303.9
2016,9,15,16,45,458.5,132.5,2.45,29.0,316.0,338.78,256.62
2016,9,15,17,0,424.0,118.0,2.4,29.0,265.0,281.82,210.77
2016,9,15,17,15,367.0,103.0,2.1,28.5,213.5,221.01,161.72
2016,9,15,17,30,310.0,88.0,1.8,28.0,162.0,166.95,117.78
2016,9,15,17,45,239.5,67.5,1.55,27.5,115.5,109.84,72.56
2016,9,15,18,0,169.0,47.0,1.3,27.0,69.0,65.25,38.67
2016,9,15,18,15,84.5,23.5,1.25,26.5,34.5,25.89,7.12
2016,9,15,18,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,16,6,15,31.0,6.0,0.6,21.5,7.0,0.0,0.0
2016,9,16,6,30,62.0,12.0,0.7,22.0,14.0,11.79,0.0
2016,9,16,6,45,186.5,29.0,0.8,23.0,52.0,43.52,20.19
2016,9,16,7,0,311.0,46.0,0.9,24.0,90.0,91.65,54.82
2016,9,16,7,15,395.0,57.5,0.9,24.5,140.5,144.39,96.16
2016,9,16,7,30,479.0,69.0,0.9,25.0,191.0,206.13,146.31
2016,9,16,7,45,536.0,77.0,0.9,25.5,245.0,265.52,195.55
2016,9,16,8,0,593.0,85.0,0.9,26.0,299.0,331.19,248.66
2016,9,16,8,15,631.5,91.5,1.0,26.5,353.0,392.76,297.68
2016,9,16,8,30,670.0,98.0,1.1,27.0,407.0,457.56,347.51
2016,9,16,8,45,465.0,168.5,1.2,27.5,395.0,446.13,338.8
2016,9,16,9,0,260.0,239.0,1.3,28.0,383.0,406.57,307.78
2016,9,16,9,15,512.0,177.5,1.3,28.5,493.5,539.16,406.38
2016,9,16,9,30,764.0,116.0,1.3,29.0,604.0,687.33,510.82
2016,9,16,9,45,780.0,118.5,1.3,29.5,646.0,737.27,541.02
2016,9,16,10,0,796.0,121.0,1.3,30.0,688.0,785.92,570.25
2016,9,16,10,15,807.5,123.5,1.3,30.0,724.0,829.18,596.64
2016,9,16,10,30,819.0,126.0,1.3,30.0,760.0,870.25,621.37
2016,9,16,10,45,534.5,264.0,1.3,30.5,684.0,779.67,557.62
2016,9,16,11,0,250.0,402.0,1.3,31.0,608.0,657.15,468.8
2016,9,16,11,15,260.0,411.0,1.3,31.0,630.0,682.98,486.63
2016,9,16,11,30,270.0,420.0,1.3,31.0,652.0,708.0,502.52
2016,9,16,11,45,568.0,272.0,1.35,31.5,768.5,873.18,615.98
2016,9,16,12,0,866.0,124.0,1.4,32.0,885.0,1006.61,697.7
2016,9,16,12,15,477.5,278.5,1.4,32.0,698.5,795.03,560.95
2016,9,16,12,30,89.0,433.0,1.4,32.0,512.0,517.4,368.59
2016,9,16,12,45,477.0,278.5,1.45,32.0,697.0,793.59,565.47
2016,9,16,13,0,865.0,124.0,1.5,32.0,882.0,1002.62,697.8
2016,9,16,13,15,579.5,267.5,1.55,32.0,772.0,876.83,616.63
2016,9,16,13,30,294.0,411.0,1.6,32.0,662.0,719.71,509.74
2016,9,16,13,45,571.5,265.0,1.65,32.0,736.5,839.86,597.85
2016,9,16,14,0,849.0,119.0,1.7,32.0,811.0,920.94,651.55
2016,9,16,14,15,840.5,117.5,1.75,32.0,781.0,887.94,631.3
2016,9,16,14,30,832.0,116.0,1.8,32.0,751.0,852.16,610.28
2016,9,16,14,45,812.0,118.0,1.9,32.0,712.5,814.84,588.46
2016,9,16,15,0,792.0,120.0,2.0,32.0,674.0,768.48,560.29
2016,9,16,15,15,776.0,117.0,2.0,32.0,631.0,718.65,528.61
2016,9,16,15,30,760.0,114.0,2.0,32.0,588.0,667.64,494.6
2016,9,16,15,45,738.5,110.0,2.05,32.0,539.5,611.12,455.61
2016,9,16,16,0,717.0,106.0,2.1,32.0,491.0,555.63,416.13
2016,9,16,16,15,687.5,101.0,2.05,31.5,439.0,493.78,371.25
2016,9,16,16,30,658.0,96.0,2.0,31.0,387.0,433.52,325.98
2016,9,16,16,45,616.5,89.5,1.95,31.0,333.0,368.47,275.07
2016,9,16,17,0,575.0,83.0,1.9,31.0,279.0,307.15,225.61
2016,9,16,17,15,515.0,74.0,1.7,30.0,225.0,241.72,172.93
2016,9,16,17,30,455.0,65.0,1.5,29.0,171.0,183.12,124.97
2016,9,16,17,45,368.5,52.0,1.3,28.5,122.5,123.07,77.34
2016,9,16,18,0,282.0,39.0,1.1,28.0,74.0,72.73,39.54
2016,9,16,18,15,141.0,19.5,1.1,27.5,37.0,25.53,3.96
2016,9,16,18,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,1.1,26.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,17,6,15,42.0,6.0,1.1,21.5,7.0,0.0,0.0
2016,9,17,6,30,84.0,12.0,1.3,22.0,14.0,12.29,0.0
2016,9,17,6,45,215.0,27.0,1.55,23.0,52.5,45.59,20.34
2016,9,17,7,0,346.0,42.0,1.8,24.0,91.0,95.51,56.42
2016,9,17,7,15,431.0,52.5,1.7,24.5,142.0,148.33,98.22
2016,9,17,7,30,516.0,63.0,1.6,25.0,193.0,211.77,150.33
2016,9,17,7,45,568.0,71.0,1.55,26.0,247.0,271.8,200.47
2016,9,17,8,0,620.0,79.0,1.5,27.0,301.0,337.46,253.69
2016,9,17,8,15,657.5,84.5,1.35,27.5,355.0,399.11,302.47
2016,9,17,8,30,695.0,90.0,1.2,28.0,409.0,463.81,351.4
2016,9,17,8,45,717.5,96.0,1.05,28.5,460.0,523.14,394.15
2016,9,17,9,0,740.0,102.0,0.9,29.0,511.0,582.22,434.62
2016,9,17,9,15,759.5,105.5,0.8,29.5,558.0,637.59,471.04
2016,9,17,9,30,779.0,109.0,0.7,30.0,605.0,692.57,505.58
2016,9,17,9,45,504.0,222.0,0.6,30.5,551.5,630.7,456.32
2016,9,17,10,0,229.0,335.0,0.5,31.0,498.0,522.22,375.9
2016,9,17,10,15,132.0,326.0,0.55,31.0,421.5,440.17,318.83
2016,9,17,10,30,35.0,317.0,0.6,31.0,345.0,337.46,244.98
2016,9,17,10,45,433.5,224.0,0.7,31.5,579.0,647.34,468.13
2016,9,17,11,0,832.0,131.0,0.8,32.0,813.0,936.99,650.79
2016,9,17,11,15,837.5,132.0,0.85,32.0,833.5,952.26,656.31
2016,9,17,11,30,843.0,133.0,0.9,32.0,854.0,973.9,669.47
2016,9,17,11,45,566.5,280.0,1.0,32.0,767.5,877.65,609.63
2016,9,17,12,0,290.0,427.0,1.1,32.0,681.0,744.48,520.06
2016,9,17,12,15,311.5,422.5,1.15,32.0,696.5,763.42,534.52
2016,9,17,12,30,333.0,418.0,1.2,32.0,712.0,780.87,546.5
2016,9,17,12,45,205.0,418.5,1.25,32.5,599.5,635.44,449.17
2016,9,17,13,0,77.0,419.0,1.3,33.0,487.0,490.25,349.3
2016,9,17,13,15,458.0,276.5,1.35,33.0,666.5,763.26,543.18
2016,9,17,13,30,839.0,134.0,1.4,33.0,846.0,964.57,671.75
2016,9,17,13,45,834.5,132.0,1.5,33.0,824.5,951.36,663.33
2016,9,17,14,0,830.0,130.0,1.6,33.0,803.0,924.37,648.82
2016,9,17,14,15,497.5,250.5,1.65,33.0,650.0,726.17,520.29
2016,9,17,14,30,165.0,371.0,1.7,33.0,497.0,518.31,374.48
2016,9,17,14,45,459.5,254.0,1.75,33.0,579.5,660.78,481.13
2016,9,17,15,0,754.0,137.0,1.8,33.0,662.0,756.14,549.83
2016,9,17,15,15,736.5,133.5,1.85,32.5,618.5,708.76,519.74
2016,9,17,15,30,719.0,130.0,1.9,32.0,575.0,657.48,486.49
2016,9,17,15,45,697.0,124.5,1.95,32.0,527.0,600.57,447.33
2016,9,17,16,0,675.0,119.0,2.0,32.0,479.0,543.86,407.13
2016,9,17,16,15,643.5,113.0,1.95,31.5,427.5,481.95,362.27
2016,9,17,16,30,612.0,107.0,1.9,31.0,376.0,421.95,317.32
2016,9,17,16,45,569.0,99.5,1.85,31.0,322.0,357.74,267.24
2016,9,17,17,0,526.0,92.0,1.8,31.0,268.0,297.53,218.9
2016,9,17,17,15,463.5,81.5,1.65,30.0,215.0,229.89,164.94
2016,9,17,17,30,401.0,71.0,1.5,29.0,162.0,173.03,118.77
2016,9,17,17,45,311.5,56.0,1.35,28.5,114.5,114.55,72.81
2016,9,17,18,0,222.0,41.0,1.2,28.0,67.0,67.57,37.76
2016,9,17,18,15,111.0,20.5,1.2,27.5,33.5,24.68,1.54
2016,9,17,18,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,1.35,26.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,1.55,25.5,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,18,6,15,16.5,5.5,1.35,23.0,6.0,0.0,0.0
2016,9,18,6,30,33.0,11.0,1.6,23.0,12.0,10.62,0.0
2016,9,18,6,45,140.0,30.0,1.85,23.5,48.0,41.72,19.58
2016,9,18,7,0,247.0,49.0,2.1,24.0,84.0,86.99,53.74
2016,9,18,7,15,333.0,63.0,2.2,24.5,133.0,136.71,92.75
2016,9,18,7,30,419.0,77.0,2.3,25.0,182.0,197.32,142.14
2016,9,18,7,45,483.5,86.0,2.4,25.5,236.0,259.38,193.72
2016,9,18,8,0,548.0,95.0,2.5,26.0,290.0,326.24,248.44
2016,9,18,8,15,589.0,102.0,2.45,26.5,343.5,387.11,297.4
2016,9,18,8,30,630.0,109.0,2.4,27.0,397.0,451.56,347.47
2016,9,18,8,45,660.5,114.0,2.35,27.5,448.0,511.1,392.24
2016,9,18,9,0,691.0,119.0,2.3,28.0,499.0,572.25,436.61
2016,9,18,9,15,712.5,123.5,2.15,28.5,546.0,627.98,475.12
2016,9,18,9,30,734.0,128.0,2.0,29.0,593.0,683.68,512.14
2016,9,18,9,45,749.5,131.5,1.9,29.5,634.5,730.65,541.74
2016,9,18,10,0,765.0,135.0,1.8,30.0,676.0,778.74,570.48
2016,9,18,10,15,777.0,137.5,1.65,30.0,711.5,821.28,595.53
2016,9,18,10,30,789.0,140.0,1.5,30.0,747.0,861.74,618.64
2016,9,18,10,45,798.0,141.5,1.4,30.5,775.0,896.1,636.64
2016,9,18,11,0,807.0,143.0,1.3,31.0,803.0,927.75,652.58
2016,9,18,11,15,813.0,144.5,1.15,31.0,823.5,953.6,665.18
2016,9,18,11,30,819.0,146.0,1.0,31.0,844.0,976.26,675.51
2016,9,18,11,45,847.0,130.5,0.85,31.5,861.5,988.29,677.83
2016,9,18,12,0,875.0,115.0,0.7,32.0,879.0,1008.48,684.87
2016,9,18,12,15,692.5,234.5,0.6,32.0,840.5,973.45,661.65
2016,9,18,12,30,510.0,354.0,0.5,32.0,802.0,907.97,616.16
2016,9,18,12,45,501.0,353.0,0.45,32.5,791.0,895.96,607.65
2016,9,18,13,0,492.0,352.0,0.4,33.0,780.0,881.51,597.04
2016,9,18,13,15,414.5,373.5,0.45,33.0,730.0,806.76,551.65
2016,9,18,13,30,337.0,395.0,0.5,33.0,680.0,746.46,514.49
2016,9,18,13,45,598.0,252.5,0.6,33.0,742.0,857.69,593.29
2016,9,18,14,0,859.0,110.0,0.7,33.0,804.0,921.54,634.68
2016,9,18,14,15,851.5,108.5,0.75,32.5,774.0,888.97,617.1
2016,9,18,14,30,844.0,107.0,0.8,32.0,744.0,853.54,598.75
2016,9,18,14,45,828.0,107.0,0.9,32.0,706.5,809.96,574.45
2016,9,18,15,0,812.0,107.0,1.0,32.0,669.0,770.55,552.31
2016,9,18,15,15,681.0,149.0,1.05,32.0,599.5,683.68,496.42
2016,9,18,15,30,550.0,191.0,1.1,32.0,530.0,595.9,436.57
2016,9,18,15,45,646.0,142.5,1.15,32.0,508.0,585.77,432.22
2016,9,18,16,0,742.0,94.0,1.2,32.0,486.0,556.88,413.28
2016,9,18,16,15,713.5,89.5,1.15,31.5,434.0,495.47,369.1
2016,9,18,16,30,685.0,85.0,1.1,31.0,382.0,434.86,324.12
2016,9,18,16,45,645.0,79.0,1.1,31.0,328.0,369.5,273.64
2016,9,18,17,0,605.0,73.0,1.1,31.0,274.0,307.69,224.19
2016,9,18,17,15,544.0,65.5,1.0,30.0,220.0,241.77,171.35
2016,9,18,17,30,483.0,58.0,0.9,29.0,166.0,182.76,123.12
2016,9,18,17,45,388.0,46.5,0.85,28.5,117.0,121.0,74.53
2016,9,18,18,0,293.0,35.0,0.8,28.0,68.0,71.36,37.55
2016,9,18,18,15,146.5,17.5,0.85,27.5,34.0,24.27,0.0
2016,9,18,18,30,0.0,0.0,0.9,27.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,0.95,27.0,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,1.05,27.0,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,1.15,27.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,1.2,26.5,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.45,25.5,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,19,6,15,24.0,5.5,1.25,22.5,6.0,0.0,0.0
