Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,19,6,30,48.0,11.0,1.5,23.0,12.0,11.01,0.0
2016,9,19,6,45,188.5,26.5,1.75,24.0,50.0,42.98,18.36
2016,9,19,7,0,329.0,42.0,2.0,25.0,88.0,94.99,56.38
2016,9,19,7,15,419.0,52.5,2.1,25.5,138.5,148.18,98.36
2016,9,19,7,30,509.0,63.0,2.2,26.0,189.0,212.63,151.19
2016,9,19,7,45,574.0,68.5,2.35,26.5,245.0,274.34,203.05
2016,9,19,8,0,639.0,74.0,2.5,27.0,301.0,343.18,259.75
2016,9,19,8,15,677.0,79.0,2.45,27.5,355.0,405.69,310.23
2016,9,19,8,30,715.0,84.0,2.4,28.0,409.0,470.96,360.98
2016,9,19,8,45,742.0,88.0,2.35,29.0,461.0,531.66,405.71
2016,9,19,9,0,769.0,92.0,2.3,30.0,513.0,593.36,449.29
2016,9,19,9,15,788.5,95.0,2.15,30.0,561.0,649.54,488.67
2016,9,19,9,30,808.0,98.0,2.0,30.0,609.0,705.25,525.79
2016,9,19,9,45,823.0,100.0,1.95,30.5,651.0,755.6,556.68
2016,9,19,10,0,838.0,102.0,1.9,31.0,693.0,798.33,581.86
2016,9,19,10,15,848.5,104.0,1.85,31.5,728.5,840.91,606.51
2016,9,19,10,30,859.0,106.0,1.8,32.0,764.0,881.11,629.16
2016,9,19,10,45,867.5,106.5,1.8,32.5,793.0,915.28,648.16
2016,9,19,11,0,876.0,107.0,1.8,33.0,822.0,946.5,665.19
2016,9,19,11,15,881.0,108.0,1.85,33.0,842.0,971.74,680.4
2016,9,19,11,30,886.0,109.0,1.9,33.0,862.0,993.55,693.6
2016,9,19,11,45,890.0,109.0,1.95,33.5,874.0,1009.75,702.03
2016,9,19,12,0,894.0,109.0,2.0,34.0,886.0,1022.27,708.35
2016,9,19,12,15,895.0,109.0,2.05,34.0,889.5,1027.99,712.13
2016,9,19,12,30,896.0,109.0,2.1,34.0,893.0,1029.88,713.78
2016,9,19,12,45,895.5,108.5,2.2,34.0,887.5,1025.87,712.57
2016,9,19,13,0,895.0,108.0,2.3,34.0,882.0,1018.02,709.14
2016,9,19,13,15,891.5,107.0,2.35,34.0,868.0,1002.88,700.79
2016,9,19,13,30,888.0,106.0,2.4,34.0,854.0,984.08,690.28
2016,9,19,13,45,883.0,105.0,2.5,34.0,831.5,960.28,677.16
2016,9,19,14,0,878.0,104.0,2.6,34.0,809.0,933.09,661.84
2016,9,19,14,15,870.0,102.5,2.6,34.0,778.5,899.44,641.51
2016,9,19,14,30,862.0,101.0,2.6,34.0,748.0,862.9,619.25
2016,9,19,14,45,851.0,98.5,2.65,34.0,710.5,820.11,593.08
2016,9,19,15,0,840.0,96.0,2.7,34.0,673.0,775.08,565.11
2016,9,19,15,15,825.0,93.5,2.7,33.5,629.5,725.06,534.21
2016,9,19,15,30,810.0,91.0,2.7,33.0,586.0,677.99,504.62
2016,9,19,15,45,789.5,88.0,2.75,33.0,537.0,620.77,464.62
2016,9,19,16,0,769.0,85.0,2.8,33.0,488.0,563.33,423.29
2016,9,19,16,15,741.0,81.0,2.65,32.5,435.5,500.84,377.23
2016,9,19,16,30,713.0,77.0,2.5,32.0,383.0,439.66,330.59
2016,9,19,16,45,673.0,71.5,2.45,32.0,328.0,373.38,278.23
2016,9,19,17,0,633.0,66.0,2.4,32.0,273.0,310.52,226.96
2016,9,19,17,15,572.0,59.5,2.15,31.0,219.0,244.03,172.8
2016,9,19,17,30,511.0,53.0,1.9,30.0,165.0,184.41,123.45
2016,9,19,17,45,412.0,42.5,1.65,29.5,115.5,121.25,73.51
2016,9,19,18,0,313.0,32.0,1.4,29.0,66.0,70.71,35.82
2016,9,19,18,15,156.5,16.0,1.4,28.5,33.0,23.18,0.0
2016,9,19,18,30,0.0,0.0,1.4,28.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,1.45,27.5,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,1.75,26.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,1.9,24.5,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.55,23.5,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,20,6,15,35.0,5.5,1.1,21.5,6.0,0.0,0.0
2016,9,20,6,30,70.0,11.0,1.3,22.0,12.0,11.63,0.0
2016,9,20,6,45,219.0,25.5,1.55,23.0,51.0,46.25,19.2
2016,9,20,7,0,368.0,40.0,1.8,24.0,90.0,100.02,58.92
2016,9,20,7,15,457.0,50.0,1.75,24.5,142.0,155.17,102.91
2016,9,20,7,30,546.0,60.0,1.7,25.0,194.0,221.41,157.57
2016,9,20,7,45,608.0,65.5,1.65,25.5,250.5,284.46,210.6
2016,9,20,8,0,670.0,71.0,1.6,26.0,307.0,354.21,267.71
2016,9,20,8,15,706.5,76.0,1.45,26.5,362.0,417.75,318.26
2016,9,20,8,30,743.0,81.0,1.3,27.0,417.0,484.13,368.64
2016,9,20,8,45,771.0,84.0,1.2,28.0,470.0,545.87,412.8
2016,9,20,9,0,799.0,87.0,1.1,29.0,523.0,608.64,455.46
2016,9,20,9,15,817.5,90.0,1.15,29.5,571.0,665.58,494.34
2016,9,20,9,30,836.0,93.0,1.2,30.0,619.0,721.88,530.68
2016,9,20,9,45,849.5,95.5,1.3,30.5,661.5,767.42,558.83
2016,9,20,10,0,863.0,98.0,1.4,31.0,704.0,815.98,588.67
2016,9,20,10,15,873.0,99.5,1.45,31.0,740.0,858.49,614.87
2016,9,20,10,30,883.0,101.0,1.5,31.0,776.0,898.48,639.34
2016,9,20,10,45,889.5,103.0,1.6,31.5,804.5,933.07,659.6
2016,9,20,11,0,896.0,105.0,1.7,32.0,833.0,964.51,677.85
2016,9,20,11,15,901.0,106.0,1.75,32.0,853.0,990.13,693.24
2016,9,20,11,30,906.0,107.0,1.8,32.0,873.0,1012.23,706.59
2016,9,20,11,45,907.5,108.0,1.85,32.5,884.5,1027.19,714.25
2016,9,20,12,0,909.0,109.0,1.9,33.0,896.0,1038.34,719.74
2016,9,20,12,15,909.5,109.0,1.9,33.0,899.0,1043.55,722.61
2016,9,20,12,30,910.0,109.0,1.9,33.0,902.0,1044.85,723.31
2016,9,20,12,45,908.5,109.0,1.9,33.5,896.5,1040.22,719.13
2016,9,20,13,0,907.0,109.0,1.9,34.0,891.0,1031.71,712.82
2016,9,20,13,15,903.5,108.0,1.9,34.0,876.5,1016.33,703.97
2016,9,20,13,30,900.0,107.0,1.9,34.0,862.0,997.24,693.02
2016,9,20,13,45,894.5,106.0,1.9,34.0,839.0,972.62,678.77
2016,9,20,14,0,889.0,105.0,1.9,34.0,816.0,944.61,662.46
2016,9,20,14,15,625.0,217.0,1.9,34.0,707.5,812.9,579.23
2016,9,20,14,30,361.0,329.0,1.9,34.0,599.0,659.37,473.67
2016,9,20,14,45,249.0,326.5,1.9,34.0,508.0,549.45,398.72
2016,9,20,15,0,137.0,324.0,1.9,34.0,417.0,435.34,318.25
2016,9,20,15,15,460.5,215.5,1.85,33.5,499.5,581.58,429.18
2016,9,20,15,30,784.0,107.0,1.8,33.0,582.0,676.8,499.6
2016,9,20,15,45,762.0,103.0,1.8,33.0,533.0,618.6,458.37
2016,9,20,16,0,740.0,99.0,1.8,33.0,484.0,560.41,417.16
2016,9,20,16,15,709.0,94.0,1.7,32.5,430.5,497.4,371.54
2016,9,20,16,30,678.0,89.0,1.6,32.0,377.0,435.16,324.95
2016,9,20,16,45,634.5,83.0,1.55,32.0,322.0,368.62,273.18
2016,9,20,17,0,591.0,77.0,1.5,32.0,267.0,306.04,222.92
2016,9,20,17,15,526.5,68.0,1.35,31.0,212.5,238.37,168.72
2016,9,20,17,30,462.0,59.0,1.2,30.0,158.0,178.1,119.66
2016,9,20,17,45,360.0,46.5,1.05,29.0,109.5,115.59,71.03
2016,9,20,18,0,258.0,34.0,0.9,28.0,61.0,65.04,33.43
2016,9,20,18,15,129.0,17.0,0.9,27.5,30.5,21.97,0.0
2016,9,20,18,30,0.0,0.0,0.9,27.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,0.95,27.0,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,1.0,26.5,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,0.75,22.5,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,21,6,15,9.0,3.5,0.4,22.5,4.0,0.0,0.0
2016,9,21,6,30,18.0,7.0,0.4,23.0,8.0,6.83,0.0
2016,9,21,6,45,108.0,29.0,0.4,23.5,43.0,37.94,16.56
2016,9,21,7,0,198.0,51.0,0.4,24.0,78.0,81.62,51.29
2016,9,21,7,15,278.5,69.5,0.5,24.5,126.5,134.17,92.44
2016,9,21,7,30,359.0,88.0,0.6,25.0,175.0,194.75,141.05
2016,9,21,7,45,435.5,97.0,0.7,25.5,230.0,254.6,189.47
2016,9,21,8,0,512.0,106.0,0.8,26.0,285.0,323.27,244.14
2016,9,21,8,15,378.5,145.5,0.85,26.5,290.5,332.67,253.76
2016,9,21,8,30,245.0,185.0,0.9,27.0,296.0,318.52,243.59
2016,9,21,8,45,135.0,195.0,0.95,27.5,257.5,271.43,207.4
2016,9,21,9,0,25.0,205.0,1.0,28.0,219.0,203.31,153.8
2016,9,21,9,15,59.0,244.5,1.05,28.5,281.0,275.01,207.95
2016,9,21,9,30,93.0,284.0,1.1,29.0,343.0,342.86,257.33
2016,9,21,9,45,223.5,293.5,1.15,29.5,447.0,468.9,349.24
2016,9,21,10,0,354.0,303.0,1.2,30.0,551.0,607.21,445.39
2016,9,21,10,15,587.5,218.5,1.25,30.0,655.5,751.89,546.07
2016,9,21,10,30,821.0,134.0,1.3,30.0,760.0,888.19,634.17
2016,9,21,10,45,836.5,132.0,1.4,30.5,790.0,925.53,655.16
2016,9,21,11,0,852.0,130.0,1.5,31.0,820.0,960.3,675.55
2016,9,21,11,15,524.5,277.0,1.6,31.0,705.0,818.62,583.04
2016,9,21,11,30,197.0,424.0,1.7,31.0,590.0,630.4,451.77
2016,9,21,11,45,152.5,426.5,1.8,31.5,556.0,591.87,425.41
2016,9,21,12,0,108.0,429.0,1.9,32.0,522.0,535.07,385.3
2016,9,21,12,15,198.0,426.5,1.95,32.0,598.0,640.63,459.85
2016,9,21,12,30,288.0,424.0,2.0,32.0,674.0,745.6,530.96
2016,9,21,12,45,182.5,417.5,2.15,32.5,576.0,614.81,440.85
2016,9,21,13,0,77.0,411.0,2.3,33.0,478.0,484.27,349.29
2016,9,21,13,15,148.5,413.5,2.35,33.0,538.5,572.64,413.22
2016,9,21,13,30,220.0,416.0,2.4,33.0,599.0,641.82,462.0
2016,9,21,13,45,549.0,264.5,2.45,33.0,705.5,820.98,590.61
2016,9,21,14,0,878.0,113.0,2.5,33.0,812.0,943.12,671.66
2016,9,21,14,15,870.0,111.5,2.55,33.0,781.5,909.3,650.32
2016,9,21,14,30,862.0,110.0,2.6,33.0,751.0,872.59,628.34
2016,9,21,14,45,851.0,107.5,2.65,33.0,713.0,829.64,602.05
2016,9,21,15,0,840.0,105.0,2.7,33.0,675.0,790.47,577.99
2016,9,21,15,15,825.0,102.0,2.7,32.5,631.0,739.08,546.17
2016,9,21,15,30,810.0,99.0,2.7,32.0,587.0,686.33,512.37
2016,9,21,15,45,790.0,95.0,2.75,32.0,537.5,628.17,471.72
2016,9,21,16,0,770.0,91.0,2.8,32.0,488.0,569.77,429.63
2016,9,21,16,15,741.0,87.0,2.65,31.5,435.0,506.53,382.88
2016,9,21,16,30,712.0,83.0,2.5,31.0,382.0,445.14,335.92
2016,9,21,16,45,672.0,76.5,2.45,30.5,326.5,377.65,283.04
2016,9,21,17,0,632.0,70.0,2.4,30.0,271.0,313.7,231.09
2016,9,21,17,15,569.0,62.5,2.1,29.0,216.0,245.59,175.21
2016,9,21,17,30,506.0,55.0,1.8,28.0,161.0,184.63,124.43
2016,9,21,17,45,405.5,43.0,1.55,27.5,111.0,120.16,73.17
2016,9,21,18,0,305.0,31.0,1.3,27.0,61.0,68.59,33.94
2016,9,21,18,15,152.5,15.5,1.3,26.5,30.5,21.38,0.0
2016,9,21,18,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,1.35,25.5,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,22,6,15,24.5,4.5,1.2,19.5,4.5,0.0,0.0
2016,9,22,6,30,49.0,9.0,1.5,20.0,9.0,9.55,0.0
2016,9,22,6,45,167.0,27.0,1.8,21.0,45.5,43.07,17.63
2016,9,22,7,0,285.0,45.0,2.1,22.0,82.0,92.5,56.77
2016,9,22,7,15,371.5,58.5,2.0,22.5,132.5,144.94,98.85
2016,9,22,7,30,458.0,72.0,1.9,23.0,183.0,210.88,153.29
2016,9,22,7,45,510.5,83.0,1.85,24.0,236.0,271.16,203.8
2016,9,22,8,0,563.0,94.0,1.8,25.0,289.0,337.21,257.51
2016,9,22,8,15,603.0,101.5,1.85,25.5,343.0,399.29,307.33
2016,9,22,8,30,643.0,109.0,1.9,26.0,397.0,464.78,358.07
2016,9,22,8,45,668.5,116.0,2.0,27.0,448.0,524.34,402.15
2016,9,22,9,0,694.0,123.0,2.1,28.0,499.0,584.95,445.41
2016,9,22,9,15,715.5,127.5,2.2,28.5,546.0,640.9,484.89
2016,9,22,9,30,737.0,132.0,2.3,29.0,593.0,696.76,523.28
2016,9,22,9,45,752.0,136.5,2.4,29.5,634.5,747.16,556.51
2016,9,22,10,0,767.0,141.0,2.5,30.0,676.0,792.66,585.14
2016,9,22,10,15,778.5,143.5,2.55,30.0,711.0,834.74,612.05
2016,9,22,10,30,790.0,146.0,2.6,30.0,746.0,874.68,637.38
2016,9,22,10,45,798.5,148.5,2.65,30.5,773.5,909.48,657.89
2016,9,22,11,0,807.0,151.0,2.7,31.0,801.0,941.51,676.51
2016,9,22,11,15,429.0,264.0,2.75,31.0,610.5,713.91,521.31
2016,9,22,11,30,51.0,377.0,2.8,31.0,420.0,421.85,308.53
2016,9,22,11,45,430.5,270.0,2.85,31.5,640.0,737.05,539.27
2016,9,22,12,0,810.0,163.0,2.9,32.0,860.0,1009.25,717.98
2016,9,22,12,15,810.5,163.5,2.95,32.0,862.5,1014.46,719.11
2016,9,22,12,30,811.0,164.0,3.0,32.0,865.0,1016.06,720.47
2016,9,22,12,45,430.0,273.0,3.05,32.5,644.5,745.31,539.25
2016,9,22,13,0,49.0,382.0,3.1,33.0,424.0,426.12,309.13
2016,9,22,13,15,420.5,273.0,3.15,33.0,623.0,725.98,529.64
2016,9,22,13,30,792.0,164.0,3.2,33.0,822.0,963.75,689.59
2016,9,22,13,45,780.5,164.5,3.25,33.0,798.0,936.38,671.08
2016,9,22,14,0,769.0,165.0,3.3,33.0,774.0,906.2,652.84
2016,9,22,14,15,516.5,257.0,3.35,33.0,659.5,752.24,548.62
2016,9,22,14,30,264.0,349.0,3.4,33.0,545.0,597.38,437.72
2016,9,22,14,45,469.0,262.0,3.45,33.0,587.5,678.59,500.74
2016,9,22,15,0,674.0,175.0,3.5,33.0,630.0,736.4,545.27
2016,9,22,15,15,500.0,213.5,3.5,32.5,538.5,609.46,455.17
2016,9,22,15,30,326.0,252.0,3.5,32.0,447.0,491.19,369.5
2016,9,22,15,45,325.0,228.5,3.5,31.5,409.0,449.1,340.51
2016,9,22,16,0,324.0,205.0,3.5,31.0,371.0,406.36,309.92
2016,9,22,16,15,302.5,184.0,3.4,30.5,325.5,354.48,271.3
2016,9,22,16,30,281.0,163.0,3.3,30.0,280.0,304.46,233.16
2016,9,22,16,45,246.5,145.5,3.25,30.0,237.0,254.5,193.81
2016,9,22,17,0,212.0,128.0,3.2,30.0,194.0,208.38,156.86
2016,9,22,17,15,176.5,105.0,2.85,29.0,152.0,160.5,118.61
2016,9,22,17,30,141.0,82.0,2.5,28.0,110.0,113.88,81.02
2016,9,22,17,45,91.0,57.5,2.2,27.5,73.5,71.85,47.76
2016,9,22,18,0,41.0,33.0,1.9,27.0,37.0,36.42,19.64
2016,9,22,18,15,20.5,16.5,1.9,26.5,18.5,15.97,0.0
2016,9,22,18,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,2.35,23.5,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,23,6,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,23,6,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,23,6,45,115.5,23.0,2.2,22.5,38.0,34.83,13.07
2016,9,23,7,0,231.0,46.0,2.4,23.0,76.0,85.84,53.43
2016,9,23,7,15,323.0,60.0,2.55,23.5,124.5,136.7,93.74
2016,9,23,7,30,415.0,74.0,2.7,24.0,173.0,199.26,145.06
2016,9,23,7,45,505.0,77.0,2.85,24.5,229.5,264.71,199.39
2016,9,23,8,0,595.0,80.0,3.0,25.0,286.0,337.72,259.38
2016,9,23,8,15,635.5,86.0,3.1,25.5,339.5,400.17,310.4
2016,9,23,8,30,676.0,92.0,3.2,26.0,393.0,466.04,362.47
2016,9,23,8,45,338.0,106.5,3.35,26.5,257.0,317.28,248.75
2016,9,23,9,0,0.0,121.0,3.5,27.0,121.0,108.21,80.88
2016,9,23,9,15,395.5,111.0,3.5,27.5,357.0,405.06,317.55
2016,9,23,9,30,791.0,101.0,3.5,28.0,593.0,702.56,537.18
2016,9,23,9,45,808.0,102.5,3.55,28.5,635.0,753.06,568.53
2016,9,23,10,0,825.0,104.0,3.6,29.0,677.0,802.22,599.96
2016,9,23,10,15,593.0,219.0,3.6,29.0,642.0,759.71,567.14
2016,9,23,10,30,361.0,334.0,3.6,29.0,607.0,675.8,502.46
2016,9,23,10,45,612.5,222.0,3.65,29.5,705.0,822.1,608.88
2016,9,23,11,0,864.0,110.0,3.7,30.0,803.0,943.35,688.11
2016,9,23,11,15,869.0,111.0,3.7,30.0,823.0,968.03,702.66
2016,9,23,11,30,874.0,112.0,3.7,30.0,843.0,989.32,715.75
2016,9,23,11,45,869.0,117.0,3.75,30.5,852.5,1001.35,721.81
2016,9,23,12,0,864.0,122.0,3.8,31.0,862.0,1009.55,725.56
2016,9,23,12,15,566.5,273.5,3.85,31.0,759.5,886.26,642.94
2016,9,23,12,30,269.0,425.0,3.9,31.0,657.0,729.28,529.31
2016,9,23,12,45,564.0,274.0,3.95,31.5,756.0,882.28,641.42
2016,9,23,13,0,859.0,123.0,4.0,32.0,855.0,1000.15,718.93
2016,9,23,13,15,606.5,251.0,4.05,32.0,763.5,892.17,646.95
2016,9,23,13,30,354.0,379.0,4.1,32.0,672.0,749.95,545.54
2016,9,23,13,45,375.0,359.5,4.15,32.0,662.0,740.99,541.67
2016,9,23,14,0,396.0,340.0,4.2,32.0,652.0,729.49,535.32
2016,9,23,14,15,367.0,334.5,4.2,31.5,615.0,685.12,505.88
2016,9,23,14,30,338.0,329.0,4.2,31.0,578.0,641.06,476.38
2016,9,23,14,45,568.5,219.0,4.2,31.0,611.5,717.32,536.55
2016,9,23,15,0,799.0,109.0,4.2,31.0,645.0,762.31,571.28
2016,9,23,15,15,589.5,173.0,4.15,30.5,554.0,640.25,484.43
2016,9,23,15,30,380.0,237.0,4.1,30.0,463.0,513.76,391.01
2016,9,23,15,45,551.0,166.0,4.1,30.0,462.0,542.43,415.36
2016,9,23,16,0,722.0,95.0,4.1,30.0,461.0,545.63,419.09
2016,9,23,16,15,441.5,133.5,3.95,29.5,349.5,387.28,298.52
2016,9,23,16,30,161.0,172.0,3.8,29.0,238.0,248.71,191.3
2016,9,23,16,45,367.0,122.0,3.7,29.0,243.5,288.94,220.94
2016,9,23,17,0,573.0,72.0,3.6,29.0,249.0,293.52,218.55
2016,9,23,17,15,505.0,63.5,3.25,28.5,195.5,226.56,162.76
2016,9,23,17,30,437.0,55.0,2.9,28.0,142.0,167.48,113.35
2016,9,23,17,45,329.0,42.5,2.6,27.5,95.5,105.8,64.76
2016,9,23,18,0,221.0,30.0,2.3,27.0,49.0,57.01,27.18
2016,9,23,18,15,110.5,15.0,2.4,26.5,24.5,18.77,0.0
2016,9,23,18,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,3.05,25.5,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,2.85,24.5,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,24,6,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,6,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,6,45,123.0,22.0,2.7,23.0,37.5,34.91,12.12
2016,9,24,7,0,246.0,44.0,2.9,23.0,75.0,87.1,53.75
2016,9,24,7,15,337.5,57.5,2.95,23.0,123.5,138.47,94.9
2016,9,24,7,30,429.0,71.0,3.0,23.0,172.0,201.46,147.21
2016,9,24,7,45,492.5,79.5,3.1,23.5,225.5,264.08,200.18
2016,9,24,8,0,556.0,88.0,3.2,24.0,279.0,331.22,256.0
2016,9,24,8,15,278.0,76.0,3.35,24.5,171.5,217.18,170.22
2016,9,24,8,30,0.0,64.0,3.5,25.0,64.0,56.56,40.56
2016,9,24,8,45,55.0,151.0,3.65,25.5,180.5,174.27,135.42
2016,9,24,9,0,110.0,238.0,3.8,26.0,297.0,300.01,233.25
2016,9,24,9,15,55.0,181.5,3.85,26.5,211.0,209.78,161.73
2016,9,24,9,30,0.0,125.0,3.9,27.0,125.0,111.76,83.29
2016,9,24,9,45,105.0,226.5,3.95,27.5,299.5,309.79,238.56
2016,9,24,10,0,210.0,328.0,4.0,28.0,474.0,506.17,384.46
2016,9,24,10,15,513.0,225.0,3.95,28.0,605.0,693.77,525.23
2016,9,24,10,30,816.0,122.0,3.9,28.0,736.0,874.95,651.68
2016,9,24,10,45,570.5,247.0,3.9,28.5,684.0,805.24,598.52
2016,9,24,11,0,325.0,372.0,3.9,29.0,632.0,705.31,521.28
2016,9,24,11,15,415.0,349.0,3.9,29.0,689.5,789.41,581.39
2016,9,24,11,30,505.0,326.0,3.9,29.0,747.0,863.68,632.97
2016,9,24,11,45,408.5,367.5,3.95,29.5,711.0,803.64,588.21
2016,9,24,12,0,312.0,409.0,4.0,30.0,675.0,754.76,551.2
2016,9,24,12,15,218.5,420.0,4.0,30.0,607.0,656.91,481.9
2016,9,24,12,30,125.0,431.0,4.0,30.0,539.0,574.09,421.65
2016,9,24,12,45,333.5,377.5,4.0,30.0,661.5,743.48,546.01
2016,9,24,13,0,542.0,324.0,4.0,30.0,784.0,907.89,661.02
2016,9,24,13,15,686.5,227.5,3.95,30.0,799.5,948.09,690.73
2016,9,24,13,30,831.0,131.0,3.9,30.0,815.0,967.37,703.39
2016,9,24,13,45,823.0,130.5,3.9,30.0,792.0,941.51,686.94
2016,9,24,14,0,815.0,130.0,3.9,30.0,769.0,912.59,668.79
2016,9,24,14,15,559.0,233.0,3.85,30.0,663.5,766.1,568.41
2016,9,24,14,30,303.0,336.0,3.8,30.0,558.0,618.66,460.35
2016,9,24,14,45,505.5,243.0,3.8,30.0,589.5,690.14,517.2
2016,9,24,15,0,708.0,150.0,3.8,30.0,621.0,737.33,554.99
2016,9,24,15,15,688.5,145.5,3.8,29.5,578.0,685.83,519.74
2016,9,24,15,30,669.0,141.0,3.8,29.0,535.0,633.78,483.79
2016,9,24,15,45,545.5,161.0,3.8,29.0,463.5,533.7,409.7
2016,9,24,16,0,422.0,181.0,3.8,29.0,392.0,449.81,346.15
2016,9,24,16,15,250.5,174.0,3.6,28.5,295.5,316.43,244.5
2016,9,24,16,30,79.0,167.0,3.4,28.0,199.0,197.64,152.14
2016,9,24,16,45,67.0,143.0,3.2,27.5,167.5,164.4,126.3
2016,9,24,17,0,55.0,119.0,3.0,27.0,136.0,132.65,101.04
2016,9,24,17,15,40.0,95.0,2.8,26.5,106.0,101.56,75.97
2016,9,24,17,30,25.0,71.0,2.6,26.0,76.0,72.46,52.28
2016,9,24,17,45,12.5,47.5,2.45,26.0,50.0,44.98,29.71
2016,9,24,18,0,0.0,24.0,2.3,26.0,24.0,21.27,9.22
2016,9,24,18,15,0.0,12.0,2.35,25.5,12.0,10.91,0.0
2016,9,24,18,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,2.55,24.5,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,2.1,22.5,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,1.95,22.5,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,25,6,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,9,25,6,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,25,6,45,13.0,21.5,2.15,22.5,23.0,20.76,6.18
2016,9,25,7,0,26.0,43.0,2.3,23.0,46.0,44.21,28.66
2016,9,25,7,15,52.0,67.0,2.35,23.0,78.0,74.65,53.58
2016,9,25,7,30,78.0,91.0,2.4,23.0,110.0,112.17,84.59
2016,9,25,7,45,101.0,114.5,2.5,23.5,145.0,148.66,114.59
2016,9,25,8,0,124.0,138.0,2.6,24.0,180.0,188.03,146.53
2016,9,25,8,15,92.0,159.0,2.65,24.0,193.5,195.19,152.71
2016,9,25,8,30,60.0,180.0,2.7,24.0,207.0,204.0,159.5
2016,9,25,8,45,42.5,190.5,2.75,24.0,210.5,207.0,161.36
2016,9,25,9,0,25.0,201.0,2.8,24.0,214.0,200.36,155.43
2016,9,25,9,15,88.5,243.5,2.8,24.0,297.0,296.3,230.79
2016,9,25,9,30,152.0,286.0,2.8,24.0,380.0,401.75,311.15
2016,9,25,9,45,106.5,295.5,2.8,24.5,363.5,371.52,285.88
2016,9,25,10,0,61.0,305.0,2.8,25.0,347.0,348.03,265.99
2016,9,25,10,15,180.5,326.5,2.8,25.0,460.0,488.47,372.65
2016,9,25,10,30,300.0,348.0,2.8,25.0,573.0,638.38,481.43
2016,9,25,10,45,177.0,353.0,2.85,25.5,487.0,525.68,396.14
2016,9,25,11,0,54.0,358.0,2.9,26.0,401.0,404.23,303.8
2016,9,25,11,15,214.5,366.0,2.9,26.0,543.5,585.21,439.43
2016,9,25,11,30,375.0,374.0,2.9,26.0,686.0,772.39,571.66
2016,9,25,11,45,339.5,391.5,2.9,26.5,677.0,761.22,560.13
2016,9,25,12,0,304.0,409.0,2.9,27.0,668.0,747.64,548.5
2016,9,25,12,15,259.5,419.5,2.85,27.0,641.0,715.46,525.02
2016,9,25,12,30,215.0,430.0,2.8,27.0,614.0,665.0,489.27
2016,9,25,12,45,292.0,407.5,2.75,27.0,655.0,734.35,539.14
2016,9,25,13,0,369.0,385.0,2.7,27.0,696.0,784.6,574.81
2016,9,25,13,15,187.5,281.5,2.55,26.5,439.5,489.42,367.45
2016,9,25,13,30,6.0,178.0,2.4,26.0,183.0,166.88,124.62
2016,9,25,13,45,3.0,101.5,2.3,26.0,104.0,93.26,68.22
2016,9,25,14,0,0.0,25.0,2.2,26.0,25.0,22.15,12.04
2016,9,25,14,15,0.0,23.0,2.15,26.0,23.0,20.36,10.66
2016,9,25,14,30,0.0,21.0,2.1,26.0,21.0,18.58,9.26
2016,9,25,14,45,0.0,19.0,2.1,26.0,19.0,16.8,7.86
2016,9,25,15,0,0.0,17.0,2.1,26.0,17.0,15.02,6.46
2016,9,25,15,15,0.0,21.0,2.1,25.5,21.0,18.55,9.37
2016,9,25,15,30,0.0,25.0,2.1,25.0,25.0,22.07,12.31
2016,9,25,15,45,0.0,32.0,2.1,25.0,32.0,28.24,17.39
2016,9,25,16,0,0.0,39.0,2.1,25.0,39.0,34.42,22.5
2016,9,25,16,15,0.0,34.0,2.1,24.5,34.0,29.98,19.01
2016,9,25,16,30,0.0,29.0,2.1,24.0,29.0,25.55,15.49
2016,9,25,16,45,0.0,24.5,2.1,24.0,24.5,21.57,12.25
2016,9,25,17,0,0.0,20.0,2.1,24.0,20.0,17.59,8.97
2016,9,25,17,15,0.0,15.5,2.1,23.5,15.5,13.62,5.67
2016,9,25,17,30,0.0,11.0,2.1,23.0,11.0,9.66,2.32
2016,9,25,17,45,0.0,7.0,2.1,23.0,7.0,6.14,0.0
2016,9,25,18,0,0.0,3.0,2.1,23.0,3.0,2.63,0.0
2016,9,25,18,15,0.0,1.5,2.15,23.0,1.5,1.36,0.0
2016,9,25,18,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,2.6,21.5,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,2.4,20.5,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,9,26,6,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,9,26,6,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,9,26,6,45,0.0,1.5,3.0,20.0,1.5,1.31,0.0
2016,9,26,7,0,0.0,3.0,3.2,20.0,3.0,2.63,0.0
2016,9,26,7,15,0.0,5.5,3.35,20.0,5.5,4.82,0.0
2016,9,26,7,30,0.0,8.0,3.5,20.0,8.0,7.02,0.25
2016,9,26,7,45,0.0,11.0,3.65,20.0,11.0,9.66,2.5
2016,9,26,8,0,0.0,14.0,3.8,20.0,14.0,12.31,4.72
2016,9,26,8,15,0.0,18.0,3.85,20.0,18.0,15.84,7.66
2016,9,26,8,30,0.0,22.0,3.9,20.0,22.0,19.38,10.58
2016,9,26,8,45,0.0,52.5,4.0,20.0,52.5,46.37,32.97
2016,9,26,9,0,0.0,83.0,4.1,20.0,83.0,73.49,55.15
2016,9,26,9,15,0.0,70.0,4.05,20.0,70.0,61.95,45.49
2016,9,26,9,30,0.0,57.0,4.0,20.0,57.0,50.43,35.91
2016,9,26,9,45,0.0,88.5,4.0,20.0,88.5,78.47,58.67
2016,9,26,10,0,0.0,120.0,4.0,20.0,120.0,107.15,81.68
2016,9,26,10,15,0.0,71.5,3.95,20.0,71.5,63.4,46.13
2016,9,26,10,30,0.0,23.0,3.9,20.0,23.0,20.36,11.02
2016,9,26,10,45,0.0,44.5,3.9,20.5,44.5,39.45,26.51
2016,9,26,11,0,0.0,66.0,3.9,21.0,66.0,58.59,41.86
2016,9,26,11,15,1.5,110.0,3.9,21.0,111.0,99.64,74.78
2016,9,26,11,30,3.0,154.0,3.9,21.0,156.0,141.69,108.11
2016,9,26,11,45,1.5,129.0,3.9,21.5,130.0,117.17,88.34
2016,9,26,12,0,0.0,104.0,3.9,22.0,104.0,92.83,68.79
2016,9,26,12,15,4.0,148.5,3.9,22.0,151.5,137.76,104.51
2016,9,26,12,30,8.0,193.0,3.9,22.0,199.0,183.36,140.33
2016,9,26,12,45,5.5,175.0,3.9,22.0,179.5,163.91,124.98
2016,9,26,13,0,3.0,157.0,3.9,22.0,160.0,144.56,109.78
2016,9,26,13,15,1.5,138.0,3.9,22.0,139.5,125.41,94.72
2016,9,26,13,30,0.0,119.0,3.9,22.0,119.0,106.42,79.72
2016,9,26,13,45,4.5,168.5,3.95,22.0,172.5,156.45,119.56
2016,9,26,14,0,9.0,218.0,4.0,22.0,226.0,207.24,159.58
2016,9,26,14,15,10.0,221.0,3.95,22.0,229.0,210.82,162.54
2016,9,26,14,30,11.0,224.0,3.9,22.0,232.0,214.36,165.61
2016,9,26,14,45,7.5,202.0,3.9,22.0,207.5,190.17,146.86
2016,9,26,15,0,4.0,180.0,3.9,22.0,183.0,166.36,128.34
2016,9,26,15,15,2.0,120.5,3.85,21.5,122.0,109.14,83.18
2016,9,26,15,30,0.0,61.0,3.8,21.0,61.0,53.96,38.73
2016,9,26,15,45,83.0,138.0,3.8,21.0,179.5,190.98,151.81
2016,9,26,16,0,166.0,215.0,3.8,21.0,298.0,314.89,250.76
2016,9,26,16,15,157.5,191.0,3.75,20.5,262.5,276.39,220.42
2016,9,26,16,30,149.0,167.0,3.7,20.0,227.0,238.68,190.48
2016,9,26,16,45,135.5,142.5,3.65,20.0,190.5,199.21,158.09
2016,9,26,17,0,122.0,118.0,3.6,20.0,154.0,161.31,126.41
2016,9,26,17,15,99.0,94.0,3.45,19.5,119.0,122.74,94.08
2016,9,26,17,30,76.0,70.0,3.3,19.0,84.0,87.1,63.99
2016,9,26,17,45,39.5,47.5,3.2,19.0,54.5,51.48,34.57
2016,9,26,18,0,3.0,25.0,3.1,19.0,25.0,22.63,8.71
2016,9,26,18,15,1.5,12.5,3.1,19.0,12.5,11.44,0.0
2016,9,26,18,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,3.25,18.5,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,3.8,17.5,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,27,6,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,9,27,6,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,27,6,45,0.0,15.0,3.35,16.5,15.0,13.21,1.32
2016,9,27,7,0,0.0,30.0,3.4,17.0,30.0,26.5,15.97
2016,9,27,7,15,0.0,50.5,3.5,17.0,50.5,45.16,32.21
2016,9,27,7,30,0.0,71.0,3.6,17.0,71.0,63.89,48.38
2016,9,27,7,45,3.0,93.5,3.7,17.5,94.5,85.67,66.69
2016,9,27,8,0,6.0,116.0,3.8,18.0,118.0,107.91,85.05
2016,9,27,8,15,3.0,117.5,3.8,18.5,118.5,107.54,84.37
2016,9,27,8,30,0.0,119.0,3.8,19.0,119.0,107.04,83.49
2016,9,27,8,45,11.5,158.0,3.85,19.5,164.5,150.49,118.66
2016,9,27,9,0,23.0,197.0,3.9,20.0,210.0,195.63,154.54
2016,9,27,9,15,21.5,211.0,3.75,20.5,223.5,208.75,164.08
2016,9,27,9,30,20.0,225.0,3.6,21.0,237.0,221.74,173.46
2016,9,27,9,45,43.5,265.5,3.5,21.5,294.5,292.0,227.99
2016,9,27,10,0,67.0,306.0,3.4,22.0,352.0,355.16,275.72
2016,9,27,10,15,136.5,333.5,3.25,22.0,433.0,459.66,355.26
2016,9,27,10,30,206.0,361.0,3.1,22.0,514.0,556.0,426.52
2016,9,27,10,45,200.0,376.5,3.0,22.0,529.5,573.56,437.6
2016,9,27,11,0,194.0,392.0,2.9,22.0,545.0,590.06,448.25
2016,9,27,11,15,151.5,399.0,2.8,22.0,521.0,560.98,425.22
2016,9,27,11,30,109.0,406.0,2.7,22.0,497.0,513.14,388.97
2016,9,27,11,45,74.5,384.0,2.65,22.0,446.5,456.39,346.58
2016,9,27,12,0,40.0,362.0,2.6,22.0,396.0,398.8,303.1
2016,9,27,12,15,33.0,346.5,2.6,22.0,375.0,375.52,285.83
2016,9,27,12,30,26.0,331.0,2.6,22.0,354.0,352.13,268.28
2016,9,27,12,45,30.0,338.5,2.6,22.0,364.5,363.91,277.36
2016,9,27,13,0,34.0,346.0,2.6,22.0,375.0,375.54,286.19
2016,9,27,13,15,50.5,361.5,2.6,22.0,403.5,407.8,310.81
2016,9,27,13,30,67.0,377.0,2.6,22.0,432.0,439.53,334.81
2016,9,27,13,45,64.5,364.0,2.65,22.0,416.0,421.92,322.07
2016,9,27,14,0,62.0,351.0,2.7,22.0,400.0,404.26,309.5
2016,9,27,14,15,50.5,325.5,2.65,22.0,364.0,365.29,280.54
2016,9,27,14,30,39.0,300.0,2.6,22.0,328.0,327.08,251.97
2016,9,27,14,45,122.5,302.5,2.6,22.0,384.0,410.43,317.95
2016,9,27,15,0,206.0,305.0,2.6,22.0,440.0,473.48,367.14
2016,9,27,15,15,275.5,270.5,2.55,22.0,437.5,490.95,381.88
2016,9,27,15,30,345.0,236.0,2.5,22.0,435.0,489.35,382.46
2016,9,27,15,45,363.5,209.5,2.45,22.0,402.0,455.59,357.71
2016,9,27,16,0,382.0,183.0,2.4,22.0,369.0,419.13,330.35
2016,9,27,16,15,367.5,163.0,2.15,21.5,325.0,368.85,291.41
2016,9,27,16,30,353.0,143.0,1.9,21.0,281.0,319.51,252.22
2016,9,27,16,45,332.0,122.5,1.7,21.0,236.5,268.03,209.91
2016,9,27,17,0,311.0,102.0,1.5,21.0,192.0,224.38,172.84
2016,9,27,17,15,266.0,83.0,1.35,20.5,148.5,165.93,124.02
2016,9,27,17,30,221.0,64.0,1.2,20.0,105.0,118.74,84.12
2016,9,27,17,45,155.0,44.5,1.05,20.0,68.0,73.17,46.87
2016,9,27,18,0,89.0,25.0,0.9,20.0,31.0,34.82,11.75
2016,9,27,18,15,44.5,12.5,0.85,19.5,15.5,13.34,0.0
2016,9,27,18,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,28,6,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,9,28,6,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,28,6,45,168.0,17.5,1.65,17.5,37.5,37.47,8.27
2016,9,28,7,0,336.0,35.0,1.9,18.0,75.0,98.06,59.57
2016,9,28,7,15,429.0,45.5,1.85,18.5,125.0,153.87,105.86
2016,9,28,7,30,522.0,56.0,1.8,19.0,175.0,221.32,163.08
2016,9,28,7,45,582.0,63.0,1.8,19.5,229.5,284.45,217.7
2016,9,28,8,0,642.0,70.0,1.8,20.0,284.0,354.09,276.26
2016,9,28,8,15,680.5,75.0,1.65,20.5,338.0,417.33,327.83
2016,9,28,8,30,719.0,80.0,1.5,21.0,392.0,482.98,378.99
2016,9,28,8,45,747.0,84.0,1.35,22.0,443.5,544.52,423.95
2016,9,28,9,0,775.0,88.0,1.2,23.0,495.0,607.11,467.29
2016,9,28,9,15,794.5,91.0,1.15,23.5,542.5,663.37,505.78
2016,9,28,9,30,814.0,94.0,1.1,24.0,590.0,719.1,541.26
2016,9,28,9,45,829.0,96.0,1.05,24.5,631.5,769.31,571.51
2016,9,28,10,0,844.0,98.0,1.0,25.0,673.0,811.46,595.72
2016,9,28,10,15,854.5,100.0,0.95,25.0,708.0,853.76,620.78
2016,9,28,10,30,865.0,102.0,0.9,25.0,743.0,893.62,643.85
2016,9,28,10,45,872.5,103.0,0.9,25.5,770.5,926.96,662.1
2016,9,28,11,0,880.0,104.0,0.9,26.0,798.0,957.26,678.35
2016,9,28,11,15,885.0,105.0,0.9,26.0,817.5,981.91,692.41
2016,9,28,11,30,890.0,106.0,0.9,26.0,837.0,1003.09,704.44
2016,9,28,11,45,898.0,103.5,0.95,26.5,849.5,1019.88,713.51
2016,9,28,12,0,906.0,101.0,1.0,27.0,862.0,1033.01,720.51
2016,9,28,12,15,906.5,101.0,1.0,27.0,864.0,1037.49,722.88
2016,9,28,12,30,907.0,101.0,1.0,27.0,866.0,1038.08,723.17
2016,9,28,12,45,906.5,100.5,1.05,27.5,860.0,1033.2,719.94
2016,9,28,13,0,906.0,100.0,1.1,28.0,854.0,1024.45,714.55
2016,9,28,13,15,902.5,99.0,1.1,28.0,839.0,1008.35,705.33
2016,9,28,13,30,899.0,98.0,1.1,28.0,824.0,988.56,694.04
2016,9,28,13,45,894.0,96.5,1.15,28.0,800.5,963.2,680.27
2016,9,28,14,0,889.0,95.0,1.2,28.0,777.0,934.45,664.35
2016,9,28,14,15,881.0,93.5,1.2,28.0,746.5,899.77,643.85
2016,9,28,14,30,873.0,92.0,1.2,28.0,716.0,862.2,621.43
2016,9,28,14,45,863.5,89.5,1.2,28.0,678.0,819.61,595.57
2016,9,28,15,0,854.0,87.0,1.2,28.0,640.0,774.68,567.9
2016,9,28,15,15,838.5,84.5,1.15,28.0,596.0,723.2,534.92
2016,9,28,15,30,823.0,82.0,1.1,28.0,552.0,674.8,503.63
2016,9,28,15,45,803.5,78.5,1.1,28.0,503.0,616.73,463.4
2016,9,28,16,0,784.0,75.0,1.1,28.0,454.0,558.38,421.71
2016,9,28,16,15,754.5,71.0,1.05,27.5,401.0,494.15,374.7
2016,9,28,16,30,725.0,67.0,1.0,27.0,348.0,431.44,326.94
2016,9,28,16,45,683.0,61.5,0.95,27.0,293.5,363.7,273.04
2016,9,28,17,0,641.0,56.0,0.9,27.0,239.0,299.73,220.24
2016,9,28,17,15,572.5,49.0,0.85,26.5,185.0,230.63,163.11
2016,9,28,17,30,504.0,42.0,0.8,26.0,131.0,169.28,111.64
2016,9,28,17,45,385.5,31.5,0.8,25.5,84.5,104.16,60.27
2016,9,28,18,0,267.0,21.0,0.8,25.0,38.0,52.08,12.65
2016,9,28,18,15,133.5,10.5,0.8,24.5,19.0,15.41,0.0
2016,9,28,18,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,29,6,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,29,6,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,9,29,6,45,199.5,16.5,3.8,15.5,39.5,40.19,7.2
2016,9,29,7,0,399.0,33.0,4.0,16.0,79.0,107.78,65.19
2016,9,29,7,15,493.5,42.0,4.0,16.5,131.5,166.56,115.12
2016,9,29,7,30,588.0,51.0,4.0,17.0,184.0,237.08,176.38
2016,9,29,7,45,644.0,57.5,4.0,17.5,240.0,302.31,234.43
