Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,8,0,700.0,64.0,4.0,18.0,296.0,373.14,295.75
2016,9,29,8,15,737.5,68.5,4.05,18.5,352.0,438.69,351.28
2016,9,29,8,30,775.0,73.0,4.1,19.0,408.0,507.01,407.05
2016,9,29,8,45,801.0,76.5,4.2,20.0,461.0,569.78,455.9
2016,9,29,9,0,827.0,80.0,4.3,21.0,514.0,633.26,503.48
2016,9,29,9,15,846.0,83.0,4.3,21.5,562.0,687.19,543.07
2016,9,29,9,30,865.0,86.0,4.3,22.0,610.0,744.23,581.91
2016,9,29,9,45,879.0,88.0,4.35,22.5,653.0,795.19,615.78
2016,9,29,10,0,893.0,90.0,4.4,23.0,696.0,844.34,647.89
2016,9,29,10,15,903.0,92.0,4.4,23.5,731.5,887.94,675.46
2016,9,29,10,30,913.0,94.0,4.4,24.0,767.0,928.9,700.9
2016,9,29,10,45,920.0,95.0,4.4,24.5,795.5,963.1,721.47
2016,9,29,11,0,927.0,96.0,4.4,25.0,824.0,994.05,739.75
2016,9,29,11,15,932.0,97.0,4.4,25.0,843.5,1019.62,755.85
2016,9,29,11,30,937.0,98.0,4.4,25.0,863.0,1041.53,769.6
2016,9,29,11,45,939.0,98.5,4.45,25.5,874.5,1056.1,777.38
2016,9,29,12,0,941.0,99.0,4.5,26.0,886.0,1066.73,782.71
2016,9,29,12,15,941.5,99.0,4.5,26.0,888.0,1071.27,785.46
2016,9,29,12,30,942.0,99.0,4.5,26.0,890.0,1071.77,785.75
2016,9,29,12,45,941.0,98.5,4.5,26.0,883.5,1066.16,782.22
2016,9,29,13,0,940.0,98.0,4.5,26.0,877.0,1056.53,776.25
2016,9,29,13,15,937.0,97.5,4.45,26.0,862.0,1040.94,766.23
2016,9,29,13,30,934.0,97.0,4.4,26.0,847.0,1021.52,753.82
2016,9,29,13,45,929.0,95.5,4.4,26.0,823.0,995.34,737.31
2016,9,29,14,0,924.0,94.0,4.4,26.0,799.0,965.63,718.5
2016,9,29,14,15,916.0,92.5,4.35,26.0,767.5,929.86,695.33
2016,9,29,14,30,908.0,91.0,4.3,26.0,736.0,891.07,670.05
2016,9,29,14,45,894.0,90.5,4.3,26.0,696.0,845.63,640.26
2016,9,29,15,0,880.0,90.0,4.3,26.0,656.0,798.09,608.73
2016,9,29,15,15,864.5,87.5,4.2,25.5,611.0,745.43,573.97
2016,9,29,15,30,849.0,85.0,4.1,25.0,566.0,695.89,540.89
2016,9,29,15,45,829.0,81.0,4.05,25.0,515.5,635.59,496.21
2016,9,29,16,0,809.0,77.0,4.0,25.0,465.0,575.01,450.12
2016,9,29,16,15,779.0,73.0,3.65,24.5,410.5,509.11,398.77
2016,9,29,16,30,749.0,69.0,3.3,24.0,356.0,444.71,346.93
2016,9,29,16,45,706.0,63.5,3.0,23.5,300.0,375.1,289.53
2016,9,29,17,0,663.0,58.0,2.7,23.0,244.0,309.32,233.4
2016,9,29,17,15,591.5,50.5,2.5,22.0,188.0,237.62,172.39
2016,9,29,17,30,520.0,43.0,2.3,21.0,132.0,173.84,117.44
2016,9,29,17,45,395.5,31.5,2.1,20.0,84.5,105.76,62.33
2016,9,29,18,0,271.0,20.0,1.9,19.0,37.0,51.13,7.98
2016,9,29,18,15,135.5,10.0,1.9,18.5,18.5,15.02,0.0
2016,9,29,18,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,30,6,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,9,30,6,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,30,6,45,203.5,16.5,2.4,13.5,39.5,41.07,5.53
2016,9,30,7,0,407.0,33.0,2.6,14.0,79.0,110.2,67.15
2016,9,30,7,15,503.0,42.0,2.55,14.5,132.0,170.02,118.34
2016,9,30,7,30,599.0,51.0,2.5,15.0,185.0,241.74,180.8
2016,9,30,7,45,655.5,57.5,2.5,15.5,241.5,307.51,239.35
2016,9,30,8,0,712.0,64.0,2.5,16.0,298.0,379.65,301.56
2016,9,30,8,15,749.5,68.5,2.35,16.5,354.0,445.93,356.95
2016,9,30,8,30,787.0,73.0,2.2,17.0,410.0,514.95,412.08
2016,9,30,8,45,812.0,76.5,2.05,18.0,463.0,577.77,459.23
2016,9,30,9,0,837.0,80.0,1.9,19.0,516.0,641.16,504.46
2016,9,30,9,15,855.5,83.0,1.9,19.5,564.5,695.14,542.66
2016,9,30,9,30,874.0,86.0,1.9,20.0,613.0,752.21,580.08
2016,9,30,9,45,886.5,88.5,1.9,20.5,655.5,802.87,612.17
2016,9,30,10,0,899.0,91.0,1.9,21.0,698.0,851.57,642.36
2016,9,30,10,15,908.5,92.5,1.85,21.0,733.5,894.34,668.8
2016,9,30,10,30,918.0,94.0,1.8,21.0,769.0,934.41,693.14
2016,9,30,10,45,924.5,95.5,1.8,21.5,796.5,968.76,712.76
2016,9,30,11,0,931.0,97.0,1.8,22.0,824.0,999.82,730.12
2016,9,30,11,15,935.0,98.0,1.75,22.0,843.5,1024.42,744.02
2016,9,30,11,30,939.0,99.0,1.7,22.0,863.0,1045.31,755.61
2016,9,30,11,45,944.0,97.5,1.7,22.5,874.5,1060.62,763.05
2016,9,30,12,0,949.0,96.0,1.7,23.0,886.0,1072.02,768.19
2016,9,30,12,15,949.5,96.0,1.7,23.0,888.0,1076.51,770.7
2016,9,30,12,30,950.0,96.0,1.7,23.0,890.0,1076.93,770.9
2016,9,30,12,45,948.5,95.5,1.75,23.5,883.0,1070.68,766.46
2016,9,30,13,0,947.0,95.0,1.8,24.0,876.0,1060.4,759.7
2016,9,30,13,15,943.0,94.5,1.8,24.0,860.0,1043.65,749.8
2016,9,30,13,30,939.0,94.0,1.8,24.0,844.0,1023.07,737.66
2016,9,30,13,45,933.5,92.5,1.85,24.0,820.0,996.23,722.29
2016,9,30,14,0,928.0,91.0,1.9,24.0,796.0,965.87,704.64
2016,9,30,14,15,919.5,89.5,1.9,24.0,763.5,929.46,682.39
2016,9,30,14,30,911.0,88.0,1.9,24.0,731.0,890.07,658.08
2016,9,30,14,45,898.5,86.5,1.95,24.0,691.5,844.61,629.99
2016,9,30,15,0,886.0,85.0,2.0,24.0,652.0,796.93,599.99
2016,9,30,15,15,870.0,83.0,2.0,24.0,606.5,744.15,565.56
2016,9,30,15,30,854.0,81.0,2.0,24.0,561.0,690.04,529.64
2016,9,30,15,45,832.5,77.5,2.0,24.0,510.0,633.52,489.12
2016,9,30,16,0,811.0,74.0,2.0,24.0,459.0,572.44,443.85
2016,9,30,16,15,780.5,70.5,1.8,23.5,404.5,506.74,393.57
2016,9,30,16,30,750.0,67.0,1.6,23.0,350.0,442.59,342.73
2016,9,30,16,45,704.5,61.5,1.45,22.5,294.0,371.93,285.36
2016,9,30,17,0,659.0,56.0,1.3,22.0,238.0,305.39,229.33
2016,9,30,17,15,586.0,49.0,1.2,21.0,183.0,234.11,169.18
2016,9,30,17,30,513.0,42.0,1.1,20.0,128.0,170.94,115.08
2016,9,30,17,45,385.5,30.5,1.05,19.5,80.5,102.94,60.08
2016,9,30,18,0,258.0,19.0,1.0,19.0,33.0,48.38,1.06
2016,9,30,18,15,129.0,9.5,1.0,18.5,16.5,14.25,0.0
2016,9,30,18,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,0.1,17.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,0.0,17.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,0.05,17.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,0.1,17.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,0.15,17.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,0.25,16.5,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,1,6,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,1,6,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,1,6,45,41.0,19.0,0.6,15.5,23.5,22.76,0.16
2016,10,1,7,0,82.0,38.0,0.6,16.0,47.0,55.07,35.59
2016,10,1,7,15,106.5,61.0,0.75,16.0,80.0,86.56,62.92
2016,10,1,7,30,131.0,84.0,0.9,16.0,113.0,123.73,95.03
2016,10,1,7,45,146.5,107.0,1.05,16.5,148.0,160.67,126.74
2016,10,1,8,0,162.0,130.0,1.2,17.0,183.0,199.47,159.31
2016,10,1,8,15,184.0,154.0,1.15,17.5,224.5,244.22,195.65
2016,10,1,8,30,206.0,178.0,1.1,18.0,266.0,291.33,232.84
2016,10,1,8,45,222.5,201.0,1.05,18.5,307.0,336.3,267.26
2016,10,1,9,0,239.0,224.0,1.0,19.0,348.0,382.66,301.75
2016,10,1,9,15,300.0,235.5,1.0,19.5,406.0,459.89,359.15
2016,10,1,9,30,361.0,247.0,1.0,20.0,464.0,532.32,411.28
2016,10,1,9,45,328.0,275.0,1.0,21.0,482.5,552.66,422.13
2016,10,1,10,0,295.0,303.0,1.0,22.0,501.0,569.29,430.45
2016,10,1,10,15,354.0,303.5,0.95,22.0,554.0,632.66,474.8
2016,10,1,10,30,413.0,304.0,0.9,22.0,607.0,698.77,519.47
2016,10,1,10,45,325.5,341.5,0.9,22.5,585.5,670.9,495.77
2016,10,1,11,0,238.0,379.0,0.9,23.0,564.0,621.3,458.44
2016,10,1,11,15,571.0,242.0,0.85,23.5,701.0,841.65,612.8
2016,10,1,11,30,904.0,105.0,0.8,24.0,838.0,1017.94,719.5
2016,10,1,11,45,703.0,214.5,0.8,24.5,789.0,964.53,682.28
2016,10,1,12,0,502.0,324.0,0.8,25.0,740.0,877.44,622.54
2016,10,1,12,15,328.5,372.0,0.75,25.0,644.5,739.33,530.17
2016,10,1,12,30,155.0,420.0,0.7,25.0,549.0,597.97,432.46
2016,10,1,12,45,254.5,401.0,0.65,25.0,611.0,694.17,500.38
2016,10,1,13,0,354.0,382.0,0.6,25.0,673.0,770.57,551.1
2016,10,1,13,15,381.0,361.0,0.55,25.0,668.5,769.36,549.86
2016,10,1,13,30,408.0,340.0,0.5,25.0,664.0,765.62,548.05
2016,10,1,13,45,647.0,220.0,0.5,25.5,716.5,876.94,624.62
2016,10,1,14,0,886.0,100.0,0.5,26.0,769.0,936.87,659.92
2016,10,1,14,15,474.5,207.0,0.6,25.5,564.0,664.47,485.66
2016,10,1,14,30,63.0,314.0,0.7,25.0,359.0,364.46,271.36
2016,10,1,14,45,201.0,293.0,0.8,25.0,423.5,466.98,352.14
2016,10,1,15,0,339.0,272.0,0.9,25.0,488.0,556.92,418.86
2016,10,1,15,15,231.0,262.0,1.0,25.0,404.5,439.03,333.48
2016,10,1,15,30,123.0,252.0,1.1,25.0,321.0,342.73,262.35
2016,10,1,15,45,72.5,213.5,1.2,25.0,253.5,254.07,195.93
2016,10,1,16,0,22.0,175.0,1.3,25.0,186.0,174.02,134.02
2016,10,1,16,15,18.0,155.0,1.25,24.5,163.0,151.97,117.4
2016,10,1,16,30,14.0,135.0,1.2,24.0,140.0,130.42,100.71
2016,10,1,16,45,8.0,114.0,1.2,23.5,116.5,107.57,82.66
2016,10,1,17,0,2.0,93.0,1.2,23.0,93.0,85.51,64.92
2016,10,1,17,15,1.0,70.5,1.1,22.0,70.5,64.27,47.5
2016,10,1,17,30,0.0,48.0,1.0,21.0,48.0,43.19,29.85
2016,10,1,17,45,0.0,29.5,0.95,20.5,29.5,26.3,15.11
2016,10,1,18,0,0.0,11.0,0.9,20.0,11.0,9.67,0.0
2016,10,1,18,15,0.0,5.5,0.9,19.5,5.5,5.0,0.0
2016,10,1,18,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,0.35,14.5,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,2,6,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,10,2,6,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,6,45,133.0,19.0,0.85,15.5,33.5,35.63,0.0
2016,10,2,7,0,266.0,38.0,0.9,16.0,67.0,91.17,56.79
2016,10,2,7,15,361.0,52.0,0.95,16.5,116.5,146.34,102.79
2016,10,2,7,30,456.0,66.0,1.0,17.0,166.0,216.04,161.53
2016,10,2,7,45,518.0,76.5,1.1,17.5,220.5,280.04,216.45
2016,10,2,8,0,580.0,87.0,1.2,18.0,275.0,350.86,275.61
2016,10,2,8,15,623.0,94.5,1.15,19.0,329.5,415.78,327.47
2016,10,2,8,30,666.0,102.0,1.1,20.0,384.0,484.34,379.79
2016,10,2,8,45,695.5,108.0,1.1,21.0,436.0,546.48,425.33
2016,10,2,9,0,725.0,114.0,1.1,22.0,488.0,609.96,469.94
2016,10,2,9,15,748.0,118.5,1.15,22.5,536.0,668.21,510.52
2016,10,2,9,30,771.0,123.0,1.2,23.0,584.0,726.38,549.82
2016,10,2,9,45,785.0,128.0,1.25,23.5,626.0,774.19,579.76
2016,10,2,10,0,799.0,133.0,1.3,24.0,668.0,823.5,610.33
2016,10,2,10,15,811.5,135.5,1.3,24.0,703.5,867.05,637.21
2016,10,2,10,30,824.0,138.0,1.3,24.0,739.0,908.37,662.4
2016,10,2,10,45,831.0,141.0,1.35,24.5,766.5,942.65,682.28
2016,10,2,11,0,838.0,144.0,1.4,25.0,794.0,973.94,700.23
2016,10,2,11,15,843.5,145.5,1.4,25.0,813.0,998.99,714.85
2016,10,2,11,30,849.0,147.0,1.4,25.0,832.0,1020.65,727.45
2016,10,2,11,45,887.5,127.0,1.45,25.5,851.5,1037.12,736.32
2016,10,2,12,0,926.0,107.0,1.5,26.0,871.0,1061.82,750.4
2016,10,2,12,15,926.0,107.0,1.5,26.0,873.0,1065.54,752.22
2016,10,2,12,30,926.0,107.0,1.5,26.0,875.0,1065.28,752.03
2016,10,2,12,45,924.5,107.0,1.5,26.5,868.0,1059.53,747.2
2016,10,2,13,0,923.0,107.0,1.5,27.0,861.0,1049.85,740.2
2016,10,2,13,15,919.0,106.0,1.5,27.0,845.0,1032.72,730.26
2016,10,2,13,30,915.0,105.0,1.5,27.0,829.0,1011.86,718.18
2016,10,2,13,45,908.0,104.0,1.5,27.0,804.5,984.53,702.17
2016,10,2,14,0,901.0,103.0,1.5,27.0,780.0,953.85,684.1
2016,10,2,14,15,892.0,101.5,1.5,27.0,748.0,917.67,662.49
2016,10,2,14,30,883.0,100.0,1.5,27.0,716.0,878.65,638.94
2016,10,2,14,45,862.5,101.0,1.55,27.0,675.0,830.25,609.58
2016,10,2,15,0,842.0,102.0,1.6,27.0,634.0,786.56,582.94
2016,10,2,15,15,824.5,99.0,1.6,27.0,588.5,732.7,548.41
2016,10,2,15,30,807.0,96.0,1.6,27.0,543.0,677.77,511.89
2016,10,2,15,45,783.0,92.0,1.6,27.0,492.5,616.8,468.94
2016,10,2,16,0,759.0,88.0,1.6,27.0,442.0,556.07,424.78
2016,10,2,16,15,725.0,83.0,1.5,26.5,387.5,490.61,375.89
2016,10,2,16,30,691.0,78.0,1.4,26.0,333.0,426.09,325.96
2016,10,2,16,45,641.5,71.0,1.3,25.5,277.5,355.45,269.66
2016,10,2,17,0,592.0,64.0,1.2,25.0,222.0,289.6,215.25
2016,10,2,17,15,513.0,55.0,1.15,24.0,168.0,218.18,156.24
2016,10,2,17,30,434.0,46.0,1.1,23.0,114.0,156.06,104.29
2016,10,2,17,45,303.0,32.0,1.05,22.0,70.0,90.27,51.89
2016,10,2,18,0,172.0,18.0,1.0,21.0,26.0,37.7,0.0
2016,10,2,18,15,86.0,9.0,1.0,20.5,13.0,8.19,0.0
2016,10,2,18,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,10,3,6,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,3,6,45,109.5,20.0,0.7,17.5,31.5,34.25,0.0
2016,10,3,7,0,219.0,40.0,0.8,18.0,63.0,85.73,53.72
2016,10,3,7,15,314.5,55.0,0.9,18.5,111.0,139.18,97.79
2016,10,3,7,30,410.0,70.0,1.0,19.0,159.0,204.83,152.56
2016,10,3,7,45,478.0,80.0,1.1,19.5,213.0,269.87,207.56
2016,10,3,8,0,546.0,90.0,1.2,20.0,267.0,340.5,265.94
2016,10,3,8,15,590.5,98.0,1.35,21.0,320.5,404.78,317.57
2016,10,3,8,30,635.0,106.0,1.5,22.0,374.0,472.93,370.34
2016,10,3,8,45,669.5,111.0,1.65,23.0,425.5,535.39,417.09
2016,10,3,9,0,704.0,116.0,1.8,24.0,477.0,599.72,463.64
2016,10,3,9,15,727.0,120.5,1.85,24.0,524.0,656.94,504.93
2016,10,3,9,30,750.0,125.0,1.9,24.0,571.0,714.12,545.24
2016,10,3,9,45,767.5,128.0,1.95,24.5,612.5,764.92,577.94
2016,10,3,10,0,785.0,131.0,2.0,25.0,654.0,810.84,606.7
2016,10,3,10,15,797.0,134.0,2.05,25.5,689.0,853.9,633.19
2016,10,3,10,30,809.0,137.0,2.1,26.0,724.0,894.76,657.92
2016,10,3,10,45,824.0,135.5,2.15,26.5,752.5,931.11,679.48
2016,10,3,11,0,839.0,134.0,2.2,27.0,781.0,964.86,699.22
2016,10,3,11,15,844.5,135.5,2.2,27.0,800.5,989.82,714.14
2016,10,3,11,30,850.0,137.0,2.2,27.0,820.0,1011.4,727.02
2016,10,3,11,45,851.0,138.5,2.25,27.5,830.0,1024.96,734.05
2016,10,3,12,0,852.0,140.0,2.3,28.0,840.0,1034.82,738.93
2016,10,3,12,15,852.5,140.0,2.3,28.0,842.0,1038.78,741.18
2016,10,3,12,30,853.0,140.0,2.3,28.0,844.0,1038.97,741.27
2016,10,3,12,45,854.5,137.5,2.35,28.0,838.0,1033.64,738.64
2016,10,3,13,0,856.0,135.0,2.4,28.0,832.0,1024.52,733.8
2016,10,3,13,15,852.0,134.0,2.4,28.0,816.0,1007.86,723.81
2016,10,3,13,30,848.0,133.0,2.4,28.0,800.0,987.66,711.72
2016,10,3,13,45,843.0,130.5,2.45,28.5,776.5,961.44,694.94
2016,10,3,14,0,838.0,128.0,2.5,29.0,753.0,931.98,676.12
2016,10,3,14,15,827.5,126.0,2.5,28.5,721.5,895.05,654.63
2016,10,3,14,30,817.0,124.0,2.5,28.0,690.0,855.56,631.23
2016,10,3,14,45,798.0,123.5,2.5,28.0,650.5,808.33,601.11
2016,10,3,15,0,779.0,123.0,2.5,28.0,611.0,759.62,569.65
2016,10,3,15,15,759.5,119.0,2.5,28.0,566.0,708.62,536.05
2016,10,3,15,30,740.0,115.0,2.5,28.0,521.0,653.82,497.71
2016,10,3,15,45,713.5,110.0,2.5,28.0,471.5,593.08,454.07
2016,10,3,16,0,687.0,105.0,2.5,28.0,422.0,533.04,409.69
2016,10,3,16,15,650.0,98.5,2.3,27.5,369.0,466.87,359.55
2016,10,3,16,30,613.0,92.0,2.1,27.0,316.0,403.3,309.83
2016,10,3,16,45,560.5,83.5,1.9,26.5,262.0,334.21,254.44
2016,10,3,17,0,508.0,75.0,1.7,26.0,208.0,270.37,201.65
2016,10,3,17,15,428.5,63.0,1.55,25.0,156.5,200.83,144.44
2016,10,3,17,30,349.0,51.0,1.4,24.0,105.0,139.61,93.8
2016,10,3,17,45,230.0,34.0,1.25,23.0,63.0,79.04,45.36
2016,10,3,18,0,111.0,17.0,1.1,22.0,21.0,26.82,0.0
2016,10,3,18,15,55.5,8.5,1.15,21.5,10.5,0.0,0.0
2016,10,3,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,4,6,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,4,6,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,4,6,45,76.0,20.5,2.25,20.5,28.5,29.76,0.0
2016,10,4,7,0,152.0,41.0,2.4,21.0,57.0,72.44,45.15
2016,10,4,7,15,246.5,58.5,2.55,21.5,103.0,127.1,89.51
2016,10,4,7,30,341.0,76.0,2.7,22.0,149.0,190.85,142.16
2016,10,4,7,45,421.5,85.0,2.85,22.5,201.5,252.36,193.87
2016,10,4,8,0,502.0,94.0,3.0,23.0,254.0,323.16,252.49
2016,10,4,8,15,253.5,117.5,3.2,23.5,198.5,248.8,196.51
2016,10,4,8,30,5.0,141.0,3.4,24.0,143.0,131.64,101.65
2016,10,4,8,45,56.5,183.0,3.6,24.5,211.5,211.22,165.4
2016,10,4,9,0,108.0,225.0,3.8,25.0,280.0,291.07,227.82
2016,10,4,9,15,110.0,247.0,3.75,25.0,308.0,320.12,249.54
2016,10,4,9,30,112.0,269.0,3.7,25.0,336.0,349.24,271.13
2016,10,4,9,45,115.0,290.5,3.65,25.5,363.5,378.65,292.13
2016,10,4,10,0,118.0,312.0,3.6,26.0,391.0,421.35,322.59
2016,10,4,10,15,119.5,330.0,3.55,26.0,413.5,446.54,340.36
2016,10,4,10,30,121.0,348.0,3.5,26.0,436.0,471.52,357.89
2016,10,4,10,45,201.5,357.0,3.45,26.5,509.0,559.74,422.67
2016,10,4,11,0,282.0,366.0,3.4,27.0,582.0,667.61,498.95
2016,10,4,11,15,279.0,376.5,3.4,27.0,595.5,682.77,508.24
2016,10,4,11,30,276.0,387.0,3.4,27.0,609.0,696.56,517.13
2016,10,4,11,45,565.0,254.5,3.4,27.0,714.5,864.36,640.61
2016,10,4,12,0,854.0,122.0,3.4,27.0,820.0,1006.12,735.0
2016,10,4,12,15,854.0,122.0,3.35,27.0,821.5,1009.41,735.44
2016,10,4,12,30,854.0,122.0,3.3,27.0,823.0,1009.02,734.79
2016,10,4,12,45,602.0,247.5,3.3,27.5,740.0,903.72,663.21
2016,10,4,13,0,350.0,373.0,3.3,28.0,657.0,758.69,557.79
2016,10,4,13,15,597.0,245.5,3.25,28.0,718.0,881.67,649.36
2016,10,4,13,30,844.0,118.0,3.2,28.0,779.0,957.04,699.9
2016,10,4,13,45,839.5,115.0,3.15,28.5,756.0,931.32,681.39
2016,10,4,14,0,835.0,112.0,3.1,29.0,733.0,902.42,661.72
2016,10,4,14,15,825.5,110.5,3.05,29.0,701.5,875.91,645.03
2016,10,4,14,30,816.0,109.0,3.0,29.0,670.0,837.96,620.63
2016,10,4,14,45,796.5,109.0,2.95,29.0,631.0,791.07,590.07
2016,10,4,15,0,777.0,109.0,2.9,29.0,592.0,742.78,558.29
2016,10,4,15,15,758.5,105.5,2.8,29.0,548.5,690.36,523.01
2016,10,4,15,30,740.0,102.0,2.7,29.0,505.0,637.16,485.52
2016,10,4,15,45,714.0,97.5,2.6,29.0,456.0,579.37,443.36
2016,10,4,16,0,688.0,93.0,2.5,29.0,407.0,520.33,399.27
2016,10,4,16,15,651.5,87.5,2.2,28.5,355.5,455.64,349.91
2016,10,4,16,30,615.0,82.0,1.9,28.0,304.0,393.52,301.05
2016,10,4,16,45,561.0,74.5,1.65,28.0,251.0,324.95,245.56
2016,10,4,17,0,507.0,67.0,1.4,28.0,198.0,261.83,193.12
2016,10,4,17,15,424.0,56.5,1.3,27.0,147.5,193.04,137.04
2016,10,4,17,30,341.0,46.0,1.2,26.0,97.0,134.19,88.81
2016,10,4,17,45,214.0,30.5,1.1,25.5,57.5,72.84,40.08
2016,10,4,18,0,87.0,15.0,1.0,25.0,18.0,22.5,0.0
2016,10,4,18,15,43.5,7.5,1.05,24.5,9.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,2.75,21.5,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,2.4,20.5,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,5,6,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,10,5,6,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,5,6,45,110.5,18.5,1.5,21.5,29.5,33.34,0.0
2016,10,5,7,0,221.0,37.0,1.7,22.0,59.0,84.48,51.34
2016,10,5,7,15,324.0,50.5,1.9,22.5,106.5,138.57,95.65
2016,10,5,7,30,427.0,64.0,2.1,23.0,154.0,208.21,153.23
2016,10,5,7,45,502.5,71.5,2.35,23.5,208.0,272.66,207.73
2016,10,5,8,0,578.0,79.0,2.6,24.0,262.0,345.41,268.04
2016,10,5,8,15,621.5,85.0,2.6,24.5,315.0,408.8,319.56
2016,10,5,8,30,665.0,91.0,2.6,25.0,368.0,475.84,372.12
2016,10,5,8,45,704.5,93.0,2.65,25.5,420.5,539.33,420.45
2016,10,5,9,0,744.0,95.0,2.7,26.0,473.0,603.46,467.75
2016,10,5,9,15,765.5,98.5,2.65,26.5,519.5,660.0,507.55
2016,10,5,9,30,787.0,102.0,2.6,27.0,566.0,716.22,544.82
2016,10,5,9,45,805.0,103.5,2.55,27.5,607.5,766.81,576.73
2016,10,5,10,0,823.0,105.0,2.5,28.0,649.0,816.09,607.1
2016,10,5,10,15,834.5,107.0,2.45,28.5,683.0,858.68,632.4
2016,10,5,10,30,846.0,109.0,2.4,29.0,717.0,890.57,650.28
2016,10,5,10,45,854.0,110.5,2.4,29.5,744.0,923.86,669.38
2016,10,5,11,0,862.0,112.0,2.4,30.0,771.0,954.2,686.4
2016,10,5,11,15,867.0,113.0,2.35,30.0,790.0,977.93,700.06
2016,10,5,11,30,872.0,114.0,2.3,30.0,809.0,998.27,711.61
2016,10,5,11,45,879.0,112.0,2.3,30.5,820.0,1013.81,719.31
2016,10,5,12,0,886.0,110.0,2.3,31.0,831.0,1025.76,724.88
2016,10,5,12,15,886.0,110.0,2.25,31.0,832.5,1029.09,726.15
2016,10,5,12,30,886.0,110.0,2.2,31.0,834.0,1028.61,725.27
2016,10,5,12,45,885.0,109.0,2.2,31.0,827.0,1022.24,721.49
2016,10,5,13,0,884.0,108.0,2.2,31.0,820.0,1012.09,715.56
2016,10,5,13,15,880.0,107.5,2.2,31.0,804.5,995.82,705.96
2016,10,5,13,30,876.0,107.0,2.2,31.0,789.0,975.98,694.27
2016,10,5,13,45,870.5,105.0,2.25,31.5,765.0,949.63,677.66
2016,10,5,14,0,865.0,103.0,2.3,32.0,741.0,920.03,659.04
2016,10,5,14,15,855.0,101.0,2.3,32.0,709.5,883.32,636.69
2016,10,5,14,30,845.0,99.0,2.3,32.0,678.0,843.98,612.52
2016,10,5,14,45,833.0,96.5,2.35,32.0,639.5,806.72,589.9
2016,10,5,15,0,821.0,94.0,2.4,32.0,601.0,760.15,560.71
2016,10,5,15,15,803.0,91.0,2.4,31.5,556.5,706.84,527.27
2016,10,5,15,30,785.0,88.0,2.4,31.0,512.0,652.59,491.89
2016,10,5,15,45,761.0,84.0,2.45,31.0,463.0,592.77,449.49
2016,10,5,16,0,737.0,80.0,2.5,31.0,414.0,533.28,405.96
2016,10,5,16,15,702.0,75.5,2.3,30.5,361.0,468.07,356.77
2016,10,5,16,30,667.0,71.0,2.1,30.0,308.0,406.02,308.31
2016,10,5,16,45,616.5,64.5,1.95,29.5,254.5,337.13,253.27
2016,10,5,17,0,566.0,58.0,1.8,29.0,201.0,273.23,200.44
2016,10,5,17,15,482.5,49.0,1.6,28.0,149.5,202.42,142.27
2016,10,5,17,30,399.0,40.0,1.4,27.0,98.0,141.6,92.02
2016,10,5,17,45,258.5,27.0,1.25,26.0,57.5,77.96,41.01
2016,10,5,18,0,118.0,14.0,1.1,25.0,17.0,24.69,0.0
2016,10,5,18,15,59.0,7.0,1.15,24.5,8.5,0.0,0.0
2016,10,5,18,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,3.15,21.5,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,10,6,6,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,10,6,6,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,6,6,45,112.5,17.5,1.35,21.5,29.0,32.8,0.0
2016,10,6,7,0,225.0,35.0,1.5,22.0,58.0,83.84,50.41
2016,10,6,7,15,331.0,48.5,1.65,22.5,105.5,139.05,95.75
2016,10,6,7,30,437.0,62.0,1.8,23.0,153.0,210.31,154.57
2016,10,6,7,45,531.5,65.0,1.95,23.5,209.0,277.85,211.17
2016,10,6,8,0,626.0,68.0,2.1,24.0,265.0,355.62,275.14
2016,10,6,8,15,668.0,73.5,2.1,24.5,318.5,420.29,327.54
2016,10,6,8,30,710.0,79.0,2.1,25.0,372.0,488.41,380.62
2016,10,6,8,45,499.5,144.5,2.15,25.5,364.0,466.45,362.88
2016,10,6,9,0,289.0,210.0,2.2,26.0,356.0,414.55,321.12
2016,10,6,9,15,254.0,238.0,2.2,26.5,375.0,434.73,334.67
2016,10,6,9,30,219.0,266.0,2.2,27.0,394.0,439.05,335.85
2016,10,6,9,45,111.5,224.0,2.2,27.5,290.0,318.34,243.39
2016,10,6,10,0,4.0,182.0,2.2,28.0,186.0,169.13,126.82
2016,10,6,10,15,5.5,191.0,2.2,28.5,195.5,179.02,134.22
2016,10,6,10,30,7.0,200.0,2.2,29.0,205.0,189.03,141.34
2016,10,6,10,45,161.0,277.0,2.25,29.5,399.5,437.06,329.02
2016,10,6,11,0,315.0,354.0,2.3,30.0,594.0,687.72,504.54
2016,10,6,11,15,616.5,222.0,2.35,30.0,706.0,869.16,632.03
2016,10,6,11,30,918.0,90.0,2.4,30.0,818.0,1017.59,726.08
2016,10,6,11,45,918.0,92.0,2.45,30.5,828.0,1031.04,731.66
2016,10,6,12,0,918.0,94.0,2.5,31.0,838.0,1040.58,736.24
2016,10,6,12,15,638.0,236.0,2.5,31.0,753.5,932.89,667.7
2016,10,6,12,30,358.0,378.0,2.5,31.0,669.0,778.98,560.2
2016,10,6,12,45,373.0,366.5,2.55,31.0,667.5,779.57,562.78
2016,10,6,13,0,388.0,355.0,2.6,31.0,666.0,778.19,562.94
2016,10,6,13,15,349.0,359.0,2.6,31.0,635.0,738.33,535.7
2016,10,6,13,30,310.0,363.0,2.6,31.0,604.0,698.06,508.24
2016,10,6,13,45,604.5,225.0,2.6,31.5,675.5,842.32,612.67
2016,10,6,14,0,899.0,87.0,2.6,32.0,747.0,933.19,671.24
2016,10,6,14,15,890.0,86.0,2.6,31.5,715.0,897.43,649.68
2016,10,6,14,30,881.0,85.0,2.6,31.0,683.0,858.87,627.16
2016,10,6,14,45,853.0,89.5,2.6,31.0,641.5,808.31,595.11
2016,10,6,15,0,825.0,94.0,2.6,31.0,600.0,762.91,566.23
2016,10,6,15,15,806.5,91.0,2.6,31.0,555.0,709.03,531.07
2016,10,6,15,30,788.0,88.0,2.6,31.0,510.0,654.25,494.11
2016,10,6,15,45,760.0,85.0,2.6,31.0,460.0,592.82,450.17
2016,10,6,16,0,732.0,82.0,2.6,31.0,410.0,532.11,405.43
2016,10,6,16,15,695.5,77.0,2.4,30.5,357.0,466.88,356.16
2016,10,6,16,30,659.0,72.0,2.2,30.0,304.0,403.03,306.31
2016,10,6,16,45,599.5,66.5,2.05,29.5,249.5,331.97,249.61
2016,10,6,17,0,540.0,61.0,1.9,29.0,195.0,266.94,196.03
2016,10,6,17,15,453.5,51.5,1.75,28.0,144.0,196.33,138.2
2016,10,6,17,30,367.0,42.0,1.6,27.0,93.0,136.08,88.62
2016,10,6,17,45,223.0,27.0,1.45,26.5,54.0,71.43,36.29
2016,10,6,18,0,79.0,12.0,1.3,26.0,15.0,18.88,0.0
2016,10,6,18,15,39.5,6.0,1.4,25.5,7.5,0.0,0.0
2016,10,6,18,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,10,7,6,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,10,7,6,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,10,7,6,45,136.0,16.0,0.85,21.5,29.5,35.11,0.0
2016,10,7,7,0,272.0,32.0,1.0,22.0,59.0,91.15,53.83
2016,10,7,7,15,378.5,43.0,1.1,22.5,106.5,148.04,101.17
2016,10,7,7,30,485.0,54.0,1.2,23.0,154.0,218.26,159.37
2016,10,7,7,45,570.5,57.5,1.3,23.5,209.5,285.5,215.92
2016,10,7,8,0,656.0,61.0,1.4,24.0,265.0,361.35,278.18
2016,10,7,8,15,369.5,116.0,1.55,24.5,235.0,315.06,245.94
2016,10,7,8,30,83.0,171.0,1.7,25.0,205.0,212.71,165.61
2016,10,7,8,45,159.5,193.5,1.85,25.5,269.5,294.82,230.15
2016,10,7,9,0,236.0,216.0,2.0,26.0,334.0,376.83,292.68
2016,10,7,9,15,537.5,147.0,2.15,26.5,450.5,549.95,424.92
2016,10,7,9,30,839.0,78.0,2.3,27.0,567.0,724.73,550.26
2016,10,7,9,45,501.5,194.0,2.5,27.5,492.0,622.57,472.36
2016,10,7,10,0,164.0,310.0,2.7,28.0,417.0,459.63,347.02
2016,10,7,10,15,170.0,322.5,2.85,28.0,438.5,484.41,365.6
2016,10,7,10,30,176.0,335.0,3.0,28.0,460.0,509.08,383.12
2016,10,7,10,45,193.0,353.0,3.15,28.5,495.5,549.75,411.43
2016,10,7,11,0,210.0,371.0,3.3,29.0,531.0,590.66,439.5
2016,10,7,11,15,556.5,231.0,3.45,29.0,667.0,814.59,604.56
2016,10,7,11,30,903.0,91.0,3.6,29.0,803.0,1004.21,730.92
2016,10,7,11,45,529.5,248.0,3.8,29.0,666.5,823.36,607.79
2016,10,7,12,0,156.0,405.0,4.0,29.0,530.0,586.29,433.71
2016,10,7,12,15,497.5,268.0,4.15,29.0,670.0,819.34,607.83
2016,10,7,12,30,839.0,131.0,4.3,29.0,810.0,1015.64,741.82
2016,10,7,12,45,831.0,134.0,4.5,29.0,801.5,1006.63,735.77
2016,10,7,13,0,823.0,137.0,4.7,29.0,793.0,994.06,729.11
2016,10,7,13,15,677.0,209.0,4.8,29.0,741.5,923.66,683.36
2016,10,7,13,30,531.0,281.0,4.9,29.0,690.0,839.83,624.51
2016,10,7,13,45,659.5,209.0,5.05,29.0,700.5,878.07,656.25
2016,10,7,14,0,788.0,137.0,5.2,29.0,711.0,895.08,669.54
2016,10,7,14,15,572.0,214.5,5.25,28.5,621.5,760.32,576.4
2016,10,7,14,30,356.0,292.0,5.3,28.0,532.0,623.1,475.14
2016,10,7,14,45,289.5,285.5,5.4,28.0,473.5,547.47,419.95
2016,10,7,15,0,223.0,279.0,5.5,28.0,415.0,463.44,357.36
2016,10,7,15,15,449.0,201.5,5.45,27.5,448.5,560.82,436.4
2016,10,7,15,30,675.0,124.0,5.4,27.0,482.0,617.69,483.31
2016,10,7,15,45,639.0,120.0,5.4,26.5,433.0,555.02,436.39
2016,10,7,16,0,603.0,116.0,5.4,26.0,384.0,494.13,389.97
2016,10,7,16,15,562.5,108.0,5.35,25.5,332.5,428.99,338.88
2016,10,7,16,30,522.0,100.0,5.3,25.0,281.0,367.03,288.81
2016,10,7,16,45,465.0,89.5,5.3,24.5,229.5,296.33,230.62
2016,10,7,17,0,408.0,79.0,5.3,24.0,178.0,235.68,179.21
2016,10,7,17,15,324.5,64.0,5.15,23.5,130.0,169.21,123.27
2016,10,7,17,30,241.0,49.0,5.0,23.0,82.0,113.15,76.46
2016,10,7,17,45,120.5,30.0,4.9,22.5,46.5,53.44,26.63
2016,10,7,18,0,0.0,11.0,4.8,22.0,11.0,10.01,0.0
2016,10,7,18,15,0.0,5.5,4.75,21.5,5.5,0.0,0.0
2016,10,7,18,30,0.0,0.0,4.7,21.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,4.7,20.5,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,4.7,19.5,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,4.7,18.5,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,4.7,17.5,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,4.75,17.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,4.75,16.5,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,4.45,16.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,8,6,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,8,6,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,8,6,45,124.5,16.5,4.05,14.0,28.0,30.19,0.0
2016,10,8,7,0,249.0,33.0,4.2,14.0,56.0,87.65,53.45
2016,10,8,7,15,351.5,46.0,4.25,14.5,104.0,145.04,103.27
2016,10,8,7,30,454.0,59.0,4.3,15.0,152.0,214.55,163.39
2016,10,8,7,45,520.0,67.5,4.4,16.0,205.0,278.22,219.51
2016,10,8,8,0,586.0,76.0,4.5,17.0,258.0,349.07,280.37
2016,10,8,8,15,629.5,82.5,4.4,17.5,311.0,413.45,334.81
2016,10,8,8,30,673.0,89.0,4.3,18.0,364.0,481.48,390.26
2016,10,8,8,45,705.0,93.5,4.25,18.5,415.0,543.58,439.32
2016,10,8,9,0,737.0,98.0,4.2,19.0,466.0,607.22,487.98
2016,10,8,9,15,759.5,102.0,4.1,19.5,512.5,662.58,528.8
2016,10,8,9,30,782.0,106.0,4.0,20.0,559.0,719.73,568.64
2016,10,8,9,45,800.5,108.0,3.95,21.0,600.5,770.95,601.67
2016,10,8,10,0,819.0,110.0,3.9,22.0,642.0,820.9,633.04
2016,10,8,10,15,830.5,112.0,3.8,22.5,676.5,863.19,659.37
2016,10,8,10,30,842.0,114.0,3.7,23.0,711.0,903.13,683.69
2016,10,8,10,45,852.5,114.5,3.65,23.5,738.5,937.85,704.4
2016,10,8,11,0,863.0,115.0,3.6,24.0,766.0,960.03,716.5
2016,10,8,11,15,868.0,116.5,3.5,24.5,785.0,984.11,729.58
2016,10,8,11,30,873.0,118.0,3.4,25.0,804.0,1004.78,740.31
2016,10,8,11,45,876.0,118.5,3.35,25.5,814.0,1018.83,747.07
2016,10,8,12,0,879.0,119.0,3.3,26.0,824.0,1029.23,751.58
2016,10,8,12,15,879.5,119.0,3.25,26.0,826.0,1032.82,753.29
2016,10,8,12,30,880.0,119.0,3.2,26.0,828.0,1032.65,752.77
2016,10,8,12,45,880.0,117.5,3.2,26.5,821.0,1026.57,747.53
2016,10,8,13,0,880.0,116.0,3.2,27.0,814.0,1016.73,740.08
2016,10,8,13,15,876.0,115.0,3.2,27.0,798.0,999.78,729.65
2016,10,8,13,30,872.0,114.0,3.2,27.0,782.0,979.3,717.06
2016,10,8,13,45,867.5,111.5,3.2,27.5,758.0,953.27,699.52
2016,10,8,14,0,863.0,109.0,3.2,28.0,734.0,923.98,679.94
2016,10,8,14,15,853.0,107.0,3.2,28.0,702.5,895.41,662.23
2016,10,8,14,30,843.0,105.0,3.2,28.0,671.0,855.43,636.75
2016,10,8,14,45,534.5,190.5,3.2,28.0,541.5,660.52,500.69
2016,10,8,15,0,226.0,276.0,3.2,28.0,412.0,462.93,352.98
2016,10,8,15,15,489.0,189.5,3.2,27.5,455.5,577.7,444.55
2016,10,8,15,30,752.0,103.0,3.2,27.0,499.0,647.26,499.76
2016,10,8,15,45,732.5,96.0,3.2,27.0,450.5,588.28,455.86
2016,10,8,16,0,713.0,89.0,3.2,27.0,402.0,529.34,411.44
2016,10,8,16,15,675.5,83.5,2.95,26.5,349.0,462.86,360.06
2016,10,8,16,30,638.0,78.0,2.7,26.0,296.0,399.05,309.1
2016,10,8,16,45,591.0,69.0,2.45,25.5,243.0,330.63,253.05
2016,10,8,17,0,544.0,60.0,2.2,25.0,190.0,266.87,199.06
2016,10,8,17,15,455.5,50.0,2.0,24.0,139.0,195.07,139.1
2016,10,8,17,30,367.0,40.0,1.8,23.0,88.0,133.9,87.82
2016,10,8,17,45,227.5,25.0,1.65,22.0,50.0,69.04,31.32
2016,10,8,18,0,88.0,10.0,1.5,21.0,12.0,17.92,0.0
2016,10,8,18,15,44.0,5.0,1.55,20.5,6.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,2.05,18.5,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,9,6,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,10,9,6,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,9,6,45,198.5,13.0,2.65,12.5,31.5,36.38,0.0
2016,10,9,7,0,397.0,26.0,2.9,13.0,63.0,108.89,63.93
2016,10,9,7,15,504.0,35.0,2.95,13.5,115.0,172.07,120.61
2016,10,9,7,30,611.0,44.0,3.0,14.0,167.0,248.4,187.69
2016,10,9,7,45,672.0,49.5,3.05,15.0,223.5,316.36,248.43
2016,10,9,8,0,733.0,55.0,3.1,16.0,280.0,390.61,312.5
2016,10,9,8,15,607.0,90.0,3.15,17.0,300.0,411.31,332.02
