Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,9,8,30,481.0,125.0,3.2,18.0,320.0,409.95,331.48
2016,10,9,8,45,497.5,141.0,3.3,19.0,366.0,464.38,373.9
2016,10,9,9,0,514.0,157.0,3.4,20.0,412.0,519.38,415.08
2016,10,9,9,15,708.0,116.0,3.3,20.5,504.0,645.08,511.13
2016,10,9,9,30,902.0,75.0,3.2,21.0,596.0,770.34,600.24
2016,10,9,9,45,915.5,77.5,3.15,21.5,638.5,822.39,633.22
2016,10,9,10,0,929.0,80.0,3.1,22.0,681.0,872.46,664.67
2016,10,9,10,15,939.0,81.5,3.05,22.5,716.5,916.06,691.11
2016,10,9,10,30,949.0,83.0,3.0,23.0,752.0,956.87,715.31
2016,10,9,10,45,956.0,84.0,3.0,23.5,780.0,991.29,735.35
2016,10,9,11,0,963.0,85.0,3.0,24.0,808.0,1022.31,753.06
2016,10,9,11,15,967.5,85.5,3.0,24.0,827.5,1046.75,767.92
2016,10,9,11,30,972.0,86.0,3.0,24.0,847.0,1067.37,780.41
2016,10,9,11,45,972.5,88.0,3.05,24.5,857.0,1081.75,787.96
2016,10,9,12,0,973.0,90.0,3.1,25.0,867.0,1092.02,793.03
2016,10,9,12,15,973.5,90.0,3.1,25.0,868.5,1095.87,795.26
2016,10,9,12,30,974.0,90.0,3.1,25.0,870.0,1095.55,795.06
2016,10,9,12,45,972.5,89.5,3.15,25.0,862.5,1088.48,791.21
2016,10,9,13,0,971.0,89.0,3.2,25.0,855.0,1077.29,784.91
2016,10,9,13,15,967.5,88.5,3.2,25.0,838.5,1060.08,774.43
2016,10,9,13,30,964.0,88.0,3.2,25.0,822.0,1038.95,761.57
2016,10,9,13,45,957.5,87.0,3.25,25.0,797.0,1010.61,744.49
2016,10,9,14,0,951.0,86.0,3.3,25.0,772.0,978.76,725.09
2016,10,9,14,15,942.0,85.0,3.3,25.0,739.0,941.33,701.53
2016,10,9,14,30,933.0,84.0,3.3,25.0,706.0,900.93,675.86
2016,10,9,14,45,919.0,83.0,3.3,25.0,665.0,853.67,645.29
2016,10,9,15,0,905.0,82.0,3.3,25.0,624.0,804.3,612.93
2016,10,9,15,15,887.5,79.5,3.15,24.5,577.5,748.84,576.24
2016,10,9,15,30,870.0,77.0,3.0,24.0,531.0,692.2,538.11
2016,10,9,15,45,845.0,74.0,2.85,23.5,479.0,633.38,495.18
2016,10,9,16,0,820.0,71.0,2.7,23.0,427.0,570.17,447.61
2016,10,9,16,15,785.0,67.0,2.45,22.5,371.5,501.15,393.71
2016,10,9,16,30,750.0,63.0,2.2,22.0,316.0,434.23,339.55
2016,10,9,16,45,694.0,57.5,1.95,21.5,259.0,359.51,277.61
2016,10,9,17,0,638.0,52.0,1.7,21.0,202.0,290.18,218.12
2016,10,9,17,15,547.5,43.5,1.7,20.0,147.5,214.85,154.13
2016,10,9,17,30,457.0,35.0,1.7,19.0,93.0,149.32,97.83
2016,10,9,17,45,228.5,17.5,1.7,18.5,46.5,61.09,24.05
2016,10,9,18,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,10,10,6,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,6,45,165.0,14.5,1.05,11.5,29.5,33.88,0.0
2016,10,10,7,0,330.0,29.0,1.1,12.0,59.0,101.36,60.24
2016,10,10,7,15,439.0,40.5,1.2,12.5,110.0,163.32,115.6
2016,10,10,7,30,548.0,52.0,1.3,13.0,161.0,238.99,181.14
2016,10,10,7,45,616.5,59.0,1.4,14.0,218.0,307.66,241.33
2016,10,10,8,0,685.0,66.0,1.5,15.0,275.0,383.69,305.71
2016,10,10,8,15,727.5,71.5,1.35,16.0,331.0,450.83,360.12
2016,10,10,8,30,770.0,77.0,1.2,17.0,387.0,522.5,415.04
2016,10,10,8,45,801.0,81.0,1.05,18.0,441.0,588.4,462.64
2016,10,10,9,0,832.0,85.0,0.9,19.0,495.0,655.43,508.31
2016,10,10,9,15,853.0,88.0,0.9,20.0,544.0,715.0,547.62
2016,10,10,9,30,874.0,91.0,0.9,21.0,593.0,773.95,583.57
2016,10,10,9,45,889.5,93.5,0.9,22.0,636.0,820.59,610.25
2016,10,10,10,0,905.0,96.0,0.9,23.0,679.0,871.22,639.02
2016,10,10,10,15,915.5,98.0,0.85,23.0,714.5,914.89,664.23
2016,10,10,10,30,926.0,100.0,0.8,23.0,750.0,955.87,687.38
2016,10,10,10,45,934.0,101.5,0.8,23.5,778.0,991.06,706.3
2016,10,10,11,0,942.0,103.0,0.8,24.0,806.0,1022.98,723.09
2016,10,10,11,15,946.5,104.0,0.8,24.5,825.5,1047.48,735.31
2016,10,10,11,30,951.0,105.0,0.8,25.0,845.0,1068.24,745.37
2016,10,10,11,45,956.5,103.5,0.8,25.5,856.0,1083.35,752.16
2016,10,10,12,0,962.0,102.0,0.8,26.0,867.0,1094.51,756.78
2016,10,10,12,15,962.0,102.5,0.85,26.0,868.0,1098.3,759.9
2016,10,10,12,30,962.0,103.0,0.9,26.0,869.0,1097.98,760.85
2016,10,10,12,45,960.0,102.5,0.95,26.5,861.5,1090.41,756.21
2016,10,10,13,0,958.0,102.0,1.0,27.0,854.0,1078.79,749.37
2016,10,10,13,15,954.0,101.0,1.05,27.0,836.5,1060.64,740.22
2016,10,10,13,30,950.0,100.0,1.1,27.0,819.0,1038.66,728.86
2016,10,10,13,45,943.0,98.5,1.15,27.0,793.5,1009.55,713.14
2016,10,10,14,0,936.0,97.0,1.2,27.0,768.0,977.01,695.25
2016,10,10,14,15,926.5,95.5,1.2,27.0,734.5,938.99,672.96
2016,10,10,14,30,917.0,94.0,1.2,27.0,701.0,898.07,648.71
2016,10,10,14,45,904.5,91.0,1.3,27.0,660.0,850.36,621.13
2016,10,10,15,0,892.0,88.0,1.4,27.0,619.0,800.46,591.47
2016,10,10,15,15,873.5,85.5,1.45,26.5,572.0,750.22,561.41
2016,10,10,15,30,855.0,83.0,1.5,26.0,525.0,692.9,525.28
2016,10,10,15,45,830.0,79.0,1.55,26.0,473.0,629.01,480.5
2016,10,10,16,0,805.0,75.0,1.6,26.0,421.0,565.4,434.24
2016,10,10,16,15,768.5,70.5,1.45,25.0,365.5,495.82,382.3
2016,10,10,16,30,732.0,66.0,1.3,24.0,310.0,428.53,329.93
2016,10,10,16,45,677.0,59.5,1.15,23.5,253.0,354.2,269.6
2016,10,10,17,0,622.0,53.0,1.0,23.0,196.0,286.43,212.44
2016,10,10,17,15,529.0,44.0,1.05,22.0,142.0,209.85,148.69
2016,10,10,17,30,436.0,35.0,1.1,21.0,88.0,144.45,93.36
2016,10,10,17,45,218.0,17.5,1.15,20.0,44.0,58.97,19.57
2016,10,10,18,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,11,6,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,10,11,6,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,11,6,45,157.0,14.5,0.75,14.5,28.0,33.13,0.0
2016,10,11,7,0,314.0,29.0,0.7,15.0,56.0,99.03,57.6
2016,10,11,7,15,425.5,39.5,0.75,15.5,106.0,159.75,111.59
2016,10,11,7,30,537.0,50.0,0.8,16.0,156.0,234.42,175.17
2016,10,11,7,45,602.0,57.5,0.85,17.0,211.0,301.61,233.06
2016,10,11,8,0,667.0,65.0,0.9,18.0,266.0,375.78,294.62
2016,10,11,8,15,709.5,70.5,0.95,19.0,321.0,441.84,347.74
2016,10,11,8,30,752.0,76.0,1.0,20.0,376.0,512.47,401.96
2016,10,11,8,45,782.0,79.5,1.1,21.0,428.5,576.19,449.19
2016,10,11,9,0,812.0,83.0,1.2,22.0,481.0,640.96,495.38
2016,10,11,9,15,832.5,86.0,1.2,22.5,528.5,699.13,534.94
2016,10,11,9,30,853.0,89.0,1.2,23.0,576.0,756.69,571.42
2016,10,11,9,45,869.0,91.0,1.2,24.0,618.0,802.2,597.75
2016,10,11,10,0,885.0,93.0,1.2,25.0,660.0,851.81,626.28
2016,10,11,10,15,895.5,95.0,1.2,25.5,695.0,894.69,650.98
2016,10,11,10,30,906.0,97.0,1.2,26.0,730.0,934.96,673.72
2016,10,11,10,45,914.0,98.0,1.25,26.5,757.5,968.95,693.04
2016,10,11,11,0,922.0,99.0,1.3,27.0,785.0,999.75,710.34
2016,10,11,11,15,927.0,100.0,1.35,27.0,803.5,1024.25,725.17
2016,10,11,11,30,932.0,101.0,1.4,27.0,822.0,1045.12,737.93
2016,10,11,11,45,937.0,99.5,1.45,27.5,832.5,1059.41,745.34
2016,10,11,12,0,942.0,98.0,1.5,28.0,843.0,1069.83,750.58
2016,10,11,12,15,942.0,98.0,1.55,28.0,844.0,1072.92,753.04
2016,10,11,12,30,942.0,98.0,1.6,28.0,845.0,1071.99,753.28
2016,10,11,12,45,941.0,97.0,1.7,28.5,837.5,1064.9,749.22
2016,10,11,13,0,940.0,96.0,1.8,29.0,830.0,1053.83,742.85
2016,10,11,13,15,936.0,95.5,1.8,29.0,813.5,1036.44,732.77
2016,10,11,13,30,932.0,95.0,1.8,29.0,797.0,1015.29,720.52
2016,10,11,13,45,926.0,93.0,1.85,29.0,772.0,986.91,704.47
2016,10,11,14,0,920.0,91.0,1.9,29.0,747.0,955.11,686.23
2016,10,11,14,15,910.5,89.5,1.9,29.0,714.0,917.54,663.62
2016,10,11,14,30,901.0,88.0,1.9,29.0,681.0,877.14,639.05
2016,10,11,14,45,884.0,87.5,1.95,29.0,640.0,829.16,609.7
2016,10,11,15,0,867.0,87.0,2.0,29.0,599.0,779.42,578.72
2016,10,11,15,15,848.5,84.5,2.0,28.5,553.0,730.28,548.31
2016,10,11,15,30,830.0,82.0,2.0,28.0,507.0,674.15,511.91
2016,10,11,15,45,805.0,78.0,2.0,28.0,456.5,611.53,467.21
2016,10,11,16,0,780.0,74.0,2.0,28.0,406.0,549.27,421.3
2016,10,11,16,15,743.5,69.5,1.75,27.0,351.5,481.1,369.96
2016,10,11,16,30,707.0,65.0,1.5,26.0,297.0,415.29,318.41
2016,10,11,16,45,651.5,58.5,1.3,25.5,242.0,343.39,259.98
2016,10,11,17,0,596.0,52.0,1.1,25.0,187.0,276.01,203.34
2016,10,11,17,15,502.0,43.0,1.1,24.0,134.5,200.86,141.09
2016,10,11,17,30,408.0,34.0,1.1,23.0,82.0,137.05,87.43
2016,10,11,17,45,204.0,17.0,1.1,22.5,41.0,55.76,13.73
2016,10,11,18,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,12,6,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,10,12,6,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,12,6,45,123.5,15.5,1.2,18.5,26.0,29.98,0.0
2016,10,12,7,0,247.0,31.0,1.3,19.0,52.0,88.26,50.38
2016,10,12,7,15,359.5,43.5,1.55,19.5,100.0,147.6,102.51
2016,10,12,7,30,472.0,56.0,1.8,20.0,148.0,220.75,164.06
2016,10,12,7,45,547.0,63.5,2.1,21.0,202.0,288.09,221.67
2016,10,12,8,0,622.0,71.0,2.4,22.0,256.0,363.56,284.53
2016,10,12,8,15,666.0,76.5,2.55,22.5,310.0,429.11,338.48
2016,10,12,8,30,710.0,82.0,2.7,23.0,364.0,498.24,393.38
2016,10,12,8,45,373.5,137.5,2.85,23.5,287.5,387.85,307.25
2016,10,12,9,0,37.0,193.0,3.0,24.0,211.0,214.04,166.79
2016,10,12,9,15,35.0,209.0,3.0,24.5,227.5,230.38,179.13
2016,10,12,9,30,33.0,225.0,3.0,25.0,244.0,246.61,190.78
2016,10,12,9,45,48.5,253.5,3.05,26.0,283.5,290.19,223.3
2016,10,12,10,0,64.0,282.0,3.1,27.0,323.0,335.19,256.14
2016,10,12,10,15,474.0,191.0,3.1,27.5,518.5,639.25,488.34
2016,10,12,10,30,884.0,100.0,3.1,28.0,714.0,918.91,679.77
2016,10,12,10,45,892.0,101.0,3.15,28.5,741.0,952.2,697.4
2016,10,12,11,0,900.0,102.0,3.2,29.0,768.0,982.4,714.93
2016,10,12,11,15,904.5,103.0,3.2,29.0,786.5,1005.9,729.17
2016,10,12,11,30,909.0,104.0,3.2,29.0,805.0,1025.84,741.22
2016,10,12,11,45,911.5,104.5,3.2,29.5,815.0,1039.53,747.89
2016,10,12,12,0,914.0,105.0,3.2,30.0,825.0,1049.42,752.29
2016,10,12,12,15,914.0,105.0,3.15,30.0,826.0,1052.36,753.52
2016,10,12,12,30,914.0,105.0,3.1,30.0,827.0,1051.39,752.49
2016,10,12,12,45,913.0,104.0,3.1,30.5,819.0,1044.4,746.76
2016,10,12,13,0,912.0,103.0,3.1,31.0,811.0,1033.55,738.8
2016,10,12,13,15,907.5,102.5,3.05,31.0,794.5,1016.01,727.84
2016,10,12,13,30,903.0,102.0,3.0,31.0,778.0,994.84,714.73
2016,10,12,13,45,897.0,100.0,2.95,31.0,753.5,967.07,697.49
2016,10,12,14,0,891.0,98.0,2.9,31.0,729.0,936.0,678.19
2016,10,12,14,15,881.0,96.5,2.85,31.0,696.5,898.83,654.89
2016,10,12,14,30,871.0,95.0,2.8,31.0,664.0,858.97,629.75
2016,10,12,14,45,855.5,93.0,2.75,31.0,624.0,818.35,603.95
2016,10,12,15,0,840.0,91.0,2.7,31.0,584.0,768.63,571.75
2016,10,12,15,15,821.0,88.0,2.6,30.5,538.5,713.7,536.41
2016,10,12,15,30,802.0,85.0,2.5,30.0,493.0,657.92,499.17
2016,10,12,15,45,775.0,81.5,2.4,30.0,442.5,595.96,454.25
2016,10,12,16,0,748.0,78.0,2.3,30.0,392.0,534.62,408.52
2016,10,12,16,15,709.5,73.0,2.0,29.5,339.0,466.57,356.56
2016,10,12,16,30,671.0,68.0,1.7,29.0,286.0,402.52,305.91
2016,10,12,16,45,612.0,61.0,1.4,28.5,231.5,329.7,247.18
2016,10,12,17,0,553.0,54.0,1.1,28.0,177.0,262.92,191.61
2016,10,12,17,15,456.5,44.5,1.05,27.0,126.5,189.21,131.39
2016,10,12,17,30,360.0,35.0,1.0,26.0,76.0,127.15,79.94
2016,10,12,17,45,180.0,17.5,1.0,25.5,38.0,52.02,6.96
2016,10,12,18,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,2.15,20.5,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,10,13,6,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,6,45,0.0,13.0,0.65,20.0,13.0,11.82,0.0
2016,10,13,7,0,0.0,26.0,0.8,20.0,26.0,23.61,11.46
2016,10,13,7,15,21.0,48.5,0.9,20.5,52.5,52.9,36.8
2016,10,13,7,30,42.0,71.0,1.0,21.0,79.0,83.06,62.03
2016,10,13,7,45,61.0,94.0,1.1,21.5,109.5,115.53,89.13
2016,10,13,8,0,80.0,117.0,1.2,22.0,140.0,150.28,117.73
2016,10,13,8,15,85.5,141.5,1.2,22.5,171.0,182.19,143.42
2016,10,13,8,30,91.0,166.0,1.2,23.0,202.0,214.7,168.91
2016,10,13,8,45,45.5,87.0,1.2,23.5,105.0,108.72,83.84
2016,10,13,9,0,0.0,8.0,1.2,24.0,8.0,7.04,0.14
2016,10,13,9,15,82.5,133.0,1.2,24.5,179.5,194.16,152.23
2016,10,13,9,30,165.0,258.0,1.2,25.0,351.0,394.69,304.0
2016,10,13,9,45,95.5,251.5,1.3,25.5,306.5,325.89,249.42
2016,10,13,10,0,26.0,245.0,1.4,26.0,262.0,250.77,190.58
2016,10,13,10,15,98.5,289.5,1.5,26.5,357.0,375.37,285.12
2016,10,13,10,30,171.0,334.0,1.6,27.0,452.0,507.69,380.56
2016,10,13,10,45,506.0,226.5,1.75,27.5,594.5,739.12,548.62
2016,10,13,11,0,841.0,119.0,1.9,28.0,737.0,955.15,690.57
2016,10,13,11,15,650.5,212.0,2.05,28.0,697.0,895.15,650.4
2016,10,13,11,30,460.0,305.0,2.2,28.0,657.0,811.17,591.5
2016,10,13,11,45,661.0,211.5,2.4,28.5,725.5,924.71,671.99
2016,10,13,12,0,862.0,118.0,2.6,29.0,794.0,1011.36,726.89
2016,10,13,12,15,862.0,118.0,2.7,29.0,794.5,1014.07,728.62
2016,10,13,12,30,862.0,118.0,2.8,29.0,795.0,1013.1,728.94
2016,10,13,12,45,492.5,249.0,2.9,29.5,635.5,792.06,580.78
2016,10,13,13,0,123.0,380.0,3.0,30.0,476.0,527.54,388.46
2016,10,13,13,15,133.5,373.0,3.0,29.5,475.0,528.23,391.71
2016,10,13,13,30,144.0,366.0,3.0,29.0,474.0,528.04,393.08
2016,10,13,13,45,155.5,353.5,3.05,29.0,466.5,521.69,389.56
2016,10,13,14,0,167.0,341.0,3.1,29.0,459.0,514.23,385.31
2016,10,13,14,15,138.5,322.5,3.05,29.0,417.0,463.49,348.58
2016,10,13,14,30,110.0,304.0,3.0,29.0,375.0,399.99,302.39
2016,10,13,14,45,262.0,265.0,2.95,29.0,421.0,504.84,383.66
2016,10,13,15,0,414.0,226.0,2.9,29.0,467.0,581.13,441.75
2016,10,13,15,15,563.5,165.0,2.8,28.5,465.5,605.82,463.28
2016,10,13,15,30,713.0,104.0,2.7,28.0,464.0,620.08,476.63
2016,10,13,15,45,486.5,136.0,2.65,28.0,370.0,468.39,362.65
2016,10,13,16,0,260.0,168.0,2.6,28.0,276.0,334.44,259.54
2016,10,13,16,15,244.5,146.5,2.35,27.5,237.5,288.61,224.51
2016,10,13,16,30,229.0,125.0,2.1,27.0,199.0,244.15,189.3
2016,10,13,16,45,341.0,93.5,1.85,26.5,179.5,249.5,191.03
2016,10,13,17,0,453.0,62.0,1.6,26.0,160.0,236.05,174.88
2016,10,13,17,15,354.5,49.5,1.5,25.5,112.5,164.78,116.01
2016,10,13,17,30,256.0,37.0,1.4,25.0,65.0,104.86,66.45
2016,10,13,17,45,128.0,18.5,1.3,24.5,32.5,43.28,0.0
2016,10,13,18,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,10,14,6,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,14,6,45,89.0,14.5,1.0,19.5,22.0,24.91,0.0
2016,10,14,7,0,178.0,29.0,1.1,20.0,44.0,72.74,39.62
2016,10,14,7,15,289.0,43.0,1.2,20.5,88.5,128.81,89.18
2016,10,14,7,30,400.0,57.0,1.3,21.0,133.0,200.23,148.46
2016,10,14,7,45,462.5,68.0,1.45,21.5,183.0,262.15,201.41
2016,10,14,8,0,525.0,79.0,1.6,22.0,233.0,330.93,258.74
2016,10,14,8,15,573.0,86.5,1.7,22.5,284.5,395.26,311.07
2016,10,14,8,30,621.0,94.0,1.8,23.0,336.0,463.78,364.89
2016,10,14,8,45,654.5,99.0,1.9,23.5,385.5,524.54,411.19
2016,10,14,9,0,688.0,104.0,2.0,24.0,435.0,587.04,457.35
2016,10,14,9,15,361.5,164.0,1.95,24.5,339.5,449.19,350.09
2016,10,14,9,30,35.0,224.0,1.9,25.0,244.0,247.87,190.47
2016,10,14,9,45,17.5,118.5,1.9,25.5,128.5,125.69,95.31
2016,10,14,10,0,0.0,13.0,1.9,26.0,13.0,11.48,3.61
2016,10,14,10,15,22.0,152.5,1.85,26.5,168.0,164.83,125.59
2016,10,14,10,30,44.0,292.0,1.8,27.0,323.0,331.88,251.27
2016,10,14,10,45,67.5,320.0,1.8,27.5,368.5,385.2,289.39
2016,10,14,11,0,91.0,348.0,1.8,28.0,414.0,439.84,328.17
2016,10,14,11,15,181.5,357.0,1.75,28.0,494.0,556.59,412.49
2016,10,14,11,30,272.0,366.0,1.7,28.0,574.0,676.76,495.67
2016,10,14,11,45,399.0,327.5,1.7,28.5,636.5,764.77,556.06
2016,10,14,12,0,526.0,289.0,1.7,29.0,699.0,871.26,626.42
2016,10,14,12,15,691.0,204.5,1.7,29.0,744.0,955.31,682.22
2016,10,14,12,30,856.0,120.0,1.7,29.0,789.0,1009.09,715.02
2016,10,14,12,45,855.5,119.0,1.7,29.0,781.5,1002.82,710.7
2016,10,14,13,0,855.0,118.0,1.7,29.0,774.0,992.94,704.97
2016,10,14,13,15,850.5,117.0,1.7,29.0,758.0,975.55,694.7
2016,10,14,13,30,846.0,116.0,1.7,29.0,742.0,964.81,688.81
2016,10,14,13,45,840.0,114.0,1.75,29.0,718.5,937.76,673.22
2016,10,14,14,0,834.0,112.0,1.8,29.0,695.0,907.59,655.73
2016,10,14,14,15,823.0,110.0,1.8,29.0,663.0,870.05,632.81
2016,10,14,14,30,812.0,108.0,1.8,29.0,631.0,830.06,608.16
2016,10,14,14,45,798.5,104.5,1.8,29.0,593.0,784.15,579.32
2016,10,14,15,0,785.0,101.0,1.8,29.0,555.0,736.48,548.94
2016,10,14,15,15,764.5,97.5,1.8,29.0,510.5,682.23,513.54
2016,10,14,15,30,744.0,94.0,1.8,29.0,466.0,627.41,475.84
2016,10,14,15,45,715.5,89.5,1.85,29.0,417.0,568.2,433.62
2016,10,14,16,0,687.0,85.0,1.9,29.0,368.0,507.88,389.21
2016,10,14,16,15,645.5,79.5,1.75,28.5,316.5,440.98,338.38
2016,10,14,16,30,604.0,74.0,1.6,28.0,265.0,377.25,288.24
2016,10,14,16,45,542.0,66.0,1.45,27.5,212.5,306.05,230.89
2016,10,14,17,0,480.0,58.0,1.3,27.0,160.0,241.31,177.1
2016,10,14,17,15,379.0,46.5,1.2,26.0,112.0,168.81,117.87
2016,10,14,17,30,278.0,35.0,1.1,25.0,64.0,108.64,67.91
2016,10,14,17,45,139.0,17.5,1.05,24.5,32.0,43.72,0.0
2016,10,14,18,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,2.4,20.5,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,15,6,15,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,15,6,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,10,15,6,45,86.5,14.5,2.4,19.5,21.5,24.71,0.0
2016,10,15,7,0,173.0,29.0,2.6,20.0,43.0,71.93,38.09
2016,10,15,7,15,288.0,43.0,2.8,20.5,87.5,129.27,89.66
2016,10,15,7,30,403.0,57.0,3.0,21.0,132.0,201.84,150.33
2016,10,15,7,45,479.5,66.0,3.2,21.5,184.0,267.37,206.66
2016,10,15,8,0,556.0,75.0,3.4,22.0,236.0,341.28,268.87
2016,10,15,8,15,278.0,94.0,3.6,22.5,174.5,251.73,200.67
2016,10,15,8,30,0.0,113.0,3.8,23.0,113.0,102.85,78.91
2016,10,15,8,45,114.0,159.0,4.05,24.0,213.5,234.21,185.69
2016,10,15,9,0,228.0,205.0,4.3,25.0,314.0,365.01,288.3
2016,10,15,9,15,114.0,173.0,4.3,25.5,227.5,259.72,203.77
2016,10,15,9,30,0.0,141.0,4.3,26.0,141.0,127.73,96.68
2016,10,15,9,45,406.5,123.0,4.35,26.5,378.0,473.46,373.58
2016,10,15,10,0,813.0,105.0,4.4,27.0,615.0,814.52,621.25
2016,10,15,10,15,519.0,215.5,4.4,27.5,547.5,706.75,537.97
2016,10,15,10,30,225.0,326.0,4.4,28.0,480.0,548.82,415.77
2016,10,15,10,45,540.5,219.0,4.4,28.5,608.0,763.89,576.7
2016,10,15,11,0,856.0,112.0,4.4,29.0,736.0,952.15,704.11
2016,10,15,11,15,861.5,113.0,4.35,29.0,754.0,975.54,717.41
2016,10,15,11,30,867.0,114.0,4.3,29.0,772.0,995.59,729.65
2016,10,15,11,45,483.0,245.5,4.3,29.5,612.5,777.09,577.44
2016,10,15,12,0,99.0,377.0,4.3,30.0,453.0,484.78,360.08
2016,10,15,12,15,494.5,241.5,4.25,30.0,625.0,789.82,587.95
2016,10,15,12,30,890.0,106.0,4.2,30.0,797.0,1027.66,747.77
2016,10,15,12,45,891.5,103.5,4.2,30.5,790.0,1021.46,740.67
2016,10,15,13,0,893.0,101.0,4.2,31.0,783.0,1011.46,733.08
2016,10,15,13,15,583.0,225.5,4.15,31.0,667.5,848.46,624.27
2016,10,15,13,30,273.0,350.0,4.1,31.0,552.0,652.46,482.16
2016,10,15,13,45,574.0,222.0,4.1,31.0,627.5,804.79,597.68
2016,10,15,14,0,875.0,94.0,4.1,31.0,703.0,915.48,673.79
2016,10,15,14,15,864.5,92.5,4.05,31.0,670.5,878.29,648.94
2016,10,15,14,30,854.0,91.0,4.0,31.0,638.0,838.53,623.26
2016,10,15,14,45,592.0,166.5,4.0,31.0,534.5,687.46,518.7
2016,10,15,15,0,330.0,242.0,4.0,31.0,431.0,521.53,395.81
2016,10,15,15,15,551.5,163.5,3.95,30.5,449.5,595.24,455.68
2016,10,15,15,30,773.0,85.0,3.9,30.0,468.0,636.82,489.99
2016,10,15,15,45,743.0,81.5,3.85,30.0,418.5,574.47,443.39
2016,10,15,16,0,713.0,78.0,3.8,30.0,369.0,513.13,396.77
2016,10,15,16,15,671.5,73.0,3.45,29.5,316.5,447.07,345.4
2016,10,15,16,30,630.0,68.0,3.1,29.0,264.0,382.61,293.69
2016,10,15,16,45,566.5,61.0,2.8,28.5,211.5,310.54,234.8
2016,10,15,17,0,503.0,54.0,2.5,28.0,159.0,245.06,179.73
2016,10,15,17,15,398.5,43.5,2.25,27.0,110.5,171.34,119.04
2016,10,15,17,30,294.0,33.0,2.0,26.0,62.0,110.36,67.78
2016,10,15,17,45,147.0,16.5,1.8,25.5,31.0,44.58,0.0
2016,10,15,18,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,1.7,24.5,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,3.6,22.5,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,3.35,21.5,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,16,6,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,16,6,45,87.5,14.5,3.4,21.5,21.0,24.97,0.0
2016,10,16,7,0,175.0,29.0,3.5,22.0,42.0,72.45,36.69
2016,10,16,7,15,294.5,43.0,3.75,22.5,87.5,131.66,90.57
2016,10,16,7,30,414.0,57.0,4.0,23.0,133.0,205.99,152.41
2016,10,16,7,45,502.5,63.5,4.3,23.5,186.5,274.35,210.8
2016,10,16,8,0,591.0,70.0,4.6,24.0,240.0,352.27,276.26
2016,10,16,8,15,638.5,76.5,4.65,24.5,293.5,418.84,331.39
2016,10,16,8,30,686.0,83.0,4.7,25.0,347.0,489.45,387.87
2016,10,16,8,45,730.5,83.5,4.8,25.5,399.5,553.15,437.66
2016,10,16,9,0,775.0,84.0,4.9,26.0,452.0,621.43,489.38
2016,10,16,9,15,797.5,87.5,4.85,26.5,498.5,679.53,531.13
2016,10,16,9,30,820.0,91.0,4.8,27.0,545.0,737.29,570.0
2016,10,16,9,45,843.0,90.5,4.8,27.5,587.5,790.15,604.76
2016,10,16,10,0,866.0,90.0,4.8,28.0,630.0,834.86,633.23
2016,10,16,10,15,877.0,91.5,4.7,28.5,664.0,876.57,658.62
2016,10,16,10,30,888.0,93.0,4.6,29.0,698.0,915.77,681.86
2016,10,16,10,45,899.0,92.5,4.6,29.5,725.0,949.95,702.26
2016,10,16,11,0,910.0,92.0,4.6,30.0,752.0,981.16,720.52
2016,10,16,11,15,915.0,93.0,4.55,30.0,770.5,1005.07,735.1
2016,10,16,11,30,920.0,94.0,4.5,30.0,789.0,1025.4,747.41
2016,10,16,11,45,925.0,93.0,4.45,30.5,799.0,1039.75,754.39
2016,10,16,12,0,930.0,92.0,4.4,31.0,809.0,1050.28,759.02
2016,10,16,12,15,930.0,92.0,4.35,31.0,810.0,1053.03,760.3
2016,10,16,12,30,930.0,92.0,4.3,31.0,811.0,1051.82,759.24
2016,10,16,12,45,928.0,92.0,4.25,31.5,803.0,1044.66,753.0
2016,10,16,13,0,926.0,92.0,4.2,32.0,795.0,1033.61,744.48
2016,10,16,13,15,921.5,91.0,4.15,32.0,778.5,1015.13,732.85
2016,10,16,13,30,917.0,90.0,4.1,32.0,762.0,992.99,719.0
2016,10,16,13,45,909.5,89.0,4.1,32.0,737.0,964.5,701.38
2016,10,16,14,0,902.0,88.0,4.1,32.0,712.0,932.77,681.66
2016,10,16,14,15,892.0,86.5,4.05,32.0,679.0,895.2,657.75
2016,10,16,14,30,882.0,85.0,4.0,32.0,646.0,854.94,631.95
2016,10,16,14,45,868.5,83.0,3.95,32.0,606.5,808.8,601.98
2016,10,16,15,0,855.0,81.0,3.9,32.0,567.0,760.73,570.41
2016,10,16,15,15,835.5,78.5,3.8,31.5,521.5,711.44,538.53
2016,10,16,15,30,816.0,76.0,3.7,31.0,476.0,655.38,500.8
2016,10,16,15,45,787.5,73.0,3.6,31.0,426.0,592.57,454.61
2016,10,16,16,0,759.0,70.0,3.5,31.0,376.0,530.52,407.67
2016,10,16,16,15,719.5,65.5,3.15,30.0,322.5,462.17,355.58
2016,10,16,16,30,680.0,61.0,2.8,29.0,269.0,396.58,303.64
2016,10,16,16,45,617.0,54.5,2.45,28.5,215.5,323.75,243.93
2016,10,16,17,0,554.0,48.0,2.1,28.0,162.0,256.23,186.95
2016,10,16,17,15,448.5,39.0,1.9,27.0,112.5,180.91,124.72
2016,10,16,17,30,343.0,30.0,1.7,26.0,63.0,118.45,71.17
2016,10,16,17,45,171.5,15.0,1.55,25.5,31.5,40.82,0.0
2016,10,16,18,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,2.8,22.5,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,3.55,21.5,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,3.45,20.5,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,6,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,17,6,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,6,45,79.5,14.0,3.55,21.5,20.0,23.56,0.0
2016,10,17,7,0,159.0,28.0,3.7,22.0,40.0,68.28,32.89
2016,10,17,7,15,277.0,43.0,3.95,22.5,85.0,127.78,87.92
2016,10,17,7,30,395.0,58.0,4.2,23.0,130.0,199.73,147.83
2016,10,17,7,45,492.0,64.0,4.5,23.5,184.0,271.53,208.82
2016,10,17,8,0,589.0,70.0,4.8,24.0,238.0,352.13,276.42
2016,10,17,8,15,636.5,76.0,4.85,24.5,291.0,418.04,331.15
2016,10,17,8,30,684.0,82.0,4.9,25.0,344.0,487.94,387.25
2016,10,17,8,45,733.5,81.5,5.0,25.5,397.0,553.44,438.57
2016,10,17,9,0,783.0,81.0,5.1,26.0,450.0,623.95,492.16
2016,10,17,9,15,805.0,84.0,5.1,26.5,496.5,681.41,533.57
2016,10,17,9,30,827.0,87.0,5.1,27.0,543.0,738.47,572.29
2016,10,17,9,45,849.0,87.0,5.15,27.5,585.0,791.25,607.44
2016,10,17,10,0,871.0,87.0,5.2,28.0,627.0,835.91,636.32
2016,10,17,10,15,882.0,88.5,5.15,28.5,661.0,877.71,662.34
2016,10,17,10,30,893.0,90.0,5.1,29.0,695.0,917.0,686.26
2016,10,17,10,45,903.0,90.0,5.1,29.5,722.0,950.88,706.58
2016,10,17,11,0,913.0,90.0,5.1,30.0,749.0,981.73,724.74
2016,10,17,11,15,918.0,91.0,5.1,30.0,767.0,1005.63,739.74
2016,10,17,11,30,923.0,92.0,5.1,30.0,785.0,1025.95,752.46
2016,10,17,11,45,921.0,94.5,5.1,30.5,794.0,1037.29,757.8
2016,10,17,12,0,919.0,97.0,5.1,31.0,803.0,1044.7,760.75
2016,10,17,12,15,919.5,97.0,5.05,31.0,803.5,1047.87,762.25
2016,10,17,12,30,920.0,97.0,5.0,31.0,804.0,1047.13,761.38
2016,10,17,12,45,918.5,96.5,4.95,31.5,796.5,1039.91,754.89
2016,10,17,13,0,917.0,96.0,4.9,32.0,789.0,1028.83,746.11
2016,10,17,13,15,615.5,216.5,4.85,32.0,677.5,870.86,641.1
2016,10,17,13,30,314.0,337.0,4.8,32.0,566.0,678.28,501.64
2016,10,17,13,45,604.0,214.5,4.75,32.0,636.0,830.44,615.97
2016,10,17,14,0,894.0,92.0,4.7,32.0,706.0,929.55,683.5
2016,10,17,14,15,884.0,90.5,4.6,32.0,673.0,892.21,658.48
2016,10,17,14,30,874.0,89.0,4.5,32.0,640.0,852.22,632.47
2016,10,17,14,45,854.5,88.5,4.45,32.0,600.0,803.23,600.32
2016,10,17,15,0,835.0,88.0,4.4,32.0,560.0,758.97,571.18
2016,10,17,15,15,815.0,85.0,4.3,31.5,514.5,703.62,534.78
2016,10,17,15,30,795.0,82.0,4.2,31.0,469.0,647.55,496.45
2016,10,17,15,45,767.0,78.0,4.1,31.0,419.0,584.91,450.14
2016,10,17,16,0,739.0,74.0,4.0,31.0,369.0,523.04,403.11
2016,10,17,16,15,697.5,69.0,3.55,30.5,316.0,454.15,349.56
2016,10,17,16,30,656.0,64.0,3.1,30.0,263.0,389.83,297.8
2016,10,17,16,45,593.5,57.0,2.7,29.5,209.5,316.84,238.09
2016,10,17,17,0,531.0,50.0,2.3,29.0,156.0,250.33,182.04
2016,10,17,17,15,423.5,39.5,2.15,28.0,107.5,174.3,119.62
2016,10,17,17,30,316.0,29.0,2.0,27.0,59.0,111.53,65.62
2016,10,17,17,45,158.0,14.5,1.85,26.0,29.5,38.19,0.0
2016,10,17,18,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,3.65,22.5,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,3.7,21.5,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,18,6,45,0.0,6.5,3.45,21.5,6.5,5.91,0.0
2016,10,18,7,0,0.0,13.0,3.6,22.0,13.0,11.43,1.26
2016,10,18,7,15,0.0,29.5,3.85,22.5,29.5,26.02,15.22
2016,10,18,7,30,0.0,46.0,4.1,23.0,46.0,41.22,28.17
2016,10,18,7,45,0.0,65.0,4.35,23.5,65.0,58.93,43.02
2016,10,18,8,0,0.0,84.0,4.6,24.0,84.0,76.64,57.62
2016,10,18,8,15,0.0,103.5,4.7,24.5,103.5,94.89,72.38
2016,10,18,8,30,0.0,123.0,4.8,25.0,123.0,113.21,86.89
2016,10,18,8,45,135.0,159.0,4.9,25.5,222.0,248.38,196.55
2016,10,18,9,0,270.0,195.0,5.0,26.0,321.0,394.38,311.41
2016,10,18,9,15,351.0,200.0,5.0,26.5,381.5,470.52,369.63
2016,10,18,9,30,432.0,205.0,5.0,27.0,442.0,566.26,441.08
2016,10,18,9,45,628.5,154.5,5.0,27.5,527.0,694.68,537.42
2016,10,18,10,0,825.0,104.0,5.0,28.0,612.0,824.46,627.89
2016,10,18,10,15,610.0,193.5,4.95,28.5,580.5,769.09,584.42
2016,10,18,10,30,395.0,283.0,4.9,29.0,549.0,671.81,508.32
2016,10,18,10,45,631.0,196.5,4.85,29.5,640.5,831.19,624.61
2016,10,18,11,0,867.0,110.0,4.8,30.0,732.0,960.59,709.32
2016,10,18,11,15,657.0,206.0,4.7,30.0,684.5,896.26,663.69
2016,10,18,11,30,447.0,302.0,4.6,30.0,637.0,796.88,589.9
2016,10,18,11,45,459.5,301.0,4.55,30.5,649.0,814.2,600.96
2016,10,18,12,0,472.0,300.0,4.5,31.0,661.0,829.49,609.96
2016,10,18,12,15,359.5,337.0,4.4,31.0,612.0,741.5,546.49
2016,10,18,12,30,247.0,374.0,4.3,31.0,563.0,650.77,480.62
2016,10,18,12,45,362.5,332.5,4.2,31.0,607.0,736.71,543.88
2016,10,18,13,0,478.0,291.0,4.1,31.0,651.0,818.27,601.98
2016,10,18,13,15,357.5,320.5,4.0,31.0,586.0,709.01,523.89
2016,10,18,13,30,237.0,350.0,3.9,31.0,521.0,602.21,446.86
2016,10,18,13,45,411.0,284.5,3.8,31.5,569.5,703.51,522.39
2016,10,18,14,0,585.0,219.0,3.7,32.0,618.0,795.2,588.06
2016,10,18,14,15,427.5,252.0,3.6,31.5,536.5,672.76,501.09
2016,10,18,14,30,270.0,285.0,3.5,31.0,455.0,545.85,409.73
2016,10,18,14,45,269.5,265.5,3.4,31.0,426.0,513.2,387.53
2016,10,18,15,0,269.0,246.0,3.3,31.0,397.0,479.79,364.06
2016,10,18,15,15,520.5,165.5,3.1,30.5,427.5,574.62,438.87
2016,10,18,15,30,772.0,85.0,2.9,30.0,458.0,634.89,485.98
2016,10,18,15,45,740.5,81.5,2.75,30.0,408.0,571.74,438.69
2016,10,18,16,0,709.0,78.0,2.6,30.0,358.0,511.53,393.02
2016,10,18,16,15,666.0,72.5,2.25,29.5,305.5,442.93,340.03
2016,10,18,16,30,623.0,67.0,1.9,29.0,253.0,377.67,287.94
2016,10,18,16,45,554.5,60.0,1.55,28.5,200.5,304.16,228.21
2016,10,18,17,0,486.0,53.0,1.2,28.0,148.0,237.82,172.79
2016,10,18,17,15,376.0,41.5,1.2,27.0,101.0,162.81,111.86
2016,10,18,17,30,266.0,30.0,1.2,26.0,54.0,101.39,58.8
2016,10,18,17,45,133.0,15.0,1.3,25.5,27.0,34.67,0.0
2016,10,18,18,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,2.6,24.5,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,3.5,23.5,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,3.45,22.5,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,2.5,21.5,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,2.5,21.5,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
