Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,19,5,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,19,6,45,78.5,12.5,2.15,22.0,18.0,22.27,0.0
2016,10,19,7,0,157.0,25.0,2.3,22.0,36.0,64.65,26.72
2016,10,19,7,15,276.5,39.0,2.45,22.5,79.5,124.41,84.85
2016,10,19,7,30,396.0,53.0,2.6,23.0,123.0,198.07,146.03
2016,10,19,7,45,479.5,61.0,2.8,23.5,174.5,264.91,202.95
2016,10,19,8,0,563.0,69.0,3.0,24.0,226.0,340.87,266.35
2016,10,19,8,15,611.0,75.0,3.15,24.5,277.5,405.48,319.57
2016,10,19,8,30,659.0,81.0,3.3,25.0,329.0,474.19,374.26
2016,10,19,8,45,378.5,141.0,3.5,25.5,288.0,398.96,314.92
2016,10,19,9,0,98.0,201.0,3.7,26.0,247.0,266.41,208.14
2016,10,19,9,15,118.5,224.5,3.75,26.0,285.5,321.4,250.9
2016,10,19,9,30,139.0,248.0,3.8,26.0,324.0,367.68,285.99
2016,10,19,9,45,275.5,246.5,3.85,26.5,410.5,493.59,382.37
2016,10,19,10,0,412.0,245.0,3.9,27.0,497.0,616.98,473.71
2016,10,19,10,15,359.0,274.0,3.9,27.5,503.0,618.03,470.7
2016,10,19,10,30,306.0,303.0,3.9,28.0,509.0,614.35,464.83
2016,10,19,10,45,378.0,293.5,3.9,28.5,557.0,679.62,511.52
2016,10,19,11,0,450.0,284.0,3.9,29.0,605.0,763.02,569.13
2016,10,19,11,15,661.5,194.5,3.9,29.0,679.5,888.54,658.76
2016,10,19,11,30,873.0,105.0,3.9,29.0,754.0,991.08,725.69
2016,10,19,11,45,691.0,195.0,3.95,29.0,712.5,937.64,689.38
2016,10,19,12,0,509.0,285.0,4.0,29.0,671.0,850.89,627.81
2016,10,19,12,15,692.0,196.5,3.95,29.0,722.0,947.61,696.68
2016,10,19,12,30,875.0,108.0,3.9,29.0,773.0,1013.58,739.25
2016,10,19,12,45,703.5,189.0,3.9,29.0,720.5,945.61,694.15
2016,10,19,13,0,532.0,270.0,3.9,29.0,668.0,849.4,627.47
2016,10,19,13,15,694.0,188.5,3.85,29.0,695.5,917.66,677.3
2016,10,19,13,30,856.0,107.0,3.8,29.0,723.0,952.37,700.37
2016,10,19,13,45,657.5,184.5,3.75,29.0,648.0,848.96,631.14
2016,10,19,14,0,459.0,262.0,3.7,29.0,573.0,726.61,543.73
2016,10,19,14,15,526.0,225.0,3.6,28.5,565.0,730.76,550.76
2016,10,19,14,30,593.0,188.0,3.5,28.0,557.0,728.0,552.12
2016,10,19,14,45,674.5,147.5,3.45,28.0,542.0,733.29,558.04
2016,10,19,15,0,756.0,107.0,3.4,28.0,527.0,718.65,548.89
2016,10,19,15,15,733.0,103.0,3.2,28.0,483.0,666.26,512.16
2016,10,19,15,30,710.0,99.0,3.0,28.0,439.0,610.59,471.33
2016,10,19,15,45,680.0,94.0,2.85,28.0,390.5,549.55,425.81
2016,10,19,16,0,650.0,89.0,2.7,28.0,342.0,489.73,380.02
2016,10,19,16,15,603.5,82.5,2.35,27.5,291.0,421.26,326.65
2016,10,19,16,30,557.0,76.0,2.0,27.0,240.0,356.6,274.66
2016,10,19,16,45,494.0,66.0,1.7,26.5,189.5,285.84,216.74
2016,10,19,17,0,431.0,56.0,1.4,26.0,139.0,221.77,162.86
2016,10,19,17,15,319.0,43.5,1.3,25.5,93.5,148.54,102.83
2016,10,19,17,30,207.0,31.0,1.2,25.0,48.0,88.39,50.24
2016,10,19,17,45,103.5,15.5,1.15,24.5,24.0,30.45,0.0
2016,10,19,18,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,2.25,21.5,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,20,6,45,26.5,13.0,2.3,20.5,14.5,15.54,0.0
2016,10,20,7,0,53.0,26.0,2.7,21.0,29.0,39.03,13.43
2016,10,20,7,15,146.0,47.0,3.05,21.0,69.5,95.06,65.91
2016,10,20,7,30,239.0,68.0,3.4,21.0,110.0,156.57,117.29
2016,10,20,7,45,306.5,84.5,3.8,21.5,157.0,220.84,171.78
2016,10,20,8,0,374.0,101.0,4.2,22.0,204.0,287.79,228.02
2016,10,20,8,15,428.0,112.5,4.55,22.0,253.5,350.02,280.3
2016,10,20,8,30,482.0,124.0,4.9,22.0,303.0,417.56,335.89
2016,10,20,8,45,241.0,65.5,5.25,22.5,155.0,229.6,185.95
2016,10,20,9,0,0.0,7.0,5.6,23.0,7.0,6.16,0.0
2016,10,20,9,15,0.0,8.0,5.8,23.0,8.0,7.05,0.15
2016,10,20,9,30,0.0,9.0,6.0,23.0,9.0,7.93,0.86
2016,10,20,9,45,0.0,57.0,6.2,23.5,57.0,50.41,35.47
2016,10,20,10,0,0.0,105.0,6.4,24.0,105.0,93.57,70.07
2016,10,20,10,15,0.0,129.5,6.5,24.0,129.5,116.45,88.19
2016,10,20,10,30,0.0,154.0,6.6,24.0,154.0,139.62,106.42
2016,10,20,10,45,0.0,138.5,6.7,24.5,138.5,124.81,94.3
2016,10,20,11,0,0.0,123.0,6.8,25.0,123.0,110.24,82.46
2016,10,20,11,15,17.0,213.5,6.85,25.0,226.0,213.46,164.18
2016,10,20,11,30,34.0,304.0,6.9,25.0,329.0,340.12,262.12
2016,10,20,11,45,142.0,335.5,6.95,25.5,442.5,501.33,386.93
2016,10,20,12,0,250.0,367.0,7.0,26.0,556.0,646.51,496.09
2016,10,20,12,15,363.0,330.5,7.0,26.0,605.5,738.43,566.08
2016,10,20,12,30,476.0,294.0,7.0,26.0,655.0,828.16,633.54
2016,10,20,12,45,662.0,209.0,7.0,26.5,704.5,925.45,706.05
2016,10,20,13,0,848.0,124.0,7.0,27.0,754.0,1001.67,758.06
2016,10,20,13,15,579.0,227.0,7.0,27.0,653.0,839.94,643.0
2016,10,20,13,30,310.0,330.0,7.0,27.0,552.0,667.72,511.57
2016,10,20,13,45,576.0,220.5,7.0,27.0,615.0,804.69,620.02
2016,10,20,14,0,842.0,111.0,7.0,27.0,678.0,911.18,698.18
2016,10,20,14,15,831.0,109.0,6.95,26.5,646.0,873.36,673.09
2016,10,20,14,30,820.0,107.0,6.9,26.0,614.0,833.09,646.63
2016,10,20,14,45,488.5,179.5,6.9,26.0,476.5,610.64,480.43
2016,10,20,15,0,157.0,252.0,6.9,26.0,339.0,388.24,304.39
2016,10,20,15,15,292.0,210.5,6.8,25.5,355.5,445.53,353.27
2016,10,20,15,30,427.0,169.0,6.7,25.0,372.0,488.95,389.99
2016,10,20,15,45,564.5,124.5,6.6,25.0,362.0,509.36,407.24
2016,10,20,16,0,702.0,80.0,6.5,25.0,352.0,509.3,407.23
2016,10,20,16,15,659.0,74.5,6.25,24.5,300.0,441.15,351.82
2016,10,20,16,30,616.0,69.0,6.0,24.0,248.0,376.32,297.58
2016,10,20,16,45,558.0,59.5,5.75,23.5,196.5,304.84,236.62
2016,10,20,17,0,500.0,50.0,5.5,23.0,145.0,239.42,179.26
2016,10,20,17,15,389.5,38.5,5.15,22.5,97.5,163.65,114.55
2016,10,20,17,30,279.0,27.0,4.8,22.0,50.0,100.13,55.09
2016,10,20,17,45,139.5,13.5,4.5,21.5,25.0,34.31,0.0
2016,10,20,18,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,4.05,20.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,3.8,19.5,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,3.7,18.5,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,3.8,17.5,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,3.85,17.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,3.85,16.5,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,3.65,15.5,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,10,21,6,45,172.5,10.0,2.7,10.5,21.0,33.54,0.0
2016,10,21,7,0,345.0,20.0,2.9,11.0,42.0,97.03,33.4
2016,10,21,7,15,472.0,29.5,3.15,12.0,91.5,167.08,116.56
2016,10,21,7,30,599.0,39.0,3.4,13.0,141.0,249.3,189.32
2016,10,21,7,45,670.5,45.0,3.65,14.0,197.0,321.26,254.28
2016,10,21,8,0,742.0,51.0,3.9,15.0,253.0,400.63,323.58
2016,10,21,8,15,784.5,55.0,4.05,15.5,309.0,470.05,383.38
2016,10,21,8,30,827.0,59.0,4.2,16.0,365.0,542.56,443.44
2016,10,21,8,45,857.0,61.5,4.35,16.5,418.0,604.24,493.26
2016,10,21,9,0,887.0,64.0,4.5,17.0,471.0,670.31,544.76
2016,10,21,9,15,906.5,66.5,4.35,17.5,519.0,729.4,586.09
2016,10,21,9,30,926.0,69.0,4.2,18.0,567.0,787.59,625.31
2016,10,21,9,45,941.0,70.5,4.1,18.5,609.0,839.75,659.56
2016,10,21,10,0,956.0,72.0,4.0,19.0,651.0,889.96,691.73
2016,10,21,10,15,965.5,73.5,3.85,19.5,686.0,933.13,718.06
2016,10,21,10,30,975.0,75.0,3.7,20.0,721.0,973.39,741.91
2016,10,21,10,45,982.0,75.5,3.6,20.5,748.0,1007.01,761.19
2016,10,21,11,0,989.0,76.0,3.5,21.0,775.0,1037.15,777.96
2016,10,21,11,15,993.0,77.0,3.4,21.0,793.5,1061.32,792.14
2016,10,21,11,30,997.0,78.0,3.3,21.0,812.0,1081.58,803.77
2016,10,21,11,45,998.0,79.0,3.2,21.5,821.0,1094.82,809.3
2016,10,21,12,0,999.0,80.0,3.1,22.0,830.0,1103.9,812.26
2016,10,21,12,15,999.0,80.0,3.05,22.0,830.5,1106.59,813.3
2016,10,21,12,30,999.0,80.0,3.0,22.0,831.0,1105.06,811.84
2016,10,21,12,45,997.0,79.5,2.95,22.5,822.5,1096.72,804.64
2016,10,21,13,0,995.0,79.0,2.9,23.0,814.0,1084.24,795.02
2016,10,21,13,15,991.0,78.0,2.85,23.0,796.5,1065.12,782.87
2016,10,21,13,30,987.0,77.0,2.8,23.0,779.0,1042.07,768.34
2016,10,21,13,45,980.0,76.0,2.75,23.5,753.0,1012.42,748.14
2016,10,21,14,0,973.0,75.0,2.7,24.0,727.0,979.25,725.78
2016,10,21,14,15,963.5,74.0,2.65,23.5,693.0,940.57,702.57
2016,10,21,14,30,954.0,73.0,2.6,23.0,659.0,898.94,677.19
2016,10,21,14,45,940.5,71.0,2.55,23.0,618.0,850.18,645.38
2016,10,21,15,0,927.0,69.0,2.5,23.0,577.0,799.27,611.78
2016,10,21,15,15,908.5,67.0,2.4,23.0,530.0,742.92,573.54
2016,10,21,15,30,890.0,65.0,2.3,23.0,483.0,685.48,533.98
2016,10,21,15,45,863.5,62.0,2.25,23.0,431.0,621.12,486.47
2016,10,21,16,0,837.0,59.0,2.2,23.0,379.0,557.2,437.52
2016,10,21,16,15,798.0,55.0,1.9,22.0,324.0,489.51,384.5
2016,10,21,16,30,759.0,51.0,1.6,21.0,269.0,420.76,328.57
2016,10,21,16,45,696.0,45.5,1.35,20.5,213.0,343.63,263.73
2016,10,21,17,0,633.0,40.0,1.1,20.0,157.0,272.75,202.01
2016,10,21,17,15,518.5,31.5,1.1,19.0,105.5,190.99,132.58
2016,10,21,17,30,404.0,23.0,1.1,18.0,54.0,121.22,63.43
2016,10,21,17,45,202.0,11.5,1.1,17.0,27.0,42.38,0.0
2016,10,21,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,22,6,45,169.5,10.0,0.6,10.5,20.0,33.32,0.0
2016,10,22,7,0,339.0,20.0,0.6,11.0,40.0,95.79,27.19
2016,10,22,7,15,467.5,29.5,0.7,11.5,89.0,166.37,115.33
2016,10,22,7,30,596.0,39.0,0.8,12.0,138.0,248.87,187.68
2016,10,22,7,45,664.0,45.5,0.9,13.0,193.5,319.85,250.58
2016,10,22,8,0,732.0,52.0,1.0,14.0,249.0,397.84,317.01
2016,10,22,8,15,774.5,56.0,1.2,15.0,304.0,466.68,374.36
2016,10,22,8,30,817.0,60.0,1.4,16.0,359.0,538.61,431.74
2016,10,22,8,45,844.0,63.5,1.6,17.0,411.5,603.12,481.29
2016,10,22,9,0,871.0,67.0,1.8,18.0,464.0,663.57,526.2
2016,10,22,9,15,891.0,69.5,1.9,18.5,511.5,722.18,566.89
2016,10,22,9,30,911.0,72.0,2.0,19.0,559.0,779.98,605.56
2016,10,22,9,45,923.5,75.0,2.1,20.0,600.5,831.23,637.73
2016,10,22,10,0,936.0,78.0,2.2,21.0,642.0,880.38,667.89
2016,10,22,10,15,946.0,79.5,2.2,21.0,676.5,923.21,694.98
2016,10,22,10,30,956.0,81.0,2.2,21.0,711.0,963.23,720.01
2016,10,22,10,45,961.5,83.0,2.2,21.5,737.5,996.64,739.1
2016,10,22,11,0,967.0,85.0,2.2,22.0,764.0,1026.57,755.84
2016,10,22,11,15,971.5,85.5,2.2,22.5,782.0,1050.15,768.45
2016,10,22,11,30,976.0,86.0,2.2,23.0,800.0,1069.92,778.7
2016,10,22,11,45,977.0,87.0,2.25,23.5,809.5,1082.86,785.37
2016,10,22,12,0,978.0,88.0,2.3,24.0,819.0,1091.74,789.66
2016,10,22,12,15,978.0,88.0,2.3,24.0,819.5,1094.34,791.09
2016,10,22,12,30,978.0,88.0,2.3,24.0,820.0,1092.8,790.16
2016,10,22,12,45,975.5,88.0,2.3,24.5,811.0,1084.65,783.73
2016,10,22,13,0,973.0,88.0,2.3,25.0,802.0,1072.45,775.0
2016,10,22,13,15,968.5,87.0,2.3,25.0,785.0,1053.15,763.46
2016,10,22,13,30,964.0,86.0,2.3,25.0,768.0,1030.04,749.65
2016,10,22,13,45,956.0,85.5,2.35,25.0,742.0,1000.55,732.35
2016,10,22,14,0,948.0,85.0,2.4,25.0,716.0,967.7,712.84
2016,10,22,14,15,938.0,83.5,2.4,25.0,682.0,928.76,688.7
2016,10,22,14,30,928.0,82.0,2.4,25.0,648.0,886.99,662.55
2016,10,22,14,45,912.0,80.5,2.45,25.0,607.0,837.8,631.47
2016,10,22,15,0,896.0,79.0,2.5,25.0,566.0,786.75,598.64
2016,10,22,15,15,876.0,76.5,2.5,24.5,519.0,730.12,562.04
2016,10,22,15,30,856.0,74.0,2.5,24.0,472.0,677.5,527.05
2016,10,22,15,45,827.5,70.5,2.5,24.0,420.5,612.38,478.98
2016,10,22,16,0,799.0,67.0,2.5,24.0,369.0,547.95,429.83
2016,10,22,16,15,757.0,62.0,2.2,23.0,314.0,475.9,373.7
2016,10,22,16,30,715.0,57.0,1.9,22.0,259.0,406.82,317.66
2016,10,22,16,45,647.5,50.5,1.6,21.0,204.0,329.22,253.04
2016,10,22,17,0,580.0,44.0,1.3,20.0,149.0,260.44,193.52
2016,10,22,17,15,460.5,34.0,1.3,19.0,99.0,179.13,124.67
2016,10,22,17,30,341.0,24.0,1.3,18.0,49.0,109.7,54.24
2016,10,22,17,45,170.5,12.0,1.3,17.5,24.5,37.87,0.0
2016,10,22,18,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,23,6,45,71.5,11.5,1.45,13.5,15.5,20.76,0.0
2016,10,23,7,0,143.0,23.0,1.6,14.0,31.0,59.7,11.24
2016,10,23,7,15,259.5,38.0,1.7,14.0,73.0,121.21,84.6
2016,10,23,7,30,376.0,53.0,1.8,14.0,115.0,193.27,147.05
2016,10,23,7,45,443.5,65.0,1.95,14.5,164.0,256.96,203.32
2016,10,23,8,0,511.0,77.0,2.1,15.0,213.0,328.02,264.6
2016,10,23,8,15,580.5,77.0,2.05,15.0,263.0,394.45,321.01
2016,10,23,8,30,650.0,77.0,2.0,15.0,313.0,466.67,380.36
2016,10,23,8,45,370.0,135.5,2.0,15.5,274.0,389.71,317.67
2016,10,23,9,0,90.0,194.0,2.0,16.0,235.0,255.21,206.18
2016,10,23,9,15,168.0,213.5,2.2,16.5,299.5,346.33,280.05
2016,10,23,9,30,246.0,233.0,2.4,17.0,364.0,446.62,358.26
2016,10,23,9,45,208.5,256.0,2.65,18.0,373.0,439.31,349.86
2016,10,23,10,0,171.0,279.0,2.9,19.0,382.0,441.36,348.84
2016,10,23,10,15,279.0,277.0,3.1,19.5,455.5,553.74,435.24
2016,10,23,10,30,387.0,275.0,3.3,20.0,529.0,657.8,512.9
2016,10,23,10,45,265.5,307.0,3.5,20.5,484.5,592.14,459.88
2016,10,23,11,0,144.0,339.0,3.7,21.0,440.0,502.37,389.24
2016,10,23,11,15,97.5,330.0,3.7,21.5,399.5,432.15,334.85
2016,10,23,11,30,51.0,321.0,3.7,22.0,359.0,377.23,291.22
2016,10,23,11,45,465.0,218.5,3.7,22.5,564.0,730.36,563.48
2016,10,23,12,0,879.0,116.0,3.7,23.0,769.0,1024.07,765.25
2016,10,23,12,15,714.5,189.5,3.65,23.0,721.0,961.97,720.64
2016,10,23,12,30,550.0,263.0,3.6,23.0,673.0,869.17,655.14
2016,10,23,12,45,458.5,294.0,3.6,23.0,633.0,807.7,610.87
2016,10,23,13,0,367.0,325.0,3.6,23.0,593.0,730.28,554.84
2016,10,23,13,15,618.0,217.5,3.55,23.0,656.5,873.14,662.47
2016,10,23,13,30,869.0,110.0,3.5,23.0,720.0,976.1,732.43
2016,10,23,13,45,512.0,213.5,3.45,23.5,570.0,736.86,563.38
2016,10,23,14,0,155.0,317.0,3.4,24.0,420.0,481.5,369.56
2016,10,23,14,15,494.0,209.0,3.25,23.5,513.0,685.02,529.72
2016,10,23,14,30,833.0,101.0,3.1,23.0,606.0,835.83,639.73
2016,10,23,14,45,818.5,97.5,3.0,23.0,567.0,788.44,606.17
2016,10,23,15,0,804.0,94.0,2.9,23.0,528.0,739.35,572.66
2016,10,23,15,15,781.5,90.5,2.55,22.5,482.5,683.09,533.36
2016,10,23,15,30,759.0,87.0,2.2,22.0,437.0,626.42,491.91
2016,10,23,15,45,729.5,82.0,1.9,22.0,388.0,565.82,445.26
2016,10,23,16,0,700.0,77.0,1.6,22.0,339.0,504.08,396.68
2016,10,23,16,15,653.0,71.5,1.5,21.5,287.0,434.18,342.02
2016,10,23,16,30,606.0,66.0,1.4,21.0,235.0,368.07,288.31
2016,10,23,16,45,536.5,57.5,1.35,20.5,183.5,293.83,226.66
2016,10,23,17,0,467.0,49.0,1.3,20.0,132.0,226.97,169.28
2016,10,23,17,15,345.0,37.0,1.3,19.5,86.5,149.72,104.27
2016,10,23,17,30,223.0,25.0,1.3,19.0,41.0,84.06,37.83
2016,10,23,17,45,111.5,12.5,1.35,19.0,20.5,29.01,0.0
2016,10,23,18,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,24,6,45,0.0,5.5,0.75,16.5,5.5,5.0,0.0
2016,10,24,7,0,0.0,11.0,0.8,17.0,11.0,9.67,0.0
2016,10,24,7,15,0.0,28.0,1.0,17.5,28.0,24.91,14.36
2016,10,24,7,30,0.0,45.0,1.2,18.0,45.0,40.83,28.34
2016,10,24,7,45,0.0,65.5,1.45,18.5,65.5,60.26,44.94
2016,10,24,8,0,0.0,86.0,1.7,19.0,86.0,79.63,61.23
2016,10,24,8,15,3.0,106.0,1.85,20.0,107.0,100.01,77.88
2016,10,24,8,30,6.0,126.0,2.0,21.0,128.0,120.77,94.47
2016,10,24,8,45,87.5,160.0,2.2,22.0,199.0,213.46,169.86
2016,10,24,9,0,169.0,194.0,2.4,23.0,270.0,318.66,252.71
2016,10,24,9,15,117.0,210.0,2.35,23.5,265.5,306.64,241.01
2016,10,24,9,30,65.0,226.0,2.3,24.0,261.0,277.21,216.08
2016,10,24,9,45,49.0,232.0,2.3,24.5,259.5,272.32,211.06
2016,10,24,10,0,33.0,238.0,2.3,25.0,258.0,266.3,205.07
2016,10,24,10,15,22.5,228.0,2.3,25.0,242.0,233.21,179.03
2016,10,24,10,30,12.0,218.0,2.3,25.0,226.0,213.69,163.42
2016,10,24,10,45,10.5,217.0,2.3,25.5,224.0,211.2,160.92
2016,10,24,11,0,9.0,216.0,2.3,26.0,222.0,208.71,158.43
2016,10,24,11,15,10.0,220.5,2.3,26.0,227.5,214.1,162.42
2016,10,24,11,30,11.0,225.0,2.3,26.0,233.0,219.55,166.47
2016,10,24,11,45,118.5,293.0,2.35,26.5,380.5,431.82,328.04
2016,10,24,12,0,226.0,361.0,2.4,27.0,528.0,617.52,461.14
2016,10,24,12,15,516.0,251.5,2.4,27.0,633.0,823.32,609.36
2016,10,24,12,30,806.0,142.0,2.4,27.0,738.0,991.85,721.13
2016,10,24,12,45,574.0,235.5,2.45,27.5,658.0,859.17,630.8
2016,10,24,13,0,342.0,329.0,2.5,28.0,578.0,710.38,524.49
2016,10,24,13,15,334.0,322.5,2.5,28.0,561.0,690.04,511.88
2016,10,24,13,30,326.0,316.0,2.5,28.0,544.0,668.54,497.51
2016,10,24,13,45,551.0,223.5,2.55,28.0,592.0,784.23,584.18
2016,10,24,14,0,776.0,131.0,2.6,28.0,640.0,871.75,645.32
2016,10,24,14,15,762.5,128.5,2.6,28.0,608.5,837.98,623.01
2016,10,24,14,30,749.0,126.0,2.6,28.0,577.0,797.08,596.75
2016,10,24,14,45,729.5,122.5,2.6,28.0,538.0,748.42,564.9
2016,10,24,15,0,710.0,119.0,2.6,28.0,499.0,698.74,531.94
2016,10,24,15,15,684.5,114.5,2.6,27.5,455.0,642.89,494.01
2016,10,24,15,30,659.0,110.0,2.6,27.0,411.0,587.21,454.78
2016,10,24,15,45,626.0,103.0,2.6,27.0,363.5,524.63,408.37
2016,10,24,16,0,593.0,96.0,2.6,27.0,316.0,463.72,361.86
2016,10,24,16,15,542.0,88.5,2.3,26.5,266.0,394.98,307.94
2016,10,24,16,30,491.0,81.0,2.0,26.0,216.0,330.58,255.87
2016,10,24,16,45,418.5,69.5,1.75,25.5,167.0,256.08,194.88
2016,10,24,17,0,346.0,58.0,1.5,25.0,118.0,193.14,142.01
2016,10,24,17,15,231.0,42.0,1.45,24.0,76.0,121.99,83.8
2016,10,24,17,30,116.0,26.0,1.4,23.0,34.0,60.87,23.31
2016,10,24,17,45,58.0,13.0,1.35,22.5,17.0,21.01,0.0
2016,10,24,18,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,1.85,17.5,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,25,6,45,0.0,4.5,1.0,15.5,4.5,4.09,0.0
2016,10,25,7,0,0.0,9.0,1.1,16.0,9.0,7.91,0.0
2016,10,25,7,15,0.0,23.5,1.25,16.5,23.5,20.71,10.96
2016,10,25,7,30,0.0,38.0,1.4,17.0,38.0,33.73,22.52
2016,10,25,7,45,0.0,56.0,1.55,17.5,56.0,50.58,37.01
2016,10,25,8,0,0.0,74.0,1.7,18.0,74.0,67.41,51.27
2016,10,25,8,15,0.0,92.0,1.8,18.5,92.0,84.26,65.26
2016,10,25,8,30,0.0,110.0,1.9,19.0,110.0,101.16,79.0
2016,10,25,8,45,155.0,143.5,2.05,20.0,212.5,246.23,198.68
2016,10,25,9,0,310.0,177.0,2.2,21.0,315.0,404.41,323.31
2016,10,25,9,15,271.5,204.0,2.25,21.0,334.0,422.09,335.02
2016,10,25,9,30,233.0,231.0,2.3,21.0,353.0,422.66,334.19
2016,10,25,9,45,240.5,249.5,2.35,21.5,384.0,458.39,360.11
2016,10,25,10,0,248.0,268.0,2.4,22.0,415.0,494.1,385.38
2016,10,25,10,15,343.5,262.5,2.4,22.0,478.0,594.28,460.23
2016,10,25,10,30,439.0,257.0,2.4,22.0,541.0,700.15,536.62
2016,10,25,10,45,410.0,277.5,2.45,22.5,551.0,693.51,529.07
2016,10,25,11,0,381.0,298.0,2.5,23.0,561.0,699.08,530.7
2016,10,25,11,15,449.0,279.5,2.55,23.5,597.5,768.44,579.32
2016,10,25,11,30,517.0,261.0,2.6,24.0,634.0,823.1,616.85
2016,10,25,11,45,461.0,289.0,2.65,24.5,624.5,803.93,600.38
2016,10,25,12,0,405.0,317.0,2.7,25.0,615.0,765.63,571.81
2016,10,25,12,15,369.5,327.0,2.7,25.0,599.5,742.45,555.06
2016,10,25,12,30,334.0,337.0,2.7,25.0,584.0,717.57,537.0
2016,10,25,12,45,371.0,323.0,2.75,25.5,594.0,736.44,550.75
2016,10,25,13,0,408.0,309.0,2.8,26.0,604.0,753.07,562.62
2016,10,25,13,15,432.5,290.5,2.75,26.0,597.0,765.93,572.02
2016,10,25,13,30,457.0,272.0,2.7,26.0,590.0,760.55,569.31
2016,10,25,13,45,483.5,251.5,2.7,26.0,577.0,751.78,564.83
2016,10,25,14,0,510.0,231.0,2.7,26.0,564.0,739.57,558.01
2016,10,25,14,15,539.5,208.0,2.6,26.0,544.5,723.64,548.16
2016,10,25,14,30,569.0,185.0,2.5,26.0,525.0,703.64,535.41
2016,10,25,14,45,508.0,189.5,2.45,26.0,478.0,637.08,487.73
2016,10,25,15,0,447.0,194.0,2.4,26.0,431.0,573.2,441.45
2016,10,25,15,15,400.5,184.0,2.2,25.5,383.0,507.73,393.98
2016,10,25,15,30,354.0,174.0,2.0,25.0,335.0,433.92,339.43
2016,10,25,15,45,337.5,157.5,1.85,25.0,296.5,387.73,304.41
2016,10,25,16,0,321.0,141.0,1.7,25.0,258.0,342.54,269.21
2016,10,25,16,15,303.0,120.5,1.45,24.5,217.5,293.2,230.26
2016,10,25,16,30,285.0,100.0,1.2,24.0,177.0,245.37,191.38
2016,10,25,16,45,250.5,80.5,1.0,23.5,137.0,193.77,148.55
2016,10,25,17,0,216.0,61.0,0.8,23.0,97.0,146.03,107.99
2016,10,25,17,15,150.0,42.0,0.85,22.5,62.5,94.13,64.45
2016,10,25,17,30,84.0,23.0,0.9,22.0,28.0,46.5,13.51
2016,10,25,17,45,42.0,11.5,0.95,21.5,14.0,17.12,0.0
2016,10,25,18,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,6,45,62.5,9.5,0.95,15.5,12.5,17.85,0.0
2016,10,26,7,0,125.0,19.0,1.0,16.0,25.0,51.35,0.0
2016,10,26,7,15,254.5,33.5,1.1,16.5,66.0,116.2,78.69
2016,10,26,7,30,384.0,48.0,1.2,17.0,107.0,192.22,143.71
2016,10,26,7,45,467.5,56.5,1.35,18.0,157.0,258.9,201.17
2016,10,26,8,0,551.0,65.0,1.5,19.0,207.0,334.64,264.76
2016,10,26,8,15,602.0,71.5,1.8,20.0,258.0,400.39,319.21
2016,10,26,8,30,653.0,78.0,2.1,21.0,309.0,470.54,375.22
2016,10,26,8,45,686.5,83.0,2.45,22.0,357.5,532.21,423.07
2016,10,26,9,0,720.0,88.0,2.8,23.0,406.0,595.54,470.65
2016,10,26,9,15,467.5,159.5,2.75,23.5,374.5,524.87,412.91
2016,10,26,9,30,215.0,231.0,2.7,24.0,343.0,409.56,320.45
2016,10,26,9,45,507.0,167.0,2.65,24.5,458.0,607.04,472.51
2016,10,26,10,0,799.0,103.0,2.6,25.0,573.0,802.2,609.91
2016,10,26,10,15,812.0,105.0,2.5,25.5,605.5,843.89,633.68
2016,10,26,10,30,825.0,107.0,2.4,26.0,638.0,883.41,656.75
2016,10,26,10,45,519.0,218.5,2.35,26.5,557.5,745.87,558.39
2016,10,26,11,0,213.0,330.0,2.3,27.0,477.0,559.17,418.98
2016,10,26,11,15,265.0,330.0,2.25,27.0,517.0,631.09,471.32
2016,10,26,11,30,317.0,330.0,2.2,27.0,557.0,686.53,509.94
2016,10,26,11,45,595.0,218.0,2.15,27.5,650.5,865.51,636.38
2016,10,26,12,0,873.0,106.0,2.1,28.0,744.0,1005.38,723.73
2016,10,26,12,15,873.0,106.0,2.1,28.0,744.5,1007.58,723.54
2016,10,26,12,30,873.0,106.0,2.1,28.0,745.0,1006.12,722.65
2016,10,26,12,45,600.0,217.5,2.1,28.0,654.5,871.1,635.38
2016,10,26,13,0,327.0,329.0,2.1,28.0,564.0,696.14,512.25
2016,10,26,13,15,217.5,329.5,2.05,28.0,484.5,567.6,422.32
2016,10,26,13,30,108.0,330.0,2.0,28.0,405.0,442.88,331.55
2016,10,26,13,45,135.0,320.0,2.0,28.5,410.0,471.54,353.3
2016,10,26,14,0,162.0,310.0,2.0,29.0,415.0,481.32,360.76
2016,10,26,14,15,490.0,203.5,2.0,29.0,499.0,675.3,506.57
2016,10,26,14,30,818.0,97.0,2.0,29.0,583.0,817.18,605.41
2016,10,26,14,45,791.0,98.0,2.0,29.0,542.5,765.58,570.65
2016,10,26,15,0,764.0,99.0,2.0,29.0,502.0,713.21,536.61
2016,10,26,15,15,741.0,95.5,1.95,28.5,458.5,661.26,502.92
2016,10,26,15,30,718.0,92.0,1.9,28.0,415.0,606.16,464.56
2016,10,26,15,45,686.5,86.5,1.85,28.0,367.0,543.62,418.72
2016,10,26,16,0,655.0,81.0,1.8,28.0,319.0,482.47,372.53
2016,10,26,16,15,606.5,74.5,1.55,27.0,268.5,413.2,319.37
2016,10,26,16,30,558.0,68.0,1.3,26.0,218.0,347.96,267.39
2016,10,26,16,45,489.0,58.5,1.1,25.5,168.5,275.75,208.15
2016,10,26,17,0,420.0,49.0,0.9,25.0,119.0,210.9,153.43
2016,10,26,17,15,296.5,35.5,0.9,24.5,76.0,134.82,90.72
2016,10,26,17,30,173.0,22.0,0.9,24.0,33.0,68.19,15.42
2016,10,26,17,45,86.5,11.0,0.95,23.5,16.5,23.75,0.0
2016,10,26,18,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,27,6,45,41.0,9.5,0.95,16.5,11.0,8.64,0.0
2016,10,27,7,0,82.0,19.0,1.0,17.0,22.0,39.64,0.0
2016,10,27,7,15,200.5,36.0,1.1,17.5,61.5,105.29,70.94
2016,10,27,7,30,319.0,53.0,1.2,18.0,101.0,175.21,130.78
2016,10,27,7,45,406.0,63.5,1.35,19.0,150.0,240.0,186.09
2016,10,27,8,0,493.0,74.0,1.5,20.0,199.0,318.25,251.19
2016,10,27,8,15,546.5,82.0,1.4,20.5,249.5,383.95,304.84
2016,10,27,8,30,600.0,90.0,1.3,21.0,300.0,454.34,359.93
2016,10,27,8,45,642.0,94.5,1.2,22.0,349.5,518.16,407.02
2016,10,27,9,0,684.0,99.0,1.1,23.0,399.0,584.5,453.7
2016,10,27,9,15,710.5,103.0,1.0,23.5,443.5,641.37,492.29
2016,10,27,9,30,737.0,107.0,0.9,24.0,488.0,698.49,528.85
2016,10,27,9,45,756.0,110.5,0.8,25.0,527.5,748.95,557.7
2016,10,27,10,0,775.0,114.0,0.7,26.0,567.0,794.36,582.12
2016,10,27,10,15,789.0,116.5,0.85,26.0,600.0,836.73,610.23
2016,10,27,10,30,803.0,119.0,1.0,26.0,633.0,877.04,636.93
2016,10,27,10,45,812.5,121.0,1.2,26.5,659.0,910.33,658.52
2016,10,27,11,0,822.0,123.0,1.4,27.0,685.0,940.84,678.29
2016,10,27,11,15,474.5,234.5,1.5,27.0,561.0,744.35,547.16
2016,10,27,11,30,127.0,346.0,1.6,27.0,437.0,500.55,371.35
2016,10,27,11,45,508.5,224.0,1.75,27.5,593.0,779.84,576.6
2016,10,27,12,0,890.0,102.0,1.9,28.0,749.0,1017.25,730.01
2016,10,27,12,15,890.5,102.0,1.95,28.0,749.5,1019.98,729.59
2016,10,27,12,30,891.0,102.0,2.0,28.0,750.0,1018.97,729.62
2016,10,27,12,45,889.5,101.0,2.05,28.5,742.5,1011.08,724.06
2016,10,27,13,0,888.0,100.0,2.1,29.0,735.0,999.51,716.38
2016,10,27,13,15,883.5,99.5,2.1,29.0,718.5,981.98,705.95
2016,10,27,13,30,879.0,99.0,2.1,29.0,702.0,961.01,693.46
2016,10,27,13,45,872.0,97.0,2.15,29.0,677.5,932.65,676.81
2016,10,27,14,0,865.0,95.0,2.2,29.0,653.0,901.23,658.14
2016,10,27,14,15,853.5,93.0,2.25,29.0,620.5,871.01,640.16
2016,10,27,14,30,842.0,91.0,2.3,29.0,588.0,829.83,614.69
2016,10,27,14,45,817.0,92.0,2.35,29.0,547.5,779.13,582.47
2016,10,27,15,0,792.0,93.0,2.4,29.0,507.0,727.44,549.05
2016,10,27,15,15,769.0,89.5,2.4,28.5,462.5,671.5,512.73
2016,10,27,15,30,746.0,86.0,2.4,28.0,418.0,615.25,473.92
2016,10,27,15,45,714.0,81.0,2.4,28.0,369.5,554.19,428.9
2016,10,27,16,0,682.0,76.0,2.4,28.0,321.0,492.05,381.69
2016,10,27,16,15,634.0,70.0,2.1,27.0,270.0,422.29,327.71
2016,10,27,16,30,586.0,64.0,1.8,26.0,219.0,356.47,274.8
2016,10,27,16,45,514.5,55.0,1.55,25.5,168.5,282.32,213.52
2016,10,27,17,0,443.0,46.0,1.3,25.0,118.0,215.82,157.02
2016,10,27,17,15,316.5,33.5,1.25,24.0,74.5,138.64,92.91
2016,10,27,17,30,190.0,21.0,1.2,23.0,31.0,71.13,8.84
2016,10,27,17,45,95.0,10.5,1.2,22.5,15.5,24.68,0.0
2016,10,27,18,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,10,28,6,45,90.0,8.5,0.15,15.5,12.5,7.73,0.0
2016,10,28,7,0,180.0,17.0,0.1,16.0,25.0,61.17,0.0
2016,10,28,7,15,320.0,29.5,0.15,16.5,68.0,131.74,87.15
2016,10,28,7,30,460.0,42.0,0.2,17.0,111.0,211.98,156.21
2016,10,28,7,45,545.0,49.5,0.3,18.0,163.5,282.3,216.12
2016,10,28,8,0,630.0,57.0,0.4,19.0,216.0,361.84,281.66
2016,10,28,8,15,679.0,62.5,0.75,19.5,268.5,429.58,338.27
2016,10,28,8,30,728.0,68.0,1.1,20.0,321.0,499.5,394.87
2016,10,28,8,45,763.5,71.5,1.45,21.0,371.5,564.37,445.12
2016,10,28,9,0,799.0,75.0,1.8,22.0,422.0,630.82,494.86
2016,10,28,9,15,821.5,78.0,1.9,22.5,468.0,688.64,535.52
2016,10,28,9,30,844.0,81.0,2.0,23.0,514.0,746.02,573.82
2016,10,28,9,45,861.5,82.5,2.1,24.0,554.5,796.87,605.67
2016,10,28,10,0,879.0,84.0,2.2,25.0,595.0,838.98,630.99
2016,10,28,10,15,890.5,86.0,2.25,25.0,628.0,881.34,658.29
2016,10,28,10,30,902.0,88.0,2.3,25.0,661.0,921.21,683.72
2016,10,28,10,45,603.0,199.5,2.35,25.5,589.0,808.37,605.03
2016,10,28,11,0,304.0,311.0,2.4,26.0,517.0,641.76,481.55
2016,10,28,11,15,616.0,200.5,2.4,26.0,632.5,850.06,633.89
2016,10,28,11,30,928.0,90.0,2.4,26.0,748.0,1024.43,746.25
2016,10,28,11,45,620.5,213.0,2.4,26.5,655.0,885.17,651.73
2016,10,28,12,0,313.0,336.0,2.4,27.0,562.0,696.01,515.27
2016,10,28,12,15,623.0,213.0,2.4,27.0,663.5,893.99,658.98
2016,10,28,12,30,933.0,90.0,2.4,27.0,765.0,1046.33,756.08
2016,10,28,12,45,580.5,217.0,2.4,27.5,635.5,850.63,625.36
2016,10,28,13,0,228.0,344.0,2.4,28.0,506.0,598.4,444.31
2016,10,28,13,15,251.0,331.5,2.35,28.0,506.0,603.17,450.2
2016,10,28,13,30,274.0,319.0,2.3,28.0,506.0,623.62,465.14
2016,10,28,13,45,585.5,203.0,2.3,28.0,583.5,792.91,590.58
2016,10,28,14,0,897.0,87.0,2.3,28.0,661.0,920.21,675.69
2016,10,28,14,15,885.5,85.0,2.3,28.0,628.5,881.04,649.82
2016,10,28,14,30,874.0,83.0,2.3,28.0,596.0,839.37,623.65
2016,10,28,14,45,857.0,81.5,2.3,28.0,556.0,791.62,593.08
2016,10,28,15,0,840.0,80.0,2.3,28.0,516.0,748.49,565.32
2016,10,28,15,15,818.0,77.0,2.25,27.5,471.0,691.96,528.44
2016,10,28,15,30,796.0,74.0,2.2,27.0,426.0,634.93,489.62
2016,10,28,15,45,764.5,70.0,2.2,27.0,376.5,570.66,442.4
2016,10,28,16,0,733.0,66.0,2.2,27.0,327.0,507.55,394.43
2016,10,28,16,15,686.0,61.0,1.9,26.0,274.5,436.86,339.53
2016,10,28,16,30,639.0,56.0,1.6,25.0,222.0,371.78,286.81
2016,10,28,16,45,563.0,49.0,1.35,24.5,170.5,295.23,223.29
2016,10,28,17,0,487.0,42.0,1.1,24.0,119.0,226.78,164.81
2016,10,28,17,15,353.0,30.5,1.05,23.0,75.0,146.04,97.24
2016,10,28,17,30,219.0,19.0,1.0,22.0,31.0,75.26,0.0
2016,10,28,17,45,109.5,9.5,1.0,21.5,15.5,26.14,0.0
2016,10,28,18,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
