Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,29,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,29,6,45,72.0,8.5,0.9,15.5,11.5,0.0,0.0
2016,10,29,7,0,144.0,17.0,0.9,16.0,23.0,45.33,0.0
2016,10,29,7,15,288.0,30.0,1.1,17.0,64.5,123.9,81.41
2016,10,29,7,30,432.0,43.0,1.3,18.0,106.0,204.03,151.06
2016,10,29,7,45,522.5,50.0,1.5,19.0,157.5,274.37,211.82
2016,10,29,8,0,613.0,57.0,1.7,20.0,209.0,354.48,279.14
2016,10,29,8,15,662.5,62.5,1.85,20.5,260.5,421.47,335.0
2016,10,29,8,30,712.0,68.0,2.0,21.0,312.0,490.63,390.63
2016,10,29,8,45,750.0,70.5,2.15,22.0,362.5,555.0,439.91
2016,10,29,9,0,788.0,73.0,2.3,23.0,413.0,621.19,488.7
2016,10,29,9,15,810.0,76.0,2.35,23.5,458.0,678.04,528.7
2016,10,29,9,30,832.0,79.0,2.4,24.0,503.0,734.45,566.31
2016,10,29,9,45,847.0,81.5,2.5,24.5,542.0,783.93,598.62
2016,10,29,10,0,862.0,84.0,2.6,25.0,581.0,824.54,624.37
2016,10,29,10,15,873.0,85.5,2.6,25.5,614.0,865.23,649.25
2016,10,29,10,30,884.0,87.0,2.6,26.0,647.0,903.47,672.15
2016,10,29,10,45,890.5,89.0,2.65,26.5,672.0,935.46,691.08
2016,10,29,11,0,897.0,91.0,2.7,27.0,697.0,964.32,707.92
2016,10,29,11,15,902.0,91.5,2.7,27.0,714.0,986.7,721.5
2016,10,29,11,30,907.0,92.0,2.7,27.0,731.0,1005.6,732.96
2016,10,29,11,45,911.0,91.5,2.75,27.5,740.5,1018.75,739.83
2016,10,29,12,0,915.0,91.0,2.8,28.0,750.0,1028.19,744.5
2016,10,29,12,15,915.0,91.0,2.8,28.0,750.0,1030.43,745.76
2016,10,29,12,30,915.0,91.0,2.8,28.0,750.0,1028.86,744.8
2016,10,29,12,45,913.0,90.5,2.85,28.5,741.5,1020.89,738.92
2016,10,29,13,0,911.0,90.0,2.9,29.0,733.0,1009.17,730.84
2016,10,29,13,15,906.0,89.5,2.9,29.0,716.0,990.85,719.69
2016,10,29,13,30,901.0,89.0,2.9,29.0,699.0,969.03,706.41
2016,10,29,13,45,893.0,87.5,2.95,29.0,674.5,939.86,688.79
2016,10,29,14,0,885.0,86.0,3.0,29.0,650.0,907.62,669.11
2016,10,29,14,15,874.0,84.5,3.0,29.0,617.5,869.87,645.31
2016,10,29,14,30,863.0,83.0,3.0,29.0,585.0,829.64,619.68
2016,10,29,14,45,834.0,85.0,3.0,29.0,544.0,783.68,589.86
2016,10,29,15,0,805.0,87.0,3.0,29.0,503.0,729.7,554.08
2016,10,29,15,15,782.0,84.0,2.95,28.5,458.0,673.95,517.29
2016,10,29,15,30,759.0,81.0,2.9,28.0,413.0,617.85,478.19
2016,10,29,15,45,725.0,77.0,2.9,28.0,364.5,553.78,430.56
2016,10,29,16,0,691.0,73.0,2.9,28.0,316.0,493.51,384.22
2016,10,29,16,15,642.0,67.0,2.5,27.0,264.5,422.93,329.09
2016,10,29,16,30,593.0,61.0,2.1,26.0,213.0,356.4,275.15
2016,10,29,16,45,515.0,53.0,1.75,25.5,162.5,280.5,212.11
2016,10,29,17,0,437.0,45.0,1.4,25.0,112.0,212.91,154.54
2016,10,29,17,15,301.5,32.0,1.3,24.0,70.0,133.25,88.03
2016,10,29,17,30,166.0,19.0,1.2,23.0,28.0,63.23,0.0
2016,10,29,17,45,83.0,9.5,1.15,22.5,14.0,21.94,0.0
2016,10,29,18,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,30,6,45,31.5,8.0,0.95,17.5,9.5,0.0,0.0
2016,10,30,7,0,63.0,16.0,1.0,18.0,19.0,27.65,0.0
2016,10,30,7,15,190.5,33.5,1.2,18.5,57.5,101.15,65.64
2016,10,30,7,30,318.0,51.0,1.4,19.0,96.0,173.91,128.84
2016,10,30,7,45,414.0,60.5,1.65,20.0,146.0,242.94,187.56
2016,10,30,8,0,510.0,70.0,1.9,21.0,196.0,322.44,253.89
2016,10,30,8,15,565.5,77.5,1.9,21.5,246.5,389.37,309.09
2016,10,30,8,30,621.0,85.0,1.9,22.0,297.0,461.16,366.06
2016,10,30,8,45,670.5,87.5,1.9,22.5,347.5,528.12,417.42
2016,10,30,9,0,720.0,90.0,1.9,23.0,398.0,598.2,469.26
2016,10,30,9,15,745.5,94.0,1.85,23.5,443.0,655.73,509.74
2016,10,30,9,30,771.0,98.0,1.8,24.0,488.0,710.17,545.53
2016,10,30,9,45,791.0,100.0,1.75,25.0,527.5,760.76,576.25
2016,10,30,10,0,811.0,102.0,1.7,26.0,567.0,810.18,605.3
2016,10,30,10,15,824.5,104.5,1.65,26.5,600.5,853.08,630.45
2016,10,30,10,30,838.0,107.0,1.6,27.0,634.0,893.79,653.73
2016,10,30,10,45,852.0,106.0,1.6,27.5,660.5,928.45,673.34
2016,10,30,11,0,866.0,105.0,1.6,28.0,687.0,960.39,691.09
2016,10,30,11,15,872.0,106.0,1.6,28.0,704.5,974.06,698.62
2016,10,30,11,30,878.0,107.0,1.6,28.0,722.0,994.04,710.45
2016,10,30,11,45,892.5,102.0,1.65,28.5,734.0,1012.08,720.36
2016,10,30,12,0,907.0,97.0,1.7,29.0,746.0,1026.61,728.19
2016,10,30,12,15,907.5,97.0,1.75,29.0,746.5,1029.33,730.32
2016,10,30,12,30,908.0,97.0,1.8,29.0,747.0,1028.26,730.39
2016,10,30,12,45,909.5,95.0,1.9,29.5,739.5,1022.05,726.64
2016,10,30,13,0,911.0,93.0,2.0,30.0,732.0,1012.04,720.66
2016,10,30,13,15,906.5,92.0,2.05,30.0,715.5,993.63,710.36
2016,10,30,13,30,902.0,91.0,2.1,30.0,699.0,971.7,697.95
2016,10,30,13,45,897.5,88.5,2.2,30.0,675.0,944.61,682.76
2016,10,30,14,0,893.0,86.0,2.3,30.0,651.0,914.25,665.36
2016,10,30,14,15,882.5,84.5,2.35,30.0,619.0,876.74,642.65
2016,10,30,14,30,872.0,83.0,2.4,30.0,587.0,836.68,618.06
2016,10,30,14,45,859.0,80.0,2.45,30.0,548.5,790.53,589.03
2016,10,30,15,0,846.0,77.0,2.5,30.0,510.0,748.68,562.53
2016,10,30,15,15,825.0,74.0,2.5,29.5,465.5,692.75,526.46
2016,10,30,15,30,804.0,71.0,2.5,29.0,421.0,636.21,488.43
2016,10,30,15,45,775.5,67.0,2.5,29.0,372.0,573.58,442.45
2016,10,30,16,0,747.0,63.0,2.5,29.0,323.0,511.79,395.51
2016,10,30,16,15,701.0,58.0,2.15,28.0,271.0,441.05,340.64
2016,10,30,16,30,655.0,53.0,1.8,27.0,219.0,373.79,286.34
2016,10,30,16,45,581.0,46.0,1.5,26.0,167.5,299.22,224.78
2016,10,30,17,0,507.0,39.0,1.2,25.0,116.0,230.63,166.38
2016,10,30,17,15,368.0,28.0,1.15,24.0,72.0,148.06,96.49
2016,10,30,17,30,229.0,17.0,1.1,23.0,28.0,74.85,0.0
2016,10,30,17,45,114.5,8.5,1.1,22.5,14.0,7.73,0.0
2016,10,30,18,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,31,6,45,94.0,7.5,0.75,15.0,10.5,0.0,0.0
2016,10,31,7,0,188.0,15.0,0.7,15.0,21.0,52.82,0.0
2016,10,31,7,15,338.0,26.5,0.8,16.0,64.0,134.53,85.91
2016,10,31,7,30,488.0,38.0,0.9,17.0,107.0,217.89,160.63
2016,10,31,7,45,572.5,45.0,1.05,18.0,159.0,288.79,222.38
2016,10,31,8,0,657.0,52.0,1.2,19.0,211.0,366.84,288.26
2016,10,31,8,15,704.5,57.0,1.35,19.5,263.0,434.74,344.93
2016,10,31,8,30,752.0,62.0,1.5,20.0,315.0,506.33,402.28
2016,10,31,8,45,784.5,65.0,1.7,21.0,365.0,569.69,450.85
2016,10,31,9,0,817.0,68.0,1.9,22.0,415.0,634.28,498.55
2016,10,31,9,15,837.5,71.0,1.95,22.5,460.0,691.23,538.09
2016,10,31,9,30,858.0,74.0,2.0,23.0,505.0,741.51,571.08
2016,10,31,9,45,872.0,76.0,2.15,23.5,544.0,789.95,602.97
2016,10,31,10,0,886.0,78.0,2.3,24.0,583.0,836.6,633.21
2016,10,31,10,15,896.0,79.5,2.35,24.5,615.5,877.13,658.15
2016,10,31,10,30,906.0,81.0,2.4,25.0,648.0,915.08,681.13
2016,10,31,10,45,912.0,82.5,2.5,25.5,672.5,946.52,700.09
2016,10,31,11,0,918.0,84.0,2.6,26.0,697.0,974.74,716.94
2016,10,31,11,15,921.5,85.0,2.6,26.0,713.5,996.59,730.16
2016,10,31,11,30,925.0,86.0,2.6,26.0,730.0,1014.85,741.18
2016,10,31,11,45,921.5,88.5,2.65,26.5,737.5,1024.28,745.67
2016,10,31,12,0,918.0,91.0,2.7,27.0,745.0,1029.83,747.9
2016,10,31,12,15,917.5,91.0,2.75,27.0,744.5,1031.57,749.34
2016,10,31,12,30,917.0,91.0,2.8,27.0,744.0,1029.48,748.53
2016,10,31,12,45,912.5,91.0,2.85,27.5,735.0,1019.62,741.42
2016,10,31,13,0,908.0,91.0,2.9,28.0,726.0,1006.06,732.14
2016,10,31,13,15,902.5,90.5,2.9,28.0,708.5,987.34,720.68
2016,10,31,13,30,897.0,90.0,2.9,28.0,691.0,965.14,707.1
2016,10,31,13,45,887.5,89.0,2.9,28.5,665.5,935.33,687.19
2016,10,31,14,0,878.0,88.0,2.9,29.0,640.0,902.54,665.42
2016,10,31,14,15,614.5,164.5,2.85,28.5,541.0,746.89,561.94
2016,10,31,14,30,351.0,241.0,2.8,28.0,442.0,568.11,432.44
2016,10,31,14,45,247.0,235.0,2.8,28.0,372.0,465.06,356.93
2016,10,31,15,0,143.0,229.0,2.8,28.0,302.0,356.3,274.73
2016,10,31,15,15,456.5,152.0,2.75,27.5,354.5,513.48,399.97
2016,10,31,15,30,770.0,75.0,2.7,27.0,407.0,617.88,480.85
2016,10,31,15,45,736.5,71.0,2.65,27.0,358.0,553.82,431.88
2016,10,31,16,0,703.0,67.0,2.6,27.0,309.0,491.16,383.52
2016,10,31,16,15,653.5,61.5,2.25,26.5,258.0,422.47,328.94
2016,10,31,16,30,604.0,56.0,1.9,26.0,207.0,355.9,274.28
2016,10,31,16,45,524.5,48.5,1.55,25.5,157.0,279.59,210.79
2016,10,31,17,0,445.0,41.0,1.2,25.0,107.0,211.81,152.94
2016,10,31,17,15,306.0,29.0,1.15,24.0,65.5,131.95,85.33
2016,10,31,17,30,167.0,17.0,1.1,23.0,24.0,60.92,0.0
2016,10,31,17,45,83.5,8.5,1.1,22.5,12.0,7.73,0.0
2016,10,31,18,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,2.3,19.5,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,2.5,19.5,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,2.05,19.5,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,1,6,45,37.5,7.0,1.9,19.5,8.5,0.0,0.0
2016,11,1,7,0,75.0,14.0,2.0,20.0,17.0,28.39,0.0
2016,11,1,7,15,211.0,29.0,2.3,20.5,54.5,101.47,62.62
2016,11,1,7,30,347.0,44.0,2.6,21.0,92.0,177.39,129.94
2016,11,1,7,45,437.5,53.0,2.9,21.5,140.0,244.99,188.36
2016,11,1,8,0,528.0,62.0,3.2,22.0,188.0,322.43,254.09
2016,11,1,8,15,582.5,68.5,3.3,22.5,238.0,388.36,309.4
2016,11,1,8,30,637.0,75.0,3.4,23.0,288.0,459.05,366.65
2016,11,1,8,45,318.5,89.0,3.55,23.5,195.5,308.07,247.65
2016,11,1,9,0,0.0,103.0,3.7,24.0,103.0,93.08,70.45
2016,11,1,9,15,6.0,140.0,3.75,24.5,143.0,133.39,102.88
2016,11,1,9,30,12.0,177.0,3.8,25.0,183.0,174.97,135.53
2016,11,1,9,45,413.5,134.0,3.85,25.5,367.5,495.68,392.44
2016,11,1,10,0,815.0,91.0,3.9,26.0,552.0,800.02,614.21
2016,11,1,10,15,827.5,93.0,3.9,26.5,584.5,841.41,638.63
2016,11,1,10,30,840.0,95.0,3.9,27.0,617.0,880.56,662.9
2016,11,1,10,45,464.0,202.5,3.95,27.5,492.5,677.15,515.78
2016,11,1,11,0,88.0,310.0,4.0,28.0,368.0,403.56,306.04
2016,11,1,11,15,90.5,316.0,4.0,28.0,377.5,413.81,314.29
2016,11,1,11,30,93.0,322.0,4.0,28.0,387.0,423.97,321.55
2016,11,1,11,45,491.5,207.0,4.0,28.5,555.0,743.17,562.01
2016,11,1,12,0,890.0,92.0,4.0,29.0,723.0,1002.46,736.6
2016,11,1,12,15,890.5,92.0,4.0,29.0,723.0,1005.12,736.27
2016,11,1,12,30,891.0,92.0,4.0,29.0,723.0,1004.08,735.64
2016,11,1,12,45,887.5,92.5,4.05,29.5,714.5,995.96,729.38
2016,11,1,13,0,884.0,93.0,4.1,30.0,706.0,984.24,720.96
2016,11,1,13,15,878.5,92.0,4.05,30.0,689.5,965.28,708.79
2016,11,1,13,30,873.0,91.0,4.0,30.0,673.0,942.96,694.54
2016,11,1,13,45,864.0,90.0,4.0,30.0,648.5,914.18,676.32
2016,11,1,14,0,855.0,89.0,4.0,30.0,624.0,882.49,656.17
2016,11,1,14,15,562.5,171.5,3.95,30.0,516.5,701.95,531.56
2016,11,1,14,30,270.0,254.0,3.9,30.0,409.0,515.55,392.25
2016,11,1,14,45,535.5,167.0,3.9,30.0,446.5,633.8,485.61
2016,11,1,15,0,801.0,80.0,3.9,30.0,484.0,717.42,548.19
2016,11,1,15,15,778.0,77.0,3.85,29.5,440.5,662.1,510.4
2016,11,1,15,30,755.0,74.0,3.8,29.0,397.0,606.48,471.33
2016,11,1,15,45,718.5,70.5,3.75,29.0,348.5,541.94,422.65
2016,11,1,16,0,682.0,67.0,3.7,29.0,300.0,481.18,375.35
2016,11,1,16,15,632.0,61.5,3.35,28.5,250.0,411.46,320.0
2016,11,1,16,30,582.0,56.0,3.0,28.0,200.0,345.93,266.16
2016,11,1,16,45,493.5,49.0,2.65,27.5,150.5,267.9,201.48
2016,11,1,17,0,405.0,42.0,2.3,27.0,101.0,199.36,143.44
2016,11,1,17,15,267.0,29.0,2.25,26.5,61.0,121.23,76.95
2016,11,1,17,30,129.0,16.0,2.2,26.0,21.0,42.79,0.0
2016,11,1,17,45,64.5,8.0,2.2,25.5,10.5,0.0,0.0
2016,11,1,18,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,3.9,23.5,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,3.7,22.5,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,2.95,21.5,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,6,45,8.0,6.0,2.35,21.0,6.5,0.0,0.0
2016,11,2,7,0,16.0,12.0,2.5,21.0,13.0,14.26,0.0
2016,11,2,7,15,120.0,32.0,2.7,21.0,47.5,75.22,44.83
2016,11,2,7,30,224.0,52.0,2.9,21.0,82.0,145.15,106.69
2016,11,2,7,45,323.5,64.0,3.1,21.5,129.0,210.53,162.19
2016,11,2,8,0,423.0,76.0,3.3,22.0,176.0,287.55,226.98
2016,11,2,8,15,482.5,84.5,3.4,22.5,224.5,351.31,280.37
2016,11,2,8,30,542.0,93.0,3.5,23.0,273.0,425.52,340.35
2016,11,2,8,45,271.0,61.0,3.65,23.5,151.0,245.23,197.91
2016,11,2,9,0,0.0,29.0,3.8,24.0,29.0,25.55,15.4
2016,11,2,9,15,0.0,32.5,3.85,24.5,32.5,28.66,17.9
2016,11,2,9,30,0.0,36.0,3.9,25.0,36.0,31.76,20.32
2016,11,2,9,45,29.5,139.5,4.0,25.5,156.0,158.56,122.86
2016,11,2,10,0,59.0,243.0,4.1,26.0,276.0,297.44,230.89
2016,11,2,10,15,31.5,213.0,4.05,26.5,231.0,240.56,185.16
2016,11,2,10,30,4.0,183.0,4.0,27.0,186.0,172.71,131.1
2016,11,2,10,45,31.0,238.0,4.0,27.5,258.5,268.22,205.12
2016,11,2,11,0,58.0,293.0,4.0,28.0,331.0,356.04,271.14
2016,11,2,11,15,201.5,300.5,3.95,28.0,438.5,520.69,396.52
2016,11,2,11,30,345.0,308.0,3.9,28.0,546.0,690.6,520.25
2016,11,2,11,45,198.0,309.0,3.85,28.0,446.0,531.95,402.36
2016,11,2,12,0,51.0,310.0,3.8,28.0,346.0,369.79,279.29
2016,11,2,12,15,93.5,327.0,3.7,28.0,393.0,431.83,326.89
2016,11,2,12,30,136.0,344.0,3.6,28.0,440.0,512.36,386.23
2016,11,2,12,45,131.5,339.5,3.55,28.5,431.5,501.94,377.52
2016,11,2,13,0,127.0,335.0,3.5,29.0,423.0,491.11,369.0
2016,11,2,13,15,139.5,327.5,3.4,28.5,422.0,492.85,371.6
2016,11,2,13,30,152.0,320.0,3.3,28.0,421.0,493.71,373.58
2016,11,2,13,45,198.5,304.0,3.25,28.0,430.5,515.08,390.96
2016,11,2,14,0,245.0,288.0,3.2,28.0,440.0,533.6,406.1
2016,11,2,14,15,488.5,203.0,3.1,28.0,487.0,673.03,512.45
2016,11,2,14,30,732.0,118.0,3.0,28.0,534.0,770.66,583.57
2016,11,2,14,45,521.5,163.0,2.95,28.0,449.0,618.07,473.83
2016,11,2,15,0,311.0,208.0,2.9,28.0,364.0,473.37,365.35
2016,11,2,15,15,435.5,166.0,2.8,27.5,363.0,513.99,399.38
2016,11,2,15,30,560.0,124.0,2.7,27.0,362.0,529.17,413.07
2016,11,2,15,45,508.5,118.5,2.6,27.0,314.5,462.81,362.21
2016,11,2,16,0,457.0,113.0,2.5,27.0,267.0,400.34,313.55
2016,11,2,16,15,397.0,102.0,2.3,26.5,220.0,331.84,259.5
2016,11,2,16,30,337.0,91.0,2.1,26.0,173.0,269.24,208.73
2016,11,2,16,45,248.0,75.5,1.9,25.5,127.5,189.96,144.2
2016,11,2,17,0,159.0,60.0,1.7,25.0,82.0,129.35,94.22
2016,11,2,17,15,79.5,36.5,1.8,24.5,47.5,66.83,41.63
2016,11,2,17,30,0.0,13.0,1.9,24.0,13.0,11.82,0.0
2016,11,2,17,45,0.0,6.5,2.0,24.0,6.5,0.0,0.0
2016,11,2,18,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,2.5,22.5,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,2.1,21.5,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,11,3,6,45,0.0,2.5,1.25,20.5,2.5,0.0,0.0
2016,11,3,7,0,0.0,5.0,1.3,21.0,5.0,4.55,0.0
2016,11,3,7,15,0.0,19.5,1.45,21.0,19.5,17.18,6.3
2016,11,3,7,30,0.0,34.0,1.6,21.0,34.0,30.49,19.09
2016,11,3,7,45,0.0,53.5,1.75,21.5,53.5,49.23,35.01
2016,11,3,8,0,0.0,73.0,1.9,22.0,73.0,67.82,50.63
2016,11,3,8,15,1.0,93.0,1.95,22.0,93.5,87.4,66.92
2016,11,3,8,30,2.0,113.0,2.0,22.0,114.0,107.12,83.05
2016,11,3,8,45,5.0,129.5,2.1,22.0,132.0,124.51,97.08
2016,11,3,9,0,8.0,146.0,2.2,22.0,150.0,142.3,111.27
2016,11,3,9,15,33.0,176.5,2.2,22.0,193.0,201.51,158.95
2016,11,3,9,30,58.0,207.0,2.2,22.0,236.0,254.7,200.95
2016,11,3,9,45,51.5,220.0,2.2,22.5,247.5,264.95,207.7
2016,11,3,10,0,45.0,233.0,2.2,23.0,259.0,274.76,214.16
2016,11,3,10,15,51.0,250.5,2.15,23.0,281.0,300.11,233.28
2016,11,3,10,30,57.0,268.0,2.1,23.0,303.0,325.9,252.48
2016,11,3,10,45,44.5,266.5,2.05,23.5,294.5,313.15,241.38
2016,11,3,11,0,32.0,265.0,2.0,24.0,286.0,299.93,230.13
2016,11,3,11,15,68.0,296.0,1.9,24.0,342.0,369.93,283.51
2016,11,3,11,30,104.0,327.0,1.8,24.0,398.0,441.52,336.47
2016,11,3,11,45,61.0,291.0,1.75,24.0,333.0,358.17,273.21
2016,11,3,12,0,18.0,255.0,1.7,24.0,268.0,258.58,197.2
2016,11,3,12,15,48.5,291.0,1.65,24.0,325.0,346.02,264.28
2016,11,3,12,30,79.0,327.0,1.6,24.0,382.0,417.8,317.55
2016,11,3,12,45,39.5,171.5,1.6,24.5,199.0,206.4,158.08
2016,11,3,13,0,0.0,16.0,1.6,25.0,16.0,14.14,5.74
2016,11,3,13,15,0.0,16.5,1.65,25.0,16.5,14.58,6.15
2016,11,3,13,30,0.0,17.0,1.7,25.0,17.0,15.02,6.52
2016,11,3,13,45,0.0,21.0,1.75,25.0,21.0,18.55,9.39
2016,11,3,14,0,0.0,25.0,1.8,25.0,25.0,22.08,12.28
2016,11,3,14,15,0.0,19.0,1.85,25.0,19.0,16.77,7.99
2016,11,3,14,30,0.0,13.0,1.9,25.0,13.0,11.46,3.7
2016,11,3,14,45,0.0,12.5,1.95,25.0,12.5,11.02,3.36
2016,11,3,15,0,0.0,12.0,2.0,25.0,12.0,10.57,3.01
2016,11,3,15,15,2.5,78.5,2.0,24.5,79.5,71.24,52.73
2016,11,3,15,30,5.0,145.0,2.0,24.0,147.0,139.08,107.76
2016,11,3,15,45,2.5,127.0,2.0,24.0,128.0,120.11,92.61
2016,11,3,16,0,0.0,109.0,2.0,24.0,109.0,101.48,77.71
2016,11,3,16,15,0.0,90.0,1.85,23.5,90.0,83.41,63.2
2016,11,3,16,30,0.0,71.0,1.7,23.0,71.0,65.37,48.41
2016,11,3,16,45,139.0,59.5,1.6,23.0,79.0,127.03,96.79
2016,11,3,17,0,278.0,48.0,1.5,23.0,87.0,161.59,118.13
2016,11,3,17,15,161.5,31.0,1.5,22.5,51.5,93.53,58.58
2016,11,3,17,30,45.0,14.0,1.5,22.0,16.0,22.62,0.0
2016,11,3,17,45,22.5,7.0,1.5,21.5,8.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,2.1,20.5,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,2.55,19.5,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,2.5,18.5,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,11,4,6,45,0.0,0.5,2.75,18.0,0.5,0.0,0.0
2016,11,4,7,0,0.0,1.0,2.8,18.0,1.0,0.91,0.0
2016,11,4,7,15,0.0,5.5,2.85,18.0,5.5,4.82,0.0
2016,11,4,7,30,0.0,10.0,2.9,18.0,10.0,8.77,1.53
2016,11,4,7,45,0.0,15.5,3.0,18.0,15.5,13.62,5.77
2016,11,4,8,0,0.0,21.0,3.1,18.0,21.0,18.46,9.98
2016,11,4,8,15,0.0,27.0,3.15,18.0,27.0,23.76,14.52
2016,11,4,8,30,0.0,33.0,3.2,18.0,33.0,29.07,19.02
2016,11,4,8,45,0.0,42.5,3.25,18.5,42.5,37.48,26.01
2016,11,4,9,0,0.0,52.0,3.3,19.0,52.0,45.9,32.93
2016,11,4,9,15,0.0,81.0,3.3,19.0,81.0,71.7,54.27
2016,11,4,9,30,0.0,110.0,3.3,19.0,110.0,99.1,76.66
2016,11,4,9,45,0.0,118.0,3.3,19.0,118.0,106.49,82.46
2016,11,4,10,0,0.0,126.0,3.3,19.0,126.0,113.92,88.3
2016,11,4,10,15,0.0,126.0,3.2,19.0,126.0,113.69,87.9
2016,11,4,10,30,0.0,126.0,3.1,19.0,126.0,113.53,87.58
2016,11,4,10,45,0.0,134.0,3.05,19.5,134.0,121.06,93.33
2016,11,4,11,0,0.0,142.0,3.0,20.0,142.0,128.63,99.08
2016,11,4,11,15,2.0,162.5,2.9,20.0,164.0,150.29,116.35
2016,11,4,11,30,4.0,183.0,2.8,20.0,186.0,172.25,133.73
2016,11,4,11,45,3.5,180.5,2.75,20.5,183.5,169.24,130.93
2016,11,4,12,0,3.0,178.0,2.7,21.0,181.0,166.26,128.24
2016,11,4,12,15,3.5,182.0,2.65,21.0,185.0,170.68,131.73
2016,11,4,12,30,4.0,186.0,2.6,21.0,189.0,175.12,135.24
2016,11,4,12,45,2.0,159.0,2.55,21.5,160.5,146.78,112.57
2016,11,4,13,0,0.0,132.0,2.5,22.0,132.0,118.95,90.3
2016,11,4,13,15,0.0,137.5,2.5,22.0,137.5,124.23,94.62
2016,11,4,13,30,0.0,143.0,2.5,22.0,143.0,129.58,98.97
2016,11,4,13,45,0.0,115.0,2.5,22.0,115.0,102.99,77.87
2016,11,4,14,0,0.0,87.0,2.5,22.0,87.0,77.1,57.19
2016,11,4,14,15,1.5,130.5,2.55,22.0,131.5,119.29,91.38
2016,11,4,14,30,3.0,174.0,2.6,22.0,176.0,163.89,127.2
2016,11,4,14,45,1.5,146.0,2.65,22.0,147.0,135.1,104.39
2016,11,4,15,0,0.0,118.0,2.7,22.0,118.0,106.81,81.86
2016,11,4,15,15,0.0,62.0,2.65,21.5,62.0,54.79,39.73
2016,11,4,15,30,0.0,6.0,2.6,21.0,6.0,5.28,0.0
2016,11,4,15,45,0.0,5.0,2.6,21.0,5.0,4.39,0.0
2016,11,4,16,0,0.0,4.0,2.6,21.0,4.0,3.51,0.0
2016,11,4,16,15,0.0,3.0,2.45,20.5,3.0,2.63,0.0
2016,11,4,16,30,0.0,2.0,2.3,20.0,2.0,1.75,0.0
2016,11,4,16,45,0.0,1.5,2.2,20.0,1.5,1.31,0.0
2016,11,4,17,0,0.0,1.0,2.1,20.0,1.0,0.88,0.0
2016,11,4,17,15,0.0,0.5,2.05,19.5,0.5,0.44,0.0
2016,11,4,17,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.85,18.5,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,11,5,6,45,0.0,1.0,2.55,18.0,1.0,0.0,0.0
2016,11,5,7,0,0.0,2.0,2.7,18.0,2.0,1.82,0.0
2016,11,5,7,15,0.0,9.5,2.85,18.0,9.5,8.34,0.0
2016,11,5,7,30,0.0,17.0,3.0,18.0,17.0,14.94,6.56
2016,11,5,7,45,0.0,28.0,3.15,18.0,28.0,24.66,14.99
2016,11,5,8,0,0.0,39.0,3.3,18.0,39.0,34.38,23.4
2016,11,5,8,15,0.0,50.5,3.3,18.5,50.5,44.57,32.04
2016,11,5,8,30,0.0,62.0,3.3,19.0,62.0,54.78,40.53
2016,11,5,8,45,0.0,73.0,3.35,19.5,73.0,64.74,48.67
2016,11,5,9,0,0.0,84.0,3.4,20.0,84.0,74.87,56.84
2016,11,5,9,15,0.0,94.0,3.3,20.0,94.0,84.09,64.26
2016,11,5,9,30,0.0,104.0,3.2,20.0,104.0,93.36,71.66
2016,11,5,9,45,0.0,57.0,3.1,20.5,57.0,50.38,36.07
2016,11,5,10,0,0.0,10.0,3.0,21.0,10.0,8.82,1.64
2016,11,5,10,15,0.0,57.5,2.9,21.0,57.5,50.85,36.24
2016,11,5,10,30,0.0,105.0,2.8,21.0,105.0,93.67,70.94
2016,11,5,10,45,0.0,114.5,2.75,21.5,114.5,102.55,77.77
2016,11,5,11,0,0.0,124.0,2.7,22.0,124.0,111.47,84.63
2016,11,5,11,15,7.0,179.5,2.6,22.0,184.5,171.85,132.7
2016,11,5,11,30,14.0,235.0,2.5,22.0,245.0,234.52,181.6
2016,11,5,11,45,21.5,255.5,2.45,22.5,270.5,263.0,203.16
2016,11,5,12,0,29.0,276.0,2.4,23.0,296.0,310.33,238.85
2016,11,5,12,15,31.0,279.5,2.35,23.0,301.5,316.3,243.18
2016,11,5,12,30,33.0,283.0,2.3,23.0,307.0,322.26,247.7
2016,11,5,12,45,27.5,270.0,2.25,23.0,289.5,284.07,218.61
2016,11,5,13,0,22.0,257.0,2.2,23.0,272.0,265.1,204.14
2016,11,5,13,15,213.5,264.0,2.2,23.0,403.5,491.55,380.94
2016,11,5,13,30,405.0,271.0,2.2,23.0,535.0,694.22,529.76
2016,11,5,13,45,341.0,273.5,2.25,23.5,490.5,629.03,480.31
2016,11,5,14,0,277.0,276.0,2.3,24.0,446.0,565.62,433.54
2016,11,5,14,15,208.0,266.0,2.35,24.0,390.0,470.39,363.72
2016,11,5,14,30,139.0,256.0,2.4,24.0,334.0,395.3,307.06
2016,11,5,14,45,197.5,233.5,2.45,24.0,335.5,411.54,322.02
2016,11,5,15,0,256.0,211.0,2.5,24.0,337.0,436.12,342.41
2016,11,5,15,15,155.0,190.0,2.45,23.5,264.5,316.76,250.25
2016,11,5,15,30,54.0,169.0,2.4,23.0,192.0,208.47,164.35
2016,11,5,15,45,45.5,149.5,2.4,22.5,167.0,180.62,142.77
2016,11,5,16,0,37.0,130.0,2.4,22.0,142.0,153.7,121.34
2016,11,5,16,15,27.5,108.5,2.3,21.5,116.5,124.86,97.89
2016,11,5,16,30,18.0,87.0,2.2,21.0,91.0,91.55,70.35
2016,11,5,16,45,9.0,64.5,2.1,21.0,66.5,65.06,48.0
2016,11,5,17,0,0.0,42.0,2.0,21.0,42.0,39.33,26.25
2016,11,5,17,15,0.0,24.0,2.05,20.5,24.0,21.82,9.92
2016,11,5,17,30,0.0,6.0,2.1,20.0,6.0,5.46,0.0
2016,11,5,17,45,0.0,3.0,2.2,19.5,3.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,2.8,17.5,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,2.25,16.5,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,11,6,7,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,6,7,15,0.0,2.0,2.35,15.0,2.0,1.75,0.0
2016,11,6,7,30,0.0,4.0,2.4,15.0,4.0,3.5,0.0
2016,11,6,7,45,0.0,7.0,2.5,15.5,7.0,6.14,0.0
2016,11,6,8,0,0.0,10.0,2.6,16.0,10.0,8.78,1.83
2016,11,6,8,15,0.0,13.0,2.7,16.0,13.0,11.42,4.12
2016,11,6,8,30,0.0,16.0,2.8,16.0,16.0,14.07,6.39
2016,11,6,8,45,0.0,19.0,2.9,16.5,19.0,16.72,8.61
2016,11,6,9,0,0.0,22.0,3.0,17.0,22.0,19.37,10.8
2016,11,6,9,15,0.0,25.0,3.0,17.5,25.0,22.03,12.97
2016,11,6,9,30,0.0,28.0,3.0,18.0,28.0,24.69,15.12
2016,11,6,9,45,0.0,30.5,3.05,18.5,30.5,26.91,16.88
2016,11,6,10,0,0.0,33.0,3.1,19.0,33.0,29.13,18.63
2016,11,6,10,15,0.0,26.0,3.15,19.0,26.0,22.95,13.45
2016,11,6,10,30,0.0,19.0,3.2,19.0,19.0,16.77,8.28
2016,11,6,10,45,0.0,19.0,3.25,19.5,19.0,16.78,8.24
2016,11,6,11,0,0.0,19.0,3.3,20.0,19.0,16.78,8.2
2016,11,6,11,15,84.5,173.0,3.25,20.0,230.0,264.91,211.08
2016,11,6,11,30,169.0,327.0,3.2,20.0,441.0,524.15,409.31
2016,11,6,11,45,172.0,328.0,3.15,20.5,445.5,529.88,411.21
2016,11,6,12,0,175.0,329.0,3.1,21.0,450.0,535.05,414.05
2016,11,6,12,15,87.5,195.5,2.95,21.0,256.0,295.85,232.19
2016,11,6,12,30,0.0,62.0,2.8,21.0,62.0,54.93,39.05
2016,11,6,12,45,0.0,61.0,2.7,21.0,61.0,54.03,38.49
2016,11,6,13,0,0.0,60.0,2.6,21.0,60.0,53.14,37.79
2016,11,6,13,15,0.0,88.0,2.55,21.0,88.0,78.03,58.01
2016,11,6,13,30,0.0,116.0,2.5,21.0,116.0,103.92,78.93
2016,11,6,13,45,2.0,149.5,2.45,21.0,151.0,137.95,106.37
2016,11,6,14,0,4.0,183.0,2.4,21.0,186.0,173.18,134.58
2016,11,6,14,15,2.0,125.0,2.4,21.0,126.5,114.52,87.82
2016,11,6,14,30,0.0,67.0,2.4,21.0,67.0,59.27,43.15
2016,11,6,14,45,0.0,38.0,2.45,21.0,38.0,33.54,22.14
2016,11,6,15,0,0.0,9.0,2.5,21.0,9.0,7.93,0.94
2016,11,6,15,15,0.0,8.5,2.55,20.5,8.5,7.48,0.6
2016,11,6,15,30,0.0,8.0,2.6,20.0,8.0,7.04,0.26
2016,11,6,15,45,0.0,7.0,2.7,20.0,7.0,6.15,0.0
2016,11,6,16,0,0.0,6.0,2.8,20.0,6.0,5.27,0.0
2016,11,6,16,15,0.0,4.5,2.6,20.0,4.5,3.95,0.0
2016,11,6,16,30,0.0,3.0,2.4,20.0,3.0,2.63,0.0
2016,11,6,16,45,0.0,2.0,2.2,20.0,2.0,1.75,0.0
2016,11,6,17,0,0.0,1.0,2.0,20.0,1.0,0.88,0.0
2016,11,6,17,15,0.0,0.5,1.8,19.5,0.5,0.44,0.0
2016,11,6,17,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,11,7,7,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,7,7,15,129.0,21.0,1.9,17.0,36.5,67.42,30.11
2016,11,7,7,30,258.0,42.0,2.1,17.0,73.0,146.29,107.11
2016,11,7,7,45,354.0,53.5,2.3,17.5,118.5,211.28,163.92
2016,11,7,8,0,450.0,65.0,2.5,18.0,164.0,290.51,231.71
2016,11,7,8,15,510.0,73.0,2.55,18.0,212.0,356.46,288.27
2016,11,7,8,30,570.0,81.0,2.6,18.0,260.0,427.79,347.59
2016,11,7,8,45,285.0,47.5,2.65,18.5,137.0,243.72,200.36
2016,11,7,9,0,0.0,14.0,2.7,19.0,14.0,12.32,4.71
2016,11,7,9,15,1.0,84.5,2.75,19.5,85.0,75.79,57.64
2016,11,7,9,30,2.0,155.0,2.8,20.0,156.0,145.88,114.56
2016,11,7,9,45,4.0,167.0,2.85,20.5,169.5,158.84,124.41
2016,11,7,10,0,6.0,179.0,2.9,21.0,183.0,172.04,134.47
2016,11,7,10,15,5.0,181.0,2.9,21.0,184.5,172.67,134.61
2016,11,7,10,30,4.0,183.0,2.9,21.0,186.0,173.37,134.86
2016,11,7,10,45,4.5,187.5,2.9,21.5,190.5,178.02,138.07
2016,11,7,11,0,5.0,192.0,2.9,22.0,195.0,182.76,141.35
2016,11,7,11,15,7.5,205.0,2.85,22.0,210.5,198.07,153.28
2016,11,7,11,30,10.0,218.0,2.8,22.0,226.0,213.56,165.3
2016,11,7,11,45,16.5,240.5,2.8,22.5,252.5,242.93,187.87
2016,11,7,12,0,23.0,263.0,2.8,23.0,279.0,272.72,210.5
2016,11,7,12,15,11.5,188.5,2.75,23.0,196.5,185.29,142.4
2016,11,7,12,30,0.0,114.0,2.7,23.0,114.0,102.0,76.43
2016,11,7,12,45,2.5,151.5,2.65,23.0,153.0,140.16,106.94
2016,11,7,13,0,5.0,189.0,2.6,23.0,192.0,179.45,137.91
2016,11,7,13,15,2.5,150.0,2.55,23.0,151.5,138.78,105.86
2016,11,7,13,30,0.0,111.0,2.5,23.0,111.0,99.23,74.5
2016,11,7,13,45,18.0,179.5,2.45,23.0,190.5,182.36,141.28
2016,11,7,14,0,36.0,248.0,2.4,23.0,270.0,285.83,222.16
2016,11,7,14,15,18.0,135.0,2.3,23.0,146.0,145.98,112.64
2016,11,7,14,30,0.0,22.0,2.2,23.0,22.0,19.41,10.27
2016,11,7,14,45,0.0,46.0,2.15,23.0,46.0,40.63,27.76
2016,11,7,15,0,0.0,70.0,2.1,23.0,70.0,61.91,45.24
2016,11,7,15,15,0.0,69.5,2.0,22.5,69.5,61.45,45.09
2016,11,7,15,30,0.0,69.0,1.9,22.0,69.0,61.0,44.95
2016,11,7,15,45,283.0,77.5,1.8,22.0,168.5,276.13,223.83
2016,11,7,16,0,566.0,86.0,1.7,22.0,268.0,437.38,348.47
2016,11,7,16,15,508.0,77.5,1.55,21.5,220.0,366.26,290.2
2016,11,7,16,30,450.0,69.0,1.4,21.0,172.0,300.25,235.62
2016,11,7,16,45,358.5,57.5,1.3,21.0,126.0,221.98,170.03
2016,11,7,17,0,267.0,46.0,1.2,21.0,80.0,157.1,114.54
2016,11,7,17,15,150.5,28.5,1.2,20.5,46.0,86.46,49.07
2016,11,7,17,30,34.0,11.0,1.2,20.0,12.0,17.55,0.0
2016,11,7,17,45,17.0,5.5,1.3,20.0,6.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,2.05,18.5,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,8,7,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,8,7,15,0.0,14.0,2.55,17.0,14.0,12.32,0.68
2016,11,8,7,30,0.0,28.0,2.9,17.0,28.0,24.7,14.4
2016,11,8,7,45,0.0,46.0,3.3,17.0,46.0,41.96,29.44
2016,11,8,8,0,0.0,64.0,3.7,17.0,64.0,59.09,44.26
2016,11,8,8,15,0.0,82.5,3.75,17.0,82.5,76.7,59.3
2016,11,8,8,30,0.0,101.0,3.8,17.0,101.0,94.32,74.12
