Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,8,8,45,17.0,128.0,3.85,17.0,135.0,131.4,105.24
2016,11,8,9,0,34.0,155.0,3.9,17.0,169.0,180.03,145.54
2016,11,8,9,15,31.5,170.0,3.9,17.0,184.0,194.83,157.19
2016,11,8,9,30,29.0,185.0,3.9,17.0,199.0,209.53,168.67
2016,11,8,9,45,20.0,186.5,3.9,17.5,196.5,191.94,153.41
2016,11,8,10,0,11.0,188.0,3.9,18.0,194.0,185.65,147.4
2016,11,8,10,15,17.0,207.5,3.95,18.0,217.5,210.51,167.3
2016,11,8,10,30,23.0,227.0,4.0,18.0,241.0,235.87,187.42
2016,11,8,10,45,17.0,220.5,4.05,18.0,231.5,223.4,176.93
2016,11,8,11,0,11.0,214.0,4.1,18.0,222.0,210.9,166.52
2016,11,8,11,15,28.5,250.5,4.15,18.0,270.0,281.95,223.33
2016,11,8,11,30,46.0,287.0,4.2,18.0,318.0,340.66,269.51
2016,11,8,11,45,38.5,281.5,4.3,18.5,307.5,327.06,257.92
2016,11,8,12,0,31.0,276.0,4.4,19.0,297.0,313.39,246.54
2016,11,8,12,15,35.5,282.0,4.45,19.0,306.5,324.72,255.57
2016,11,8,12,30,40.0,288.0,4.5,19.0,316.0,336.07,264.59
2016,11,8,12,45,26.5,259.0,4.55,19.0,277.5,272.22,214.41
2016,11,8,13,0,13.0,230.0,4.6,19.0,239.0,228.92,179.99
2016,11,8,13,15,39.0,258.5,4.55,19.0,284.0,301.11,238.11
2016,11,8,13,30,65.0,287.0,4.5,19.0,329.0,358.46,283.74
2016,11,8,13,45,61.5,274.5,4.45,19.5,313.0,340.22,269.08
2016,11,8,14,0,58.0,262.0,4.4,20.0,297.0,322.12,254.77
2016,11,8,14,15,38.5,232.5,4.3,19.5,255.5,270.68,214.62
2016,11,8,14,30,19.0,203.0,4.2,19.0,214.0,207.89,164.83
2016,11,8,14,45,9.5,167.0,4.1,19.0,172.5,163.23,128.97
2016,11,8,15,0,0.0,131.0,4.0,19.0,131.0,119.98,93.77
2016,11,8,15,15,0.0,125.5,3.85,19.0,125.5,115.25,90.19
2016,11,8,15,30,0.0,120.0,3.7,19.0,120.0,110.69,86.69
2016,11,8,15,45,0.0,104.0,3.55,19.0,104.0,95.52,74.36
2016,11,8,16,0,0.0,88.0,3.4,19.0,88.0,80.43,61.93
2016,11,8,16,15,0.0,72.0,3.2,18.5,72.0,65.38,49.47
2016,11,8,16,30,0.0,56.0,3.0,18.0,56.0,50.35,36.8
2016,11,8,16,45,0.0,41.0,2.9,18.0,41.0,36.34,24.73
2016,11,8,17,0,0.0,26.0,2.8,18.0,26.0,22.91,13.06
2016,11,8,17,15,0.0,14.5,2.85,17.5,14.5,12.76,2.8
2016,11,8,17,30,0.0,3.0,2.9,17.0,3.0,2.73,0.0
2016,11,8,17,45,0.0,1.5,2.95,17.0,1.5,0.0,0.0
2016,11,8,18,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,3.25,16.5,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,9,6,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,9,7,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,9,7,15,0.0,0.5,3.85,14.0,0.5,0.44,0.0
2016,11,9,7,30,0.0,1.0,3.9,14.0,1.0,0.88,0.0
2016,11,9,7,45,0.0,1.5,4.0,14.5,1.5,1.31,0.0
2016,11,9,8,0,0.0,2.0,4.1,15.0,2.0,1.75,0.0
2016,11,9,8,15,0.0,3.0,4.2,15.0,3.0,2.63,0.0
2016,11,9,8,30,0.0,4.0,4.3,15.0,4.0,3.51,0.0
2016,11,9,8,45,0.0,16.5,4.45,15.0,16.5,14.51,6.79
2016,11,9,9,0,0.0,29.0,4.6,15.0,29.0,25.55,16.19
2016,11,9,9,15,0.0,46.0,4.6,15.0,46.0,40.59,28.92
2016,11,9,9,30,0.0,63.0,4.6,15.0,63.0,55.68,41.58
2016,11,9,9,45,0.0,46.0,4.65,15.5,46.0,40.62,28.69
2016,11,9,10,0,0.0,29.0,4.7,16.0,29.0,25.59,15.92
2016,11,9,10,15,0.0,70.0,4.7,16.0,70.0,61.95,46.3
2016,11,9,10,30,0.0,111.0,4.7,16.0,111.0,99.4,77.23
2016,11,9,10,45,0.0,109.0,4.75,16.5,109.0,97.43,75.3
2016,11,9,11,0,0.0,107.0,4.8,17.0,107.0,95.51,73.46
2016,11,9,11,15,0.0,117.5,4.8,17.0,117.5,105.36,81.44
2016,11,9,11,30,0.0,128.0,4.8,17.0,128.0,115.28,89.46
2016,11,9,11,45,0.5,146.0,4.85,17.0,146.5,132.98,103.83
2016,11,9,12,0,1.0,164.0,4.9,17.0,165.0,150.92,118.35
2016,11,9,12,15,0.5,143.5,4.85,17.0,144.0,130.54,101.75
2016,11,9,12,30,0.0,123.0,4.8,17.0,123.0,110.5,85.44
2016,11,9,12,45,6.5,176.0,4.75,17.5,181.0,168.14,132.33
2016,11,9,13,0,13.0,229.0,4.7,18.0,239.0,228.06,180.26
2016,11,9,13,15,6.5,184.0,4.65,18.0,189.0,176.2,138.57
2016,11,9,13,30,0.0,139.0,4.6,18.0,139.0,125.94,97.87
2016,11,9,13,45,0.0,117.0,4.55,18.0,117.0,104.98,80.97
2016,11,9,14,0,0.0,95.0,4.5,18.0,95.0,84.34,64.2
2016,11,9,14,15,0.0,59.5,4.5,18.0,59.5,52.62,38.16
2016,11,9,14,30,0.0,24.0,4.5,18.0,24.0,21.17,12.06
2016,11,9,14,45,0.0,54.5,4.5,18.0,54.5,48.16,34.66
2016,11,9,15,0,0.0,85.0,4.5,18.0,85.0,75.34,57.39
2016,11,9,15,15,0.0,77.0,4.4,18.0,77.0,68.12,51.53
2016,11,9,15,30,0.0,69.0,4.3,18.0,69.0,61.0,45.73
2016,11,9,15,45,0.0,59.5,4.2,18.0,59.5,52.55,38.76
2016,11,9,16,0,0.0,50.0,4.1,18.0,50.0,44.12,31.72
2016,11,9,16,15,0.0,41.0,3.8,17.5,41.0,36.15,25.04
2016,11,9,16,30,0.0,32.0,3.5,17.0,32.0,28.18,18.25
2016,11,9,16,45,0.0,23.0,3.25,17.0,23.0,20.23,11.34
2016,11,9,17,0,0.0,14.0,3.0,17.0,14.0,12.3,4.42
2016,11,9,17,15,0.0,7.5,2.95,16.5,7.5,6.58,0.0
2016,11,9,17,30,0.0,1.0,2.9,16.0,1.0,0.91,0.0
2016,11,9,17,45,0.0,0.5,2.85,16.0,0.5,0.0,0.0
2016,11,9,18,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,10,6,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,11,10,7,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,10,7,15,12.5,19.0,2.75,13.0,20.5,21.83,2.11
2016,11,10,7,30,25.0,38.0,2.8,13.0,41.0,47.98,33.01
2016,11,10,7,45,47.0,59.5,2.85,13.0,68.5,80.49,61.77
2016,11,10,8,0,69.0,81.0,2.9,13.0,96.0,121.89,97.93
2016,11,10,8,15,84.5,102.0,2.9,13.5,124.5,155.79,127.31
2016,11,10,8,30,100.0,123.0,2.9,14.0,153.0,191.31,157.45
2016,11,10,8,45,164.0,142.0,2.95,14.5,201.5,255.29,211.14
2016,11,10,9,0,228.0,161.0,3.0,15.0,250.0,336.79,277.8
2016,11,10,9,15,114.0,143.5,3.0,15.0,188.0,234.11,192.33
2016,11,10,9,30,0.0,126.0,3.0,15.0,126.0,115.31,91.3
2016,11,10,9,45,22.0,173.5,3.0,15.5,185.5,180.26,145.21
2016,11,10,10,0,44.0,221.0,3.0,16.0,245.0,262.86,211.77
2016,11,10,10,15,84.0,247.5,2.95,16.5,296.0,327.85,263.45
2016,11,10,10,30,124.0,274.0,2.9,17.0,347.0,411.34,328.17
2016,11,10,10,45,228.0,276.0,2.85,17.5,417.0,510.99,405.77
2016,11,10,11,0,332.0,278.0,2.8,18.0,487.0,632.6,496.66
2016,11,10,11,15,197.0,287.0,2.8,18.0,412.0,502.91,395.81
2016,11,10,11,30,62.0,296.0,2.8,18.0,337.0,367.49,288.83
2016,11,10,11,45,136.5,310.5,2.85,18.5,402.0,475.93,373.56
2016,11,10,12,0,211.0,325.0,2.9,19.0,467.0,567.24,442.37
2016,11,10,12,15,314.5,303.0,2.9,19.0,515.0,662.79,514.64
2016,11,10,12,30,418.0,281.0,2.9,19.0,563.0,738.65,571.54
2016,11,10,12,45,355.5,292.5,2.95,19.5,531.0,688.36,532.55
2016,11,10,13,0,293.0,304.0,3.0,20.0,499.0,637.56,493.78
2016,11,10,13,15,358.5,280.5,3.05,20.0,512.0,668.61,519.28
2016,11,10,13,30,424.0,257.0,3.1,20.0,525.0,712.33,552.92
2016,11,10,13,45,266.0,266.0,3.2,20.0,432.5,552.43,432.95
2016,11,10,14,0,108.0,275.0,3.3,20.0,340.0,382.93,301.88
2016,11,10,14,15,241.0,246.0,3.25,20.0,380.0,492.88,390.74
2016,11,10,14,30,374.0,217.0,3.2,20.0,420.0,561.5,445.85
2016,11,10,14,45,253.0,214.0,3.15,20.0,347.0,448.68,357.79
2016,11,10,15,0,132.0,211.0,3.1,20.0,274.0,331.21,264.83
2016,11,10,15,15,244.5,179.5,3.0,19.5,282.5,382.35,308.8
2016,11,10,15,30,357.0,148.0,2.9,19.0,291.0,409.71,332.75
2016,11,10,15,45,336.5,132.0,2.8,19.0,253.5,361.87,294.25
2016,11,10,16,0,316.0,116.0,2.7,19.0,216.0,315.4,256.28
2016,11,10,16,15,290.0,98.0,2.35,18.5,177.0,265.32,214.61
2016,11,10,16,30,264.0,80.0,2.0,18.0,138.0,217.64,173.81
2016,11,10,16,45,220.0,61.5,1.7,17.5,101.0,164.74,128.0
2016,11,10,17,0,176.0,43.0,1.4,17.0,64.0,123.67,91.04
2016,11,10,17,15,88.0,21.5,1.3,16.0,32.0,53.64,25.39
2016,11,10,17,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,11,11,7,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,11,7,15,0.0,0.5,1.95,11.5,0.5,0.44,0.0
2016,11,11,7,30,0.0,1.0,2.1,12.0,1.0,0.88,0.0
2016,11,11,7,45,0.0,2.0,2.3,12.5,2.0,1.75,0.0
2016,11,11,8,0,0.0,3.0,2.5,13.0,3.0,2.63,0.0
2016,11,11,8,15,0.0,4.5,2.45,13.5,4.5,3.95,0.0
2016,11,11,8,30,0.0,6.0,2.4,14.0,6.0,5.27,0.0
2016,11,11,8,45,0.0,7.0,2.4,14.5,7.0,6.15,0.0
2016,11,11,9,0,0.0,8.0,2.4,15.0,8.0,7.03,0.37
2016,11,11,9,15,0.0,41.0,2.45,15.5,41.0,36.16,25.16
2016,11,11,9,30,0.0,74.0,2.5,16.0,74.0,65.45,49.65
2016,11,11,9,45,0.0,94.0,2.55,16.5,94.0,83.75,64.61
2016,11,11,10,0,0.0,114.0,2.6,17.0,114.0,102.67,79.92
2016,11,11,10,15,0.0,121.0,2.55,17.5,121.0,109.19,84.88
2016,11,11,10,30,0.0,128.0,2.5,18.0,128.0,115.74,89.87
2016,11,11,10,45,16.0,190.5,2.5,18.5,200.5,192.07,151.6
2016,11,11,11,0,32.0,253.0,2.5,19.0,273.0,289.16,227.75
2016,11,11,11,15,16.0,178.5,2.5,19.0,188.5,179.95,140.94
2016,11,11,11,30,0.0,104.0,2.5,19.0,104.0,92.68,70.29
2016,11,11,11,45,19.5,192.5,2.5,19.5,205.5,197.46,154.92
2016,11,11,12,0,39.0,281.0,2.5,20.0,307.0,328.12,256.4
2016,11,11,12,15,39.0,281.5,2.5,20.0,308.0,328.71,256.3
2016,11,11,12,30,39.0,282.0,2.5,20.0,309.0,329.29,256.76
2016,11,11,12,45,462.5,185.0,2.5,20.5,490.0,688.08,536.34
2016,11,11,13,0,886.0,88.0,2.5,21.0,671.0,973.44,732.28
2016,11,11,13,15,881.0,87.5,2.45,21.0,655.0,955.92,717.78
2016,11,11,13,30,876.0,87.0,2.4,21.0,639.0,935.06,704.21
2016,11,11,13,45,868.0,85.5,2.35,21.5,615.0,907.04,684.6
2016,11,11,14,0,860.0,84.0,2.3,22.0,591.0,876.1,663.15
2016,11,11,14,15,848.0,82.5,2.25,22.0,560.0,838.97,638.76
2016,11,11,14,30,836.0,81.0,2.2,22.0,529.0,806.96,617.84
2016,11,11,14,45,596.0,133.0,2.15,22.0,441.0,650.04,507.06
2016,11,11,15,0,356.0,185.0,2.1,22.0,353.0,482.94,380.84
2016,11,11,15,15,532.0,133.0,2.0,21.5,357.5,546.76,433.55
2016,11,11,15,30,708.0,81.0,1.9,21.0,362.0,585.35,464.59
2016,11,11,15,45,670.5,76.0,1.8,21.0,315.0,521.32,414.67
2016,11,11,16,0,633.0,71.0,1.7,21.0,268.0,459.28,365.56
2016,11,11,16,15,576.5,64.0,1.45,20.5,219.5,387.6,307.55
2016,11,11,16,30,520.0,57.0,1.2,20.0,171.0,320.81,251.59
2016,11,11,16,45,434.0,47.0,0.95,19.5,125.0,244.31,186.82
2016,11,11,17,0,348.0,37.0,0.7,19.0,79.0,177.2,128.26
2016,11,11,17,15,174.0,18.5,0.7,18.5,39.5,82.03,37.95
2016,11,11,17,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,0.75,17.5,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,12,6,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,11,12,7,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,11,12,7,15,180.0,16.0,3.35,11.5,34.5,75.08,2.15
2016,11,12,7,30,360.0,32.0,3.4,12.0,69.0,170.15,123.51
2016,11,12,7,45,457.0,40.5,3.45,12.5,115.5,239.02,187.65
2016,11,12,8,0,554.0,49.0,3.5,13.0,162.0,318.66,258.37
2016,11,12,8,15,611.5,55.0,3.5,13.5,211.0,385.8,317.62
2016,11,12,8,30,669.0,61.0,3.5,14.0,260.0,458.03,378.9
2016,11,12,8,45,706.0,65.5,3.55,15.0,307.5,518.36,427.92
2016,11,12,9,0,743.0,70.0,3.6,16.0,355.0,583.04,478.34
2016,11,12,9,15,769.0,73.5,3.55,16.5,399.0,640.35,521.62
2016,11,12,9,30,795.0,77.0,3.5,17.0,443.0,697.71,562.14
2016,11,12,9,45,811.5,80.0,3.5,17.5,481.0,746.74,595.71
2016,11,12,10,0,828.0,83.0,3.5,18.0,519.0,794.38,627.67
2016,11,12,10,15,841.0,85.0,3.4,18.0,551.0,836.15,655.58
2016,11,12,10,30,854.0,87.0,3.3,18.0,583.0,875.72,681.6
2016,11,12,10,45,860.0,89.5,3.2,18.5,607.5,898.34,694.11
2016,11,12,11,0,866.0,92.0,3.1,19.0,632.0,926.33,710.39
2016,11,12,11,15,872.0,93.0,3.0,19.0,649.0,949.41,724.47
2016,11,12,11,30,878.0,94.0,2.9,19.0,666.0,969.26,736.35
2016,11,12,11,45,883.5,93.0,2.85,19.5,675.5,982.86,743.07
2016,11,12,12,0,889.0,92.0,2.8,20.0,685.0,992.98,747.59
2016,11,12,12,15,889.0,92.5,2.75,20.0,685.5,995.9,748.88
2016,11,12,12,30,889.0,93.0,2.7,20.0,686.0,995.18,747.97
2016,11,12,12,45,885.0,93.0,2.65,20.5,678.0,986.33,740.39
2016,11,12,13,0,881.0,93.0,2.6,21.0,670.0,973.93,730.72
2016,11,12,13,15,875.5,92.0,2.6,21.0,653.5,955.47,719.04
2016,11,12,13,30,870.0,91.0,2.6,21.0,637.0,933.7,705.28
2016,11,12,13,45,859.0,91.0,2.6,21.0,612.5,904.93,686.83
2016,11,12,14,0,848.0,91.0,2.6,21.0,588.0,881.94,672.4
2016,11,12,14,15,835.5,89.0,2.55,21.0,557.0,843.71,646.97
2016,11,12,14,30,823.0,87.0,2.5,21.0,526.0,803.22,619.93
2016,11,12,14,45,572.5,138.5,2.5,21.0,433.5,637.3,501.22
2016,11,12,15,0,322.0,190.0,2.5,21.0,341.0,463.49,368.22
2016,11,12,15,15,422.5,153.0,2.4,20.5,331.5,491.73,393.39
2016,11,12,15,30,523.0,116.0,2.3,20.0,322.0,496.48,399.05
2016,11,12,15,45,476.5,109.5,2.2,20.0,279.0,434.57,349.99
2016,11,12,16,0,430.0,103.0,2.1,20.0,236.0,376.13,302.84
2016,11,12,16,15,386.0,89.0,1.85,19.5,192.5,314.38,252.26
2016,11,12,16,30,342.0,75.0,1.6,19.0,149.0,256.8,203.62
2016,11,12,16,45,277.5,58.5,1.35,18.5,108.0,192.69,148.85
2016,11,12,17,0,213.0,42.0,1.1,18.0,67.0,135.99,99.18
2016,11,12,17,15,106.5,21.0,1.1,17.5,33.5,63.73,26.98
2016,11,12,17,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,13,6,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,13,7,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,13,7,15,96.0,18.0,1.9,11.0,27.5,53.07,0.0
2016,11,13,7,30,192.0,36.0,2.0,11.0,55.0,118.98,85.92
2016,11,13,7,45,260.5,52.5,2.15,11.5,95.0,174.82,137.55
2016,11,13,8,0,329.0,69.0,2.3,12.0,135.0,238.7,194.1
2016,11,13,8,15,386.5,79.0,2.15,12.5,177.5,297.02,245.01
2016,11,13,8,30,444.0,89.0,2.0,13.0,220.0,361.1,299.02
2016,11,13,8,45,407.0,113.0,1.85,13.5,249.0,389.67,321.86
2016,11,13,9,0,370.0,137.0,1.7,14.0,278.0,413.31,339.47
2016,11,13,9,15,388.0,152.5,1.5,14.5,316.0,461.29,375.66
2016,11,13,9,30,406.0,168.0,1.3,15.0,354.0,509.83,410.65
2016,11,13,9,45,381.0,190.0,1.15,16.0,376.5,518.41,413.38
2016,11,13,10,0,356.0,212.0,1.0,17.0,399.0,537.63,423.62
2016,11,13,10,15,580.5,160.0,0.85,17.5,486.0,703.91,544.7
2016,11,13,10,30,805.0,108.0,0.7,18.0,573.0,856.56,642.92
2016,11,13,10,45,485.0,201.5,0.55,18.5,485.0,692.68,523.2
2016,11,13,11,0,165.0,295.0,0.4,19.0,397.0,480.17,364.54
2016,11,13,11,15,355.5,257.0,0.5,19.5,485.5,636.77,482.6
2016,11,13,11,30,546.0,219.0,0.6,20.0,574.0,800.79,595.89
2016,11,13,11,45,687.0,171.5,0.7,20.5,623.5,898.56,659.1
2016,11,13,12,0,828.0,124.0,0.8,21.0,673.0,980.54,710.33
2016,11,13,12,15,828.0,124.0,0.85,21.0,673.5,982.81,711.45
2016,11,13,12,30,828.0,124.0,0.9,21.0,674.0,981.58,711.72
2016,11,13,12,45,730.5,158.0,1.0,21.5,639.0,927.61,678.09
2016,11,13,13,0,633.0,192.0,1.1,22.0,604.0,863.16,637.61
2016,11,13,13,15,513.0,226.0,1.1,22.0,555.0,771.32,575.51
2016,11,13,13,30,393.0,260.0,1.1,22.0,506.0,670.8,505.61
2016,11,13,13,45,400.0,247.0,1.15,22.0,489.0,653.43,495.99
2016,11,13,14,0,407.0,234.0,1.2,22.0,472.0,634.26,484.12
2016,11,13,14,15,506.5,191.5,1.2,22.0,471.5,675.35,516.17
2016,11,13,14,30,606.0,149.0,1.2,22.0,471.0,698.64,535.04
2016,11,13,14,45,647.0,132.0,1.3,22.0,453.5,689.22,530.61
2016,11,13,15,0,688.0,115.0,1.4,22.0,436.0,674.3,522.27
2016,11,13,15,15,658.5,109.5,1.4,21.5,393.0,616.54,481.85
2016,11,13,15,30,629.0,104.0,1.4,21.0,350.0,559.33,440.9
2016,11,13,15,45,582.0,98.0,1.4,21.0,303.0,491.66,389.76
2016,11,13,16,0,535.0,92.0,1.4,21.0,256.0,426.88,339.21
2016,11,13,16,15,475.0,82.0,1.25,20.5,208.5,352.3,279.55
2016,11,13,16,30,415.0,72.0,1.1,20.0,161.0,287.16,225.48
2016,11,13,16,45,324.0,58.0,1.0,19.5,116.0,211.19,161.89
2016,11,13,17,0,233.0,44.0,0.9,19.0,71.0,145.76,105.66
2016,11,13,17,15,116.5,22.0,0.95,18.5,35.5,67.89,26.47
2016,11,13,17,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,14,6,45,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,11,14,7,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,14,7,15,141.0,17.5,1.8,12.5,31.0,64.14,0.0
2016,11,14,7,30,282.0,35.0,2.1,13.0,62.0,146.86,104.37
2016,11,14,7,45,385.0,46.5,2.4,14.0,108.0,216.97,168.69
2016,11,14,8,0,488.0,58.0,2.7,15.0,154.0,298.52,239.54
2016,11,14,8,15,550.0,65.5,2.8,15.5,202.5,366.38,298.56
2016,11,14,8,30,612.0,73.0,2.9,16.0,251.0,439.71,360.11
2016,11,14,8,45,657.5,78.0,3.05,16.5,299.5,505.36,413.71
2016,11,14,9,0,703.0,83.0,3.2,17.0,348.0,573.85,467.8
2016,11,14,9,15,731.5,87.0,3.25,17.5,392.0,631.72,511.77
2016,11,14,9,30,760.0,91.0,3.3,18.0,436.0,690.01,553.83
2016,11,14,9,45,782.5,93.5,3.35,19.0,475.0,738.28,585.83
2016,11,14,10,0,805.0,96.0,3.4,20.0,514.0,789.26,619.13
2016,11,14,10,15,819.0,98.0,3.4,20.5,546.0,831.21,646.24
2016,11,14,10,30,833.0,100.0,3.4,21.0,578.0,871.08,671.58
2016,11,14,10,45,844.5,101.0,3.4,21.5,603.5,905.17,692.61
2016,11,14,11,0,856.0,102.0,3.4,22.0,629.0,936.57,711.66
2016,11,14,11,15,862.0,103.0,3.35,22.0,646.0,959.85,726.14
2016,11,14,11,30,868.0,104.0,3.3,22.0,663.0,979.87,738.51
2016,11,14,11,45,885.5,97.5,3.25,22.5,675.0,988.47,741.84
2016,11,14,12,0,903.0,91.0,3.2,23.0,687.0,1003.83,749.91
2016,11,14,12,15,902.5,91.0,3.15,23.0,687.5,1005.77,750.55
2016,11,14,12,30,902.0,91.0,3.1,23.0,688.0,1004.03,749.02
2016,11,14,12,45,900.0,90.5,3.05,23.5,680.0,996.55,742.43
2016,11,14,13,0,898.0,90.0,3.0,24.0,672.0,985.46,733.69
2016,11,14,13,15,892.5,89.0,2.9,24.0,655.5,966.88,721.17
2016,11,14,13,30,887.0,88.0,2.8,24.0,639.0,944.94,706.59
2016,11,14,13,45,878.0,86.5,2.75,24.5,614.5,915.98,686.46
2016,11,14,14,0,869.0,85.0,2.7,25.0,590.0,884.11,664.51
2016,11,14,14,15,856.5,83.5,2.65,24.5,559.0,854.47,646.66
2016,11,14,14,30,844.0,82.0,2.6,24.0,528.0,814.1,621.23
2016,11,14,14,45,825.5,79.5,2.55,24.0,489.5,765.69,588.73
2016,11,14,15,0,807.0,77.0,2.5,24.0,451.0,715.92,554.89
2016,11,14,15,15,782.0,74.0,2.3,24.0,408.0,659.89,515.19
2016,11,14,15,30,757.0,71.0,2.1,24.0,365.0,603.69,473.69
2016,11,14,15,45,723.0,66.5,1.95,24.0,318.0,540.38,425.28
2016,11,14,16,0,689.0,62.0,1.8,24.0,271.0,478.5,376.5
2016,11,14,16,15,634.5,56.0,1.6,23.0,222.0,408.96,321.29
2016,11,14,16,30,580.0,50.0,1.4,22.0,173.0,341.47,265.55
2016,11,14,16,45,494.0,41.0,1.2,21.0,125.5,262.95,199.59
2016,11,14,17,0,408.0,32.0,1.0,20.0,78.0,193.84,138.82
2016,11,14,17,15,204.0,16.0,1.05,19.5,39.0,87.26,31.18
2016,11,14,17,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,6,45,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,11,15,7,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,15,7,15,227.0,12.5,2.2,12.5,34.0,81.1,0.0
2016,11,15,7,30,454.0,25.0,2.5,13.0,68.0,189.7,132.69
2016,11,15,7,45,551.0,32.5,2.85,14.0,116.5,262.63,203.12
2016,11,15,8,0,648.0,40.0,3.2,15.0,165.0,346.11,276.99
2016,11,15,8,15,703.5,44.5,3.1,15.5,216.0,415.43,337.91
2016,11,15,8,30,759.0,49.0,3.0,16.0,267.0,489.32,399.94
2016,11,15,8,45,794.5,52.0,2.9,17.0,316.0,553.48,450.94
2016,11,15,9,0,830.0,55.0,2.8,18.0,365.0,614.21,497.08
2016,11,15,9,15,854.0,57.5,2.55,19.0,410.0,671.97,536.72
2016,11,15,9,30,878.0,60.0,2.3,20.0,455.0,729.49,573.5
2016,11,15,9,45,895.0,61.5,2.05,21.0,494.5,779.65,603.33
2016,11,15,10,0,912.0,63.0,1.8,22.0,534.0,828.28,630.67
2016,11,15,10,15,924.0,64.5,1.7,22.5,567.0,870.82,655.43
2016,11,15,10,30,936.0,66.0,1.6,23.0,600.0,910.89,677.97
2016,11,15,10,45,944.0,67.0,1.55,24.0,625.5,943.99,694.78
2016,11,15,11,0,952.0,68.0,1.5,25.0,651.0,973.95,709.31
2016,11,15,11,15,956.5,68.5,1.45,25.0,668.5,996.66,721.84
2016,11,15,11,30,961.0,69.0,1.4,25.0,686.0,1015.76,732.18
2016,11,15,11,45,960.0,71.5,1.4,25.5,694.5,1028.32,737.9
2016,11,15,12,0,959.0,74.0,1.4,26.0,703.0,1036.97,741.39
2016,11,15,12,15,959.0,74.0,1.3,26.0,704.0,1039.6,741.05
2016,11,15,12,30,959.0,74.0,1.2,26.0,705.0,1038.32,738.47
2016,11,15,12,45,956.5,73.5,1.2,26.5,696.5,1030.09,732.2
2016,11,15,13,0,954.0,73.0,1.2,27.0,688.0,1018.03,723.84
2016,11,15,13,15,949.0,72.5,1.15,27.0,672.0,999.83,712.4
2016,11,15,13,30,944.0,72.0,1.1,27.0,656.0,978.05,698.93
2016,11,15,13,45,936.0,71.0,1.05,27.0,631.5,949.45,681.32
2016,11,15,14,0,928.0,70.0,1.0,27.0,607.0,917.69,661.81
2016,11,15,14,15,916.5,69.0,0.9,27.0,575.0,879.95,637.64
2016,11,15,14,30,905.0,68.0,0.8,27.0,543.0,839.68,611.81
2016,11,15,14,45,888.0,66.0,0.75,27.0,504.0,791.5,581.46
2016,11,15,15,0,871.0,64.0,0.7,27.0,465.0,741.72,549.71
2016,11,15,15,15,848.0,61.5,0.6,26.5,421.0,685.76,513.57
2016,11,15,15,30,825.0,59.0,0.5,26.0,377.0,634.55,479.56
2016,11,15,15,45,791.0,55.5,0.45,26.0,328.5,569.46,432.67
2016,11,15,16,0,757.0,52.0,0.4,26.0,280.0,505.7,385.1
2016,11,15,16,15,704.5,47.5,0.4,25.5,229.5,432.96,330.05
2016,11,15,16,30,652.0,43.0,0.4,25.0,179.0,364.31,275.41
2016,11,15,16,45,563.5,36.0,0.4,24.5,130.0,282.95,209.11
2016,11,15,17,0,475.0,29.0,0.4,24.0,81.0,210.76,146.84
2016,11,15,17,15,237.5,14.5,0.5,23.5,40.5,93.7,29.08
2016,11,15,17,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,16,6,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,16,7,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,16,7,15,210.0,13.0,1.6,13.0,32.5,67.34,0.0
2016,11,16,7,30,420.0,26.0,1.7,14.0,65.0,179.08,123.04
2016,11,16,7,45,519.0,34.5,1.85,15.5,113.0,251.97,192.9
2016,11,16,8,0,618.0,43.0,2.0,17.0,161.0,335.6,265.17
2016,11,16,8,15,675.5,48.0,2.1,17.5,211.5,405.01,325.31
2016,11,16,8,30,733.0,53.0,2.2,18.0,262.0,479.14,386.91
2016,11,16,8,45,769.5,57.0,2.3,19.0,310.5,543.85,438.08
2016,11,16,9,0,806.0,61.0,2.4,20.0,359.0,610.28,488.42
2016,11,16,9,15,831.0,64.0,2.4,20.5,404.0,668.81,530.74
2016,11,16,9,30,856.0,67.0,2.4,21.0,449.0,721.11,566.03
2016,11,16,9,45,873.0,69.5,2.45,22.0,488.5,771.59,598.39
2016,11,16,10,0,890.0,72.0,2.5,23.0,528.0,820.61,628.96
2016,11,16,10,15,902.5,73.5,2.8,23.5,561.0,862.79,657.28
2016,11,16,10,30,915.0,75.0,3.1,24.0,594.0,902.62,683.8
2016,11,16,10,45,923.0,76.5,3.4,25.0,619.5,935.78,704.23
2016,11,16,11,0,931.0,78.0,3.7,26.0,645.0,965.88,722.46
2016,11,16,11,15,936.5,78.5,3.75,26.0,662.5,989.14,737.34
2016,11,16,11,30,942.0,79.0,3.8,26.0,680.0,1008.93,750.05
2016,11,16,11,45,947.0,78.5,3.9,26.0,690.0,1023.4,759.7
2016,11,16,12,0,952.0,78.0,4.0,26.0,700.0,1034.14,767.09
2016,11,16,12,15,952.0,78.0,4.05,26.0,700.5,1036.79,768.97
2016,11,16,12,30,952.0,78.0,4.1,26.0,701.0,1035.58,768.53
2016,11,16,12,45,950.0,78.0,4.15,26.5,693.0,1028.56,762.92
2016,11,16,13,0,948.0,78.0,4.2,27.0,685.0,1017.73,755.0
2016,11,16,13,15,943.0,77.0,4.2,27.0,669.0,999.07,743.22
2016,11,16,13,30,938.0,76.0,4.2,27.0,653.0,976.86,729.21
2016,11,16,13,45,930.0,75.0,4.2,27.0,628.5,948.47,711.1
2016,11,16,14,0,922.0,74.0,4.2,27.0,604.0,916.95,690.89
2016,11,16,14,15,910.0,72.5,4.15,26.5,572.5,878.43,666.88
2016,11,16,14,30,898.0,71.0,4.1,26.0,541.0,837.42,640.91
2016,11,16,14,45,880.0,69.5,4.05,26.0,502.0,789.43,608.45
2016,11,16,15,0,862.0,68.0,4.0,26.0,463.0,739.93,574.54
2016,11,16,15,15,838.0,65.5,3.7,25.5,419.0,689.48,539.64
2016,11,16,15,30,814.0,63.0,3.4,25.0,375.0,632.35,498.54
2016,11,16,15,45,780.0,59.0,3.15,24.5,326.5,567.19,448.95
2016,11,16,16,0,746.0,55.0,2.9,24.0,278.0,503.37,398.7
2016,11,16,16,15,692.5,50.0,2.6,23.0,227.5,430.07,339.83
2016,11,16,16,30,639.0,45.0,2.3,22.0,177.0,360.95,281.92
2016,11,16,16,45,549.5,37.5,2.05,21.0,128.5,279.27,212.54
2016,11,16,17,0,460.0,30.0,1.8,20.0,80.0,206.79,147.71
2016,11,16,17,15,230.0,15.0,1.8,19.5,40.0,93.47,25.87
2016,11,16,17,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,1.85,18.5,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,1.95,17.5,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,3.25,16.5,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,17,7,15,192.5,13.5,2.3,13.5,31.0,63.04,0.0
2016,11,17,7,30,385.0,27.0,2.6,14.0,62.0,172.48,117.13
2016,11,17,7,45,490.0,36.0,2.95,15.0,109.0,245.35,188.6
2016,11,17,8,0,595.0,45.0,3.3,16.0,156.0,326.94,260.52
2016,11,17,8,15,297.5,48.0,3.7,16.5,103.5,214.34,174.67
2016,11,17,8,30,0.0,51.0,4.1,17.0,51.0,45.02,32.54
2016,11,17,8,45,0.0,61.0,4.5,18.0,61.0,53.89,39.95
2016,11,17,9,0,0.0,71.0,4.9,19.0,71.0,62.81,47.17
2016,11,17,9,15,421.5,70.5,5.05,19.5,257.0,394.71,326.92
2016,11,17,9,30,843.0,70.0,5.2,20.0,443.0,720.38,581.3
2016,11,17,9,45,508.0,150.5,5.4,20.5,381.0,585.53,472.74
2016,11,17,10,0,173.0,231.0,5.6,21.0,319.0,396.67,317.88
2016,11,17,10,15,283.5,229.5,5.6,21.5,384.5,508.39,406.62
2016,11,17,10,30,394.0,228.0,5.6,22.0,450.0,611.79,486.21
2016,11,17,10,45,658.5,153.0,5.7,22.5,543.5,800.13,629.31
2016,11,17,11,0,923.0,78.0,5.8,23.0,637.0,957.43,740.0
2016,11,17,11,15,927.5,78.5,5.8,23.0,654.0,979.62,753.94
2016,11,17,11,30,932.0,79.0,5.8,23.0,671.0,998.34,766.28
2016,11,17,11,45,609.5,190.0,5.8,23.5,579.5,840.85,652.33
2016,11,17,12,0,287.0,301.0,5.8,24.0,488.0,633.32,491.49
2016,11,17,12,15,606.5,192.0,5.75,24.0,587.0,846.63,656.37
2016,11,17,12,30,926.0,83.0,5.7,24.0,686.0,1015.48,774.36
2016,11,17,12,45,923.0,82.5,5.7,24.5,677.5,1007.07,766.24
2016,11,17,13,0,920.0,82.0,5.7,25.0,669.0,994.98,756.8
2016,11,17,13,15,913.0,81.0,5.6,25.0,652.0,974.88,742.85
2016,11,17,13,30,906.0,80.0,5.5,25.0,635.0,951.4,726.71
2016,11,17,13,45,895.5,79.5,5.45,25.0,610.0,922.12,706.94
2016,11,17,14,0,885.0,79.0,5.4,25.0,585.0,889.95,685.17
2016,11,17,14,15,871.0,77.0,5.25,25.0,553.0,850.26,657.47
2016,11,17,14,30,857.0,75.0,5.1,25.0,521.0,808.33,628.12
2016,11,17,14,45,833.5,74.5,5.0,25.0,482.0,765.65,598.33
2016,11,17,15,0,810.0,74.0,4.9,25.0,443.0,714.57,562.11
2016,11,17,15,15,783.0,71.0,4.7,24.5,399.5,657.29,521.46
2016,11,17,15,30,756.0,68.0,4.5,24.0,356.0,600.01,479.08
2016,11,17,15,45,709.0,65.5,4.3,24.0,307.5,531.3,424.96
2016,11,17,16,0,662.0,63.0,4.1,24.0,259.0,468.05,373.71
2016,11,17,16,15,603.0,57.0,3.75,23.5,210.5,395.19,313.99
2016,11,17,16,30,544.0,51.0,3.4,23.0,162.0,327.4,256.47
2016,11,17,16,45,433.5,43.0,3.1,22.5,115.5,242.09,184.26
2016,11,17,17,0,323.0,35.0,2.8,22.0,69.0,168.61,119.96
2016,11,17,17,15,161.5,17.5,3.0,21.5,34.5,76.84,16.89
2016,11,17,17,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,3.8,20.5,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,4.25,20.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,4.5,19.5,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,3.45,18.5,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,18,7,15,40.5,17.5,1.95,18.5,21.0,26.56,0.0
2016,11,18,7,30,81.0,35.0,2.0,19.0,42.0,76.9,49.35
2016,11,18,7,45,187.0,53.0,2.15,19.5,83.5,141.2,106.39
2016,11,18,8,0,293.0,71.0,2.3,20.0,125.0,224.99,176.71
2016,11,18,8,15,361.0,83.0,2.35,20.0,170.0,288.33,230.84
2016,11,18,8,30,429.0,95.0,2.4,20.0,215.0,358.62,289.45
2016,11,18,8,45,490.0,101.0,2.45,20.5,261.5,424.15,342.35
2016,11,18,9,0,551.0,107.0,2.5,21.0,308.0,499.32,400.96
2016,11,18,9,15,585.5,113.5,2.85,21.0,350.5,557.65,446.69
2016,11,18,9,30,620.0,120.0,3.2,21.0,393.0,617.22,492.6
2016,11,18,9,45,663.0,118.5,3.55,21.0,434.0,675.4,536.88
