Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,18,10,0,706.0,117.0,3.9,21.0,475.0,734.28,579.94
2016,11,18,10,15,506.0,180.5,4.25,20.5,445.5,655.33,519.95
2016,11,18,10,30,306.0,244.0,4.6,20.0,416.0,553.57,440.27
2016,11,18,10,45,153.0,135.0,4.95,20.0,221.0,295.47,238.63
2016,11,18,11,0,0.0,26.0,5.3,20.0,26.0,22.96,13.29
2016,11,18,11,15,415.0,70.0,5.4,20.0,332.0,494.75,402.63
2016,11,18,11,30,830.0,114.0,5.5,20.0,638.0,951.74,743.32
2016,11,18,11,45,548.0,208.0,5.65,20.0,556.0,794.54,626.07
2016,11,18,12,0,266.0,302.0,5.8,20.0,474.0,614.1,484.46
2016,11,18,12,15,336.0,286.5,5.8,20.0,504.0,665.09,525.56
2016,11,18,12,30,406.0,271.0,5.8,20.0,534.0,714.81,564.55
2016,11,18,12,45,646.5,183.0,5.85,20.0,596.5,871.14,685.16
2016,11,18,13,0,887.0,95.0,5.9,20.0,659.0,978.35,762.39
2016,11,18,13,15,882.5,94.0,5.95,20.0,643.5,961.16,750.41
2016,11,18,13,30,878.0,93.0,6.0,20.0,628.0,940.63,736.82
2016,11,18,13,45,876.0,89.5,6.05,20.0,606.0,916.15,720.44
2016,11,18,14,0,874.0,86.0,6.1,20.0,584.0,888.45,701.73
2016,11,18,14,15,862.0,84.0,6.1,19.5,553.0,858.87,682.73
2016,11,18,14,30,850.0,82.0,6.1,19.0,522.0,818.47,655.51
2016,11,18,14,45,821.0,83.0,6.2,19.0,483.0,766.1,618.11
2016,11,18,15,0,792.0,84.0,6.3,19.0,444.0,712.99,579.57
2016,11,18,15,15,766.0,80.5,6.3,18.5,400.5,656.49,538.49
2016,11,18,15,30,740.0,77.0,6.3,18.0,357.0,599.91,494.99
2016,11,18,15,45,707.0,71.0,6.3,18.0,310.5,539.65,445.82
2016,11,18,16,0,674.0,65.0,6.3,18.0,264.0,477.68,393.88
2016,11,18,16,15,616.5,59.0,6.15,17.0,215.0,404.95,332.64
2016,11,18,16,30,559.0,53.0,6.0,16.0,166.0,337.03,273.23
2016,11,18,16,45,473.5,43.0,5.9,15.5,120.0,258.71,203.49
2016,11,18,17,0,388.0,33.0,5.8,15.0,74.0,189.69,139.01
2016,11,18,17,15,194.0,16.5,5.75,14.5,37.0,85.12,15.96
2016,11,18,17,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,5.7,13.5,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,5.7,12.5,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,5.65,11.5,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,5.55,10.5,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,5.45,9.5,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,5.35,9.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,5.25,9.0,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,5.2,8.5,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,5.2,7.5,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,5.2,6.5,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,5.2,6.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,5.2,6.0,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,5.2,6.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,5.15,6.0,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,5.1,6.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,5.1,6.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,5.1,6.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,5.05,5.5,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,5.0,5.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,4.95,5.0,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,4.9,5.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,4.8,4.5,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,4.7,4.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,4.4,4.0,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,4.25,4.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,4.15,3.5,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,4.05,3.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,11,19,7,15,245.0,12.0,4.1,3.5,32.0,75.19,0.0
2016,11,19,7,30,490.0,24.0,4.2,4.0,64.0,197.53,133.43
2016,11,19,7,45,594.0,31.0,4.3,4.5,114.5,275.38,219.09
2016,11,19,8,0,698.0,38.0,4.4,5.0,165.0,363.22,301.02
2016,11,19,8,15,755.5,42.5,4.6,5.5,217.5,435.85,368.68
2016,11,19,8,30,813.0,47.0,4.8,6.0,270.0,509.41,434.85
2016,11,19,8,45,848.5,50.0,5.05,7.0,321.0,575.29,491.6
2016,11,19,9,0,884.0,53.0,5.3,8.0,372.0,642.77,547.47
2016,11,19,9,15,908.0,55.5,5.25,8.5,418.5,702.79,593.93
2016,11,19,9,30,932.0,58.0,5.2,9.0,465.0,762.43,637.84
2016,11,19,9,45,948.0,60.0,5.2,9.5,505.5,814.48,675.1
2016,11,19,10,0,964.0,62.0,5.2,10.0,546.0,864.78,710.35
2016,11,19,10,15,975.5,63.0,5.1,10.5,580.0,907.94,739.02
2016,11,19,10,30,987.0,64.0,5.0,11.0,614.0,948.46,765.26
2016,11,19,10,45,994.5,65.0,4.95,11.5,640.5,982.48,786.75
2016,11,19,11,0,1002.0,66.0,4.9,12.0,667.0,1013.18,805.69
2016,11,19,11,15,1007.0,67.0,4.8,12.5,685.0,1038.02,819.87
2016,11,19,11,30,1012.0,68.0,4.7,13.0,703.0,1059.11,831.34
2016,11,19,11,45,1012.5,69.0,4.6,13.5,712.5,1071.98,837.04
2016,11,19,12,0,1013.0,70.0,4.5,14.0,722.0,1080.8,840.07
2016,11,19,12,15,1013.0,70.0,4.4,14.0,723.0,1083.8,840.82
2016,11,19,12,30,1013.0,70.0,4.3,14.0,724.0,1082.7,838.96
2016,11,19,12,45,1010.5,70.0,4.25,14.5,715.5,1075.08,832.04
2016,11,19,13,0,1008.0,70.0,4.2,15.0,707.0,1063.44,822.61
2016,11,19,13,15,1003.0,69.5,4.15,15.0,690.5,1044.84,810.11
2016,11,19,13,30,998.0,69.0,4.1,15.0,674.0,1022.46,795.17
2016,11,19,13,45,990.0,68.0,4.05,15.0,649.0,993.07,775.44
2016,11,19,14,0,982.0,67.0,4.0,15.0,624.0,960.33,753.41
2016,11,19,14,15,971.0,65.5,3.9,15.0,591.5,921.23,726.53
2016,11,19,14,30,960.0,64.0,3.8,15.0,559.0,879.36,697.58
2016,11,19,14,45,938.5,64.5,3.75,15.0,519.0,829.23,662.63
2016,11,19,15,0,917.0,65.0,3.7,15.0,479.0,777.65,626.22
2016,11,19,15,15,893.5,62.5,3.6,14.5,433.5,719.79,585.38
2016,11,19,15,30,870.0,60.0,3.5,14.0,388.0,661.41,543.06
2016,11,19,15,45,836.5,56.5,3.4,14.0,338.0,600.0,493.72
2016,11,19,16,0,803.0,53.0,3.3,14.0,288.0,534.51,439.62
2016,11,19,16,15,749.0,48.0,2.85,13.0,236.0,458.2,375.6
2016,11,19,16,30,695.0,43.0,2.4,12.0,184.0,386.01,312.44
2016,11,19,16,45,602.0,36.0,1.95,11.0,133.0,300.41,236.63
2016,11,19,17,0,509.0,29.0,1.5,10.0,82.0,224.24,164.86
2016,11,19,17,15,254.5,14.5,1.45,9.0,41.0,98.96,14.95
2016,11,19,17,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,20,7,15,232.0,11.5,1.05,2.5,30.0,71.14,0.0
2016,11,20,7,30,464.0,23.0,1.1,3.0,60.0,187.2,122.54
2016,11,20,7,45,570.5,30.5,1.2,4.0,109.5,265.37,208.81
2016,11,20,8,0,677.0,38.0,1.3,5.0,159.0,353.34,288.46
2016,11,20,8,15,735.5,43.0,1.3,5.5,211.0,425.82,353.42
2016,11,20,8,30,794.0,48.0,1.3,6.0,263.0,503.15,419.39
2016,11,20,8,45,827.5,52.0,1.35,7.0,313.0,564.43,469.42
2016,11,20,9,0,861.0,56.0,1.4,8.0,363.0,630.79,520.96
2016,11,20,9,15,885.5,58.5,1.6,9.0,409.0,690.03,565.02
2016,11,20,9,30,910.0,61.0,1.8,10.0,455.0,749.01,606.56
2016,11,20,9,45,926.5,63.0,2.05,11.0,495.5,800.53,642.12
2016,11,20,10,0,943.0,65.0,2.3,12.0,536.0,850.4,675.91
2016,11,20,10,15,954.5,66.5,2.3,12.5,569.5,893.48,703.39
2016,11,20,10,30,966.0,68.0,2.3,13.0,603.0,933.99,728.71
2016,11,20,10,45,973.0,69.5,2.3,13.5,629.0,967.64,749.0
2016,11,20,11,0,980.0,71.0,2.3,14.0,655.0,998.03,766.97
2016,11,20,11,15,984.5,71.5,2.3,14.0,672.5,1021.38,781.57
2016,11,20,11,30,989.0,72.0,2.3,14.0,690.0,1041.06,793.85
2016,11,20,11,45,992.0,71.5,2.3,14.5,699.5,1054.26,800.45
2016,11,20,12,0,995.0,71.0,2.3,15.0,709.0,1063.54,804.64
2016,11,20,12,15,995.0,71.0,2.3,15.0,709.5,1066.54,806.39
2016,11,20,12,30,995.0,71.0,2.3,15.0,710.0,1065.53,805.73
2016,11,20,12,45,991.5,71.0,2.35,15.5,702.0,1057.12,799.52
2016,11,20,13,0,988.0,71.0,2.4,16.0,694.0,1044.77,790.93
2016,11,20,13,15,983.0,70.5,2.4,16.0,677.0,1026.53,779.48
2016,11,20,13,30,978.0,70.0,2.4,16.0,660.0,1004.58,765.71
2016,11,20,13,45,969.0,69.5,2.45,16.5,635.5,975.43,746.26
2016,11,20,14,0,960.0,69.0,2.5,17.0,611.0,943.06,724.66
2016,11,20,14,15,948.5,67.5,2.5,17.0,578.5,904.26,699.42
2016,11,20,14,30,937.0,66.0,2.5,17.0,546.0,862.81,672.16
2016,11,20,14,45,918.5,65.0,2.55,17.0,507.0,814.06,639.78
2016,11,20,15,0,900.0,64.0,2.6,17.0,468.0,763.72,605.69
2016,11,20,15,15,876.5,61.5,2.5,16.5,423.5,706.68,566.15
2016,11,20,15,30,853.0,59.0,2.4,16.0,379.0,649.15,525.2
2016,11,20,15,45,818.5,55.5,2.35,16.0,330.0,588.05,477.23
2016,11,20,16,0,784.0,52.0,2.3,16.0,281.0,523.0,424.59
2016,11,20,16,15,730.0,47.5,2.05,14.5,229.5,448.35,363.87
2016,11,20,16,30,676.0,43.0,1.8,13.0,178.0,377.8,303.65
2016,11,20,16,45,582.5,35.5,1.55,12.0,128.5,292.54,229.08
2016,11,20,17,0,489.0,28.0,1.3,11.0,79.0,216.94,158.42
2016,11,20,17,15,244.5,14.0,1.35,10.5,39.5,95.65,9.25
2016,11,20,17,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,2.05,5.5,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,1.65,4.5,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,21,7,15,188.0,12.0,1.9,6.0,26.5,59.91,0.0
2016,11,21,7,30,376.0,24.0,2.2,7.0,53.0,158.5,98.71
2016,11,21,7,45,484.5,33.0,2.55,8.0,99.5,234.67,182.89
2016,11,21,8,0,593.0,42.0,2.9,9.0,146.0,320.33,260.4
2016,11,21,8,15,655.0,47.5,2.85,9.5,195.5,390.77,323.93
2016,11,21,8,30,717.0,53.0,2.8,10.0,245.0,466.41,389.3
2016,11,21,8,45,755.5,57.0,2.75,11.0,293.0,531.19,442.59
2016,11,21,9,0,794.0,61.0,2.7,12.0,341.0,597.91,494.95
2016,11,21,9,15,819.5,63.5,3.1,13.0,385.5,655.4,539.43
2016,11,21,9,30,845.0,66.0,3.5,14.0,430.0,712.8,581.05
2016,11,21,9,45,862.0,68.5,3.95,15.5,468.5,756.63,610.68
2016,11,21,10,0,879.0,71.0,4.4,17.0,507.0,805.11,643.48
2016,11,21,10,15,891.0,73.0,4.45,17.5,539.5,847.07,671.57
2016,11,21,10,30,903.0,75.0,4.5,18.0,572.0,886.71,697.7
2016,11,21,10,45,909.5,76.5,4.6,18.5,596.5,918.25,718.21
2016,11,21,11,0,916.0,78.0,4.7,19.0,621.0,946.74,736.55
2016,11,21,11,15,921.0,79.0,4.7,19.0,638.0,970.0,751.89
2016,11,21,11,30,926.0,80.0,4.7,19.0,655.0,989.85,764.95
2016,11,21,11,45,929.0,79.5,4.7,19.5,664.0,1002.4,771.54
2016,11,21,12,0,932.0,79.0,4.7,20.0,673.0,1011.3,775.77
2016,11,21,12,15,931.0,79.0,4.7,20.0,673.5,1013.21,776.88
2016,11,21,12,30,930.0,79.0,4.7,20.0,674.0,1011.36,775.63
2016,11,21,12,45,925.5,79.0,4.7,20.5,665.5,1002.38,768.13
2016,11,21,13,0,921.0,79.0,4.7,21.0,657.0,989.75,758.35
2016,11,21,13,15,914.5,78.5,4.7,21.0,640.5,971.05,746.04
2016,11,21,13,30,908.0,78.0,4.7,21.0,624.0,948.98,731.51
2016,11,21,13,45,897.5,77.0,4.7,21.5,599.5,919.4,710.38
2016,11,21,14,0,887.0,76.0,4.7,22.0,575.0,886.93,687.3
2016,11,21,14,15,874.0,74.5,4.65,22.0,544.0,849.03,661.35
2016,11,21,14,30,861.0,73.0,4.6,22.0,513.0,808.82,633.64
2016,11,21,14,45,835.5,73.0,4.55,22.0,474.0,765.47,603.42
2016,11,21,15,0,810.0,73.0,4.5,22.0,435.0,713.81,566.75
2016,11,21,15,15,784.0,70.0,4.3,21.5,392.5,657.58,526.58
2016,11,21,15,30,758.0,67.0,4.1,21.0,350.0,601.25,484.82
2016,11,21,15,45,719.0,63.0,3.95,21.0,303.0,535.95,433.11
2016,11,21,16,0,680.0,59.0,3.8,21.0,256.0,472.51,381.34
2016,11,21,16,15,622.0,53.5,3.35,20.0,208.0,402.74,323.72
2016,11,21,16,30,564.0,48.0,2.9,19.0,160.0,335.22,265.96
2016,11,21,16,45,467.0,39.5,2.5,18.5,114.5,253.77,195.44
2016,11,21,17,0,370.0,31.0,2.1,18.0,69.0,182.87,130.63
2016,11,21,17,15,185.0,15.5,2.15,17.5,34.5,81.57,2.41
2016,11,21,17,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,11,22,7,15,0.0,2.5,2.95,16.0,2.5,2.27,0.0
2016,11,22,7,30,0.0,5.0,3.0,16.0,5.0,4.38,0.0
2016,11,22,7,45,0.0,11.0,3.15,16.5,11.0,9.66,2.27
2016,11,22,8,0,0.0,17.0,3.3,17.0,17.0,14.94,6.89
2016,11,22,8,15,0.0,23.0,3.45,17.0,23.0,20.23,11.51
2016,11,22,8,30,0.0,29.0,3.6,17.0,29.0,25.53,16.08
2016,11,22,8,45,0.0,35.5,3.75,17.5,35.5,31.28,20.93
2016,11,22,9,0,0.0,42.0,3.9,18.0,42.0,37.03,25.71
2016,11,22,9,15,0.0,65.5,4.25,18.5,65.5,57.89,43.08
2016,11,22,9,30,0.0,89.0,4.6,19.0,89.0,79.59,60.92
2016,11,22,9,45,2.0,126.0,5.0,19.5,127.0,117.32,91.78
2016,11,22,10,0,4.0,163.0,5.4,20.0,165.0,156.31,123.2
2016,11,22,10,15,2.0,160.5,5.55,20.0,161.5,151.21,118.7
2016,11,22,10,30,0.0,158.0,5.7,20.0,158.0,146.31,114.42
2016,11,22,10,45,1.0,165.0,5.85,20.5,165.5,153.81,120.11
2016,11,22,11,0,2.0,172.0,6.0,21.0,173.0,161.44,125.88
2016,11,22,11,15,1.0,167.0,5.95,21.0,167.5,155.17,120.63
2016,11,22,11,30,0.0,162.0,5.9,21.0,162.0,149.01,115.53
2016,11,22,11,45,19.5,214.0,5.85,21.5,226.5,220.68,173.17
2016,11,22,12,0,39.0,266.0,5.8,22.0,291.0,314.27,246.73
2016,11,22,12,15,19.5,193.5,5.65,22.0,206.0,199.48,155.75
2016,11,22,12,30,0.0,121.0,5.5,22.0,121.0,108.84,82.67
2016,11,22,12,45,48.5,207.0,5.4,22.0,237.5,255.72,201.66
2016,11,22,13,0,97.0,293.0,5.3,22.0,354.0,402.4,316.76
2016,11,22,13,15,48.5,208.5,5.1,22.0,239.0,256.87,202.16
2016,11,22,13,30,0.0,124.0,4.9,22.0,124.0,111.92,85.31
2016,11,22,13,45,0.0,89.5,4.75,22.0,89.5,79.31,59.17
2016,11,22,14,0,0.0,55.0,4.6,22.0,55.0,48.62,34.28
2016,11,22,14,15,0.0,86.5,4.35,22.0,86.5,76.61,57.22
2016,11,22,14,30,0.0,118.0,4.1,22.0,118.0,106.94,82.0
2016,11,22,14,45,29.5,152.5,3.95,22.0,165.5,175.83,138.83
2016,11,22,15,0,59.0,187.0,3.8,22.0,213.0,239.05,190.26
2016,11,22,15,15,53.5,169.0,3.6,22.0,191.0,213.78,170.11
2016,11,22,15,30,48.0,151.0,3.4,22.0,169.0,189.06,150.38
2016,11,22,15,45,39.5,131.5,3.2,22.0,145.0,161.22,127.82
2016,11,22,16,0,31.0,112.0,3.0,22.0,121.0,134.27,105.7
2016,11,22,16,15,21.0,91.5,2.75,21.5,97.0,106.2,82.51
2016,11,22,16,30,11.0,71.0,2.5,21.0,73.0,73.87,55.5
2016,11,22,16,45,5.5,50.0,2.25,20.5,51.0,50.21,35.45
2016,11,22,17,0,0.0,29.0,2.0,20.0,29.0,26.64,15.22
2016,11,22,17,15,0.0,14.5,2.0,19.5,14.5,12.77,0.0
2016,11,22,17,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,4.45,12.5,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,4.55,11.5,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,4.4,10.5,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,4.05,9.5,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,3.85,8.5,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,11,23,7,15,161.0,11.5,3.75,8.5,23.0,52.12,0.0
2016,11,23,7,30,322.0,23.0,3.8,9.0,46.0,142.08,79.07
2016,11,23,7,45,447.5,32.0,3.9,9.5,92.0,222.44,171.83
2016,11,23,8,0,573.0,41.0,4.0,10.0,138.0,309.15,250.6
2016,11,23,8,15,639.5,47.0,4.2,10.5,188.0,381.02,316.02
2016,11,23,8,30,706.0,53.0,4.4,11.0,238.0,458.63,384.22
2016,11,23,8,45,752.5,56.0,4.6,12.0,287.5,526.29,441.44
2016,11,23,9,0,799.0,59.0,4.8,13.0,337.0,596.6,498.69
2016,11,23,9,15,827.0,62.0,4.8,13.5,382.0,656.52,545.66
2016,11,23,9,30,855.0,65.0,4.8,14.0,427.0,710.56,585.03
2016,11,23,9,45,876.0,66.5,4.8,15.0,467.5,762.61,620.82
2016,11,23,10,0,897.0,68.0,4.8,16.0,508.0,813.55,654.9
2016,11,23,10,15,910.5,70.0,4.65,16.5,541.5,857.37,683.32
2016,11,23,10,30,924.0,72.0,4.5,17.0,575.0,898.93,709.49
2016,11,23,10,45,934.0,72.5,4.4,17.5,601.0,932.95,730.16
2016,11,23,11,0,944.0,73.0,4.3,18.0,627.0,964.02,748.7
2016,11,23,11,15,949.5,74.0,4.15,18.0,645.0,988.37,763.74
2016,11,23,11,30,955.0,75.0,4.0,18.0,663.0,1009.23,776.36
2016,11,23,11,45,960.0,74.5,3.9,18.5,673.0,1024.13,783.76
2016,11,23,12,0,965.0,74.0,3.8,19.0,683.0,1035.31,788.73
2016,11,23,12,15,965.5,74.0,3.65,19.0,684.5,1038.92,789.82
2016,11,23,12,30,966.0,74.0,3.5,19.0,686.0,1038.65,788.47
2016,11,23,12,45,964.0,73.5,3.4,19.5,678.5,1031.45,781.53
2016,11,23,13,0,962.0,73.0,3.3,20.0,671.0,1020.43,772.27
2016,11,23,13,15,957.0,72.5,3.15,20.0,655.5,1002.8,759.81
2016,11,23,13,30,952.0,72.0,3.0,20.0,640.0,981.59,745.12
2016,11,23,13,45,944.5,71.0,2.95,20.0,616.0,954.02,727.06
2016,11,23,14,0,937.0,70.0,2.9,20.0,592.0,923.25,706.89
2016,11,23,14,15,925.0,68.5,2.8,20.0,560.5,884.98,681.13
2016,11,23,14,30,913.0,67.0,2.7,20.0,529.0,844.18,653.53
2016,11,23,14,45,895.5,65.5,2.6,20.0,491.0,796.75,621.04
2016,11,23,15,0,878.0,64.0,2.5,20.0,453.0,747.72,587.08
2016,11,23,15,15,854.0,61.0,2.35,19.5,409.0,690.9,547.68
2016,11,23,15,30,830.0,58.0,2.2,19.0,365.0,638.95,510.79
2016,11,23,15,45,795.0,55.0,2.05,19.0,317.5,574.29,460.33
2016,11,23,16,0,760.0,52.0,1.9,19.0,270.0,510.93,409.3
2016,11,23,16,15,705.0,47.0,1.65,18.0,219.5,436.57,348.93
2016,11,23,16,30,650.0,42.0,1.4,17.0,169.0,366.47,289.5
2016,11,23,16,45,555.5,34.5,1.2,16.5,121.0,282.26,216.83
2016,11,23,17,0,461.0,27.0,1.0,16.0,73.0,207.85,147.82
2016,11,23,17,15,230.5,13.5,1.0,15.5,36.5,91.53,0.0
2016,11,23,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,7,15,141.0,12.0,1.1,8.5,21.5,47.26,0.0
2016,11,24,7,30,282.0,24.0,1.2,9.0,43.0,129.24,66.22
2016,11,24,7,45,388.5,35.5,1.35,10.0,86.0,203.7,155.72
2016,11,24,8,0,495.0,47.0,1.5,11.0,129.0,285.1,228.29
2016,11,24,8,15,564.5,54.5,1.45,11.5,177.5,355.62,290.31
2016,11,24,8,30,634.0,62.0,1.4,12.0,226.0,432.52,355.13
2016,11,24,8,45,673.0,68.0,1.4,12.5,272.5,495.62,406.71
2016,11,24,9,0,712.0,74.0,1.4,13.0,319.0,561.01,457.92
2016,11,24,9,15,742.5,78.0,1.6,14.0,363.0,616.6,500.32
2016,11,24,9,30,773.0,82.0,1.8,15.0,407.0,676.3,543.37
2016,11,24,9,45,792.5,86.0,2.0,16.0,446.0,727.72,578.62
2016,11,24,10,0,812.0,90.0,2.2,17.0,485.0,778.08,612.47
2016,11,24,10,15,827.0,92.0,2.2,17.5,517.5,820.98,640.04
2016,11,24,10,30,842.0,94.0,2.2,18.0,550.0,861.89,665.85
2016,11,24,10,45,849.5,96.5,2.25,18.5,575.0,894.47,686.04
2016,11,24,11,0,857.0,99.0,2.3,19.0,600.0,924.23,704.27
2016,11,24,11,15,863.5,100.5,2.35,19.5,617.5,948.86,718.98
2016,11,24,11,30,870.0,102.0,2.4,20.0,635.0,970.3,731.61
2016,11,24,11,45,878.0,100.5,2.45,20.5,645.5,986.23,740.65
2016,11,24,12,0,886.0,99.0,2.5,21.0,656.0,998.72,747.56
2016,11,24,12,15,886.0,99.0,2.55,21.0,657.0,1001.72,749.78
2016,11,24,12,30,886.0,99.0,2.6,21.0,658.0,1001.09,749.87
2016,11,24,12,45,881.5,99.0,2.7,21.5,650.0,992.47,743.88
2016,11,24,13,0,877.0,99.0,2.8,22.0,642.0,980.32,735.71
2016,11,24,13,15,870.5,98.0,2.85,22.0,626.5,961.61,724.25
2016,11,24,13,30,864.0,97.0,2.9,22.0,611.0,939.61,710.68
2016,11,24,13,45,851.5,96.5,2.95,22.5,586.5,909.63,690.35
2016,11,24,14,0,839.0,96.0,3.0,23.0,562.0,876.92,668.19
2016,11,24,14,15,825.0,94.0,2.9,23.0,531.5,838.65,642.39
2016,11,24,14,30,811.0,92.0,2.8,23.0,501.0,798.21,614.99
2016,11,24,14,45,790.0,89.5,2.75,23.0,463.5,749.74,581.94
2016,11,24,15,0,769.0,87.0,2.7,23.0,426.0,700.13,547.68
2016,11,24,15,15,741.0,83.0,2.5,22.5,384.0,646.67,510.31
2016,11,24,15,30,713.0,79.0,2.3,22.0,342.0,589.79,468.06
2016,11,24,15,45,667.0,75.0,2.15,22.0,295.0,522.31,415.75
2016,11,24,16,0,621.0,71.0,2.0,22.0,248.0,457.46,363.97
2016,11,24,16,15,559.0,63.5,1.75,21.0,200.5,383.43,304.48
2016,11,24,16,30,497.0,56.0,1.5,20.0,153.0,314.68,247.08
2016,11,24,16,45,392.5,45.5,1.25,19.0,108.0,231.22,176.83
2016,11,24,17,0,288.0,35.0,1.0,18.0,63.0,158.95,112.52
2016,11,24,17,15,144.0,17.5,1.0,17.5,31.5,70.67,0.0
2016,11,24,17,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,25,7,15,81.0,12.5,0.55,14.5,18.0,32.16,0.0
2016,11,25,7,30,162.0,25.0,0.6,15.0,36.0,91.43,40.22
2016,11,25,7,45,272.0,39.0,0.65,15.5,76.0,162.82,121.21
2016,11,25,8,0,382.0,53.0,0.7,16.0,116.0,241.88,189.37
2016,11,25,8,15,455.0,62.5,0.95,16.5,161.5,310.51,248.45
2016,11,25,8,30,528.0,72.0,1.2,17.0,207.0,385.95,311.55
2016,11,25,8,45,264.0,55.0,1.45,17.5,122.5,231.63,189.77
2016,11,25,9,0,0.0,38.0,1.7,18.0,38.0,33.49,22.65
2016,11,25,9,15,0.0,83.0,1.85,18.0,83.0,74.34,56.98
2016,11,25,9,30,0.0,128.0,2.0,18.0,128.0,119.22,93.93
2016,11,25,9,45,0.0,73.5,2.15,18.5,73.5,65.01,48.74
2016,11,25,10,0,0.0,19.0,2.3,19.0,19.0,16.74,8.38
2016,11,25,10,15,0.0,41.5,2.4,19.0,41.5,36.64,24.96
2016,11,25,10,30,0.0,64.0,2.5,19.0,64.0,56.6,41.42
2016,11,25,10,45,0.0,45.5,2.65,19.0,45.5,40.2,27.78
2016,11,25,11,0,0.0,27.0,2.8,19.0,27.0,23.84,14.18
2016,11,25,11,15,0.0,87.5,2.85,19.0,87.5,77.54,58.41
2016,11,25,11,30,0.0,148.0,2.9,19.0,148.0,135.29,105.21
2016,11,25,11,45,4.0,175.0,3.0,19.5,177.5,165.98,129.64
2016,11,25,12,0,8.0,202.0,3.1,20.0,207.0,197.37,154.41
2016,11,25,12,15,10.0,209.5,3.15,20.0,216.0,207.05,162.06
2016,11,25,12,30,12.0,217.0,3.2,20.0,225.0,216.84,169.88
2016,11,25,12,45,19.5,230.5,3.25,20.0,243.0,238.43,187.24
2016,11,25,13,0,27.0,244.0,3.3,20.0,261.0,260.23,204.71
2016,11,25,13,15,26.0,238.5,3.3,19.5,255.0,253.52,199.9
2016,11,25,13,30,25.0,233.0,3.3,19.0,249.0,246.9,195.24
2016,11,25,13,45,12.5,162.5,3.35,19.0,170.5,161.72,127.17
2016,11,25,14,0,0.0,92.0,3.4,19.0,92.0,81.64,61.87
2016,11,25,14,15,40.5,156.5,3.45,18.5,177.0,190.26,152.36
2016,11,25,14,30,81.0,221.0,3.5,18.0,262.0,298.62,240.63
2016,11,25,14,45,66.5,201.5,3.55,18.0,233.5,263.06,212.01
2016,11,25,15,0,52.0,182.0,3.6,18.0,205.0,228.59,184.38
2016,11,25,15,15,42.0,166.5,3.6,17.5,184.0,203.41,164.4
2016,11,25,15,30,32.0,151.0,3.6,17.0,163.0,179.24,144.95
2016,11,25,15,45,172.5,138.5,3.6,17.0,189.0,263.46,216.72
2016,11,25,16,0,313.0,126.0,3.6,17.0,215.0,332.61,273.16
2016,11,25,16,15,259.0,107.0,3.5,16.5,171.5,267.53,218.33
2016,11,25,16,30,205.0,88.0,3.4,16.0,128.0,207.98,167.36
2016,11,25,16,45,145.5,64.0,3.35,15.5,88.0,145.16,113.14
2016,11,25,17,0,86.0,40.0,3.3,15.0,48.0,82.07,57.78
2016,11,25,17,15,43.0,20.0,3.25,14.5,24.0,36.53,0.0
2016,11,25,17,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,26,7,15,57.0,12.5,2.45,9.5,16.0,25.94,0.0
2016,11,26,7,30,114.0,25.0,2.6,10.0,32.0,75.84,28.79
2016,11,26,7,45,217.0,42.0,2.8,10.5,71.0,146.34,111.13
2016,11,26,8,0,320.0,59.0,3.0,11.0,110.0,221.41,178.21
2016,11,26,8,15,390.5,71.5,2.95,11.5,155.0,286.99,236.48
2016,11,26,8,30,461.0,84.0,2.9,12.0,200.0,359.81,299.32
2016,11,26,8,45,514.0,91.5,2.9,12.5,245.5,423.08,352.69
2016,11,26,9,0,567.0,99.0,2.9,13.0,291.0,495.16,411.22
2016,11,26,9,15,601.0,105.5,2.85,13.5,333.0,553.41,456.83
2016,11,26,9,30,635.0,112.0,2.8,14.0,375.0,612.85,501.91
2016,11,26,9,45,562.0,137.5,2.8,15.0,386.5,606.8,493.59
2016,11,26,10,0,489.0,163.0,2.8,16.0,398.0,599.55,484.24
2016,11,26,10,15,384.5,199.0,2.65,16.5,391.5,555.6,446.75
2016,11,26,10,30,280.0,235.0,2.5,17.0,385.0,519.79,415.05
2016,11,26,10,45,276.5,250.0,2.45,17.5,404.0,541.87,430.1
2016,11,26,11,0,273.0,265.0,2.4,18.0,423.0,562.83,443.78
2016,11,26,11,15,139.5,229.0,2.3,18.0,310.0,382.81,304.15
2016,11,26,11,30,6.0,193.0,2.2,18.0,197.0,186.56,146.27
2016,11,26,11,45,6.5,196.0,2.15,18.5,200.0,189.94,149.07
2016,11,26,12,0,7.0,199.0,2.1,19.0,203.0,193.41,151.45
2016,11,26,12,15,3.5,178.5,2.05,19.0,180.5,168.98,131.85
2016,11,26,12,30,0.0,158.0,2.0,19.0,158.0,145.02,112.6
2016,11,26,12,45,30.0,215.5,1.95,19.5,234.0,248.01,195.19
2016,11,26,13,0,60.0,273.0,1.9,20.0,310.0,344.04,269.48
2016,11,26,13,15,37.5,243.0,1.85,20.0,266.0,287.0,224.64
2016,11,26,13,30,15.0,213.0,1.8,20.0,222.0,216.33,169.18
2016,11,26,13,45,7.5,187.0,1.8,20.5,191.5,182.46,142.31
2016,11,26,14,0,0.0,161.0,1.8,21.0,161.0,149.38,115.76
2016,11,26,14,15,0.0,137.0,1.75,20.5,137.0,125.58,97.16
2016,11,26,14,30,0.0,113.0,1.7,20.0,113.0,102.17,78.61
2016,11,26,14,45,10.5,139.5,1.7,20.0,144.0,137.73,108.11
2016,11,26,15,0,21.0,166.0,1.7,20.0,175.0,174.82,138.52
2016,11,26,15,15,16.5,150.5,1.65,19.5,157.0,155.81,123.47
2016,11,26,15,30,12.0,135.0,1.6,19.0,139.0,137.28,108.76
2016,11,26,15,45,6.5,117.0,1.6,19.0,119.5,115.86,91.24
2016,11,26,16,0,1.0,99.0,1.6,19.0,100.0,95.04,73.99
2016,11,26,16,15,0.5,79.5,1.4,18.5,80.0,75.71,57.94
2016,11,26,16,30,0.0,60.0,1.2,18.0,60.0,56.37,41.59
2016,11,26,16,45,0.0,42.0,1.0,17.5,42.0,38.84,26.54
2016,11,26,17,0,0.0,24.0,0.8,17.0,24.0,21.16,11.01
2016,11,26,17,15,0.0,12.0,0.85,16.5,12.0,10.56,0.0
2016,11,26,17,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,27,7,15,85.0,11.5,2.45,12.0,16.5,32.1,0.0
2016,11,27,7,30,170.0,23.0,2.7,12.0,33.0,90.09,27.6
2016,11,27,7,45,273.5,37.5,2.95,12.5,72.0,161.33,120.91
2016,11,27,8,0,377.0,52.0,3.2,13.0,111.0,237.53,189.44
2016,11,27,8,15,188.5,55.5,3.5,13.5,85.0,159.72,129.91
2016,11,27,8,30,0.0,59.0,3.8,14.0,59.0,52.9,39.65
2016,11,27,8,45,0.0,71.5,4.1,15.0,71.5,64.55,49.53
2016,11,27,9,0,0.0,84.0,4.4,16.0,84.0,76.24,59.17
2016,11,27,9,15,0.0,96.5,4.65,16.5,96.5,87.99,68.8
2016,11,27,9,30,0.0,109.0,4.9,17.0,109.0,99.8,78.36
2016,11,27,9,45,8.0,143.0,5.2,17.5,147.0,140.09,111.63
2016,11,27,10,0,16.0,177.0,5.5,18.0,185.0,181.74,145.54
2016,11,27,10,15,21.5,193.0,5.65,18.5,204.0,202.71,162.16
2016,11,27,10,30,27.0,209.0,5.8,19.0,223.0,224.14,179.03
2016,11,27,10,45,53.0,234.5,6.0,19.5,264.5,291.66,233.3
2016,11,27,11,0,79.0,260.0,6.2,20.0,306.0,345.96,276.3
2016,11,27,11,15,46.5,238.0,6.25,20.5,265.5,289.81,230.06
2016,11,27,11,30,14.0,216.0,6.3,21.0,225.0,218.33,171.6
2016,11,27,11,45,15.0,219.5,6.4,21.5,229.0,222.79,174.84
2016,11,27,12,0,16.0,223.0,6.5,22.0,233.0,227.34,178.07
2016,11,27,12,15,25.5,240.5,6.5,22.0,256.5,255.15,200.39
2016,11,27,12,30,35.0,258.0,6.5,22.0,280.0,302.28,237.7
2016,11,27,12,45,103.5,275.5,6.55,22.5,339.5,389.32,307.63
2016,11,27,13,0,172.0,293.0,6.6,23.0,399.0,493.66,389.2
2016,11,27,13,15,162.0,285.5,6.6,23.0,383.5,473.43,373.48
2016,11,27,13,30,152.0,278.0,6.6,23.0,368.0,453.02,357.91
2016,11,27,13,45,229.0,259.0,6.6,23.0,388.0,497.49,395.13
2016,11,27,14,0,306.0,240.0,6.6,23.0,408.0,554.47,441.18
2016,11,27,14,15,355.0,216.0,6.5,23.0,401.0,559.48,446.81
2016,11,27,14,30,404.0,192.0,6.4,23.0,394.0,575.53,460.62
2016,11,27,14,45,330.0,188.5,6.3,23.0,345.0,484.34,389.38
2016,11,27,15,0,256.0,185.0,6.2,23.0,296.0,412.76,332.38
2016,11,27,15,15,432.0,139.5,6.0,22.5,306.0,487.43,395.38
2016,11,27,15,30,608.0,94.0,5.8,22.0,316.0,538.58,438.12
2016,11,27,15,45,563.5,87.5,5.6,22.0,272.0,473.81,385.4
2016,11,27,16,0,519.0,81.0,5.4,22.0,228.0,411.7,333.96
2016,11,27,16,15,456.0,72.0,5.05,21.5,183.0,340.43,274.36
2016,11,27,16,30,393.0,63.0,4.7,21.0,138.0,273.26,216.79
2016,11,27,16,45,295.5,49.5,4.4,21.0,96.5,196.05,150.29
2016,11,27,17,0,198.0,36.0,4.1,21.0,55.0,130.08,91.06
2016,11,27,17,15,99.0,18.0,4.1,20.5,27.5,58.49,0.0
2016,11,27,17,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,4.1,19.5,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,4.4,18.5,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,4.45,18.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,4.55,18.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,4.65,18.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,5.25,18.0,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,5.15,18.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,5.35,18.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,4.85,18.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,11,28,7,15,51.5,11.0,4.9,18.0,13.5,23.05,0.0
2016,11,28,7,30,103.0,22.0,5.0,18.0,27.0,67.41,12.59
2016,11,28,7,45,192.5,38.0,5.1,18.5,62.0,132.26,96.19
2016,11,28,8,0,282.0,54.0,5.2,19.0,97.0,198.81,155.16
2016,11,28,8,15,327.5,69.0,5.25,19.0,137.0,253.14,203.58
2016,11,28,8,30,373.0,84.0,5.3,19.0,177.0,312.07,254.86
2016,11,28,8,45,408.0,97.5,5.4,19.5,217.5,367.29,301.44
2016,11,28,9,0,443.0,111.0,5.5,20.0,258.0,425.18,348.85
2016,11,28,9,15,470.0,120.5,5.65,20.5,295.5,475.32,388.99
2016,11,28,9,30,497.0,130.0,5.8,21.0,333.0,526.67,429.14
2016,11,28,9,45,680.5,102.5,6.0,21.5,409.0,661.8,535.33
2016,11,28,10,0,864.0,75.0,6.2,22.0,485.0,797.02,635.3
2016,11,28,10,15,880.5,77.0,6.3,22.0,519.5,835.19,662.06
2016,11,28,10,30,897.0,79.0,6.4,22.0,554.0,878.48,692.86
2016,11,28,10,45,914.0,78.5,6.5,22.5,582.5,916.9,718.53
2016,11,28,11,0,931.0,78.0,6.6,23.0,611.0,952.82,742.27
