Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,8,20,15,0.0,0.0,3.6,0.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,3.6,0.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,3.6,0.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,3.6,0.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,3.6,0.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,3.6,0.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,3.6,0.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,3.6,0.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,3.65,0.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,3.7,0.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,3.75,-0.5,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,3.8,-1.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,3.75,-1.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,3.7,-1.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,3.7,-1.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,3.7,-1.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,3.65,-1.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,3.6,-1.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,3.55,-1.5,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,3.5,-2.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,3.45,-2.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,3.4,-2.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,3.35,-2.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,3.3,-2.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,3.25,-2.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,3.2,-2.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,3.2,-2.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,3.2,-2.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,3.15,-2.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,3.1,-2.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,3.1,-2.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,3.1,-2.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,3.05,-2.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,3.0,-2.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,3.0,-2.5,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,3.0,-3.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,2.95,-3.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,2.9,-3.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,2.85,-3.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,2.8,-3.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,2.8,-3.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,2.8,-3.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,2.8,-3.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,2.8,-3.0,0.0,0.0,0.0
2016,12,9,7,15,91.5,6.5,3.0,-2.5,9.0,0.0,0.0
2016,12,9,7,30,183.0,13.0,3.2,-2.0,18.0,65.25,0.0
2016,12,9,7,45,337.5,24.0,3.45,-1.5,57.5,162.61,108.13
2016,12,9,8,0,492.0,35.0,3.7,-1.0,97.0,259.48,212.05
2016,12,9,8,15,574.5,42.0,3.8,-0.5,144.5,329.05,279.5
2016,12,9,8,30,657.0,49.0,3.9,0.0,192.0,410.91,355.2
2016,12,9,8,45,337.5,81.0,4.05,0.0,155.5,301.92,264.49
2016,12,9,9,0,18.0,113.0,4.2,0.0,119.0,120.45,102.45
2016,12,9,9,15,21.5,130.0,4.05,0.5,137.5,139.95,119.72
2016,12,9,9,30,25.0,147.0,3.9,1.0,156.0,159.85,136.83
2016,12,9,9,45,59.5,171.5,3.8,1.5,197.5,224.3,193.14
2016,12,9,10,0,94.0,196.0,3.7,2.0,239.0,280.89,241.56
2016,12,9,10,15,95.5,210.5,3.5,2.5,256.5,300.6,257.08
2016,12,9,10,30,97.0,225.0,3.3,3.0,274.0,320.39,272.53
2016,12,9,10,45,96.5,237.5,3.1,3.5,288.0,335.99,284.25
2016,12,9,11,0,96.0,250.0,2.9,4.0,302.0,351.52,295.77
2016,12,9,11,15,251.0,242.0,2.7,4.5,386.0,519.09,434.41
2016,12,9,11,30,406.0,234.0,2.5,5.0,470.0,658.28,544.05
2016,12,9,11,45,406.0,239.0,2.35,5.5,478.5,669.42,549.22
2016,12,9,12,0,406.0,244.0,2.2,6.0,487.0,678.99,554.17
2016,12,9,12,15,366.0,255.0,2.0,6.0,474.5,655.78,533.99
2016,12,9,12,30,326.0,266.0,1.8,6.0,462.0,630.91,512.85
2016,12,9,12,45,216.0,271.5,1.65,6.5,401.0,512.69,418.45
2016,12,9,13,0,106.0,277.0,1.5,7.0,340.0,395.66,323.45
2016,12,9,13,15,79.0,261.5,1.4,7.0,308.0,350.81,287.76
2016,12,9,13,30,52.0,246.0,1.3,7.0,276.0,306.72,251.82
2016,12,9,13,45,53.5,238.0,1.2,7.0,268.0,298.56,245.68
2016,12,9,14,0,55.0,230.0,1.1,7.0,260.0,290.4,239.34
2016,12,9,14,15,470.5,152.0,1.05,7.0,383.0,602.85,496.28
2016,12,9,14,30,886.0,74.0,1.0,7.0,506.0,835.49,665.48
2016,12,9,14,45,451.5,117.0,1.0,7.0,336.5,515.22,424.55
2016,12,9,15,0,17.0,160.0,1.0,7.0,167.0,166.45,136.64
2016,12,9,15,15,13.5,145.5,1.0,6.5,150.5,149.28,123.89
2016,12,9,15,30,10.0,131.0,1.0,6.0,134.0,132.52,110.01
2016,12,9,15,45,351.0,96.5,1.05,6.0,194.0,352.5,300.8
2016,12,9,16,0,692.0,62.0,1.1,6.0,254.0,499.2,418.33
2016,12,9,16,15,632.0,56.0,1.0,5.5,206.0,424.69,353.74
2016,12,9,16,30,572.0,50.0,0.9,5.0,158.0,354.95,292.76
2016,12,9,16,45,472.0,40.5,0.85,4.5,112.5,269.47,217.28
2016,12,9,17,0,372.0,31.0,0.8,4.0,67.0,194.55,145.81
2016,12,9,17,15,186.0,15.5,0.85,3.5,33.5,87.56,0.0
2016,12,9,17,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,0.95,2.5,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,0.7,0.5,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,0.65,1.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,0.65,1.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,10,7,15,42.0,6.5,0.85,1.5,7.5,0.0,0.0
2016,12,10,7,30,84.0,13.0,1.0,2.0,15.0,36.21,0.0
2016,12,10,7,45,221.0,27.5,1.15,2.5,50.5,124.12,78.09
2016,12,10,8,0,358.0,42.0,1.3,3.0,86.0,211.26,169.01
2016,12,10,8,15,445.0,52.0,1.35,3.0,131.5,283.47,235.86
2016,12,10,8,30,532.0,62.0,1.4,3.0,177.0,364.15,308.06
2016,12,10,8,45,587.0,69.0,1.45,3.5,223.0,431.62,366.83
2016,12,10,9,0,642.0,76.0,1.5,4.0,269.0,503.11,426.72
2016,12,10,9,15,679.0,81.0,1.6,4.5,313.0,564.07,476.32
2016,12,10,9,30,716.0,86.0,1.7,5.0,357.0,626.48,525.5
2016,12,10,9,45,741.5,90.0,1.85,5.5,396.0,680.2,565.95
2016,12,10,10,0,767.0,94.0,2.0,6.0,435.0,733.64,604.93
2016,12,10,10,15,409.5,153.0,2.05,6.0,336.5,532.36,444.81
2016,12,10,10,30,52.0,212.0,2.1,6.0,238.0,266.5,221.68
2016,12,10,10,45,44.0,217.5,2.15,6.5,240.5,265.84,221.17
2016,12,10,11,0,36.0,223.0,2.2,7.0,243.0,264.93,219.42
2016,12,10,11,15,22.0,209.0,2.3,7.0,221.5,220.03,181.74
2016,12,10,11,30,8.0,195.0,2.4,7.0,200.0,191.79,157.71
2016,12,10,11,45,11.0,204.0,2.5,7.5,211.0,203.86,167.54
2016,12,10,12,0,14.0,213.0,2.6,8.0,222.0,216.1,177.38
2016,12,10,12,15,7.0,189.5,2.65,8.0,194.5,184.55,150.93
2016,12,10,12,30,0.0,166.0,2.7,8.0,167.0,153.68,124.97
2016,12,10,12,45,0.0,160.5,2.75,8.5,161.0,148.16,120.23
2016,12,10,13,0,0.0,155.0,2.8,9.0,155.0,142.73,115.54
2016,12,10,13,15,0.0,140.0,2.8,9.0,140.0,127.88,103.2
2016,12,10,13,30,0.0,125.0,2.8,9.0,125.0,113.25,91.02
2016,12,10,13,45,0.0,99.0,2.85,9.5,99.0,88.27,69.88
2016,12,10,14,0,0.0,73.0,2.9,10.0,73.0,64.6,49.77
2016,12,10,14,15,0.0,69.5,2.9,10.0,69.5,61.47,47.22
2016,12,10,14,30,0.0,66.0,2.9,10.0,66.0,58.35,44.65
2016,12,10,14,45,0.0,63.5,2.95,10.0,63.5,56.12,42.84
2016,12,10,15,0,0.0,61.0,3.0,10.0,61.0,53.89,41.03
2016,12,10,15,15,0.0,55.0,2.95,9.5,55.0,48.56,36.61
2016,12,10,15,30,0.0,49.0,2.9,9.0,49.0,43.24,32.14
2016,12,10,15,45,319.0,58.5,2.85,9.0,147.0,292.67,251.33
2016,12,10,16,0,638.0,68.0,2.8,9.0,245.0,475.69,401.22
2016,12,10,16,15,576.0,61.0,2.4,8.5,198.5,401.44,335.99
2016,12,10,16,30,514.0,54.0,2.0,8.0,152.0,332.19,274.5
2016,12,10,16,45,415.5,43.5,1.7,7.5,108.0,249.13,200.56
2016,12,10,17,0,317.0,33.0,1.4,7.0,64.0,176.45,131.77
2016,12,10,17,15,158.5,16.5,1.4,6.5,32.0,80.43,0.0
2016,12,10,17,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,2.55,6.5,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,3.25,7.5,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,11,7,15,53.5,6.0,3.95,8.0,7.0,0.0,0.0
2016,12,11,7,30,107.0,12.0,4.1,8.0,14.0,41.78,0.0
2016,12,11,7,45,257.0,24.0,4.25,8.5,50.0,132.24,78.31
2016,12,11,8,0,407.0,36.0,4.4,9.0,86.0,224.68,176.51
2016,12,11,8,15,493.0,44.5,4.6,9.5,131.0,296.66,243.44
2016,12,11,8,30,579.0,53.0,4.8,10.0,176.0,377.2,315.76
2016,12,11,8,45,628.0,59.0,5.05,10.5,221.5,442.01,373.47
2016,12,11,9,0,677.0,65.0,5.3,11.0,267.0,510.32,432.27
2016,12,11,9,15,338.5,63.5,5.25,11.5,164.5,318.7,271.8
2016,12,11,9,30,0.0,62.0,5.2,12.0,62.0,54.77,41.5
2016,12,11,9,45,0.0,70.0,5.2,12.5,70.0,61.89,47.49
2016,12,11,10,0,0.0,78.0,5.2,13.0,78.0,69.01,53.33
2016,12,11,10,15,0.0,78.0,5.2,13.0,78.0,69.02,53.21
2016,12,11,10,30,0.0,78.0,5.2,13.0,78.0,69.03,53.1
2016,12,11,10,45,0.0,82.0,5.25,13.5,82.0,72.6,55.89
2016,12,11,11,0,0.0,86.0,5.3,14.0,86.0,76.17,58.68
2016,12,11,11,15,1.0,130.0,5.35,14.5,131.0,119.19,94.36
2016,12,11,11,30,2.0,174.0,5.4,15.0,176.0,164.32,131.27
2016,12,11,11,45,109.5,227.0,5.5,15.5,292.5,356.02,290.16
2016,12,11,12,0,217.0,280.0,5.6,16.0,409.0,523.66,423.99
2016,12,11,12,15,349.5,252.5,5.55,16.0,462.0,636.8,514.54
2016,12,11,12,30,482.0,225.0,5.5,16.0,515.0,750.06,603.16
2016,12,11,12,45,301.5,252.0,5.5,16.5,433.0,589.64,475.25
2016,12,11,13,0,121.0,279.0,5.5,17.0,351.0,430.55,345.89
2016,12,11,13,15,345.0,229.5,5.45,17.0,427.5,598.18,484.02
2016,12,11,13,30,569.0,180.0,5.4,17.0,504.0,760.58,612.47
2016,12,11,13,45,314.5,206.5,5.35,17.5,384.5,531.57,430.72
2016,12,11,14,0,60.0,233.0,5.3,18.0,265.0,298.72,239.92
2016,12,11,14,15,47.5,215.0,5.15,17.5,239.5,266.19,214.62
2016,12,11,14,30,35.0,197.0,5.0,17.0,214.0,234.47,189.32
2016,12,11,14,45,119.0,191.0,4.9,17.0,243.0,309.23,252.88
2016,12,11,15,0,203.0,185.0,4.8,17.0,272.0,363.38,298.74
2016,12,11,15,15,191.5,170.0,4.6,16.5,245.5,330.81,272.76
2016,12,11,15,30,180.0,155.0,4.4,16.0,219.0,298.9,247.13
2016,12,11,15,45,174.0,135.0,4.2,16.0,190.5,264.86,219.01
2016,12,11,16,0,168.0,115.0,4.0,16.0,162.0,231.1,190.56
2016,12,11,16,15,151.0,95.0,3.75,15.5,131.5,191.74,157.03
2016,12,11,16,30,134.0,75.0,3.5,15.0,101.0,153.85,123.99
2016,12,11,16,45,105.5,55.0,3.25,14.5,71.5,112.43,87.47
2016,12,11,17,0,77.0,35.0,3.0,14.0,42.0,80.28,57.23
2016,12,11,17,15,38.5,17.5,2.9,13.5,21.0,32.89,0.0
2016,12,11,17,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,2.6,6.5,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,3.65,5.5,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,3.55,4.5,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,3.45,4.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,12,12,7,15,63.0,5.5,3.5,4.5,6.5,0.0,0.0
2016,12,12,7,30,126.0,11.0,3.6,5.0,13.0,46.15,0.0
2016,12,12,7,45,277.5,22.5,3.75,5.5,49.0,136.72,78.23
2016,12,12,8,0,429.0,34.0,3.9,6.0,85.0,230.63,182.4
2016,12,12,8,15,514.5,42.0,3.9,6.5,130.5,302.68,250.19
2016,12,12,8,30,600.0,50.0,3.9,7.0,176.0,383.29,322.9
2016,12,12,8,45,652.0,55.0,3.9,7.5,222.5,446.13,378.98
2016,12,12,9,0,704.0,60.0,3.9,8.0,269.0,516.32,438.9
2016,12,12,9,15,738.5,64.0,3.8,8.5,313.0,577.05,488.75
2016,12,12,9,30,773.0,68.0,3.7,9.0,357.0,638.84,537.14
2016,12,12,9,45,796.5,71.0,3.6,10.0,396.5,692.0,574.86
2016,12,12,10,0,820.0,74.0,3.5,11.0,436.0,744.56,610.97
2016,12,12,10,15,836.5,76.0,3.35,11.5,469.5,789.27,641.08
2016,12,12,10,30,853.0,78.0,3.2,12.0,503.0,832.26,669.25
2016,12,12,10,45,864.0,80.0,3.1,12.5,529.5,868.45,692.2
2016,12,12,11,0,875.0,82.0,3.0,13.0,556.0,893.42,706.78
2016,12,12,11,15,882.5,83.0,2.8,13.0,575.5,919.51,722.65
2016,12,12,11,30,890.0,84.0,2.6,13.0,595.0,942.57,736.11
2016,12,12,11,45,896.5,83.5,2.4,13.5,607.0,959.65,743.83
2016,12,12,12,0,903.0,83.0,2.2,14.0,619.0,973.39,749.13
2016,12,12,12,15,904.0,83.0,2.0,14.5,622.0,979.03,748.8
2016,12,12,12,30,905.0,83.0,1.8,15.0,625.0,981.11,746.1
2016,12,12,12,45,902.5,83.0,1.6,15.5,619.5,976.27,738.75
2016,12,12,13,0,900.0,83.0,1.4,16.0,614.0,967.9,729.12
2016,12,12,13,15,895.0,82.5,1.25,16.0,601.0,953.09,717.45
2016,12,12,13,30,890.0,82.0,1.1,16.0,588.0,934.95,703.71
2016,12,12,13,45,881.5,80.5,0.95,16.0,567.0,909.16,685.0
2016,12,12,14,0,873.0,79.0,0.8,16.0,546.0,880.44,664.45
2016,12,12,14,15,861.0,77.5,0.8,16.0,517.5,854.06,648.25
2016,12,12,14,30,849.0,76.0,0.8,16.0,489.0,816.75,624.51
2016,12,12,14,45,827.0,75.0,0.8,16.0,453.5,769.9,594.02
2016,12,12,15,0,805.0,74.0,0.8,16.0,418.0,721.77,562.21
2016,12,12,15,15,779.0,71.0,0.8,16.0,377.5,667.38,525.23
2016,12,12,15,30,753.0,68.0,0.8,16.0,337.0,612.72,486.88
2016,12,12,15,45,715.0,64.0,0.8,16.0,292.5,549.34,439.24
2016,12,12,16,0,677.0,60.0,0.8,16.0,248.0,487.47,390.98
2016,12,12,16,15,619.0,54.0,0.8,15.0,201.5,418.16,336.14
2016,12,12,16,30,561.0,48.0,0.8,14.0,155.0,350.09,279.74
2016,12,12,16,45,464.5,39.5,0.85,13.5,110.5,267.58,209.43
2016,12,12,17,0,368.0,31.0,0.9,13.0,66.0,195.15,142.85
2016,12,12,17,15,184.0,15.5,0.95,12.5,33.0,88.46,3.04
2016,12,12,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,13,7,15,32.0,5.0,2.2,9.5,5.5,0.0,0.0
2016,12,13,7,30,64.0,10.0,2.5,10.0,11.0,27.34,0.0
2016,12,13,7,45,210.0,24.5,2.8,10.5,45.5,114.33,60.15
2016,12,13,8,0,356.0,39.0,3.1,11.0,80.0,205.55,158.99
2016,12,13,8,15,445.0,48.5,3.0,11.5,124.5,277.38,224.56
2016,12,13,8,30,534.0,58.0,2.9,12.0,169.0,357.98,295.26
2016,12,13,8,45,597.5,63.0,2.8,13.0,216.0,427.62,354.44
2016,12,13,9,0,661.0,68.0,2.7,14.0,263.0,502.04,414.97
2016,12,13,9,15,698.0,72.5,2.7,14.5,307.0,562.99,463.51
2016,12,13,9,30,735.0,77.0,2.7,15.0,351.0,625.43,511.5
2016,12,13,9,45,763.5,79.5,2.75,15.5,391.0,676.59,548.34
2016,12,13,10,0,792.0,82.0,2.8,16.0,431.0,731.37,586.82
2016,12,13,10,15,810.0,84.5,2.8,16.5,464.5,777.11,617.58
2016,12,13,10,30,828.0,87.0,2.8,17.0,498.0,821.28,646.73
2016,12,13,10,45,842.5,88.0,2.85,17.5,525.5,858.75,671.0
2016,12,13,11,0,857.0,89.0,2.9,18.0,553.0,893.89,693.47
2016,12,13,11,15,865.0,90.0,2.95,18.0,572.5,920.54,711.22
2016,12,13,11,30,873.0,91.0,3.0,18.0,592.0,944.17,727.0
2016,12,13,11,45,893.0,85.5,3.1,18.5,606.5,958.27,735.31
2016,12,13,12,0,913.0,80.0,3.2,19.0,621.0,978.71,748.18
2016,12,13,12,15,914.0,80.5,3.3,19.0,624.5,985.14,752.93
2016,12,13,12,30,915.0,81.0,3.4,19.0,628.0,987.98,755.51
2016,12,13,12,45,913.5,80.5,3.5,19.5,623.0,983.56,751.87
2016,12,13,13,0,912.0,80.0,3.6,20.0,618.0,975.56,745.99
2016,12,13,13,15,907.5,79.0,3.65,19.5,605.0,960.58,737.95
2016,12,13,13,30,903.0,78.0,3.7,19.0,592.0,942.2,727.67
2016,12,13,13,45,896.0,76.5,3.75,19.0,571.0,917.64,711.74
2016,12,13,14,0,889.0,75.0,3.8,19.0,550.0,890.03,693.68
2016,12,13,14,15,877.0,73.5,3.8,18.5,521.5,855.23,671.45
2016,12,13,14,30,865.0,72.0,3.8,18.0,493.0,818.01,647.27
2016,12,13,14,45,844.0,71.0,3.8,18.0,457.5,779.21,620.45
2016,12,13,15,0,823.0,70.0,3.8,18.0,422.0,731.4,586.61
2016,12,13,15,15,798.0,67.0,3.65,17.5,381.5,677.15,547.92
2016,12,13,15,30,773.0,64.0,3.5,17.0,341.0,622.53,508.13
2016,12,13,15,45,739.5,59.5,3.4,16.5,296.5,560.66,459.81
2016,12,13,16,0,706.0,55.0,3.3,16.0,252.0,499.92,410.67
2016,12,13,16,15,650.0,49.5,3.1,15.0,205.5,427.37,350.63
2016,12,13,16,30,594.0,44.0,2.9,14.0,159.0,358.99,291.64
2016,12,13,16,45,500.0,36.5,2.7,13.5,114.0,280.32,222.01
2016,12,13,17,0,406.0,29.0,2.5,13.0,69.0,208.19,153.92
2016,12,13,17,15,203.0,14.5,2.65,12.5,34.5,93.9,8.23
2016,12,13,17,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,3.15,9.5,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,2.95,8.5,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,2.85,7.5,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,2.75,6.5,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,2.35,5.5,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,2.0,4.5,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,2.15,3.5,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,0.0,2.45,3.5,0.0,0.0,0.0
2016,12,14,7,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,14,7,45,184.5,18.5,2.8,4.5,39.5,98.63,49.12
2016,12,14,8,0,369.0,37.0,3.0,5.0,79.0,208.19,164.07
2016,12,14,8,15,458.5,46.5,2.8,5.5,124.0,280.56,231.7
2016,12,14,8,30,548.0,56.0,2.6,6.0,169.0,361.89,304.41
2016,12,14,8,45,601.0,63.0,2.4,7.0,215.0,428.52,362.05
2016,12,14,9,0,654.0,70.0,2.2,8.0,261.0,499.09,420.14
2016,12,14,9,15,382.0,113.5,2.1,8.5,229.5,399.25,336.73
2016,12,14,9,30,110.0,157.0,2.0,9.0,198.0,254.68,213.22
2016,12,14,9,45,108.5,176.5,1.95,10.0,220.5,279.93,233.39
2016,12,14,10,0,107.0,196.0,1.9,11.0,243.0,291.47,241.38
2016,12,14,10,15,74.5,200.0,1.85,11.5,234.0,271.04,222.94
2016,12,14,10,30,42.0,204.0,1.8,12.0,225.0,248.79,203.05
2016,12,14,10,45,43.0,215.5,1.75,12.5,237.5,262.99,213.82
2016,12,14,11,0,44.0,227.0,1.7,13.0,250.0,277.35,224.48
2016,12,14,11,15,34.5,225.5,1.65,13.5,244.0,266.57,214.72
2016,12,14,11,30,25.0,224.0,1.6,14.0,238.0,239.04,191.81
2016,12,14,11,45,36.0,239.0,1.6,14.5,260.0,283.56,227.09
2016,12,14,12,0,47.0,254.0,1.6,15.0,282.0,311.92,248.94
2016,12,14,12,15,40.5,249.5,1.55,15.0,274.0,300.21,239.25
2016,12,14,12,30,34.0,245.0,1.5,15.0,266.0,288.56,229.83
2016,12,14,12,45,64.0,259.0,1.5,15.5,297.5,334.2,266.19
2016,12,14,13,0,94.0,273.0,1.5,16.0,329.0,379.88,301.72
2016,12,14,13,15,63.5,252.0,1.45,16.0,289.0,325.17,258.37
2016,12,14,13,30,33.0,231.0,1.4,16.0,249.0,271.51,215.81
2016,12,14,13,45,350.5,183.0,1.4,16.5,370.0,555.46,442.79
2016,12,14,14,0,668.0,135.0,1.4,17.0,491.0,780.58,606.73
2016,12,14,14,15,726.0,118.0,1.45,17.0,487.0,792.82,614.27
2016,12,14,14,30,784.0,101.0,1.5,17.0,483.0,798.72,619.97
2016,12,14,14,45,771.5,95.5,1.55,17.0,449.0,755.91,591.42
2016,12,14,15,0,759.0,90.0,1.6,17.0,415.0,711.41,561.65
2016,12,14,15,15,731.0,86.0,1.55,16.5,374.5,656.08,523.47
2016,12,14,15,30,703.0,82.0,1.5,16.0,334.0,600.79,483.37
2016,12,14,15,45,662.0,77.0,1.5,16.0,290.0,536.43,433.94
2016,12,14,16,0,621.0,72.0,1.5,16.0,246.0,474.02,384.35
2016,12,14,16,15,561.0,64.5,1.45,15.0,199.5,400.88,325.54
2016,12,14,16,30,501.0,57.0,1.4,14.0,153.0,332.49,268.14
2016,12,14,16,45,406.0,46.0,1.35,13.0,109.5,250.54,197.99
2016,12,14,17,0,311.0,35.0,1.3,12.0,66.0,178.47,132.44
2016,12,14,17,15,155.5,17.5,1.5,11.5,33.0,82.67,10.91
2016,12,14,17,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,3.05,6.5,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,2.95,5.5,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,3.05,4.5,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,2.95,4.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,2.95,3.5,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,3.05,3.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,3.15,3.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,3.25,3.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,3.2,2.5,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,3.05,2.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,0.0,3.1,2.5,0.0,0.0,0.0
2016,12,15,7,30,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,12,15,7,45,0.0,7.5,3.35,3.5,7.5,6.58,0.0
2016,12,15,8,0,0.0,15.0,3.5,4.0,15.0,13.18,5.52
2016,12,15,8,15,0.0,24.0,3.55,4.0,24.0,21.12,12.83
2016,12,15,8,30,0.0,33.0,3.6,4.0,33.0,29.07,20.1
2016,12,15,8,45,0.0,42.5,3.65,4.5,42.5,37.48,27.65
2016,12,15,9,0,0.0,52.0,3.7,5.0,52.0,45.9,35.09
2016,12,15,9,15,0.0,52.0,3.65,5.5,52.0,45.9,34.99
2016,12,15,9,30,0.0,52.0,3.6,6.0,52.0,45.9,34.86
2016,12,15,9,45,303.5,96.0,3.55,6.5,228.5,352.76,305.03
2016,12,15,10,0,607.0,140.0,3.5,7.0,405.0,651.94,549.03
2016,12,15,10,15,303.5,117.5,3.4,7.0,250.0,401.86,341.83
2016,12,15,10,30,0.0,95.0,3.3,7.0,95.0,84.82,67.68
2016,12,15,10,45,0.0,102.5,3.2,7.5,102.5,91.86,73.75
2016,12,15,11,0,0.0,110.0,3.1,8.0,110.0,98.95,79.51
2016,12,15,11,15,0.0,119.0,2.95,8.0,119.0,107.54,86.67
2016,12,15,11,30,0.0,128.0,2.8,8.0,128.0,116.2,93.88
2016,12,15,11,45,0.0,129.5,2.7,8.5,129.5,117.56,94.74
2016,12,15,12,0,0.0,131.0,2.6,9.0,131.0,118.94,95.66
2016,12,15,12,15,3.0,161.0,2.5,9.5,163.0,151.63,122.87
2016,12,15,12,30,6.0,191.0,2.4,10.0,195.0,185.31,150.5
2016,12,15,12,45,5.0,187.5,2.35,10.5,191.0,180.75,146.35
2016,12,15,13,0,4.0,184.0,2.3,11.0,187.0,176.28,142.42
2016,12,15,13,15,5.0,185.0,2.2,11.0,188.5,178.48,144.35
2016,12,15,13,30,6.0,186.0,2.1,11.0,190.0,180.77,146.37
2016,12,15,13,45,7.0,184.0,2.05,11.5,188.0,180.0,145.65
2016,12,15,14,0,8.0,182.0,2.0,12.0,186.0,179.32,145.06
2016,12,15,14,15,78.5,201.0,1.95,12.0,239.5,276.26,226.94
2016,12,15,14,30,149.0,220.0,1.9,12.0,293.0,372.8,305.93
2016,12,15,14,45,414.5,168.0,1.85,12.0,350.5,548.54,449.47
2016,12,15,15,0,680.0,116.0,1.8,12.0,408.0,682.17,554.04
2016,12,15,15,15,649.0,110.5,1.75,11.5,367.5,625.57,510.85
2016,12,15,15,30,618.0,105.0,1.7,11.0,327.0,569.35,468.43
2016,12,15,15,45,576.0,97.5,1.7,11.0,283.5,504.75,417.51
2016,12,15,16,0,534.0,90.0,1.7,11.0,240.0,442.24,366.65
2016,12,15,16,15,471.5,79.5,1.5,10.0,194.5,366.91,304.31
2016,12,15,16,30,409.0,69.0,1.3,9.0,149.0,299.74,246.62
2016,12,15,16,45,315.5,55.0,1.1,8.5,106.0,220.94,177.66
2016,12,15,17,0,222.0,41.0,0.9,8.0,63.0,152.54,115.16
2016,12,15,17,15,111.0,20.5,0.9,7.5,31.5,70.85,12.62
2016,12,15,17,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,2.85,6.5,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,7,15,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2016,12,16,7,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,16,7,45,169.5,18.5,3.7,8.5,37.0,92.0,37.24
2016,12,16,8,0,339.0,37.0,4.0,9.0,74.0,194.84,150.43
2016,12,16,8,15,430.5,47.0,4.1,9.5,118.5,266.78,217.37
2016,12,16,8,30,522.0,57.0,4.2,10.0,163.0,347.95,289.88
2016,12,16,8,45,585.5,62.5,4.3,10.5,209.0,417.31,351.13
2016,12,16,9,0,649.0,68.0,4.4,11.0,255.0,491.55,414.48
2016,12,16,9,15,686.5,72.5,4.4,11.5,299.0,552.25,464.58
2016,12,16,9,30,724.0,77.0,4.4,12.0,343.0,614.51,514.26
2016,12,16,9,45,753.5,79.5,4.4,13.0,382.5,665.94,551.79
2016,12,16,10,0,783.0,82.0,4.4,14.0,422.0,721.21,590.75
2016,12,16,10,15,391.5,84.5,4.45,14.5,254.5,440.65,367.52
2016,12,16,10,30,0.0,87.0,4.5,15.0,87.0,77.17,59.3
2016,12,16,10,45,0.0,116.0,4.55,15.5,116.0,105.04,82.52
2016,12,16,11,0,0.0,145.0,4.6,16.0,145.0,133.7,105.85
2016,12,16,11,15,6.5,174.0,4.6,16.5,177.5,169.01,134.63
2016,12,16,11,30,13.0,203.0,4.6,17.0,210.0,205.26,163.81
2016,12,16,11,45,11.5,202.0,4.7,17.5,208.5,202.49,161.03
2016,12,16,12,0,10.0,201.0,4.8,18.0,207.0,199.81,158.43
2016,12,16,12,15,7.5,194.5,4.8,18.0,199.0,190.46,150.75
2016,12,16,12,30,5.0,188.0,4.8,18.0,191.0,181.24,143.2
2016,12,16,12,45,7.0,192.5,4.85,18.5,196.5,187.9,148.42
2016,12,16,13,0,9.0,197.0,4.9,19.0,202.0,194.65,153.7
2016,12,16,13,15,27.0,219.0,4.95,19.0,234.5,235.35,187.16
2016,12,16,13,30,45.0,241.0,5.0,19.0,267.0,294.76,235.14
2016,12,16,13,45,22.5,189.5,5.05,19.0,202.5,199.93,158.85
2016,12,16,14,0,0.0,138.0,5.1,19.0,138.0,126.67,98.87
2016,12,16,14,15,0.0,145.5,5.05,19.0,145.5,134.76,105.71
2016,12,16,14,30,0.0,153.0,5.0,19.0,153.0,143.29,112.87
2016,12,16,14,45,1.0,149.0,5.0,19.0,149.5,140.9,111.19
2016,12,16,15,0,2.0,145.0,5.0,19.0,146.0,138.67,109.66
2016,12,16,15,15,1.0,131.5,4.8,18.5,132.0,124.87,98.7
2016,12,16,15,30,0.0,118.0,4.6,18.0,118.0,111.27,87.78
2016,12,16,15,45,320.5,92.5,4.4,18.0,183.0,331.64,275.02
2016,12,16,16,0,641.0,67.0,4.2,18.0,248.0,482.05,395.78
2016,12,16,16,15,582.5,60.5,3.8,17.5,202.0,409.98,334.62
2016,12,16,16,30,524.0,54.0,3.4,17.0,156.0,342.47,276.27
2016,12,16,16,45,427.5,44.0,3.0,16.5,112.0,259.57,204.3
2016,12,16,17,0,331.0,34.0,2.6,16.0,68.0,186.66,137.94
2016,12,16,17,15,165.5,17.0,2.65,15.5,34.0,86.56,19.59
2016,12,16,17,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,12,17,7,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,12,17,7,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,12,17,7,45,180.5,17.0,3.2,15.5,36.5,93.1,32.04
2016,12,17,8,0,361.0,34.0,3.5,16.0,73.0,199.98,149.69
2016,12,17,8,15,451.0,43.0,3.6,16.5,117.0,270.88,214.48
2016,12,17,8,30,541.0,52.0,3.7,17.0,161.0,350.95,284.24
2016,12,17,8,45,588.5,59.5,3.8,17.5,205.5,414.46,339.05
2016,12,17,9,0,636.0,67.0,3.9,18.0,250.0,481.51,394.75
2016,12,17,9,15,674.0,72.0,4.15,18.5,293.5,542.49,444.12
2016,12,17,9,30,712.0,77.0,4.4,19.0,337.0,605.16,493.51
2016,12,17,9,45,736.5,81.0,4.65,19.5,376.0,658.0,533.32
2016,12,17,10,0,761.0,85.0,4.9,20.0,415.0,706.73,568.8
2016,12,17,10,15,380.5,95.0,4.95,20.0,260.0,434.89,356.09
2016,12,17,10,30,0.0,105.0,5.0,20.0,105.0,94.55,72.41
2016,12,17,10,45,0.0,111.5,5.05,20.5,111.5,100.64,77.33
2016,12,17,11,0,0.0,118.0,5.1,21.0,118.0,106.77,82.02
2016,12,17,11,15,15.0,173.5,5.0,21.0,182.0,176.25,138.61
2016,12,17,11,30,30.0,229.0,4.9,21.0,246.0,266.43,210.52
2016,12,17,11,45,43.0,244.0,4.85,21.5,269.0,296.34,233.67
2016,12,17,12,0,56.0,259.0,4.8,22.0,292.0,326.73,257.09
2016,12,17,12,15,140.5,270.0,4.65,22.0,353.5,439.14,346.2
2016,12,17,12,30,225.0,281.0,4.5,22.0,415.0,533.92,419.68
2016,12,17,12,45,275.5,270.5,4.4,22.5,433.5,587.36,459.37
2016,12,17,13,0,326.0,260.0,4.3,23.0,452.0,621.06,484.48
2016,12,17,13,15,334.0,252.5,4.15,23.0,445.5,616.33,481.07
2016,12,17,13,30,342.0,245.0,4.0,23.0,439.0,610.15,476.83
2016,12,17,13,45,318.5,240.0,3.9,23.0,416.0,576.84,451.91
2016,12,17,14,0,295.0,235.0,3.8,23.0,393.0,543.34,426.85
2016,12,17,14,15,292.5,223.5,3.6,23.0,373.5,520.19,409.87
2016,12,17,14,30,290.0,212.0,3.4,23.0,354.0,496.25,392.15
2016,12,17,14,45,555.5,143.0,3.25,23.0,390.5,633.58,501.07
2016,12,17,15,0,821.0,74.0,3.1,23.0,427.0,738.41,578.58
2016,12,17,15,15,796.5,71.0,2.65,22.5,387.0,684.8,538.96
2016,12,17,15,30,772.0,68.0,2.2,22.0,347.0,630.71,499.4
2016,12,17,15,45,737.5,63.5,1.8,21.5,302.5,568.3,451.18
2016,12,17,16,0,703.0,59.0,1.4,21.0,258.0,507.03,402.32
2016,12,17,16,15,646.5,53.5,1.3,20.0,211.0,434.12,344.98
2016,12,17,16,30,590.0,48.0,1.2,19.0,164.0,369.22,291.36
2016,12,17,16,45,499.0,39.5,1.15,18.5,118.5,286.99,221.95
2016,12,17,17,0,408.0,31.0,1.1,18.0,73.0,214.16,156.52
2016,12,17,17,15,204.0,15.5,1.1,18.0,36.5,98.02,26.77
2016,12,17,17,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,5.05,13.5,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,7.1,10.5,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,8.0,8.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,8.95,6.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,9.9,4.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,9.75,2.5,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,9.6,1.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,9.5,-0.5,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,9.4,-2.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,9.3,-2.0,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,9.2,-2.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,9.15,-2.5,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,9.1,-3.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,9.1,-3.0,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,9.1,-3.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,9.15,-3.5,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,9.2,-4.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,9.15,-4.5,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,9.1,-5.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,9.1,-5.5,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,9.1,-6.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,8.95,-6.0,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,8.8,-6.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,8.65,-6.0,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,8.5,-6.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,8.4,-6.0,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,8.3,-6.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,8.25,-6.0,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,8.2,-6.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,8.1,-6.0,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,8.0,-6.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,7.95,-6.0,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,7.9,-6.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,7.8,-6.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,7.7,-6.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,7.65,-6.0,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,7.6,-6.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,7.55,-6.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,7.5,-6.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,7.45,-6.0,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,7.4,-6.0,0.0,0.0,0.0
2016,12,18,7,15,0.0,0.0,7.4,-5.5,0.0,0.0,0.0
2016,12,18,7,30,0.0,0.0,7.4,-5.0,0.0,0.0,0.0
2016,12,18,7,45,32.0,19.0,7.4,-5.0,22.5,33.2,7.6
2016,12,18,8,0,64.0,38.0,7.4,-5.0,45.0,72.78,56.48
2016,12,18,8,15,84.0,58.0,7.4,-4.5,72.0,107.55,90.29
2016,12,18,8,30,104.0,78.0,7.4,-4.0,99.0,143.87,124.74
2016,12,18,8,45,118.5,98.0,7.4,-4.0,127.5,178.99,157.9
2016,12,18,9,0,133.0,118.0,7.4,-4.0,156.0,215.37,191.67
2016,12,18,9,15,139.0,137.0,7.4,-3.5,182.5,246.21,219.39
2016,12,18,9,30,145.0,156.0,7.4,-3.0,209.0,277.44,246.87
2016,12,18,9,45,151.5,173.0,7.4,-2.5,233.5,306.82,272.24
2016,12,18,10,0,158.0,190.0,7.4,-2.0,258.0,336.51,297.46
2016,12,18,10,15,248.5,195.0,7.35,-1.5,312.0,433.71,382.96
2016,12,18,10,30,339.0,200.0,7.3,-1.0,366.0,522.64,459.8
2016,12,18,10,45,459.5,181.0,7.25,-1.0,419.0,630.29,552.69
2016,12,18,11,0,580.0,162.0,7.2,-1.0,472.0,727.31,635.19
2016,12,18,11,15,481.0,198.5,7.2,-0.5,462.0,692.78,601.79
2016,12,18,11,30,382.0,235.0,7.2,0.0,452.0,635.2,549.97
2016,12,18,11,45,511.0,200.0,7.2,0.0,497.0,738.98,638.72
2016,12,18,12,0,640.0,165.0,7.2,0.0,542.0,833.94,717.07
2016,12,18,12,15,439.5,221.0,7.15,0.0,481.0,703.34,606.14
2016,12,18,12,30,239.0,277.0,7.1,0.0,420.0,542.43,467.39
2016,12,18,12,45,245.5,274.0,7.1,0.0,420.0,544.57,469.89
2016,12,18,13,0,252.0,271.0,7.1,0.0,420.0,545.86,471.35
2016,12,18,13,15,332.0,249.0,7.0,0.0,440.5,610.34,527.44
2016,12,18,13,30,412.0,227.0,6.9,0.0,461.0,653.49,565.63
2016,12,18,13,45,452.0,209.0,6.85,0.0,457.5,678.51,587.4
2016,12,18,14,0,492.0,191.0,6.8,0.0,454.0,683.19,592.91
2016,12,18,14,15,565.0,158.5,6.7,0.0,446.0,695.48,605.73
2016,12,18,14,30,638.0,126.0,6.6,0.0,438.0,709.26,618.24
2016,12,18,14,45,736.0,101.5,6.55,0.0,437.0,737.95,643.03
2016,12,18,15,0,834.0,77.0,6.5,0.0,436.0,753.01,656.59
2016,12,18,15,15,808.5,74.0,6.35,0.0,395.0,698.18,612.03
2016,12,18,15,30,783.0,71.0,6.2,0.0,354.0,642.89,566.72
2016,12,18,15,45,750.0,66.0,6.1,0.0,309.0,580.35,512.52
2016,12,18,16,0,717.0,61.0,6.0,0.0,264.0,518.77,457.6
2016,12,18,16,15,660.5,55.0,5.75,0.0,216.0,444.53,389.84
2016,12,18,16,30,604.0,49.0,5.5,0.0,168.0,378.43,327.25
2016,12,18,16,45,516.5,40.5,5.25,-0.5,122.0,296.86,250.52
2016,12,18,17,0,429.0,32.0,5.0,-1.0,76.0,224.21,178.52
2016,12,18,17,15,214.5,16.0,4.85,-1.0,38.0,102.94,36.51
2016,12,18,17,30,0.0,0.0,4.7,-1.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,4.55,-1.5,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,4.4,-2.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,4.4,-2.0,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,4.4,-2.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,4.4,-2.0,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,4.4,-2.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,4.4,-2.0,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,4.4,-2.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,4.4,-2.5,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,4.4,-3.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,4.4,-3.0,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,4.4,-3.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,4.4,-3.0,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,4.4,-3.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,4.4,-3.0,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,4.4,-3.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,4.45,-3.5,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,4.5,-4.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,4.5,-4.0,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,4.5,-4.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,4.5,-4.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,4.5,-4.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,4.5,-4.0,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,4.5,-4.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,4.55,-4.5,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,4.6,-5.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,4.6,-5.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,4.6,-5.0,0.0,0.0,0.0
