Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,19,0,45,0.0,0.0,4.6,-5.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,4.6,-5.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,4.55,-5.0,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,4.5,-5.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,4.5,-5.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,4.5,-5.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,4.5,-5.0,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,4.5,-5.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,4.5,-5.5,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,4.5,-6.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,4.45,-6.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,4.4,-6.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,4.4,-6.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,4.4,-6.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,4.35,-6.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,4.3,-6.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,4.3,-6.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,4.3,-6.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,4.25,-6.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,4.2,-6.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,4.2,-6.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,4.2,-6.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,4.2,-6.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,4.2,-6.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,4.25,-6.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,4.3,-6.0,0.0,0.0,0.0
2016,12,19,7,15,0.0,0.0,4.4,-5.5,0.0,0.0,0.0
2016,12,19,7,30,0.0,0.0,4.5,-5.0,0.0,0.0,0.0
2016,12,19,7,45,231.5,14.5,4.65,-5.0,39.0,105.38,28.92
2016,12,19,8,0,463.0,29.0,4.8,-5.0,78.0,228.26,183.23
2016,12,19,8,15,554.0,36.5,4.8,-4.5,124.5,303.53,259.18
2016,12,19,8,30,645.0,44.0,4.8,-4.0,171.0,387.64,339.14
2016,12,19,8,45,698.5,49.0,4.85,-3.5,219.0,456.78,404.17
2016,12,19,9,0,752.0,54.0,4.9,-3.0,267.0,529.67,470.1
2016,12,19,9,15,787.0,57.5,4.85,-2.5,312.5,592.19,524.63
2016,12,19,9,30,822.0,61.0,4.8,-2.0,358.0,655.8,577.54
2016,12,19,9,45,846.0,63.5,4.8,-1.5,399.5,710.84,620.45
2016,12,19,10,0,870.0,66.0,4.8,-1.0,441.0,758.57,656.48
2016,12,19,10,15,886.5,68.0,4.75,-0.5,476.0,804.89,690.43
2016,12,19,10,30,903.0,70.0,4.7,0.0,511.0,849.44,722.36
2016,12,19,10,45,916.0,71.0,4.7,0.0,539.5,887.65,750.56
2016,12,19,11,0,929.0,72.0,4.7,0.0,568.0,923.34,776.67
2016,12,19,11,15,936.5,73.0,4.6,0.5,589.0,951.26,794.46
2016,12,19,11,30,944.0,74.0,4.5,1.0,610.0,975.99,809.72
2016,12,19,11,45,945.0,76.0,4.45,1.5,622.0,992.52,819.25
2016,12,19,12,0,946.0,78.0,4.4,2.0,634.0,1005.42,826.21
2016,12,19,12,15,773.0,129.0,4.3,2.5,585.5,923.57,762.2
2016,12,19,12,30,600.0,180.0,4.2,3.0,537.0,817.26,679.77
2016,12,19,12,45,773.0,129.0,4.15,3.5,585.5,923.85,759.73
2016,12,19,13,0,946.0,78.0,4.1,4.0,634.0,1006.07,818.04
2016,12,19,13,15,941.5,77.0,4.0,4.0,621.5,991.45,806.17
2016,12,19,13,30,937.0,76.0,3.9,4.0,609.0,973.3,792.96
2016,12,19,13,45,804.0,104.5,3.85,4.5,550.5,879.88,722.83
2016,12,19,14,0,671.0,133.0,3.8,5.0,492.0,783.32,649.73
2016,12,19,14,15,785.0,102.0,3.75,5.0,501.5,822.44,681.18
2016,12,19,14,30,899.0,71.0,3.7,5.0,511.0,849.73,702.61
2016,12,19,14,45,881.0,69.5,3.65,5.0,475.5,804.94,669.4
2016,12,19,15,0,863.0,68.0,3.6,5.0,440.0,765.23,640.33
2016,12,19,15,15,838.5,65.5,3.45,4.5,399.0,710.83,599.97
2016,12,19,15,30,814.0,63.0,3.3,4.0,358.0,655.84,558.4
2016,12,19,15,45,775.5,59.5,3.2,4.0,312.0,590.34,504.99
2016,12,19,16,0,737.0,56.0,3.1,4.0,266.0,526.24,450.52
2016,12,19,16,15,682.0,51.0,2.75,3.0,218.5,453.12,387.53
2016,12,19,16,30,627.0,46.0,2.4,2.0,171.0,383.85,325.45
2016,12,19,16,45,531.0,38.5,2.05,1.5,124.0,301.9,250.34
2016,12,19,17,0,435.0,31.0,1.7,1.0,77.0,226.3,177.82
2016,12,19,17,15,217.5,15.5,1.7,0.5,38.5,103.97,40.92
2016,12,19,17,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,1.25,-0.5,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,0.95,-0.5,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,20,7,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,20,7,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,20,7,45,186.0,16.0,1.1,0.5,35.0,91.65,17.93
2016,12,20,8,0,372.0,32.0,1.2,1.0,70.0,200.11,155.61
2016,12,20,8,15,464.5,41.0,1.0,1.5,114.5,272.08,224.32
2016,12,20,8,30,557.0,50.0,0.8,2.0,159.0,353.63,296.69
2016,12,20,8,45,615.0,55.5,0.65,3.0,205.0,421.08,354.1
2016,12,20,9,0,673.0,61.0,0.5,4.0,251.0,493.04,411.8
2016,12,20,9,15,709.5,65.0,0.45,4.5,295.0,550.21,456.57
2016,12,20,9,30,746.0,69.0,0.4,5.0,339.0,612.22,502.99
2016,12,20,9,45,772.0,72.0,0.4,5.5,378.5,666.4,540.8
2016,12,20,10,0,798.0,75.0,0.4,6.0,418.0,720.31,577.18
2016,12,20,10,15,456.0,147.0,0.55,6.5,346.5,557.6,453.63
2016,12,20,10,30,114.0,219.0,0.7,7.0,275.0,342.57,280.59
2016,12,20,10,45,88.5,226.0,0.9,8.0,271.0,315.41,259.34
2016,12,20,11,0,63.0,233.0,1.1,9.0,267.0,301.84,246.99
2016,12,20,11,15,52.5,235.5,1.25,9.0,264.5,295.28,241.44
2016,12,20,11,30,42.0,238.0,1.4,9.0,262.0,288.44,235.58
2016,12,20,11,45,55.5,251.0,1.6,9.5,283.5,316.63,258.35
2016,12,20,12,0,69.0,264.0,1.8,10.0,305.0,345.25,281.11
2016,12,20,12,15,73.0,267.5,1.9,10.5,311.0,353.39,287.1
2016,12,20,12,30,77.0,271.0,2.0,11.0,317.0,361.54,293.23
2016,12,20,12,45,142.0,274.0,2.1,11.5,358.0,445.55,360.69
2016,12,20,13,0,207.0,277.0,2.2,12.0,399.0,510.54,411.94
2016,12,20,13,15,542.5,180.5,2.25,12.0,490.5,746.41,598.27
2016,12,20,13,30,878.0,84.0,2.3,12.0,582.0,929.02,728.53
2016,12,20,13,45,870.5,82.5,2.35,12.5,562.5,905.23,709.8
2016,12,20,14,0,863.0,81.0,2.4,13.0,543.0,887.09,697.35
2016,12,20,14,15,465.5,146.5,2.35,13.0,394.5,596.07,483.13
2016,12,20,14,30,68.0,212.0,2.3,13.0,246.0,280.62,228.14
2016,12,20,14,45,63.5,197.5,2.3,13.0,227.5,259.31,212.36
2016,12,20,15,0,59.0,183.0,2.3,13.0,209.0,238.36,195.63
2016,12,20,15,15,389.0,129.5,2.15,12.5,273.0,455.85,379.25
2016,12,20,15,30,719.0,76.0,2.0,12.0,337.0,610.39,503.17
2016,12,20,15,45,686.0,70.5,1.95,12.0,294.0,550.07,453.87
2016,12,20,16,0,653.0,65.0,1.9,12.0,251.0,490.97,405.79
2016,12,20,16,15,596.5,58.5,1.7,11.0,205.5,419.32,346.74
2016,12,20,16,30,540.0,52.0,1.5,10.0,160.0,352.04,289.07
2016,12,20,16,45,454.5,42.5,1.35,9.0,116.5,273.3,220.35
2016,12,20,17,0,369.0,33.0,1.2,8.0,73.0,203.35,156.08
2016,12,20,17,15,184.5,16.5,1.2,7.5,36.5,94.91,39.5
2016,12,20,17,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,1.85,3.5,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,1.7,2.5,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,1.85,2.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,1.95,2.5,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,7,15,0.0,0.0,2.35,3.5,0.0,0.0,0.0
2016,12,21,7,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,12,21,7,45,190.0,15.5,3.05,4.5,34.5,91.64,11.15
2016,12,21,8,0,380.0,31.0,3.4,5.0,69.0,201.42,154.45
2016,12,21,8,15,473.5,39.5,3.5,5.5,113.5,273.46,224.24
2016,12,21,8,30,567.0,48.0,3.6,6.0,158.0,355.2,298.58
2016,12,21,8,45,624.5,53.5,3.7,7.0,204.5,422.74,358.7
2016,12,21,9,0,682.0,59.0,3.8,8.0,251.0,491.54,417.67
2016,12,21,9,15,719.0,63.5,3.95,8.5,295.0,553.45,469.63
2016,12,21,9,30,756.0,68.0,4.1,9.0,339.0,616.79,521.17
2016,12,21,9,45,547.0,118.5,4.35,10.0,326.5,554.31,467.08
2016,12,21,10,0,338.0,169.0,4.6,11.0,314.0,461.49,387.45
2016,12,21,10,15,590.0,124.0,4.6,11.5,401.0,644.12,537.09
2016,12,21,10,30,842.0,79.0,4.6,12.0,488.0,815.91,666.34
2016,12,21,10,45,853.0,81.0,4.65,13.0,515.5,852.55,689.2
2016,12,21,11,0,864.0,83.0,4.7,14.0,543.0,886.74,710.78
2016,12,21,11,15,872.0,84.0,4.7,14.0,563.5,914.27,729.72
2016,12,21,11,30,880.0,85.0,4.7,14.0,584.0,929.57,739.83
2016,12,21,11,45,887.5,85.0,4.7,14.5,597.0,949.02,751.71
2016,12,21,12,0,895.0,85.0,4.7,15.0,610.0,965.23,761.28
2016,12,21,12,15,896.5,85.0,4.65,15.0,614.5,972.34,765.52
2016,12,21,12,30,898.0,85.0,4.6,15.0,619.0,975.93,767.49
2016,12,21,12,45,684.5,155.0,4.6,15.5,560.5,869.85,689.68
2016,12,21,13,0,471.0,225.0,4.6,16.0,502.0,735.39,587.04
2016,12,21,13,15,427.0,230.5,4.55,16.0,478.0,695.18,556.7
2016,12,21,13,30,383.0,236.0,4.5,16.0,454.0,638.04,513.22
2016,12,21,13,45,625.0,159.0,4.45,16.5,500.5,786.5,629.03
2016,12,21,14,0,867.0,82.0,4.4,17.0,547.0,892.61,704.93
2016,12,21,14,15,855.0,80.5,4.3,17.0,519.5,858.75,680.03
2016,12,21,14,30,843.0,79.0,4.2,17.0,492.0,822.43,654.52
2016,12,21,14,45,819.0,78.5,4.1,17.0,457.0,775.43,620.97
2016,12,21,15,0,795.0,78.0,4.0,17.0,422.0,727.2,586.2
2016,12,21,15,15,769.5,74.5,3.65,16.5,382.5,673.42,546.93
2016,12,21,15,30,744.0,71.0,3.3,16.0,343.0,619.28,506.71
2016,12,21,15,45,709.0,66.5,3.0,15.5,299.5,557.81,458.28
2016,12,21,16,0,674.0,62.0,2.7,15.0,256.0,500.98,411.93
2016,12,21,16,15,618.5,56.0,2.45,14.0,210.0,429.48,353.15
2016,12,21,16,30,563.0,50.0,2.2,13.0,164.0,362.22,295.66
2016,12,21,16,45,476.0,41.5,1.95,12.5,119.5,282.66,225.98
2016,12,21,17,0,389.0,33.0,1.7,12.0,75.0,211.95,161.18
2016,12,21,17,15,194.5,16.5,1.7,11.5,37.5,98.96,44.23
2016,12,21,17,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,2.85,6.5,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,3.9,5.5,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,3.95,5.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,12,22,7,15,0.0,0.0,4.15,5.5,0.0,0.0,0.0
2016,12,22,7,30,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,12,22,7,45,167.0,16.0,4.5,6.5,32.5,84.1,3.49
2016,12,22,8,0,334.0,32.0,4.7,7.0,65.0,184.13,139.73
2016,12,22,8,15,429.0,41.5,4.85,7.5,108.5,255.41,208.43
2016,12,22,8,30,524.0,51.0,5.0,8.0,152.0,336.62,282.26
2016,12,22,8,45,585.5,57.0,5.15,8.5,198.0,404.84,343.87
2016,12,22,9,0,647.0,63.0,5.3,9.0,244.0,477.99,407.77
2016,12,22,9,15,685.0,67.5,5.25,9.5,288.0,538.76,459.13
2016,12,22,9,30,723.0,72.0,5.2,10.0,332.0,597.84,507.5
2016,12,22,9,45,750.0,75.5,5.2,10.5,371.5,652.55,549.78
2016,12,22,10,0,777.0,79.0,5.2,11.0,411.0,707.12,590.44
2016,12,22,10,15,795.5,81.5,5.05,11.5,445.5,753.25,623.02
2016,12,22,10,30,814.0,84.0,4.9,12.0,480.0,797.96,653.8
2016,12,22,10,45,827.5,86.0,4.8,12.5,507.5,836.08,679.27
2016,12,22,11,0,841.0,88.0,4.7,13.0,535.0,871.95,702.69
2016,12,22,11,15,849.5,89.0,4.6,13.5,555.5,899.58,719.73
2016,12,22,11,30,858.0,90.0,4.5,14.0,576.0,924.31,734.56
2016,12,22,11,45,877.0,85.0,4.4,14.5,591.5,938.86,741.96
2016,12,22,12,0,896.0,80.0,4.3,15.0,607.0,959.75,753.98
2016,12,22,12,15,897.5,80.5,4.2,15.0,611.5,967.6,758.46
2016,12,22,12,30,899.0,81.0,4.1,15.0,616.0,971.94,760.76
2016,12,22,12,45,896.0,81.5,4.05,15.5,611.5,968.43,756.58
2016,12,22,13,0,893.0,82.0,4.0,16.0,607.0,961.42,750.19
2016,12,22,13,15,888.5,81.0,3.9,16.0,595.5,947.66,740.35
2016,12,22,13,30,884.0,80.0,3.8,16.0,584.0,930.57,728.36
2016,12,22,13,45,875.5,79.5,3.75,16.0,564.0,907.22,712.35
2016,12,22,14,0,867.0,79.0,3.7,16.0,544.0,880.92,694.34
2016,12,22,14,15,855.5,77.5,3.6,15.5,517.5,856.2,678.52
2016,12,22,14,30,844.0,76.0,3.5,15.0,491.0,820.41,654.55
2016,12,22,14,45,817.5,76.5,3.45,15.0,456.0,772.72,620.71
2016,12,22,15,0,791.0,77.0,3.4,15.0,421.0,723.94,585.71
2016,12,22,15,15,766.0,74.0,3.1,14.5,381.5,671.33,547.29
2016,12,22,15,30,741.0,71.0,2.8,14.0,342.0,618.31,507.89
2016,12,22,15,45,702.0,67.0,2.5,14.0,298.5,554.95,456.95
2016,12,22,16,0,663.0,63.0,2.2,14.0,255.0,496.68,408.61
2016,12,22,16,15,607.5,57.0,2.05,13.0,209.0,425.66,350.56
2016,12,22,16,30,552.0,51.0,1.9,12.0,163.0,358.87,293.7
2016,12,22,16,45,459.0,42.5,1.75,11.5,119.0,277.02,222.38
2016,12,22,17,0,366.0,34.0,1.6,11.0,75.0,204.64,156.67
2016,12,22,17,15,183.0,17.0,1.6,10.5,37.5,96.46,46.49
2016,12,22,17,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,23,7,45,0.0,7.5,2.2,9.5,7.5,6.58,0.0
2016,12,23,8,0,0.0,15.0,2.6,10.0,15.0,13.19,5.02
2016,12,23,8,15,0.0,25.5,2.75,10.5,25.5,22.45,13.46
2016,12,23,8,30,0.0,36.0,2.9,11.0,36.0,31.74,21.71
2016,12,23,8,45,0.0,47.0,3.1,11.5,47.0,41.48,30.25
2016,12,23,9,0,0.0,58.0,3.3,12.0,58.0,51.26,38.7
2016,12,23,9,15,0.0,69.0,3.35,12.5,69.0,61.5,47.4
2016,12,23,9,30,0.0,80.0,3.4,13.0,80.0,71.78,56.0
2016,12,23,9,45,0.0,89.5,3.45,13.5,89.5,80.62,63.26
2016,12,23,10,0,0.0,99.0,3.5,14.0,99.0,89.51,70.48
2016,12,23,10,15,0.0,107.5,3.5,14.5,107.5,97.47,76.84
2016,12,23,10,30,0.0,116.0,3.5,15.0,116.0,105.48,83.19
2016,12,23,10,45,0.0,123.0,3.5,15.5,123.0,112.06,88.3
2016,12,23,11,0,0.0,130.0,3.5,16.0,130.0,118.69,93.43
2016,12,23,11,15,5.5,163.5,3.6,16.0,166.5,157.29,125.19
2016,12,23,11,30,11.0,197.0,3.7,16.0,203.0,197.1,157.55
2016,12,23,11,45,8.5,193.0,3.8,16.5,197.5,190.21,151.39
2016,12,23,12,0,6.0,189.0,3.9,17.0,192.0,183.43,145.45
2016,12,23,12,15,5.0,187.0,3.95,17.0,190.0,180.26,142.8
2016,12,23,12,30,4.0,185.0,4.0,17.0,188.0,177.17,140.25
2016,12,23,12,45,2.0,174.0,4.1,17.5,175.5,163.93,129.23
2016,12,23,13,0,0.0,163.0,4.2,18.0,163.0,150.88,118.42
2016,12,23,13,15,0.0,148.0,4.15,18.0,148.0,135.89,106.34
2016,12,23,13,30,0.0,133.0,4.1,18.0,133.0,121.13,94.41
2016,12,23,13,45,0.0,124.0,4.1,18.5,124.0,112.43,87.25
2016,12,23,14,0,0.0,115.0,4.1,19.0,115.0,103.8,80.17
2016,12,23,14,15,0.0,98.5,3.9,19.0,98.5,88.0,67.34
2016,12,23,14,30,0.0,82.0,3.7,19.0,82.0,72.58,54.76
2016,12,23,14,45,0.0,75.5,3.55,19.5,75.5,66.79,49.99
2016,12,23,15,0,0.0,69.0,3.4,20.0,69.0,61.0,45.22
2016,12,23,15,15,0.0,62.5,3.0,19.5,62.5,55.22,40.62
2016,12,23,15,30,0.0,56.0,2.6,19.0,56.0,49.45,35.98
2016,12,23,15,45,266.0,70.0,2.2,19.0,147.5,271.09,223.76
2016,12,23,16,0,532.0,84.0,1.8,19.0,239.0,442.51,358.68
2016,12,23,16,15,474.0,75.5,1.55,18.0,195.5,372.96,301.24
2016,12,23,16,30,416.0,67.0,1.3,17.0,152.0,306.26,245.81
2016,12,23,16,45,321.5,54.5,1.1,16.5,110.0,227.12,178.79
2016,12,23,17,0,227.0,42.0,0.9,16.0,68.0,158.25,118.88
2016,12,23,17,15,113.5,21.0,0.9,16.0,34.0,76.02,37.31
2016,12,23,17,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,3.25,16.5,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,12,24,7,45,139.5,16.5,2.5,16.5,30.0,74.54,0.0
2016,12,24,8,0,279.0,33.0,2.8,17.0,60.0,162.85,117.49
2016,12,24,8,15,374.5,43.5,2.9,17.5,101.5,232.26,181.45
2016,12,24,8,30,470.0,54.0,3.0,18.0,143.0,311.75,250.22
2016,12,24,8,45,530.5,61.0,3.2,18.5,187.5,377.91,307.12
2016,12,24,9,0,591.0,68.0,3.4,19.0,232.0,448.99,366.22
2016,12,24,9,15,295.5,68.0,3.55,19.0,150.0,282.72,232.91
2016,12,24,9,30,0.0,68.0,3.7,19.0,68.0,60.11,44.79
2016,12,24,9,45,0.0,76.5,3.9,19.5,76.5,67.85,51.18
2016,12,24,10,0,0.0,85.0,4.1,20.0,85.0,75.75,57.48
2016,12,24,10,15,44.0,150.0,4.3,20.5,171.5,186.81,149.39
2016,12,24,10,30,88.0,215.0,4.5,21.0,258.0,300.87,240.86
2016,12,24,10,45,186.0,224.5,4.7,21.5,321.5,412.61,330.15
2016,12,24,11,0,284.0,234.0,4.9,22.0,385.0,531.15,422.24
2016,12,24,11,15,248.0,249.0,5.0,22.0,384.5,505.63,401.28
2016,12,24,11,30,212.0,264.0,5.1,22.0,384.0,494.57,391.53
2016,12,24,11,45,126.5,256.0,5.25,22.5,328.0,406.92,321.19
2016,12,24,12,0,41.0,248.0,5.4,23.0,272.0,299.08,234.3
2016,12,24,12,15,25.5,225.5,5.4,23.0,240.5,240.72,188.24
2016,12,24,12,30,10.0,203.0,5.4,23.0,209.0,201.76,156.95
2016,12,24,12,45,39.5,234.5,5.4,23.0,258.0,281.43,220.82
2016,12,24,13,0,69.0,266.0,5.4,23.0,307.0,347.59,273.18
2016,12,24,13,15,177.0,261.5,5.35,23.0,363.5,461.76,364.62
2016,12,24,13,30,285.0,257.0,5.3,23.0,420.0,572.8,451.42
2016,12,24,13,45,142.5,171.0,5.25,23.0,252.5,317.53,253.14
2016,12,24,14,0,0.0,85.0,5.2,23.0,85.0,75.27,55.75
2016,12,24,14,15,370.0,93.5,5.05,23.0,276.0,459.42,372.33
2016,12,24,14,30,740.0,102.0,4.9,23.0,467.0,770.78,607.91
2016,12,24,14,45,713.5,101.0,4.8,23.0,433.5,724.29,572.7
2016,12,24,15,0,687.0,100.0,4.7,23.0,400.0,677.04,538.56
2016,12,24,15,15,659.0,95.5,4.5,22.5,362.0,624.13,500.34
2016,12,24,15,30,631.0,91.0,4.3,22.0,324.0,571.36,460.36
2016,12,24,15,45,586.0,86.0,4.15,22.0,281.5,507.39,410.01
2016,12,24,16,0,541.0,81.0,4.0,22.0,239.0,445.73,360.29
2016,12,24,16,15,482.0,73.0,4.0,21.5,196.0,375.78,303.44
2016,12,24,16,30,423.0,65.0,4.0,21.0,153.0,308.0,246.65
2016,12,24,16,45,329.5,53.5,4.0,20.5,111.0,229.97,180.36
2016,12,24,17,0,236.0,42.0,4.0,20.0,69.0,162.11,121.22
2016,12,24,17,15,118.0,21.0,4.15,19.5,34.5,78.05,40.07
2016,12,24,17,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,5.0,18.5,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,4.85,18.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,4.6,17.5,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,4.65,17.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,4.65,17.0,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,4.65,17.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,4.85,17.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,4.75,17.0,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,4.65,17.0,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,4.55,17.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,4.35,17.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,4.65,17.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,12,25,7,45,163.5,15.0,5.1,17.5,31.0,79.95,0.0
2016,12,25,8,0,327.0,30.0,5.2,18.0,62.0,177.51,127.41
2016,12,25,8,15,424.5,39.5,5.5,18.0,104.5,248.84,194.78
2016,12,25,8,30,522.0,49.0,5.8,18.0,147.0,330.56,267.12
2016,12,25,8,45,580.0,55.0,6.15,18.5,192.5,396.54,325.27
2016,12,25,9,0,638.0,61.0,6.5,19.0,238.0,467.19,385.58
2016,12,25,9,15,319.0,84.5,6.75,19.5,173.0,318.1,263.28
2016,12,25,9,30,0.0,108.0,7.0,20.0,108.0,100.76,78.44
2016,12,25,9,45,0.0,124.5,7.3,20.5,124.5,116.86,91.51
2016,12,25,10,0,0.0,141.0,7.6,21.0,141.0,133.07,104.4
2016,12,25,10,15,0.0,83.0,7.7,21.0,83.0,73.57,55.32
2016,12,25,10,30,0.0,25.0,7.8,21.0,25.0,22.04,12.64
2016,12,25,10,45,0.0,73.5,7.9,21.5,73.5,65.03,47.99
2016,12,25,11,0,0.0,122.0,8.0,22.0,122.0,110.75,85.07
2016,12,25,11,15,33.0,187.0,7.95,22.0,206.0,220.13,174.41
2016,12,25,11,30,66.0,252.0,7.9,22.0,290.0,327.53,260.41
2016,12,25,11,45,44.0,238.5,7.85,22.5,264.0,290.58,229.63
2016,12,25,12,0,22.0,225.0,7.8,23.0,238.0,236.93,185.85
2016,12,25,12,15,49.0,248.5,7.65,23.0,278.0,307.18,242.21
2016,12,25,12,30,76.0,272.0,7.5,23.0,318.0,361.62,285.52
2016,12,25,12,45,107.5,276.5,7.35,23.5,340.5,397.35,313.71
2016,12,25,13,0,139.0,281.0,7.2,24.0,363.0,450.73,355.05
2016,12,25,13,15,199.5,271.5,7.0,24.0,387.0,495.31,391.19
2016,12,25,13,30,260.0,262.0,6.8,24.0,411.0,555.69,438.72
2016,12,25,13,45,189.0,256.0,6.6,24.0,362.0,462.02,365.38
2016,12,25,14,0,118.0,250.0,6.4,24.0,313.0,388.2,306.57
2016,12,25,14,15,426.0,180.0,6.15,23.5,393.0,603.38,481.65
2016,12,25,14,30,734.0,110.0,5.9,23.0,473.0,776.34,615.43
2016,12,25,14,45,682.5,116.5,5.65,23.0,436.0,718.38,571.69
2016,12,25,15,0,631.0,123.0,5.4,23.0,399.0,660.6,528.55
2016,12,25,15,15,601.0,117.5,5.1,22.5,361.5,606.8,487.99
2016,12,25,15,30,571.0,112.0,4.8,22.0,324.0,553.33,446.9
2016,12,25,15,45,514.5,107.5,4.5,22.0,280.5,481.07,389.34
2016,12,25,16,0,458.0,103.0,4.2,22.0,237.0,417.32,337.44
2016,12,25,16,15,396.5,92.0,3.95,21.5,194.0,347.52,280.49
2016,12,25,16,30,335.0,81.0,3.7,21.0,151.0,283.19,226.55
2016,12,25,16,45,247.5,65.5,3.5,21.0,109.5,207.81,162.53
2016,12,25,17,0,160.0,50.0,3.3,21.0,68.0,135.47,100.74
2016,12,25,17,15,81.5,29.0,3.35,20.5,38.0,71.24,38.02
2016,12,25,17,30,3.0,8.0,3.4,20.0,8.0,8.15,0.0
2016,12,25,17,45,1.5,4.0,3.5,20.0,4.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,3.6,19.5,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,3.7,18.5,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,3.25,17.5,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,3.3,17.5,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,12,26,7,45,163.5,15.0,2.35,18.5,30.5,79.39,0.0
2016,12,26,8,0,327.0,30.0,2.6,19.0,61.0,176.85,125.45
2016,12,26,8,15,425.5,39.0,2.65,19.5,104.0,247.92,191.56
2016,12,26,8,30,524.0,48.0,2.7,20.0,147.0,329.45,261.64
2016,12,26,8,45,262.0,42.5,2.75,20.5,92.0,202.98,163.79
2016,12,26,9,0,0.0,37.0,2.8,21.0,37.0,32.6,21.63
2016,12,26,9,15,0.0,44.0,2.9,21.0,44.0,38.8,26.88
2016,12,26,9,30,0.0,51.0,3.0,21.0,51.0,45.01,32.01
2016,12,26,9,45,31.5,115.0,3.15,21.5,128.5,137.16,108.56
2016,12,26,10,0,63.0,179.0,3.3,22.0,206.0,236.44,188.56
2016,12,26,10,15,128.5,198.0,3.45,22.0,258.5,325.48,260.06
2016,12,26,10,30,194.0,217.0,3.6,22.0,311.0,405.65,323.4
2016,12,26,10,45,184.5,231.5,3.8,22.5,325.0,419.65,332.61
2016,12,26,11,0,175.0,246.0,4.0,23.0,339.0,432.68,341.25
2016,12,26,11,15,250.0,246.5,4.05,23.0,385.0,521.15,409.67
2016,12,26,11,30,325.0,247.0,4.1,23.0,431.0,595.51,466.31
2016,12,26,11,45,585.0,171.5,4.15,23.5,512.0,773.49,600.77
2016,12,26,12,0,845.0,96.0,4.2,24.0,593.0,940.5,715.82
2016,12,26,12,15,847.0,96.5,4.15,24.0,598.0,949.08,719.92
2016,12,26,12,30,849.0,97.0,4.1,24.0,603.0,954.27,723.0
2016,12,26,12,45,850.5,95.5,4.05,24.5,600.5,953.08,720.5
2016,12,26,13,0,852.0,94.0,4.0,25.0,598.0,948.46,715.87
2016,12,26,13,15,473.0,179.0,3.85,25.0,458.5,680.52,525.75
2016,12,26,13,30,94.0,264.0,3.7,25.0,319.0,368.29,285.26
2016,12,26,13,45,85.0,253.0,3.6,25.0,301.0,346.1,269.34
2016,12,26,14,0,76.0,242.0,3.5,25.0,283.0,324.21,252.65
2016,12,26,14,15,440.5,164.0,3.35,25.0,384.0,597.83,468.85
2016,12,26,14,30,805.0,86.0,3.2,25.0,485.0,803.68,618.39
2016,12,26,14,45,785.0,84.0,3.05,25.0,452.0,759.49,585.99
2016,12,26,15,0,765.0,82.0,2.9,25.0,419.0,713.91,554.2
2016,12,26,15,15,740.0,79.0,2.55,24.5,380.5,662.36,517.8
2016,12,26,15,30,715.0,76.0,2.2,24.0,342.0,614.02,483.04
2016,12,26,15,45,672.5,72.5,1.9,23.5,298.5,550.16,434.63
2016,12,26,16,0,630.0,69.0,1.6,23.0,255.0,488.26,386.43
2016,12,26,16,15,574.0,63.0,1.45,22.5,210.5,418.19,331.1
2016,12,26,16,30,518.0,57.0,1.3,22.0,166.0,352.34,277.16
2016,12,26,16,45,425.0,48.0,1.2,21.5,122.0,270.92,209.7
2016,12,26,17,0,332.0,39.0,1.1,21.0,78.0,198.74,147.86
2016,12,26,17,15,166.0,25.5,1.1,20.5,45.0,102.44,58.37
2016,12,26,17,30,0.0,12.0,1.1,20.0,12.0,10.91,0.0
2016,12,26,17,45,0.0,6.0,1.15,20.0,6.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,1.35,19.5,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,12,27,7,45,94.5,18.5,1.4,16.5,27.0,60.02,0.0
2016,12,27,8,0,189.0,37.0,1.6,17.0,54.0,133.01,94.33
2016,12,27,8,15,287.0,50.5,1.65,17.0,95.0,199.68,155.28
2016,12,27,8,30,385.0,64.0,1.7,17.0,136.0,277.51,222.29
2016,12,27,8,45,449.0,73.5,1.75,17.5,180.0,342.47,277.51
2016,12,27,9,0,513.0,83.0,1.8,18.0,224.0,416.92,338.44
2016,12,27,9,15,557.5,90.0,1.65,18.5,267.0,479.15,387.16
2016,12,27,9,30,602.0,97.0,1.5,19.0,310.0,543.89,435.72
2016,12,27,9,45,636.0,101.0,1.4,19.5,349.5,599.87,476.06
2016,12,27,10,0,670.0,105.0,1.3,20.0,389.0,656.58,515.13
2016,12,27,10,15,374.5,158.5,1.25,20.0,319.5,502.73,396.54
2016,12,27,10,30,79.0,212.0,1.2,20.0,250.0,289.45,228.1
2016,12,27,10,45,39.5,137.5,1.2,20.5,156.5,169.7,133.67
2016,12,27,11,0,0.0,63.0,1.2,21.0,63.0,55.71,40.22
2016,12,27,11,15,46.5,161.5,1.2,21.0,188.0,203.45,160.74
2016,12,27,11,30,93.0,260.0,1.2,21.0,313.0,362.14,283.2
2016,12,27,11,45,50.5,228.5,1.25,21.5,258.0,284.62,221.52
2016,12,27,12,0,8.0,197.0,1.3,22.0,203.0,193.64,149.53
2016,12,27,12,15,15.0,213.0,1.3,22.0,222.5,217.13,168.35
2016,12,27,12,30,22.0,229.0,1.3,22.0,242.0,240.98,186.94
2016,12,27,12,45,153.0,249.0,1.3,22.0,340.0,425.47,331.0
2016,12,27,13,0,284.0,269.0,1.3,22.0,438.0,592.65,454.2
2016,12,27,13,15,219.0,270.0,1.3,22.0,398.5,511.92,393.51
2016,12,27,13,30,154.0,271.0,1.3,22.0,359.0,450.28,347.44
2016,12,27,13,45,87.5,239.5,1.35,22.0,289.5,331.81,258.26
2016,12,27,14,0,21.0,208.0,1.4,22.0,220.0,218.59,169.94
2016,12,27,14,15,382.0,156.5,1.45,21.5,347.5,538.37,424.53
2016,12,27,14,30,743.0,105.0,1.5,21.0,475.0,779.6,599.65
2016,12,27,14,45,433.0,150.0,1.55,21.0,362.5,548.7,430.68
2016,12,27,15,0,123.0,195.0,1.6,21.0,250.0,316.33,250.39
2016,12,27,15,15,115.5,178.5,1.55,21.0,226.5,287.82,229.48
2016,12,27,15,30,108.0,162.0,1.5,21.0,203.0,259.79,207.64
2016,12,27,15,45,310.0,126.5,1.5,21.0,223.0,357.93,288.52
2016,12,27,16,0,512.0,91.0,1.5,21.0,243.0,441.32,353.54
2016,12,27,16,15,455.0,81.5,1.35,20.5,199.5,369.25,295.27
2016,12,27,16,30,398.0,72.0,1.2,20.0,156.0,305.86,243.06
2016,12,27,16,45,317.0,58.5,1.1,19.5,115.0,232.01,181.37
2016,12,27,17,0,236.0,45.0,1.0,19.0,74.0,166.82,125.41
2016,12,27,17,15,133.5,27.5,1.0,18.5,42.5,94.62,56.19
2016,12,27,17,30,31.0,10.0,1.0,18.0,11.0,18.19,0.0
2016,12,27,17,45,15.5,5.0,1.05,18.0,5.5,0.0,0.0
2016,12,27,18,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,12,28,7,45,43.0,18.0,2.95,17.5,22.0,38.4,0.0
2016,12,28,8,0,86.0,36.0,3.3,18.0,44.0,85.8,59.2
2016,12,28,8,15,146.5,56.0,3.45,18.5,79.0,138.91,106.98
2016,12,28,8,30,207.0,76.0,3.6,19.0,114.0,198.22,158.05
2016,12,28,8,45,256.5,92.0,3.8,19.5,153.0,252.53,204.59
2016,12,28,9,0,306.0,108.0,4.0,20.0,192.0,311.75,254.19
2016,12,28,9,15,358.5,114.5,4.1,20.5,229.0,377.34,307.68
2016,12,28,9,30,411.0,121.0,4.2,21.0,266.0,437.01,355.4
2016,12,28,9,45,411.5,141.5,4.35,21.5,301.5,479.14,387.47
2016,12,28,10,0,412.0,162.0,4.5,22.0,337.0,519.98,417.88
2016,12,28,10,15,206.0,135.0,4.5,22.0,222.5,324.45,262.14
2016,12,28,10,30,0.0,108.0,4.5,22.0,108.0,97.56,74.35
2016,12,28,10,45,188.5,162.0,4.55,22.5,262.5,354.36,284.95
2016,12,28,11,0,377.0,216.0,4.6,23.0,417.0,590.44,467.28
2016,12,28,11,15,302.0,239.5,4.55,23.0,404.5,559.33,440.13
2016,12,28,11,30,227.0,263.0,4.5,23.0,392.0,506.63,398.06
2016,12,28,11,45,482.5,199.5,4.5,23.0,481.5,709.88,555.5
2016,12,28,12,0,738.0,136.0,4.5,23.0,571.0,892.72,687.16
2016,12,28,12,15,740.5,136.5,4.45,23.0,576.0,901.34,691.28
2016,12,28,12,30,743.0,137.0,4.4,23.0,581.0,906.92,694.78
2016,12,28,12,45,754.0,131.5,4.4,23.5,580.0,910.38,695.83
2016,12,28,13,0,765.0,126.0,4.4,24.0,579.0,910.59,694.81
2016,12,28,13,15,760.0,125.0,4.3,24.0,568.5,897.87,685.83
2016,12,28,13,30,755.0,124.0,4.2,24.0,558.0,882.17,675.01
2016,12,28,13,45,395.5,173.5,4.15,24.0,400.5,589.06,461.34
2016,12,28,14,0,36.0,223.0,4.1,24.0,243.0,265.03,206.25
2016,12,28,14,15,385.0,165.0,4.0,24.0,358.5,551.43,436.69
2016,12,28,14,30,734.0,107.0,3.9,24.0,474.0,775.33,603.81
2016,12,28,14,45,443.0,152.0,3.8,24.0,369.0,559.74,442.19
2016,12,28,15,0,152.0,197.0,3.7,24.0,264.0,341.46,270.36
2016,12,28,15,15,397.5,145.0,3.35,23.5,299.5,484.54,387.21
2016,12,28,15,30,643.0,93.0,3.0,23.0,335.0,586.08,467.29
2016,12,28,15,45,606.5,87.0,2.7,23.0,293.0,525.95,419.58
2016,12,28,16,0,570.0,81.0,2.4,23.0,251.0,467.35,372.94
2016,12,28,16,15,515.0,73.0,2.1,22.0,207.5,398.04,318.02
2016,12,28,16,30,460.0,65.0,1.8,21.0,164.0,332.89,264.57
2016,12,28,16,45,378.5,54.0,1.55,20.5,121.5,257.14,200.93
2016,12,28,17,0,297.0,43.0,1.3,20.0,79.0,189.31,142.37
2016,12,28,17,15,148.5,28.0,1.35,19.5,46.0,101.26,61.95
2016,12,28,17,30,0.0,13.0,1.4,19.0,13.0,11.82,0.0
2016,12,28,17,45,0.0,6.5,1.45,19.0,6.5,0.0,0.0
2016,12,28,18,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,1.55,18.5,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,4.45,13.5,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,4.55,12.5,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,4.7,11.5,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,5.75,11.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,6.0,10.5,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,6.05,10.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2016,12,29,7,45,20.0,15.5,6.1,10.0,17.5,24.14,0.0
2016,12,29,8,0,40.0,31.0,6.1,10.0,35.0,53.99,36.49
2016,12,29,8,15,56.5,51.0,6.1,10.0,59.5,85.97,66.76
2016,12,29,8,30,73.0,71.0,6.1,10.0,84.0,118.93,96.61
2016,12,29,8,45,83.0,90.5,6.1,10.5,110.0,149.22,123.66
2016,12,29,9,0,93.0,110.0,6.1,11.0,136.0,180.41,150.93
2016,12,29,9,15,97.5,129.0,6.25,11.0,160.5,208.39,175.17
2016,12,29,9,30,102.0,148.0,6.4,11.0,185.0,236.73,199.28
2016,12,29,9,45,103.5,166.0,6.6,11.0,207.0,261.97,220.39
2016,12,29,10,0,105.0,184.0,6.8,11.0,229.0,274.15,230.41
2016,12,29,10,15,143.5,200.5,6.9,11.0,267.0,339.96,285.81
2016,12,29,10,30,182.0,217.0,7.0,11.0,305.0,395.12,331.85
2016,12,29,10,45,145.5,230.0,7.15,11.5,303.0,383.88,320.36
2016,12,29,11,0,109.0,243.0,7.3,12.0,301.0,354.2,294.0
2016,12,29,11,15,160.5,253.5,7.15,12.0,342.5,431.19,357.8
2016,12,29,11,30,212.0,264.0,7.0,12.0,384.0,493.86,409.19
2016,12,29,11,45,192.5,272.0,6.9,12.0,383.0,487.96,403.16
2016,12,29,12,0,173.0,280.0,6.8,12.0,382.0,480.99,396.48
2016,12,29,12,15,92.0,243.5,6.65,12.0,298.0,342.03,281.89
2016,12,29,12,30,11.0,207.0,6.5,12.0,214.0,206.75,167.94
2016,12,29,12,45,257.0,211.0,6.4,12.0,364.0,498.2,414.12
2016,12,29,13,0,503.0,215.0,6.3,12.0,514.0,756.14,621.39
2016,12,29,13,15,505.0,209.0,6.15,12.0,505.0,746.6,612.92
2016,12,29,13,30,507.0,203.0,6.0,12.0,496.0,734.89,603.94
2016,12,29,13,45,331.0,228.0,5.85,12.0,416.5,576.14,475.83
2016,12,29,14,0,155.0,253.0,5.7,12.0,337.0,425.0,350.7
2016,12,29,14,15,155.0,240.5,5.6,12.0,321.5,407.05,337.05
2016,12,29,14,30,155.0,228.0,5.5,12.0,306.0,388.76,322.73
2016,12,29,14,45,337.0,185.0,5.4,12.5,339.5,496.55,414.67
2016,12,29,15,0,519.0,142.0,5.3,13.0,373.0,592.26,493.95
2016,12,29,15,15,672.0,102.5,5.1,12.5,374.0,646.88,540.13
2016,12,29,15,30,825.0,63.0,4.9,12.0,375.0,675.87,564.24
2016,12,29,15,45,791.0,60.0,4.75,12.0,330.5,613.55,514.45
2016,12,29,16,0,757.0,57.0,4.6,12.0,286.0,552.08,463.13
2016,12,29,16,15,708.0,52.5,4.3,11.5,238.0,481.55,403.29
2016,12,29,16,30,659.0,48.0,4.0,11.0,190.0,414.13,344.06
2016,12,29,16,45,575.5,41.0,3.7,10.5,142.5,331.56,270.83
2016,12,29,17,0,492.0,34.0,3.4,10.0,95.0,256.71,202.02
2016,12,29,17,15,246.0,26.0,3.4,9.5,56.5,135.23,89.47
2016,12,29,17,30,0.0,18.0,3.4,9.0,18.0,16.37,0.0
2016,12,29,17,45,0.0,9.0,3.4,9.0,9.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,3.3,8.5,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,2.75,7.5,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,30,7,45,0.0,13.0,1.6,6.5,13.0,11.45,0.0
2016,12,30,8,0,0.0,26.0,1.7,7.0,26.0,23.76,13.33
2016,12,30,8,15,1.5,45.5,1.75,7.0,46.0,44.43,32.43
2016,12,30,8,30,3.0,65.0,1.8,7.0,66.0,64.63,50.59
2016,12,30,8,45,11.0,84.0,1.85,7.5,87.5,87.57,70.9
2016,12,30,9,0,19.0,103.0,1.9,8.0,109.0,111.27,91.6
2016,12,30,9,15,26.5,120.5,1.95,8.5,130.0,142.6,118.46
2016,12,30,9,30,34.0,138.0,2.0,9.0,151.0,167.02,138.99
2016,12,30,9,45,90.5,161.5,2.1,9.5,199.5,234.66,196.65
2016,12,30,10,0,147.0,185.0,2.2,10.0,248.0,320.0,267.31
2016,12,30,10,15,102.0,195.5,2.15,10.0,240.5,286.81,238.27
2016,12,30,10,30,57.0,206.0,2.1,10.0,233.0,263.57,217.48
2016,12,30,10,45,78.5,224.0,2.1,10.0,264.0,303.6,250.4
2016,12,30,11,0,100.0,242.0,2.1,10.0,295.0,344.88,283.66
2016,12,30,11,15,141.0,254.0,2.05,10.0,332.5,414.01,338.98
2016,12,30,11,30,182.0,266.0,2.0,10.0,370.0,468.46,381.81
2016,12,30,11,45,150.0,272.0,2.0,10.0,359.0,447.94,364.11
2016,12,30,12,0,118.0,278.0,2.0,10.0,348.0,408.3,332.11
2016,12,30,12,15,77.5,263.5,2.0,10.0,309.5,352.12,286.61
2016,12,30,12,30,37.0,249.0,2.0,10.0,271.0,295.79,240.41
2016,12,30,12,45,27.5,236.0,2.0,10.0,252.5,253.68,206.46
2016,12,30,13,0,18.0,223.0,2.0,10.0,234.0,230.57,187.55
2016,12,30,13,15,26.5,230.0,2.05,10.0,246.0,246.4,200.97
2016,12,30,13,30,35.0,237.0,2.1,10.0,258.0,279.95,228.55
2016,12,30,13,45,17.5,155.5,2.2,10.0,166.0,159.81,129.97
2016,12,30,14,0,0.0,74.0,2.3,10.0,74.0,65.49,50.41
2016,12,30,14,15,0.0,70.5,2.35,10.0,70.5,62.37,47.92
2016,12,30,14,30,0.0,67.0,2.4,10.0,67.0,59.25,45.35
2016,12,30,14,45,0.0,50.0,2.5,10.0,50.0,44.15,32.5
2016,12,30,15,0,0.0,33.0,2.6,10.0,33.0,29.1,19.59
2016,12,30,15,15,0.0,30.0,2.55,10.0,30.0,26.44,17.34
2016,12,30,15,30,0.0,27.0,2.5,10.0,27.0,23.78,15.08
2016,12,30,15,45,0.0,23.5,2.45,10.0,23.5,20.68,12.42
2016,12,30,16,0,0.0,20.0,2.4,10.0,20.0,17.59,9.74
2016,12,30,16,15,0.0,16.5,2.15,9.5,16.5,14.5,7.06
2016,12,30,16,30,0.0,13.0,1.9,9.0,13.0,11.42,4.34
2016,12,30,16,45,0.0,9.5,1.7,9.0,9.5,8.34,1.58
2016,12,30,17,0,0.0,6.0,1.5,9.0,6.0,5.26,0.0
2016,12,30,17,15,0.0,3.5,1.55,8.5,3.5,3.07,0.0
2016,12,30,17,30,0.0,1.0,1.6,8.0,1.0,0.91,0.0
2016,12,30,17,45,0.0,0.5,1.7,8.0,0.5,0.0,0.0
2016,12,30,18,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
